Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,7,45,179.5,12.0,4.5,6.5,25.0,41.77,0.0
2016,1,1,8,0,359.0,24.0,4.5,7.0,50.0,111.81,54.89
2016,1,1,8,15,465.5,32.0,4.55,7.0,88.5,168.65,119.37
2016,1,1,8,30,572.0,40.0,4.6,7.0,127.0,230.56,176.15
2016,1,1,8,45,629.0,45.5,4.65,7.0,167.5,283.49,226.16
2016,1,1,9,0,686.0,51.0,4.7,7.0,208.0,340.02,278.7
2016,1,1,9,15,725.0,55.0,4.7,7.0,246.5,390.15,325.18
2016,1,1,9,30,764.0,59.0,4.7,7.0,285.0,441.48,371.58
2016,1,1,9,45,792.0,61.0,4.75,7.5,319.5,485.72,410.47
2016,1,1,10,0,820.0,63.0,4.8,8.0,354.0,529.56,447.97
2016,1,1,10,15,837.5,65.0,4.75,8.0,383.0,566.61,479.6
2016,1,1,10,30,855.0,67.0,4.7,8.0,412.0,602.02,509.19
2016,1,1,10,45,863.0,69.5,4.7,8.5,433.5,630.14,531.49
2016,1,1,11,0,871.0,72.0,4.7,9.0,455.0,655.72,551.3
2016,1,1,11,15,878.5,73.0,4.65,9.0,470.0,676.53,567.84
2016,1,1,11,30,886.0,74.0,4.6,9.0,485.0,694.46,581.37
2016,1,1,11,45,886.5,75.0,4.6,9.0,492.5,704.59,588.89
2016,1,1,12,0,887.0,76.0,4.6,9.0,500.0,711.52,594.05
2016,1,1,12,15,886.5,76.0,4.55,9.0,500.5,713.37,595.12
2016,1,1,12,30,886.0,76.0,4.5,9.0,501.0,711.96,593.81
2016,1,1,12,45,887.5,74.0,4.5,9.0,494.5,702.1,586.27
2016,1,1,13,0,889.0,72.0,4.5,9.0,488.0,693.34,579.76
2016,1,1,13,15,882.0,71.5,4.5,9.0,473.5,677.46,567.72
2016,1,1,13,30,875.0,71.0,4.5,9.0,459.0,662.64,555.93
2016,1,1,13,45,861.5,70.0,4.5,9.5,437.5,636.22,533.52
2016,1,1,14,0,848.0,69.0,4.5,10.0,416.0,607.43,509.0
2016,1,1,14,15,830.5,67.0,4.5,9.5,388.0,572.98,481.4
2016,1,1,14,30,813.0,65.0,4.5,9.0,360.0,536.84,451.72
2016,1,1,14,45,786.0,62.5,4.55,9.0,326.5,493.7,414.83
2016,1,1,15,0,759.0,60.0,4.6,9.0,293.0,450.03,376.58
2016,1,1,15,15,721.5,56.5,4.6,9.0,255.0,400.3,332.27
2016,1,1,15,30,684.0,53.0,4.6,9.0,217.0,351.54,287.72
2016,1,1,15,45,624.5,48.0,4.65,9.0,176.5,294.37,235.56
2016,1,1,16,0,565.0,43.0,4.7,9.0,136.0,243.14,187.75
2016,1,1,16,15,468.5,35.0,4.8,8.5,97.5,180.6,131.54
2016,1,1,16,30,372.0,27.0,4.9,8.0,59.0,126.69,78.16
2016,1,1,16,45,186.0,13.5,5.0,8.0,29.5,53.08,0.0
2016,1,1,17,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,5.45,7.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,6.05,7.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,7.35,7.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,7.35,7.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.0,7.45,7.0,12.0,11.8,0.0
2016,1,2,8,0,0.0,24.0,7.5,7.0,24.0,23.89,9.39
2016,1,2,8,15,25.5,40.5,7.6,7.0,44.0,50.02,35.08
2016,1,2,8,30,51.0,57.0,7.7,7.0,64.0,76.68,58.75
2016,1,2,8,45,66.0,74.0,7.85,7.5,86.5,106.37,85.14
2016,1,2,9,0,81.0,91.0,8.0,8.0,109.0,133.68,109.45
2016,1,2,9,15,89.5,106.5,8.05,8.0,130.0,157.46,130.78
2016,1,2,9,30,98.0,122.0,8.1,8.0,151.0,181.8,152.36
2016,1,2,9,45,107.5,135.5,8.2,8.0,170.5,204.77,172.56
2016,1,2,10,0,117.0,149.0,8.3,8.0,190.0,228.21,192.97
2016,1,2,10,15,82.0,156.5,8.3,8.0,186.5,212.89,179.49
2016,1,2,10,30,47.0,164.0,8.3,8.0,183.0,201.58,169.11
2016,1,2,10,45,66.5,177.0,8.3,8.0,205.5,229.08,192.83
2016,1,2,11,0,86.0,190.0,8.3,8.0,228.0,257.36,217.1
2016,1,2,11,15,197.5,190.5,8.3,8.0,281.5,340.31,289.58
2016,1,2,11,30,309.0,191.0,8.3,8.0,335.0,426.82,364.15
2016,1,2,11,45,156.5,177.0,8.3,8.5,250.0,300.62,254.72
2016,1,2,12,0,4.0,163.0,8.3,9.0,165.0,165.96,136.51
2016,1,2,12,15,2.0,109.5,8.3,9.0,110.5,108.49,87.68
2016,1,2,12,30,0.0,56.0,8.3,9.0,56.0,54.12,41.07
2016,1,2,12,45,80.0,132.5,8.3,9.0,170.0,197.88,166.24
2016,1,2,13,0,160.0,209.0,8.3,9.0,284.0,339.32,286.63
2016,1,2,13,15,80.0,178.5,8.3,9.0,216.0,241.16,202.39
2016,1,2,13,30,0.0,148.0,8.3,9.0,148.0,147.9,121.4
2016,1,2,13,45,105.5,161.0,8.35,9.0,204.5,242.78,204.76
2016,1,2,14,0,211.0,174.0,8.4,9.0,261.0,320.81,272.46
2016,1,2,14,15,236.0,159.5,8.45,9.0,251.0,320.88,272.7
2016,1,2,14,30,261.0,145.0,8.5,9.0,241.0,311.73,265.02
2016,1,2,14,45,246.0,134.5,8.55,9.0,218.5,283.88,240.69
2016,1,2,15,0,231.0,124.0,8.6,9.0,196.0,256.42,216.4
2016,1,2,15,15,215.0,109.5,8.65,9.0,170.0,224.38,187.9
2016,1,2,15,30,199.0,95.0,8.7,9.0,144.0,193.11,159.69
2016,1,2,15,45,175.5,79.5,8.75,9.0,116.5,158.78,128.62
2016,1,2,16,0,152.0,64.0,8.8,9.0,89.0,126.18,98.93
2016,1,2,16,15,113.0,47.5,8.85,9.0,63.5,89.85,66.52
2016,1,2,16,30,74.0,31.0,8.9,9.0,38.0,56.89,35.59
2016,1,2,16,45,37.0,15.5,8.95,9.0,19.0,25.15,0.0
2016,1,2,17,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,9.05,9.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,9.15,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,9.2,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,9.25,9.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,9.45,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,9.6,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,9.7,8.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,9.8,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,9.9,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,10.0,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,10.1,8.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,10.2,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,10.3,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,10.4,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,10.4,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,10.4,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,10.45,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,10.5,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,10.5,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,10.5,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,10.5,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,10.5,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,10.5,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,10.5,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,10.55,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,10.6,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,10.6,8.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,10.6,8.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,10.6,8.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,10.6,9.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,10.65,9.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,10.7,9.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,10.75,9.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,10.8,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,10.75,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,10.7,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,10.65,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,10.6,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,10.4,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,10.2,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,9.75,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,9.6,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,9.45,9.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,9.2,9.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,8.95,9.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,8.0,9.05,9.0,8.0,7.86,0.0
2016,1,3,8,0,0.0,16.0,9.1,9.0,16.0,15.44,3.95
2016,1,3,8,15,0.0,29.0,9.15,9.0,29.0,28.1,17.5
2016,1,3,8,30,0.0,42.0,9.2,9.0,42.0,41.24,29.41
2016,1,3,8,45,0.0,56.5,9.25,9.0,56.5,55.97,42.51
2016,1,3,9,0,0.0,71.0,9.3,9.0,71.0,70.69,55.54
2016,1,3,9,15,0.0,85.0,9.4,9.0,85.0,84.88,68.0
2016,1,3,9,30,0.0,99.0,9.5,9.0,99.0,99.12,80.36
2016,1,3,9,45,1.0,111.5,9.6,9.0,112.0,112.28,91.71
2016,1,3,10,0,2.0,124.0,9.7,9.0,125.0,125.58,103.08
2016,1,3,10,15,1.0,117.0,9.7,9.0,117.5,116.85,95.45
2016,1,3,10,30,0.0,110.0,9.7,9.0,110.0,108.46,88.12
2016,1,3,10,45,79.0,152.0,9.75,9.5,186.5,208.17,174.75
2016,1,3,11,0,158.0,194.0,9.8,10.0,263.0,315.98,266.7
2016,1,3,11,15,95.5,190.5,9.75,10.0,232.5,265.0,222.33
2016,1,3,11,30,33.0,187.0,9.7,10.0,202.0,219.38,182.16
2016,1,3,11,45,31.5,189.0,9.7,10.0,204.0,220.64,183.12
2016,1,3,12,0,30.0,191.0,9.7,10.0,206.0,221.89,184.06
2016,1,3,12,15,15.0,160.0,9.65,10.0,167.5,170.34,140.2
2016,1,3,12,30,0.0,129.0,9.6,10.0,129.0,127.23,103.23
2016,1,3,12,45,0.0,107.0,9.55,10.5,107.0,104.56,83.84
2016,1,3,13,0,0.0,85.0,9.5,11.0,85.0,82.28,64.79
2016,1,3,13,15,0.0,70.5,9.5,11.0,70.5,68.16,52.8
2016,1,3,13,30,0.0,56.0,9.5,11.0,56.0,54.12,40.84
2016,1,3,13,45,36.0,115.0,9.55,11.5,130.0,140.29,115.14
2016,1,3,14,0,72.0,174.0,9.6,12.0,204.0,228.62,190.03
2016,1,3,14,15,36.0,117.5,9.55,11.5,132.5,142.04,116.63
2016,1,3,14,30,0.0,61.0,9.5,11.0,61.0,58.95,45.2
2016,1,3,14,45,0.0,55.5,9.5,11.0,55.5,53.62,40.68
2016,1,3,15,0,0.0,50.0,9.5,11.0,50.0,48.3,36.11
2016,1,3,15,15,0.0,43.5,9.3,11.0,43.5,42.01,30.67
2016,1,3,15,30,0.0,37.0,9.1,11.0,37.0,35.72,25.18
2016,1,3,15,45,0.0,30.0,8.95,11.0,30.0,28.95,19.22
2016,1,3,16,0,0.0,23.0,8.8,11.0,23.0,22.19,13.23
2016,1,3,16,15,0.0,16.5,8.65,11.0,16.5,15.91,7.64
2016,1,3,16,30,0.0,10.0,8.5,11.0,10.0,9.64,1.78
2016,1,3,16,45,0.0,5.0,8.4,11.0,5.0,4.82,0.0
2016,1,3,17,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,7.8,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,9.25,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,1,4,7,45,114.5,13.0,8.25,10.5,21.0,31.62,0.0
2016,1,4,8,0,229.0,26.0,8.2,11.0,42.0,84.97,40.36
2016,1,4,8,15,333.0,35.5,8.2,11.0,77.0,136.56,95.76
2016,1,4,8,30,437.0,45.0,8.2,11.0,112.0,195.37,148.19
2016,1,4,8,45,503.0,51.5,8.2,11.0,150.0,246.46,195.25
2016,1,4,9,0,569.0,58.0,8.2,11.0,188.0,302.35,246.35
2016,1,4,9,15,375.0,89.5,8.25,11.0,181.5,273.95,227.26
2016,1,4,9,30,181.0,121.0,8.3,11.0,175.0,220.16,183.51
2016,1,4,9,45,185.0,134.0,8.4,11.5,195.0,242.71,203.09
2016,1,4,10,0,189.0,147.0,8.5,12.0,215.0,265.14,222.13
2016,1,4,10,15,94.5,139.0,8.55,12.0,173.0,206.13,171.48
2016,1,4,10,30,0.0,131.0,8.6,12.0,131.0,130.68,105.88
2016,1,4,10,45,0.0,119.5,8.7,12.0,119.5,118.09,95.14
2016,1,4,11,0,0.0,108.0,8.8,12.0,108.0,105.9,84.71
2016,1,4,11,15,0.0,106.5,8.75,12.0,106.5,104.21,83.21
2016,1,4,11,30,0.0,105.0,8.7,12.0,105.0,102.58,81.76
2016,1,4,11,45,0.0,89.5,8.65,12.0,89.5,86.79,68.34
2016,1,4,12,0,0.0,74.0,8.6,12.0,74.0,71.55,55.39
2016,1,4,12,15,0.0,46.0,8.5,12.0,46.0,44.44,32.33
2016,1,4,12,30,0.0,18.0,8.4,12.0,18.0,17.38,9.22
2016,1,4,12,45,0.0,69.0,8.35,12.5,69.0,66.71,51.2
2016,1,4,13,0,0.0,120.0,8.3,13.0,120.0,117.98,94.38
2016,1,4,13,15,0.0,93.0,8.2,13.0,93.0,90.39,71.17
2016,1,4,13,30,0.0,66.0,8.1,13.0,66.0,63.8,48.73
2016,1,4,13,45,0.0,46.0,8.0,13.0,46.0,44.44,32.32
2016,1,4,14,0,0.0,26.0,7.9,13.0,26.0,25.1,15.85
2016,1,4,14,15,2.0,78.0,7.85,13.0,79.0,76.75,60.0
2016,1,4,14,30,4.0,130.0,7.8,13.0,132.0,132.79,107.57
2016,1,4,14,45,2.0,119.0,7.75,13.0,120.0,120.48,97.2
2016,1,4,15,0,0.0,108.0,7.7,13.0,108.0,108.37,86.97
2016,1,4,15,15,0.0,94.0,7.7,13.0,94.0,94.11,74.84
2016,1,4,15,30,0.0,80.0,7.7,13.0,80.0,79.91,62.63
2016,1,4,15,45,0.0,65.5,7.7,13.0,65.5,65.19,49.85
2016,1,4,16,0,0.0,51.0,7.7,13.0,51.0,50.48,36.98
2016,1,4,16,15,0.0,36.5,7.7,13.0,36.5,35.73,24.01
2016,1,4,16,30,0.0,22.0,7.7,13.0,22.0,21.24,10.79
2016,1,4,16,45,0.0,11.0,7.75,13.0,11.0,10.61,0.0
2016,1,4,17,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,9.2,12.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,1,5,8,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,8,15,0.0,1.0,4.95,12.0,1.0,0.96,0.0
2016,1,5,8,30,0.0,2.0,5.2,12.0,2.0,1.93,0.0
2016,1,5,8,45,0.0,2.5,5.5,12.0,2.5,2.41,0.0
2016,1,5,9,0,0.0,3.0,5.8,12.0,3.0,2.89,0.0
2016,1,5,9,15,0.0,3.5,5.95,12.0,3.5,3.37,0.0
2016,1,5,9,30,0.0,4.0,6.1,12.0,4.0,3.86,0.0
2016,1,5,9,45,0.0,4.5,6.3,12.0,4.5,4.34,0.0
2016,1,5,10,0,0.0,5.0,6.5,12.0,5.0,4.82,0.0
2016,1,5,10,15,2.5,74.0,6.55,12.0,75.5,73.02,57.11
2016,1,5,10,30,5.0,143.0,6.6,12.0,146.0,146.58,119.39
2016,1,5,10,45,2.5,124.5,6.65,12.0,126.0,124.9,100.87
2016,1,5,11,0,0.0,106.0,6.7,12.0,106.0,103.82,82.9
2016,1,5,11,15,18.5,148.0,6.65,12.0,157.0,159.94,130.61
2016,1,5,11,30,37.0,190.0,6.6,12.0,208.0,225.43,185.54
2016,1,5,11,45,93.5,203.5,6.55,12.0,249.0,280.03,232.14
2016,1,5,12,0,150.0,217.0,6.5,12.0,290.0,343.43,285.46
2016,1,5,12,15,98.0,209.0,6.35,11.5,257.0,290.08,240.63
2016,1,5,12,30,46.0,201.0,6.2,11.0,224.0,244.44,201.84
2016,1,5,12,45,45.5,198.5,6.1,11.0,221.0,241.16,199.18
2016,1,5,13,0,45.0,196.0,6.0,11.0,218.0,237.85,196.47
2016,1,5,13,15,160.5,192.5,5.95,11.0,266.0,319.34,267.06
2016,1,5,13,30,276.0,189.0,5.9,11.0,314.0,397.26,333.31
2016,1,5,13,45,343.0,169.0,5.9,11.5,317.5,412.24,346.17
2016,1,5,14,0,410.0,149.0,5.9,12.0,321.0,431.27,361.93
2016,1,5,14,15,205.0,106.0,5.8,12.0,192.0,242.06,203.1
2016,1,5,14,30,0.0,63.0,5.7,12.0,63.0,60.89,46.62
2016,1,5,14,45,0.0,57.0,5.6,12.0,57.0,55.08,41.77
2016,1,5,15,0,0.0,51.0,5.5,12.0,51.0,49.27,36.81
2016,1,5,15,15,286.5,58.5,5.25,12.0,130.0,205.6,170.39
2016,1,5,15,30,573.0,66.0,5.0,12.0,209.0,327.22,267.25
2016,1,5,15,45,515.0,59.5,4.8,12.0,171.0,273.12,218.24
2016,1,5,16,0,457.0,53.0,4.6,12.0,133.0,222.85,172.47
2016,1,5,16,15,362.0,44.0,4.45,11.5,96.5,163.57,120.53
2016,1,5,16,30,267.0,35.0,4.3,11.0,60.0,112.89,74.42
2016,1,5,16,45,133.5,17.5,4.15,11.0,30.0,49.2,0.65
2016,1,5,17,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,9.2,11.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,10.05,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,12.0,6.65,12.0,12.0,11.8,0.0
2016,1,6,8,0,0.0,24.0,6.7,12.0,24.0,23.88,9.07
2016,1,6,8,15,35.5,46.5,6.7,12.0,52.0,60.38,42.49
2016,1,6,8,30,71.0,69.0,6.7,12.0,80.0,101.47,77.83
2016,1,6,8,45,87.5,90.0,6.75,12.0,108.0,133.65,106.28
2016,1,6,9,0,104.0,111.0,6.8,12.0,136.0,167.1,135.71
2016,1,6,9,15,133.0,129.0,6.85,12.0,165.5,203.57,167.48
2016,1,6,9,30,162.0,147.0,6.9,12.0,195.0,242.2,200.87
2016,1,6,9,45,304.5,131.5,6.95,12.0,235.5,307.17,257.13
2016,1,6,10,0,447.0,116.0,7.0,12.0,276.0,384.35,323.58
2016,1,6,10,15,398.5,135.0,7.05,12.0,286.5,391.46,329.58
2016,1,6,10,30,350.0,154.0,7.1,12.0,297.0,387.14,325.84
2016,1,6,10,45,328.5,167.5,7.15,12.0,307.0,397.33,334.09
2016,1,6,11,0,307.0,181.0,7.2,12.0,317.0,405.51,340.42
2016,1,6,11,15,159.5,176.0,7.2,12.0,247.0,298.52,249.42
2016,1,6,11,30,12.0,171.0,7.2,12.0,177.0,180.13,147.05
2016,1,6,11,45,260.0,166.0,7.2,12.0,292.5,368.19,309.7
2016,1,6,12,0,508.0,161.0,7.2,12.0,408.0,546.52,459.38
2016,1,6,12,15,592.0,137.5,7.15,12.0,426.0,584.1,490.98
2016,1,6,12,30,676.0,114.0,7.1,12.0,444.0,616.7,518.76
2016,1,6,12,45,627.0,126.5,7.05,12.0,429.0,593.5,498.9
2016,1,6,13,0,578.0,139.0,7.0,12.0,414.0,568.08,477.34
2016,1,6,13,15,626.0,121.5,6.85,12.0,412.0,574.71,483.47
2016,1,6,13,30,674.0,104.0,6.7,12.0,410.0,577.27,486.06
2016,1,6,13,45,659.5,102.0,6.6,12.0,390.5,552.91,465.73
2016,1,6,14,0,645.0,100.0,6.5,12.0,371.0,526.84,443.85
2016,1,6,14,15,393.0,129.5,6.4,11.5,291.0,389.52,328.3
2016,1,6,14,30,141.0,159.0,6.3,11.0,211.0,255.04,213.15
2016,1,6,14,45,116.5,148.5,6.2,11.0,189.5,226.24,188.61
2016,1,6,15,0,92.0,138.0,6.1,11.0,168.0,193.38,160.4
2016,1,6,15,15,81.0,122.0,6.0,11.0,145.5,167.82,138.31
2016,1,6,15,30,70.0,106.0,5.9,11.0,123.0,143.02,116.65
2016,1,6,15,45,49.5,88.0,5.8,11.0,99.0,112.99,90.47
2016,1,6,16,0,29.0,70.0,5.7,11.0,75.0,84.65,65.78
2016,1,6,16,15,14.5,51.0,5.6,11.0,53.5,58.55,43.04
2016,1,6,16,30,0.0,32.0,5.5,11.0,32.0,32.06,19.82
2016,1,6,16,45,0.0,16.0,5.45,11.0,16.0,15.45,0.0
2016,1,6,17,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,7,45,113.0,13.5,0.9,10.0,21.5,31.68,0.0
2016,1,7,8,0,226.0,27.0,0.8,10.0,43.0,84.9,40.91
2016,1,7,8,15,332.5,37.0,0.75,10.0,78.5,137.42,96.19
2016,1,7,8,30,439.0,47.0,0.7,10.0,114.0,197.55,148.43
2016,1,7,8,45,508.5,53.0,0.65,10.0,153.0,249.62,194.55
2016,1,7,9,0,578.0,59.0,0.6,10.0,192.0,306.78,244.22
2016,1,7,9,15,621.0,63.5,0.65,10.0,229.5,355.18,286.55
2016,1,7,9,30,664.0,68.0,0.7,10.0,267.0,405.47,329.41
2016,1,7,9,45,706.0,69.0,0.8,10.0,302.5,452.67,369.2
2016,1,7,10,0,748.0,70.0,0.9,10.0,338.0,498.93,407.51
2016,1,7,10,15,767.5,72.0,1.0,10.0,366.5,535.63,437.61
2016,1,7,10,30,787.0,74.0,1.1,10.0,395.0,571.03,466.22
2016,1,7,10,45,801.0,75.5,1.25,10.0,418.0,600.82,490.49
2016,1,7,11,0,815.0,77.0,1.4,10.0,441.0,628.54,512.91
2016,1,7,11,15,823.5,78.0,1.45,10.0,456.5,649.72,529.36
2016,1,7,11,30,832.0,79.0,1.5,10.0,472.0,668.25,543.36
2016,1,7,11,45,838.0,79.0,1.6,10.0,481.0,681.12,553.29
2016,1,7,12,0,844.0,79.0,1.7,10.0,490.0,691.03,561.14
2016,1,7,12,15,844.5,79.0,1.8,10.0,491.5,694.05,563.97
2016,1,7,12,30,845.0,79.0,1.9,10.0,493.0,693.96,564.63
2016,1,7,12,45,849.0,76.5,2.05,10.5,488.0,690.3,562.05
2016,1,7,13,0,853.0,74.0,2.2,11.0,483.0,683.48,557.15
2016,1,7,13,15,846.5,73.0,2.25,11.0,469.5,668.12,546.25
2016,1,7,13,30,840.0,72.0,2.3,11.0,456.0,649.91,533.03
2016,1,7,13,45,829.0,71.0,2.35,11.0,435.5,626.07,514.73
2016,1,7,14,0,818.0,70.0,2.4,11.0,415.0,599.82,494.25
2016,1,7,14,15,801.0,68.0,2.4,11.0,388.0,566.62,467.71
2016,1,7,14,30,784.0,66.0,2.4,11.0,361.0,531.74,439.32
2016,1,7,14,45,760.0,63.5,2.4,11.0,329.0,491.1,405.67
2016,1,7,15,0,736.0,61.0,2.4,11.0,297.0,449.76,370.62
2016,1,7,15,15,700.5,57.5,2.35,11.0,260.0,401.56,329.01
2016,1,7,15,30,665.0,54.0,2.3,11.0,223.0,354.19,287.05
2016,1,7,15,45,609.5,49.5,2.25,11.0,184.0,301.05,239.59
2016,1,7,16,0,554.0,45.0,2.2,11.0,145.0,249.67,192.9
2016,1,7,16,15,466.5,37.5,2.2,11.0,106.5,189.45,139.45
2016,1,7,16,30,379.0,30.0,2.2,11.0,68.0,136.86,91.12
2016,1,7,16,45,189.5,15.0,2.2,11.0,34.0,59.71,12.79
2016,1,7,17,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,10.5,2.8,10.0,10.5,10.32,0.0
2016,1,8,8,0,0.0,21.0,3.1,10.0,21.0,20.41,7.21
2016,1,8,8,15,3.5,37.5,3.3,10.0,38.0,38.62,26.04
2016,1,8,8,30,7.0,54.0,3.5,10.0,55.0,56.84,42.36
2016,1,8,8,45,14.5,70.0,3.75,10.0,73.0,76.1,59.33
2016,1,8,9,0,22.0,86.0,4.0,10.0,91.0,99.4,79.71
2016,1,8,9,15,27.5,101.0,4.1,10.0,108.5,118.46,96.37
2016,1,8,9,30,33.0,116.0,4.2,10.0,126.0,138.0,113.28
2016,1,8,9,45,36.0,129.0,4.35,10.5,141.0,154.34,127.07
2016,1,8,10,0,39.0,142.0,4.5,11.0,156.0,170.93,140.88
2016,1,8,10,15,19.5,103.0,4.6,11.0,110.0,116.22,94.35
2016,1,8,10,30,0.0,64.0,4.7,11.0,64.0,61.86,47.58
2016,1,8,10,45,46.0,129.0,4.8,11.0,149.5,161.65,133.33
2016,1,8,11,0,92.0,194.0,4.9,11.0,235.0,265.73,220.76
2016,1,8,11,15,107.5,202.5,5.0,11.0,252.0,286.9,238.33
2016,1,8,11,30,123.0,211.0,5.1,11.0,269.0,316.1,262.54
2016,1,8,11,45,76.0,202.0,5.2,11.0,238.0,266.15,220.26
2016,1,8,12,0,29.0,193.0,5.3,11.0,207.0,223.17,183.42
2016,1,8,12,15,101.0,206.5,5.35,11.0,256.0,289.36,240.26
2016,1,8,12,30,173.0,220.0,5.4,11.0,305.0,363.71,302.8
2016,1,8,12,45,96.5,201.5,5.45,11.0,249.0,280.15,232.41
2016,1,8,13,0,20.0,183.0,5.5,11.0,193.0,198.44,162.75
2016,1,8,13,15,10.0,139.5,5.5,11.0,144.5,145.13,118.09
2016,1,8,13,30,0.0,96.0,5.5,11.0,96.0,93.45,74.28
2016,1,8,13,45,0.0,71.0,5.55,11.0,71.0,68.64,53.27
2016,1,8,14,0,0.0,46.0,5.6,11.0,46.0,44.43,32.62
2016,1,8,14,15,77.5,103.5,5.6,11.0,133.0,157.43,130.7
2016,1,8,14,30,155.0,161.0,5.6,11.0,220.0,265.74,222.4
2016,1,8,14,45,145.0,148.5,5.65,11.0,200.0,241.88,201.94
2016,1,8,15,0,135.0,136.0,5.7,11.0,180.0,218.39,181.77
2016,1,8,15,15,126.0,120.5,5.75,11.0,157.5,192.28,159.16
2016,1,8,15,30,117.0,105.0,5.8,11.0,135.0,166.65,136.65
2016,1,8,15,45,103.5,88.0,5.85,11.0,111.0,138.02,111.33
2016,1,8,16,0,90.0,71.0,5.9,11.0,87.0,110.38,86.66
2016,1,8,16,15,67.5,53.5,6.0,11.0,64.0,80.48,60.26
2016,1,8,16,30,45.0,36.0,6.1,11.0,41.0,52.41,35.18
2016,1,8,16,45,22.5,18.0,6.25,11.0,20.5,24.19,4.65
2016,1,8,17,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,9,7,45,22.0,13.0,5.45,11.0,14.5,16.35,0.0
2016,1,9,8,0,44.0,26.0,5.2,11.0,29.0,38.98,17.76
2016,1,9,8,15,84.0,42.0,4.95,11.0,53.0,70.02,49.19
2016,1,9,8,30,124.0,58.0,4.7,11.0,77.0,107.45,81.97
2016,1,9,8,45,147.5,74.5,4.45,11.5,104.0,139.66,110.58
2016,1,9,9,0,171.0,91.0,4.2,12.0,131.0,173.73,140.53
2016,1,9,9,15,184.5,106.5,4.0,12.0,156.5,203.92,167.18
2016,1,9,9,30,198.0,122.0,3.8,12.0,182.0,234.83,193.99
2016,1,9,9,45,200.0,135.0,3.6,12.0,201.5,257.48,213.45
2016,1,9,10,0,202.0,148.0,3.4,12.0,221.0,273.44,227.04
2016,1,9,10,15,109.5,151.0,3.2,12.0,191.0,228.57,188.89
2016,1,9,10,30,17.0,154.0,3.0,12.0,161.0,165.62,134.9
2016,1,9,10,45,32.5,169.5,2.8,12.0,184.0,198.63,162.54
2016,1,9,11,0,48.0,185.0,2.6,12.0,207.0,226.53,185.55
2016,1,9,11,15,78.0,198.0,2.4,12.0,235.0,261.88,214.8
2016,1,9,11,30,108.0,211.0,2.2,12.0,263.0,298.07,244.37
2016,1,9,11,45,105.5,214.5,2.05,12.0,266.0,301.12,246.34
2016,1,9,12,0,103.0,218.0,1.9,12.0,269.0,303.89,248.21
2016,1,9,12,15,188.5,214.5,1.75,12.0,308.0,368.47,301.45
2016,1,9,12,30,274.0,211.0,1.6,12.0,347.0,433.06,353.14
2016,1,9,12,45,137.0,184.0,1.5,12.0,252.0,296.52,242.27
2016,1,9,13,0,0.0,157.0,1.4,12.0,157.0,156.6,125.65
2016,1,9,13,15,46.0,179.0,1.25,12.0,200.5,218.78,178.29
2016,1,9,13,30,92.0,201.0,1.1,12.0,244.0,274.6,224.0
2016,1,9,13,45,156.0,191.5,0.95,12.0,260.0,311.52,254.33
2016,1,9,14,0,220.0,182.0,0.8,12.0,276.0,337.9,275.76
2016,1,9,14,15,181.0,172.0,0.8,12.0,246.0,297.96,243.27
2016,1,9,14,30,142.0,162.0,0.8,12.0,216.0,259.64,212.18
2016,1,9,14,45,133.0,149.5,0.8,12.0,197.0,236.71,193.62
2016,1,9,15,0,124.0,137.0,0.8,12.0,178.0,214.11,174.95
2016,1,9,15,15,116.5,121.5,0.85,12.0,156.0,189.11,154.08
2016,1,9,15,30,109.0,106.0,0.9,12.0,134.0,164.48,133.13
2016,1,9,15,45,94.0,89.0,1.0,12.0,110.5,135.57,108.28
2016,1,9,16,0,79.0,72.0,1.1,12.0,87.0,107.81,84.1
2016,1,9,16,15,58.5,54.5,1.25,12.0,64.0,78.97,59.0
2016,1,9,16,30,38.0,37.0,1.4,12.0,41.0,51.81,35.03
2016,1,9,16,45,19.0,22.0,1.55,12.0,24.0,26.47,7.46
2016,1,9,17,0,0.0,7.0,1.7,12.0,7.0,6.88,0.0
2016,1,9,17,15,0.0,3.5,1.85,12.0,3.5,0.0,0.0
2016,1,9,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,1,10,7,45,125.5,13.0,6.9,10.0,22.0,33.11,0.0
2016,1,10,8,0,251.0,26.0,7.0,10.0,44.0,89.26,44.3
2016,1,10,8,15,353.5,36.0,7.1,10.0,80.5,141.66,99.85
2016,1,10,8,30,456.0,46.0,7.2,10.0,117.0,201.63,153.51
2016,1,10,8,45,518.5,53.0,7.3,10.0,156.0,253.17,201.28
2016,1,10,9,0,581.0,60.0,7.4,10.0,195.0,309.27,252.79
2016,1,10,9,15,622.5,64.5,7.4,10.0,232.5,357.39,297.29
2016,1,10,9,30,664.0,69.0,7.4,10.0,270.0,407.29,342.47
2016,1,10,9,45,444.0,108.0,7.45,10.5,249.5,359.25,303.25
2016,1,10,10,0,224.0,147.0,7.5,11.0,229.0,290.8,244.47
2016,1,10,10,15,214.5,161.0,7.5,11.0,244.0,307.91,259.06
2016,1,10,10,30,205.0,175.0,7.5,11.0,259.0,316.82,266.5
2016,1,10,10,45,110.5,171.5,7.5,11.0,217.5,257.3,215.04
2016,1,10,11,0,16.0,168.0,7.5,11.0,176.0,179.68,147.6
2016,1,10,11,15,16.5,174.0,7.45,11.0,182.0,186.35,153.13
2016,1,10,11,30,17.0,180.0,7.4,11.0,188.0,193.07,158.64
2016,1,10,11,45,34.0,193.5,7.4,11.5,210.0,227.09,187.11
2016,1,10,12,0,51.0,207.0,7.4,12.0,232.0,254.55,209.91
2016,1,10,12,15,25.5,177.0,7.4,12.0,189.5,202.47,165.93
2016,1,10,12,30,0.0,147.0,7.4,12.0,147.0,145.8,117.83
2016,1,10,12,45,0.0,129.5,7.4,12.0,129.5,127.58,102.61
2016,1,10,13,0,0.0,112.0,7.4,12.0,112.0,109.59,87.53
2016,1,10,13,15,0.0,102.5,7.35,12.0,102.5,99.95,79.46
2016,1,10,13,30,0.0,93.0,7.3,12.0,93.0,90.38,71.43
2016,1,10,13,45,0.0,68.0,7.25,12.0,68.0,65.74,50.58
2016,1,10,14,0,0.0,43.0,7.2,12.0,43.0,41.53,29.99
2016,1,10,14,15,0.0,50.5,7.1,12.0,50.5,48.79,36.25
2016,1,10,14,30,0.0,58.0,7.0,12.0,58.0,56.04,42.52
2016,1,10,14,45,0.0,53.0,6.95,12.0,53.0,51.2,38.42
2016,1,10,15,0,0.0,48.0,6.9,12.0,48.0,46.36,34.3
2016,1,10,15,15,0.0,42.0,6.85,11.5,42.0,40.56,29.38
2016,1,10,15,30,0.0,36.0,6.8,11.0,36.0,34.75,24.4
2016,1,10,15,45,0.0,30.0,6.8,11.0,30.0,28.95,19.31
2016,1,10,16,0,0.0,24.0,6.8,11.0,24.0,23.15,14.17
2016,1,10,16,15,0.0,18.0,6.85,11.0,18.0,17.36,9.01
2016,1,10,16,30,0.0,12.0,6.9,11.0,12.0,11.57,3.78
2016,1,10,16,45,0.0,7.0,7.0,11.0,7.0,6.74,0.0
2016,1,10,17,0,0.0,2.0,7.1,11.0,2.0,1.97,0.0
2016,1,10,17,15,0.0,1.0,7.15,11.0,1.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,8.0,7.3,11.0,8.0,7.86,0.0
2016,1,11,8,0,0.0,16.0,7.3,11.0,16.0,15.44,4.35
2016,1,11,8,15,0.0,30.0,7.3,11.0,30.0,29.11,18.27
2016,1,11,8,30,0.0,44.0,7.3,11.0,44.0,43.3,30.97
2016,1,11,8,45,0.0,59.0,7.3,11.0,59.0,58.53,44.41
2016,1,11,9,0,0.0,74.0,7.3,11.0,74.0,73.75,57.76
2016,1,11,9,15,0.0,88.0,7.3,11.0,88.0,87.89,70.06
2016,1,11,9,30,0.0,102.0,7.3,11.0,102.0,102.08,82.26
2016,1,11,9,45,0.5,114.5,7.35,11.0,114.5,114.95,93.23
2016,1,11,10,0,1.0,127.0,7.4,11.0,127.0,127.93,104.18
2016,1,11,10,15,5.5,138.5,7.4,11.0,140.5,142.25,116.29
2016,1,11,10,30,10.0,150.0,7.4,11.0,154.0,156.9,128.62
2016,1,11,10,45,10.0,156.5,7.4,11.0,161.0,163.56,134.08
2016,1,11,11,0,10.0,163.0,7.4,11.0,168.0,170.28,139.58
2016,1,11,11,15,5.0,148.0,7.35,11.0,150.5,150.7,122.82
2016,1,11,11,30,0.0,133.0,7.3,11.0,133.0,131.36,106.28
2016,1,11,11,45,10.0,160.5,7.3,11.5,165.5,167.16,136.4
2016,1,11,12,0,20.0,188.0,7.3,12.0,198.0,203.65,166.78
2016,1,11,12,15,15.0,183.0,7.25,12.0,190.5,194.69,159.09
2016,1,11,12,30,10.0,178.0,7.2,12.0,183.0,185.76,151.5
2016,1,11,12,45,51.0,196.5,7.15,12.0,221.5,242.46,199.92
2016,1,11,13,0,92.0,215.0,7.1,12.0,260.0,292.25,242.15
2016,1,11,13,15,47.5,187.0,7.05,12.0,210.5,228.83,188.55
2016,1,11,13,30,3.0,159.0,7.0,12.0,161.0,161.08,130.93
2016,1,11,13,45,2.5,153.5,7.0,12.0,155.0,155.17,126.15
2016,1,11,14,0,2.0,148.0,7.0,12.0,149.0,149.36,121.41
2016,1,11,14,15,7.0,145.0,6.9,12.0,148.0,149.68,121.96
2016,1,11,14,30,12.0,142.0,6.8,12.0,147.0,149.85,122.35
