Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,45,9.0,130.5,6.75,12.0,134.5,136.17,110.86
2016,1,11,15,0,6.0,119.0,6.7,12.0,122.0,122.74,99.51
2016,1,11,15,15,298.5,92.5,6.65,12.0,173.0,254.86,212.39
2016,1,11,15,30,591.0,66.0,6.6,12.0,224.0,343.88,283.5
2016,1,11,15,45,533.5,60.5,6.55,12.0,185.5,289.55,234.33
2016,1,11,16,0,476.0,55.0,6.5,12.0,147.0,238.9,188.05
2016,1,11,16,15,394.5,46.5,6.5,12.0,110.0,181.94,137.08
2016,1,11,16,30,313.0,38.0,6.5,12.0,73.0,131.99,92.04
2016,1,11,16,45,156.5,26.0,6.5,12.0,43.5,68.04,31.7
2016,1,11,17,0,0.0,14.0,6.5,12.0,14.0,13.76,0.0
2016,1,11,17,15,0.0,7.0,6.55,12.0,7.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,12,7,45,46.5,13.5,7.95,11.0,16.5,20.79,0.0
2016,1,12,8,0,93.0,27.0,7.9,11.0,33.0,53.29,26.58
2016,1,12,8,15,146.0,42.0,7.85,11.0,60.5,89.43,63.38
2016,1,12,8,30,199.0,57.0,7.8,11.0,88.0,129.16,98.65
2016,1,12,8,45,232.0,71.5,7.8,11.0,118.0,165.91,132.02
2016,1,12,9,0,265.0,86.0,7.8,11.0,148.0,205.27,167.58
2016,1,12,9,15,284.0,99.5,7.75,11.0,177.0,239.62,198.71
2016,1,12,9,30,303.0,113.0,7.7,11.0,206.0,274.91,230.17
2016,1,12,9,45,319.5,124.5,7.7,11.5,232.0,307.32,258.29
2016,1,12,10,0,336.0,136.0,7.7,12.0,258.0,340.1,286.17
2016,1,12,10,15,291.5,154.0,7.65,12.0,266.5,344.93,290.06
2016,1,12,10,30,247.0,172.0,7.6,12.0,275.0,346.29,290.62
2016,1,12,10,45,153.5,181.5,7.6,12.0,247.0,296.21,247.43
2016,1,12,11,0,60.0,191.0,7.6,12.0,219.0,241.13,199.4
2016,1,12,11,15,30.0,151.5,7.6,12.0,165.5,176.79,144.95
2016,1,12,11,30,0.0,112.0,7.6,12.0,112.0,109.62,87.56
2016,1,12,11,45,0.0,135.0,7.6,12.0,135.0,133.29,107.45
2016,1,12,12,0,0.0,158.0,7.6,12.0,158.0,157.34,127.53
2016,1,12,12,15,28.5,185.5,7.6,12.0,199.5,214.05,175.7
2016,1,12,12,30,57.0,213.0,7.6,12.0,241.0,265.67,219.24
2016,1,12,12,45,28.5,143.0,7.65,12.0,157.0,166.88,136.42
2016,1,12,13,0,0.0,73.0,7.7,12.0,73.0,70.59,54.51
2016,1,12,13,15,9.5,125.0,7.8,12.0,129.5,129.56,104.74
2016,1,12,13,30,19.0,177.0,7.9,12.0,186.0,191.17,156.71
2016,1,12,13,45,43.5,180.5,8.05,12.5,200.0,218.2,179.74
2016,1,12,14,0,68.0,184.0,8.2,13.0,214.0,237.63,196.3
2016,1,12,14,15,65.5,173.0,8.35,13.0,200.5,222.65,183.9
2016,1,12,14,30,63.0,162.0,8.5,13.0,187.0,207.73,171.5
2016,1,12,14,45,60.5,149.0,8.65,13.0,171.0,190.58,157.12
2016,1,12,15,0,58.0,136.0,8.8,13.0,155.0,173.55,142.7
2016,1,12,15,15,53.0,120.5,8.95,13.0,136.5,152.54,124.73
2016,1,12,15,30,48.0,105.0,9.1,13.0,118.0,131.87,106.86
2016,1,12,15,45,40.5,88.5,9.25,13.0,98.5,109.42,87.3
2016,1,12,16,0,33.0,72.0,9.4,13.0,79.0,87.57,68.12
2016,1,12,16,15,19.5,55.5,9.55,13.0,59.5,64.49,48.0
2016,1,12,16,30,6.0,39.0,9.7,13.0,40.0,40.85,27.49
2016,1,12,16,45,3.0,23.5,9.85,13.0,24.0,23.81,9.73
2016,1,12,17,0,0.0,8.0,10.0,13.0,8.0,7.86,0.0
2016,1,12,17,15,0.0,4.0,10.15,13.0,4.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,10.9,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,11.05,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,11.25,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,11.3,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,11.25,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,11.15,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,11.1,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,10.95,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,10.75,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,9.75,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,9.3,13.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.85,13.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,1,13,7,45,56.5,16.0,7.55,13.0,20.5,24.86,0.0
2016,1,13,8,0,113.0,32.0,7.7,13.0,41.0,64.07,33.32
2016,1,13,8,15,211.5,46.5,7.85,13.0,75.5,115.83,82.42
2016,1,13,8,30,310.0,61.0,8.0,13.0,110.0,172.43,131.3
2016,1,13,8,45,385.0,70.0,8.2,13.0,148.5,223.47,176.8
2016,1,13,9,0,460.0,79.0,8.4,13.0,187.0,280.68,227.8
2016,1,13,9,15,508.0,85.5,8.55,13.0,224.5,330.06,272.33
2016,1,13,9,30,556.0,92.0,8.7,13.0,262.0,381.39,317.95
2016,1,13,9,45,626.5,88.0,8.85,13.0,300.5,435.29,365.37
2016,1,13,10,0,697.0,84.0,9.0,13.0,339.0,491.85,414.5
2016,1,13,10,15,718.5,86.5,9.05,13.0,368.5,529.41,446.97
2016,1,13,10,30,740.0,89.0,9.1,13.0,398.0,565.97,478.11
2016,1,13,10,45,748.5,93.0,9.2,13.0,420.5,594.68,502.33
2016,1,13,11,0,757.0,97.0,9.3,13.0,443.0,621.26,524.49
2016,1,13,11,15,767.0,98.5,9.2,13.0,459.5,643.7,542.87
2016,1,13,11,30,777.0,100.0,9.1,13.0,476.0,663.72,559.1
2016,1,13,11,45,773.0,103.5,9.05,13.0,484.0,673.65,566.94
2016,1,13,12,0,769.0,107.0,9.0,13.0,492.0,680.66,572.36
2016,1,13,12,15,770.5,107.5,8.85,12.5,494.0,685.24,576.82
2016,1,13,12,30,772.0,108.0,8.7,12.0,496.0,686.94,578.99
2016,1,13,12,45,594.5,146.5,8.6,12.0,443.5,600.52,505.77
2016,1,13,13,0,417.0,185.0,8.5,12.0,391.0,511.02,429.37
2016,1,13,13,15,265.0,197.0,8.3,12.0,327.0,406.62,340.88
2016,1,13,13,30,113.0,209.0,8.1,12.0,263.0,305.83,254.19
2016,1,13,13,45,441.0,149.5,7.9,12.0,345.0,468.62,395.66
2016,1,13,14,0,769.0,90.0,7.7,12.0,427.0,602.62,509.16
2016,1,13,14,15,752.0,87.5,7.35,12.0,401.0,572.44,482.85
2016,1,13,14,30,735.0,85.0,7.0,12.0,375.0,538.27,453.43
2016,1,13,14,45,728.5,78.5,6.7,12.0,345.0,504.03,423.71
2016,1,13,15,0,722.0,72.0,6.4,12.0,315.0,468.05,391.91
2016,1,13,15,15,686.5,68.0,6.2,12.0,278.5,419.33,348.94
2016,1,13,15,30,651.0,64.0,6.0,12.0,242.0,371.49,305.88
2016,1,13,15,45,606.0,58.0,5.8,12.0,203.0,318.84,258.14
2016,1,13,16,0,561.0,52.0,5.6,12.0,164.0,268.7,211.78
2016,1,13,16,15,477.5,44.5,5.4,11.5,124.0,207.87,157.4
2016,1,13,16,30,394.0,37.0,5.2,11.0,84.0,154.11,108.89
2016,1,13,16,45,255.0,26.0,5.05,11.0,51.5,91.4,49.1
2016,1,13,17,0,116.0,15.0,4.9,11.0,19.0,33.74,0.0
2016,1,13,17,15,58.0,7.5,4.8,11.0,9.5,7.37,0.0
2016,1,13,17,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,4.0,7.05,10.5,4.0,3.93,0.0
2016,1,14,8,0,0.0,8.0,7.3,11.0,8.0,7.71,0.0
2016,1,14,8,15,0.0,14.5,7.45,11.0,14.5,13.98,5.88
2016,1,14,8,30,0.0,21.0,7.6,11.0,21.0,20.26,11.52
2016,1,14,8,45,0.0,28.0,7.75,11.0,28.0,27.02,17.52
2016,1,14,9,0,0.0,35.0,7.9,11.0,35.0,33.79,23.49
2016,1,14,9,15,0.0,41.5,8.15,11.0,41.5,40.07,29.0
2016,1,14,9,30,0.0,48.0,8.4,11.0,48.0,46.36,34.45
2016,1,14,9,45,0.0,53.5,8.65,11.5,53.5,51.69,38.94
2016,1,14,10,0,0.0,59.0,8.9,12.0,59.0,57.01,43.38
2016,1,14,10,15,0.0,71.0,8.9,12.0,71.0,68.64,53.25
2016,1,14,10,30,0.0,83.0,8.9,12.0,83.0,80.48,63.27
2016,1,14,10,45,0.0,96.5,8.9,12.0,96.5,94.07,74.71
2016,1,14,11,0,0.0,110.0,8.9,12.0,110.0,107.75,86.19
2016,1,14,11,15,0.0,101.0,8.65,12.0,101.0,98.43,78.21
2016,1,14,11,30,0.0,92.0,8.4,12.0,92.0,89.26,70.38
2016,1,14,11,45,0.0,93.5,8.2,12.0,93.5,90.74,71.57
2016,1,14,12,0,0.0,95.0,8.0,12.0,95.0,92.23,72.79
2016,1,14,12,15,0.0,66.0,8.05,12.0,66.0,63.81,48.72
2016,1,14,12,30,0.0,37.0,8.1,12.0,37.0,35.74,24.87
2016,1,14,12,45,0.0,54.5,8.2,12.0,54.5,52.67,39.29
2016,1,14,13,0,0.0,72.0,8.3,12.0,72.0,69.62,53.7
2016,1,14,13,15,0.0,59.5,8.35,12.0,59.5,57.51,43.44
2016,1,14,13,30,0.0,47.0,8.4,12.0,47.0,45.41,33.18
2016,1,14,13,45,0.0,38.5,8.5,12.0,38.5,37.19,26.2
2016,1,14,14,0,0.0,30.0,8.6,12.0,30.0,28.97,19.2
2016,1,14,14,15,0.0,36.5,8.45,12.0,36.5,35.25,24.62
2016,1,14,14,30,0.0,43.0,8.3,12.0,43.0,41.53,30.05
2016,1,14,14,45,0.0,39.0,8.2,12.0,39.0,37.66,26.77
2016,1,14,15,0,0.0,35.0,8.1,12.0,35.0,33.79,23.48
2016,1,14,15,15,0.0,31.0,7.8,12.0,31.0,29.92,20.16
2016,1,14,15,30,0.0,27.0,7.5,12.0,27.0,26.05,16.82
2016,1,14,15,45,0.0,22.5,7.25,12.0,22.5,21.7,13.03
2016,1,14,16,0,0.0,18.0,7.0,12.0,18.0,17.36,9.2
2016,1,14,16,15,0.0,13.5,6.65,12.0,13.5,13.01,5.36
2016,1,14,16,30,0.0,9.0,6.3,12.0,9.0,8.67,1.51
2016,1,14,16,45,0.0,5.5,6.0,12.5,5.5,5.3,0.0
2016,1,14,17,0,0.0,2.0,5.7,13.0,2.0,1.97,0.0
2016,1,14,17,15,0.0,1.0,5.45,13.0,1.0,0.98,0.0
2016,1,14,17,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,15,7,45,82.5,14.0,3.05,11.0,20.0,27.13,0.0
2016,1,15,8,0,165.0,28.0,3.2,11.0,40.0,73.51,39.7
2016,1,15,8,15,234.5,41.5,3.4,11.0,72.0,115.97,82.6
2016,1,15,8,30,304.0,55.0,3.6,11.0,104.0,163.85,125.0
2016,1,15,8,45,345.5,67.0,3.85,11.0,138.0,206.24,163.58
2016,1,15,9,0,387.0,79.0,4.1,11.0,172.0,251.84,204.7
2016,1,15,9,15,415.5,89.5,4.3,11.0,205.0,292.79,241.61
2016,1,15,9,30,444.0,100.0,4.5,11.0,238.0,335.13,279.07
2016,1,15,9,45,461.0,107.5,4.7,11.0,265.0,369.17,309.12
2016,1,15,10,0,478.0,115.0,4.9,11.0,292.0,403.16,338.61
2016,1,15,10,15,452.5,131.0,5.0,11.0,309.5,421.46,354.11
2016,1,15,10,30,427.0,147.0,5.1,11.0,327.0,436.77,366.71
2016,1,15,10,45,374.0,166.5,5.25,11.5,330.5,427.87,358.38
2016,1,15,11,0,321.0,186.0,5.4,12.0,334.0,423.09,353.0
2016,1,15,11,15,289.0,198.5,5.45,12.0,335.5,421.4,350.94
2016,1,15,11,30,257.0,211.0,5.5,12.0,337.0,417.67,347.1
2016,1,15,11,45,526.0,153.0,5.55,12.0,417.0,553.66,462.52
2016,1,15,12,0,795.0,95.0,5.6,12.0,497.0,685.96,571.08
2016,1,15,12,15,794.5,95.0,5.6,12.0,498.0,688.79,572.59
2016,1,15,12,30,794.0,95.0,5.6,12.0,499.0,688.63,572.45
2016,1,15,12,45,807.5,89.0,5.7,12.0,496.0,688.77,573.02
2016,1,15,13,0,821.0,83.0,5.8,12.0,493.0,685.7,571.17
2016,1,15,13,15,812.5,82.0,5.8,12.0,479.5,669.73,558.93
2016,1,15,13,30,804.0,81.0,5.8,12.0,466.0,651.03,544.63
2016,1,15,13,45,795.5,78.5,5.85,12.5,446.0,628.02,525.42
2016,1,15,14,0,787.0,76.0,5.9,13.0,426.0,602.58,503.94
2016,1,15,14,15,770.0,74.0,5.9,13.0,400.0,570.17,477.31
2016,1,15,14,30,753.0,72.0,5.9,13.0,374.0,536.12,448.92
2016,1,15,14,45,726.5,70.0,5.95,13.0,341.5,495.36,414.56
2016,1,15,15,0,700.0,68.0,6.0,13.0,309.0,454.09,379.08
2016,1,15,15,15,666.5,64.5,6.0,12.5,273.5,409.3,340.47
2016,1,15,15,30,633.0,61.0,6.0,12.0,238.0,363.59,300.13
2016,1,15,15,45,577.5,57.0,6.05,12.0,199.0,309.46,251.53
2016,1,15,16,0,522.0,53.0,6.1,12.0,160.0,258.75,205.15
2016,1,15,16,15,444.5,45.5,6.2,12.0,121.5,201.14,153.3
2016,1,15,16,30,367.0,38.0,6.3,12.0,83.0,150.09,107.17
2016,1,15,16,45,183.5,29.0,6.4,12.0,51.5,80.88,47.51
2016,1,15,17,0,0.0,20.0,6.5,12.0,20.0,20.17,0.0
2016,1,15,17,15,0.0,10.0,6.55,12.0,10.0,9.83,0.0
2016,1,15,17,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,7,45,26.5,14.0,5.1,13.5,16.0,18.06,0.0
2016,1,16,8,0,53.0,28.0,5.1,14.0,32.0,43.35,22.63
2016,1,16,8,15,92.0,45.0,5.0,14.0,57.5,75.28,53.1
2016,1,16,8,30,131.0,62.0,4.9,14.0,83.0,113.98,86.6
2016,1,16,8,45,151.5,79.0,4.85,14.0,110.0,146.12,115.16
2016,1,16,9,0,172.0,96.0,4.8,14.0,137.0,179.88,144.93
2016,1,16,9,15,186.5,112.0,4.65,14.0,163.5,211.27,172.41
2016,1,16,9,30,201.0,128.0,4.5,14.0,190.0,243.49,200.11
2016,1,16,9,45,212.0,140.5,4.4,14.0,212.5,270.52,223.12
2016,1,16,10,0,223.0,153.0,4.3,14.0,235.0,297.83,245.99
2016,1,16,10,15,144.5,165.5,4.1,14.0,220.5,265.9,218.85
2016,1,16,10,30,66.0,178.0,3.9,14.0,206.0,228.51,186.69
2016,1,16,10,45,163.0,187.0,3.75,14.0,261.5,308.98,254.17
2016,1,16,11,0,260.0,196.0,3.6,14.0,317.0,394.48,324.16
2016,1,16,11,15,344.5,188.5,3.45,14.0,354.5,448.21,367.95
2016,1,16,11,30,429.0,181.0,3.3,14.0,392.0,512.09,418.95
2016,1,16,11,45,421.0,190.0,3.15,14.0,400.5,521.43,425.18
2016,1,16,12,0,413.0,199.0,3.0,14.0,409.0,528.98,430.23
2016,1,16,12,15,221.5,201.0,2.85,14.0,314.0,386.85,315.3
2016,1,16,12,30,30.0,203.0,2.7,14.0,219.0,234.62,189.04
2016,1,16,12,45,174.5,206.0,2.6,14.0,294.0,349.73,285.75
2016,1,16,13,0,319.0,209.0,2.5,14.0,369.0,463.03,377.12
2016,1,16,13,15,323.0,202.5,2.5,14.0,361.0,455.04,370.49
2016,1,16,13,30,327.0,196.0,2.5,14.0,353.0,445.82,363.53
2016,1,16,13,45,221.5,196.0,2.55,14.0,300.5,361.94,295.74
2016,1,16,14,0,116.0,196.0,2.6,14.0,248.0,289.59,236.12
2016,1,16,14,15,110.5,185.5,2.7,14.0,233.0,271.82,222.14
2016,1,16,14,30,105.0,175.0,2.8,14.0,218.0,254.1,207.85
2016,1,16,14,45,101.0,160.5,2.9,14.0,199.0,232.67,190.43
2016,1,16,15,0,97.0,146.0,3.0,14.0,180.0,211.32,172.84
2016,1,16,15,15,349.0,107.5,3.15,14.0,209.5,300.38,247.0
2016,1,16,15,30,601.0,69.0,3.3,14.0,239.0,359.9,292.83
2016,1,16,15,45,548.0,63.5,3.5,14.0,200.5,306.19,245.68
2016,1,16,16,0,495.0,58.0,3.7,14.0,162.0,255.74,200.76
2016,1,16,16,15,416.0,50.0,4.0,14.0,123.5,198.04,150.02
2016,1,16,16,30,337.0,42.0,4.3,14.0,85.0,147.02,104.96
2016,1,16,16,45,168.5,32.0,4.65,14.0,53.5,81.61,49.46
2016,1,16,17,0,0.0,22.0,5.0,14.0,22.0,22.39,0.0
2016,1,16,17,15,0.0,11.0,5.25,14.0,11.0,10.81,0.0
2016,1,16,17,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,1.0,8.8,14.0,1.0,0.98,0.0
2016,1,17,8,0,0.0,2.0,8.8,14.0,2.0,1.93,0.0
2016,1,17,8,15,0.0,4.0,8.7,14.0,4.0,3.85,0.0
2016,1,17,8,30,0.0,6.0,8.6,14.0,6.0,5.78,0.0
2016,1,17,8,45,0.0,8.0,8.55,14.0,8.0,7.71,0.89
2016,1,17,9,0,0.0,10.0,8.5,14.0,10.0,9.64,2.58
2016,1,17,9,15,0.0,11.5,8.45,14.0,11.5,11.09,3.84
2016,1,17,9,30,0.0,13.0,8.4,14.0,13.0,12.54,5.09
2016,1,17,9,45,0.0,15.0,8.35,14.0,15.0,14.47,6.74
2016,1,17,10,0,0.0,17.0,8.3,14.0,17.0,16.4,8.38
2016,1,17,10,15,0.0,40.0,8.4,14.0,40.0,38.63,27.32
2016,1,17,10,30,0.0,63.0,8.5,14.0,63.0,60.89,46.17
2016,1,17,10,45,0.0,79.5,8.6,14.0,79.5,76.88,59.61
2016,1,17,11,0,0.0,96.0,8.7,14.0,96.0,93.4,73.43
2016,1,17,11,15,0.0,102.0,8.65,14.0,102.0,99.4,78.38
2016,1,17,11,30,0.0,108.0,8.6,14.0,108.0,105.42,83.35
2016,1,17,11,45,0.0,82.0,8.55,14.0,82.0,79.31,61.38
2016,1,17,12,0,0.0,56.0,8.5,14.0,56.0,54.13,40.16
2016,1,17,12,15,0.0,49.0,8.45,14.0,49.0,47.35,34.44
2016,1,17,12,30,0.0,42.0,8.4,14.0,42.0,40.58,28.72
2016,1,17,12,45,0.0,41.5,8.35,14.0,41.5,40.1,28.32
2016,1,17,13,0,0.0,41.0,8.3,14.0,41.0,39.61,27.92
2016,1,17,13,15,0.0,57.5,8.2,14.0,57.5,55.58,41.44
2016,1,17,13,30,0.0,74.0,8.1,14.0,74.0,71.55,54.95
2016,1,17,13,45,0.0,48.5,8.0,14.0,48.5,46.86,34.15
2016,1,17,14,0,0.0,23.0,7.9,14.0,23.0,22.2,13.26
2016,1,17,14,15,0.0,29.0,7.85,14.0,29.0,28.0,18.22
2016,1,17,14,30,0.0,35.0,7.8,14.0,35.0,33.79,23.2
2016,1,17,14,45,0.0,32.0,7.75,14.0,32.0,30.89,20.76
2016,1,17,15,0,0.0,29.0,7.7,14.0,29.0,27.99,18.31
2016,1,17,15,15,0.0,25.5,7.5,14.0,25.5,24.61,15.43
2016,1,17,15,30,0.0,22.0,7.3,14.0,22.0,21.22,12.53
2016,1,17,15,45,0.0,18.5,7.15,14.0,18.5,17.84,9.61
2016,1,17,16,0,0.0,15.0,7.0,14.0,15.0,14.46,6.66
2016,1,17,16,15,0.0,11.5,6.8,14.0,11.5,11.08,3.69
2016,1,17,16,30,0.0,8.0,6.6,14.0,8.0,7.71,0.72
2016,1,17,16,45,0.0,5.0,6.45,14.0,5.0,4.82,0.0
2016,1,17,17,0,0.0,2.0,6.3,14.0,2.0,1.93,0.0
2016,1,17,17,15,0.0,1.0,5.95,14.0,1.0,0.98,0.0
2016,1,17,17,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,18,7,45,177.0,12.5,3.95,11.5,27.0,41.15,0.0
2016,1,18,8,0,354.0,25.0,4.1,12.0,54.0,111.99,62.95
2016,1,18,8,15,451.5,32.5,4.25,12.0,92.5,164.39,115.66
2016,1,18,8,30,549.0,40.0,4.4,12.0,131.0,223.76,168.86
2016,1,18,8,45,599.5,46.5,4.55,12.0,171.0,275.43,216.86
2016,1,18,9,0,650.0,53.0,4.7,12.0,211.0,330.49,267.2
2016,1,18,9,15,687.0,56.5,4.8,12.0,250.0,379.19,311.61
2016,1,18,9,30,724.0,60.0,4.9,12.0,289.0,429.19,356.1
2016,1,18,9,45,488.5,106.0,5.0,12.5,268.0,383.4,319.43
2016,1,18,10,0,253.0,152.0,5.1,13.0,247.0,313.81,260.77
2016,1,18,10,15,233.0,167.0,5.15,13.0,260.5,326.85,271.67
2016,1,18,10,30,213.0,182.0,5.2,13.0,274.0,330.93,274.82
2016,1,18,10,45,141.5,191.5,5.3,13.0,254.0,300.52,248.55
2016,1,18,11,0,70.0,201.0,5.4,13.0,234.0,258.92,212.71
2016,1,18,11,15,58.5,204.0,5.45,13.0,232.5,255.12,209.23
2016,1,18,11,30,47.0,207.0,5.5,13.0,231.0,250.88,205.3
2016,1,18,11,45,66.0,217.0,5.55,13.0,251.0,276.05,226.35
2016,1,18,12,0,85.0,227.0,5.6,13.0,271.0,301.49,247.52
2016,1,18,12,15,66.0,221.5,5.55,13.0,256.0,281.6,230.66
2016,1,18,12,30,47.0,216.0,5.5,13.0,241.0,261.54,213.72
2016,1,18,12,45,64.0,220.0,5.45,13.0,253.0,278.35,228.0
2016,1,18,13,0,81.0,224.0,5.4,13.0,265.0,294.9,241.98
2016,1,18,13,15,84.0,219.0,5.25,13.0,261.0,290.77,238.71
2016,1,18,13,30,87.0,214.0,5.1,13.0,257.0,286.41,235.29
2016,1,18,13,45,54.0,193.5,5.0,13.0,220.0,239.73,196.38
2016,1,18,14,0,21.0,173.0,4.9,13.0,183.0,187.95,153.03
2016,1,18,14,15,11.5,157.0,4.75,13.0,162.5,164.79,133.78
2016,1,18,14,30,2.0,141.0,4.6,13.0,142.0,142.2,114.9
2016,1,18,14,45,1.0,126.5,4.45,13.0,127.0,126.69,102.06
2016,1,18,15,0,0.0,112.0,4.3,13.0,112.0,111.32,89.24
2016,1,18,15,15,0.0,99.0,4.2,13.0,99.0,98.18,78.22
2016,1,18,15,30,0.0,86.0,4.1,13.0,86.0,85.08,67.13
2016,1,18,15,45,0.0,72.5,4.1,13.0,72.5,71.5,55.49
2016,1,18,16,0,0.0,59.0,4.1,13.0,59.0,57.94,43.75
2016,1,18,16,15,0.0,45.5,4.0,13.0,45.5,44.39,31.91
2016,1,18,16,30,0.0,32.0,3.9,13.0,32.0,30.91,20.06
2016,1,18,16,45,0.0,20.0,3.85,13.0,20.0,19.3,9.3
2016,1,18,17,0,0.0,8.0,3.8,13.0,8.0,7.71,0.0
2016,1,18,17,15,0.0,4.0,3.75,13.0,4.0,3.93,0.0
2016,1,18,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,1,19,7,45,67.5,17.0,10.1,13.5,22.5,27.75,0.0
2016,1,19,8,0,135.0,34.0,10.0,14.0,45.0,71.88,41.79
2016,1,19,8,15,232.0,47.5,9.95,14.0,80.5,122.4,87.75
2016,1,19,8,30,329.0,61.0,9.9,14.0,116.0,179.01,136.63
2016,1,19,8,45,369.0,75.0,9.85,14.0,153.0,224.53,178.09
2016,1,19,9,0,409.0,89.0,9.8,14.0,190.0,273.09,221.9
2016,1,19,9,15,458.0,96.5,9.7,14.0,227.5,321.13,264.86
2016,1,19,9,30,507.0,104.0,9.6,14.0,265.0,372.17,309.82
2016,1,19,9,45,528.0,113.0,9.5,14.5,297.5,412.66,344.68
2016,1,19,10,0,549.0,122.0,9.4,15.0,330.0,453.22,378.81
2016,1,19,10,15,574.5,126.5,9.2,15.0,360.0,491.2,410.95
2016,1,19,10,30,600.0,131.0,9.0,15.0,390.0,531.43,444.33
2016,1,19,10,45,610.5,137.0,8.85,15.0,412.5,560.73,468.33
2016,1,19,11,0,621.0,143.0,8.7,15.0,435.0,588.39,490.67
2016,1,19,11,15,633.5,145.5,8.6,14.5,452.5,611.94,510.61
2016,1,19,11,30,646.0,148.0,8.5,14.0,470.0,633.54,528.88
2016,1,19,11,45,673.5,142.0,8.45,14.0,484.0,654.7,546.24
2016,1,19,12,0,701.0,136.0,8.4,14.0,498.0,673.67,561.78
2016,1,19,12,15,685.5,131.5,8.3,14.0,486.5,660.58,551.14
2016,1,19,12,30,670.0,127.0,8.2,14.0,475.0,644.74,538.35
2016,1,19,12,45,727.5,116.5,8.15,14.0,491.5,672.48,561.41
2016,1,19,13,0,785.0,106.0,8.1,14.0,508.0,696.73,581.04
2016,1,19,13,15,778.5,105.0,7.9,14.0,495.5,682.63,569.66
2016,1,19,13,30,772.0,104.0,7.7,14.0,483.0,665.83,555.76
2016,1,19,13,45,648.5,124.0,7.5,14.0,433.5,590.79,493.42
2016,1,19,14,0,525.0,144.0,7.3,14.0,384.0,514.56,429.78
2016,1,19,14,15,524.5,134.5,7.15,14.0,362.5,490.44,410.07
2016,1,19,14,30,524.0,125.0,7.0,14.0,341.0,464.61,388.56
2016,1,19,14,45,433.0,128.0,6.85,14.0,297.5,399.44,333.5
2016,1,19,15,0,342.0,131.0,6.7,14.0,254.0,332.15,276.47
2016,1,19,15,15,313.5,122.5,6.5,13.5,226.0,296.02,245.77
2016,1,19,15,30,285.0,114.0,6.3,13.0,198.0,261.36,215.77
2016,1,19,15,45,268.5,99.0,6.1,13.0,168.5,225.93,184.32
2016,1,19,16,0,252.0,84.0,5.9,13.0,139.0,191.41,153.15
2016,1,19,16,15,218.0,67.5,5.7,13.0,108.0,150.42,116.55
2016,1,19,16,30,184.0,51.0,5.5,13.0,77.0,112.29,82.42
2016,1,19,16,45,92.0,37.0,5.3,13.0,50.0,67.04,43.75
2016,1,19,17,0,0.0,23.0,5.1,13.0,23.0,23.23,0.0
2016,1,19,17,15,0.0,11.5,5.0,12.5,11.5,11.3,0.0
2016,1,19,17,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,20,7,45,99.5,14.5,3.5,12.0,22.5,34.47,0.0
2016,1,20,8,0,199.0,29.0,3.7,12.0,45.0,83.13,48.95
2016,1,20,8,15,261.0,42.0,3.9,12.0,77.5,123.78,88.68
2016,1,20,8,30,323.0,55.0,4.1,12.0,110.0,170.5,130.28
2016,1,20,8,45,356.5,68.0,4.35,12.0,144.0,212.43,168.65
2016,1,20,9,0,390.0,81.0,4.6,12.0,178.0,256.82,208.77
2016,1,20,9,15,413.5,92.0,4.75,12.0,210.5,296.6,244.57
2016,1,20,9,30,437.0,103.0,4.9,12.0,243.0,337.37,280.54
2016,1,20,9,45,443.5,114.0,5.1,12.5,269.5,369.9,308.5
2016,1,20,10,0,450.0,125.0,5.3,13.0,296.0,401.67,335.17
2016,1,20,10,15,461.0,134.5,5.4,13.0,322.0,433.55,361.97
2016,1,20,10,30,472.0,144.0,5.5,13.0,348.0,464.67,387.75
2016,1,20,10,45,496.5,147.5,5.65,13.0,373.0,496.93,414.52
2016,1,20,11,0,521.0,151.0,5.8,13.0,398.0,528.67,440.64
2016,1,20,11,15,488.0,165.5,5.85,13.0,403.5,532.16,442.74
2016,1,20,11,30,455.0,180.0,5.9,13.0,409.0,532.68,442.41
2016,1,20,11,45,443.0,187.0,5.95,13.0,413.5,537.37,445.88
2016,1,20,12,0,431.0,194.0,6.0,13.0,418.0,540.11,447.75
2016,1,20,12,15,438.5,193.5,6.0,13.0,422.0,547.02,453.37
2016,1,20,12,30,446.0,193.0,6.0,13.0,426.0,552.25,457.65
2016,1,20,12,45,489.5,179.5,6.05,13.0,433.5,567.55,470.99
2016,1,20,13,0,533.0,166.0,6.1,13.0,441.0,580.44,482.33
2016,1,20,13,15,395.0,189.5,6.1,13.0,391.0,502.71,417.42
2016,1,20,13,30,257.0,213.0,6.1,13.0,341.0,419.47,347.61
2016,1,20,13,45,248.5,205.0,6.2,13.0,324.5,400.14,332.22
2016,1,20,14,0,240.0,197.0,6.3,13.0,308.0,380.31,316.16
2016,1,20,14,15,199.5,188.5,6.35,13.0,277.0,332.06,276.13
2016,1,20,14,30,159.0,180.0,6.4,13.0,246.0,292.92,243.26
2016,1,20,14,45,247.5,157.0,6.45,13.0,250.5,319.7,266.74
2016,1,20,15,0,336.0,134.0,6.5,13.0,255.0,333.21,278.39
2016,1,20,15,15,320.5,121.5,6.4,12.5,227.0,299.18,249.42
2016,1,20,15,30,305.0,109.0,6.3,12.0,199.0,265.54,220.27
2016,1,20,15,45,283.5,94.5,6.2,12.0,169.0,227.65,186.61
2016,1,20,16,0,262.0,80.0,6.1,12.0,139.0,191.03,153.57
2016,1,20,16,15,229.0,65.0,6.0,12.0,108.0,151.5,117.96
2016,1,20,16,30,196.0,50.0,5.9,12.0,77.0,118.96,88.22
2016,1,20,16,45,128.0,35.0,5.85,12.0,50.0,72.82,47.9
2016,1,20,17,0,60.0,20.0,5.8,12.0,23.0,34.52,2.29
2016,1,20,17,15,30.0,10.0,5.8,12.0,11.5,13.79,0.0
2016,1,20,17,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,7.95,11.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,1,21,7,45,113.5,15.0,8.3,11.0,24.5,37.5,0.0
2016,1,21,8,0,227.0,30.0,8.3,11.0,49.0,90.4,54.38
2016,1,21,8,15,311.0,41.0,8.25,11.0,84.5,136.93,98.76
2016,1,21,8,30,395.0,52.0,8.2,11.0,120.0,191.26,147.18
2016,1,21,8,45,449.0,61.0,8.2,11.5,158.0,240.11,191.8
2016,1,21,9,0,503.0,70.0,8.2,12.0,196.0,293.04,239.56
2016,1,21,9,15,539.0,76.5,8.25,12.0,232.0,338.82,281.35
2016,1,21,9,30,575.0,83.0,8.3,12.0,268.0,386.23,323.8
2016,1,21,9,45,605.0,86.5,8.4,12.0,301.0,428.44,361.29
2016,1,21,10,0,635.0,90.0,8.5,12.0,334.0,471.06,398.49
2016,1,21,10,15,515.5,125.0,8.55,12.0,333.5,456.19,385.71
2016,1,21,10,30,396.0,160.0,8.6,12.0,333.0,435.62,367.27
2016,1,21,10,45,353.5,178.0,8.65,12.5,338.5,430.95,362.25
2016,1,21,11,0,311.0,196.0,8.7,13.0,344.0,430.62,360.38
2016,1,21,11,15,308.5,204.0,8.7,13.0,356.0,443.81,371.0
2016,1,21,11,30,306.0,212.0,8.7,13.0,368.0,455.84,380.59
2016,1,21,11,45,304.0,217.5,8.7,13.0,374.5,464.24,387.23
2016,1,21,12,0,302.0,223.0,8.7,13.0,381.0,471.5,392.94
2016,1,21,12,15,221.0,231.5,8.7,13.0,347.5,414.7,344.75
2016,1,21,12,30,140.0,240.0,8.7,13.0,314.0,365.26,302.16
2016,1,21,12,45,207.5,232.5,8.7,13.5,340.5,405.54,336.46
2016,1,21,13,0,275.0,225.0,8.7,14.0,367.0,452.91,375.89
2016,1,21,13,15,187.0,223.0,8.65,14.0,319.0,376.82,312.0
2016,1,21,13,30,99.0,221.0,8.6,14.0,271.0,302.88,249.41
2016,1,21,13,45,212.5,204.0,8.6,14.0,305.0,367.15,305.24
2016,1,21,14,0,326.0,187.0,8.6,14.0,339.0,426.25,355.89
2016,1,21,14,15,261.0,183.5,8.55,14.0,300.5,373.1,311.0
2016,1,21,14,30,196.0,180.0,8.5,14.0,262.0,315.68,262.55
2016,1,21,14,45,99.5,154.0,8.5,14.0,196.0,224.76,185.58
2016,1,21,15,0,3.0,128.0,8.5,14.0,130.0,129.77,104.57
2016,1,21,15,15,1.5,115.0,8.6,14.0,116.0,115.77,92.89
2016,1,21,15,30,0.0,102.0,8.7,14.0,102.0,101.95,81.23
2016,1,21,15,45,0.0,86.5,8.85,14.0,86.5,86.23,67.83
2016,1,21,16,0,0.0,71.0,9.0,14.0,71.0,70.55,54.32
2016,1,21,16,15,0.0,55.5,9.0,14.0,55.5,54.88,40.69
2016,1,21,16,30,0.0,40.0,9.0,14.0,40.0,39.18,26.97
2016,1,21,16,45,0.0,26.0,9.05,14.0,26.0,25.11,14.33
2016,1,21,17,0,0.0,12.0,9.1,14.0,12.0,11.57,0.0
2016,1,21,17,15,0.0,6.0,9.05,14.0,6.0,5.9,0.0
2016,1,21,17,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,9.85,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,9.95,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,10.05,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,10.15,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,10.05,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
