Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,13.5,3.05,12.0,13.5,13.03,0.0
2016,1,22,8,0,0.0,27.0,3.1,12.0,27.0,26.67,14.52
2016,1,22,8,15,7.5,44.5,3.1,12.0,46.0,46.76,33.01
2016,1,22,8,30,15.0,62.0,3.1,12.0,65.0,67.38,51.08
2016,1,22,8,45,24.0,79.0,3.1,12.0,85.0,91.55,72.09
2016,1,22,9,0,33.0,96.0,3.1,12.0,105.0,114.17,91.72
2016,1,22,9,15,38.0,112.5,3.35,12.0,124.0,135.19,109.85
2016,1,22,9,30,43.0,129.0,3.6,12.0,143.0,156.62,128.12
2016,1,22,9,45,47.0,143.0,3.9,12.0,160.0,175.02,143.67
2016,1,22,10,0,51.0,157.0,4.2,12.0,177.0,193.7,159.35
2016,1,22,10,15,25.5,142.5,4.45,12.0,152.5,162.71,132.97
2016,1,22,10,30,0.0,128.0,4.7,12.0,128.0,126.59,102.0
2016,1,22,10,45,121.0,168.0,4.95,12.5,226.0,260.75,216.24
2016,1,22,11,0,242.0,208.0,5.2,13.0,324.0,398.19,329.79
2016,1,22,11,15,259.5,213.5,5.4,13.0,342.0,421.12,348.39
2016,1,22,11,30,277.0,219.0,5.6,13.0,360.0,443.78,367.03
2016,1,22,11,45,289.5,222.0,5.8,13.0,371.5,459.48,380.0
2016,1,22,12,0,302.0,225.0,6.0,13.0,383.0,474.38,392.35
2016,1,22,12,15,312.0,224.0,6.0,13.0,388.5,481.95,398.59
2016,1,22,12,30,322.0,223.0,6.0,13.0,394.0,488.42,403.97
2016,1,22,12,45,287.0,226.5,6.05,13.0,378.0,465.82,385.11
2016,1,22,13,0,252.0,230.0,6.1,13.0,362.0,442.5,365.69
2016,1,22,13,15,244.0,225.5,6.2,13.0,350.5,429.08,355.0
2016,1,22,13,30,236.0,221.0,6.3,13.0,339.0,406.93,337.3
2016,1,22,13,45,320.5,198.0,6.4,13.0,351.5,442.56,368.35
2016,1,22,14,0,405.0,175.0,6.5,13.0,364.0,473.68,395.23
2016,1,22,14,15,285.5,179.5,6.75,13.0,309.0,384.82,321.05
2016,1,22,14,30,166.0,184.0,7.0,13.0,254.0,302.31,251.28
2016,1,22,14,45,113.0,167.5,7.3,13.5,213.5,248.21,205.36
2016,1,22,15,0,60.0,151.0,7.6,14.0,173.0,191.44,157.02
2016,1,22,15,15,53.0,136.0,7.95,13.5,154.0,169.82,139.1
2016,1,22,15,30,46.0,121.0,8.3,13.0,135.0,148.7,121.34
2016,1,22,15,45,35.0,103.5,8.65,13.0,113.5,123.53,99.7
2016,1,22,16,0,24.0,86.0,9.0,13.0,92.0,99.3,78.73
2016,1,22,16,15,13.5,68.5,9.05,13.0,72.0,73.66,56.53
2016,1,22,16,30,3.0,51.0,9.1,13.0,52.0,52.13,37.87
2016,1,22,16,45,1.5,33.5,9.2,13.0,34.0,33.64,21.36
2016,1,22,17,0,0.0,16.0,9.3,13.0,16.0,15.44,1.56
2016,1,22,17,15,0.0,8.0,9.2,13.0,8.0,7.86,0.0
2016,1,22,17,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,8.75,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,23,7,45,37.5,20.0,8.1,12.0,23.5,27.96,0.0
2016,1,23,8,0,75.0,40.0,8.3,12.0,47.0,63.54,40.28
2016,1,23,8,15,156.5,58.0,8.4,12.0,82.0,111.43,82.23
2016,1,23,8,30,238.0,76.0,8.5,12.0,117.0,164.54,128.0
2016,1,23,8,45,308.5,87.5,8.65,12.0,156.5,217.57,174.79
2016,1,23,9,0,379.0,99.0,8.8,12.0,196.0,273.54,224.38
2016,1,23,9,15,427.5,107.5,8.8,12.0,234.0,321.69,267.41
2016,1,23,9,30,476.0,116.0,8.8,12.0,272.0,372.9,312.51
2016,1,23,9,45,419.0,129.5,8.8,12.0,278.0,375.97,316.38
2016,1,23,10,0,362.0,143.0,8.8,12.0,284.0,373.69,314.91
2016,1,23,10,15,347.5,158.5,8.75,12.0,302.5,387.25,326.51
2016,1,23,10,30,333.0,174.0,8.7,12.0,321.0,405.7,341.66
2016,1,23,10,45,420.0,166.5,8.65,12.0,362.0,470.69,396.79
2016,1,23,11,0,507.0,159.0,8.6,12.0,403.0,531.28,447.91
2016,1,23,11,15,454.5,178.0,8.55,12.0,403.0,525.73,442.05
2016,1,23,11,30,402.0,197.0,8.5,12.0,403.0,516.57,433.21
2016,1,23,11,45,436.5,193.5,8.45,12.0,421.0,542.84,455.22
2016,1,23,12,0,471.0,190.0,8.4,12.0,439.0,568.09,476.24
2016,1,23,12,15,235.5,129.5,8.35,12.0,254.0,319.11,269.02
2016,1,23,12,30,0.0,69.0,8.3,12.0,69.0,66.72,51.02
2016,1,23,12,45,169.0,143.5,8.3,12.0,232.0,285.53,239.7
2016,1,23,13,0,338.0,218.0,8.3,12.0,395.0,492.09,411.97
2016,1,23,13,15,556.0,162.5,8.3,12.0,446.5,591.69,497.43
2016,1,23,13,30,774.0,107.0,8.3,12.0,498.0,679.38,572.09
2016,1,23,13,45,569.0,145.5,8.3,12.0,427.0,563.68,474.82
2016,1,23,14,0,364.0,184.0,8.3,12.0,356.0,449.8,378.06
2016,1,23,14,15,539.0,142.0,8.25,12.0,381.0,514.11,433.93
2016,1,23,14,30,714.0,100.0,8.2,12.0,406.0,563.17,475.84
2016,1,23,14,45,692.5,96.5,8.2,12.0,374.5,524.15,442.61
2016,1,23,15,0,671.0,93.0,8.2,12.0,343.0,484.36,408.32
2016,1,23,15,15,636.5,88.5,8.15,12.0,306.0,436.32,366.46
2016,1,23,15,30,602.0,84.0,8.1,12.0,269.0,389.09,324.52
2016,1,23,15,45,565.5,76.0,8.1,12.0,230.0,338.49,279.04
2016,1,23,16,0,529.0,68.0,8.1,12.0,191.0,289.68,234.26
2016,1,23,16,15,455.0,60.0,8.0,12.0,150.0,230.24,180.63
2016,1,23,16,30,381.0,52.0,7.9,12.0,109.0,176.83,132.36
2016,1,23,16,45,274.0,39.5,7.8,12.0,73.0,117.87,80.87
2016,1,23,17,0,167.0,27.0,7.7,12.0,37.0,66.93,26.38
2016,1,23,17,15,83.5,13.5,7.55,12.0,18.5,24.92,0.0
2016,1,23,17,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,7.0,11.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,24,7,45,34.5,16.5,3.65,11.0,19.5,23.39,0.0
2016,1,24,8,0,69.0,33.0,3.5,11.0,39.0,52.77,32.87
2016,1,24,8,15,100.0,50.0,3.3,11.0,65.0,82.92,60.65
2016,1,24,8,30,131.0,67.0,3.1,11.0,91.0,119.71,92.97
2016,1,24,8,45,156.0,84.0,2.95,11.5,119.5,153.74,122.94
2016,1,24,9,0,181.0,101.0,2.8,12.0,148.0,189.84,154.33
2016,1,24,9,15,191.5,118.0,2.7,12.0,174.5,221.23,181.67
2016,1,24,9,30,202.0,135.0,2.6,12.0,201.0,253.1,208.87
2016,1,24,9,45,213.0,148.5,2.55,12.0,225.5,281.61,232.87
2016,1,24,10,0,224.0,162.0,2.5,12.0,250.0,310.42,256.71
2016,1,24,10,15,253.5,172.5,2.5,12.0,279.0,347.11,286.89
2016,1,24,10,30,283.0,183.0,2.5,12.0,308.0,384.9,317.56
2016,1,24,10,45,551.5,129.5,2.5,12.5,391.0,520.32,428.46
2016,1,24,11,0,820.0,76.0,2.5,13.0,474.0,653.84,533.48
2016,1,24,11,15,843.5,75.5,2.6,13.0,498.0,685.57,556.29
2016,1,24,11,30,867.0,75.0,2.7,13.0,522.0,710.81,574.98
2016,1,24,11,45,872.5,75.5,2.85,13.0,533.0,725.8,586.35
2016,1,24,12,0,878.0,76.0,3.0,13.0,544.0,737.7,595.59
2016,1,24,12,15,878.5,76.0,3.15,13.0,546.0,742.15,599.4
2016,1,24,12,30,879.0,76.0,3.3,13.0,548.0,743.34,600.93
2016,1,24,12,45,874.0,76.5,3.45,13.0,542.5,737.78,597.53
2016,1,24,13,0,869.0,77.0,3.6,13.0,537.0,729.02,591.86
2016,1,24,13,15,863.0,76.5,3.6,13.0,524.5,715.27,581.89
2016,1,24,13,30,857.0,76.0,3.6,13.0,512.0,698.52,569.75
2016,1,24,13,45,580.0,136.0,3.6,13.0,426.5,565.96,464.84
2016,1,24,14,0,303.0,196.0,3.6,13.0,341.0,423.54,348.11
2016,1,24,14,15,313.0,183.0,3.5,13.0,325.0,407.96,336.46
2016,1,24,14,30,323.0,170.0,3.4,13.0,309.0,390.87,322.86
2016,1,24,14,45,543.0,118.5,3.3,13.0,331.5,459.51,380.24
2016,1,24,15,0,763.0,67.0,3.2,13.0,354.0,506.36,417.73
2016,1,24,15,15,734.5,64.0,3.2,12.5,317.5,459.84,378.95
2016,1,24,15,30,706.0,61.0,3.2,12.0,281.0,413.43,339.56
2016,1,24,15,45,664.0,57.0,3.25,12.0,240.5,360.51,293.24
2016,1,24,16,0,622.0,53.0,3.3,12.0,200.0,311.2,248.74
2016,1,24,16,15,557.0,47.0,3.35,12.0,158.5,252.73,196.26
2016,1,24,16,30,492.0,41.0,3.4,12.0,117.0,199.41,147.75
2016,1,24,16,45,383.0,32.0,3.45,12.0,79.5,137.76,93.69
2016,1,24,17,0,274.0,23.0,3.5,12.0,42.0,84.6,37.38
2016,1,24,17,15,137.0,11.5,3.5,12.0,21.0,30.77,0.0
2016,1,24,17,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,6.5,3.1,12.0,6.5,6.26,0.0
2016,1,25,8,0,0.0,13.0,3.3,12.0,13.0,12.53,4.13
2016,1,25,8,15,0.0,21.5,3.45,12.0,21.5,20.74,11.71
2016,1,25,8,30,0.0,30.0,3.6,12.0,30.0,28.96,19.01
2016,1,25,8,45,0.0,39.5,3.75,12.0,39.5,38.14,27.09
2016,1,25,9,0,0.0,49.0,3.9,12.0,49.0,47.33,35.11
2016,1,25,9,15,0.0,58.0,3.95,12.0,58.0,56.05,42.64
2016,1,25,9,30,0.0,67.0,4.0,12.0,67.0,64.79,50.11
2016,1,25,9,45,1.0,102.0,4.1,12.5,102.5,101.03,80.74
2016,1,25,10,0,2.0,137.0,4.2,13.0,138.0,138.08,111.58
2016,1,25,10,15,30.0,162.0,4.2,13.0,175.5,187.04,152.71
2016,1,25,10,30,58.0,187.0,4.2,13.0,213.0,233.16,191.1
2016,1,25,10,45,35.5,182.5,4.25,13.0,199.0,213.92,174.49
2016,1,25,11,0,13.0,178.0,4.3,13.0,185.0,187.35,151.85
2016,1,25,11,15,50.0,204.0,4.3,13.0,230.0,248.73,203.13
2016,1,25,11,30,87.0,230.0,4.3,13.0,275.0,305.22,249.66
2016,1,25,11,45,85.0,234.0,4.35,13.0,279.0,308.99,252.4
2016,1,25,12,0,83.0,238.0,4.4,13.0,283.0,312.54,255.12
2016,1,25,12,15,75.0,237.0,4.3,13.0,278.0,305.69,249.22
2016,1,25,12,30,67.0,236.0,4.2,13.0,273.0,298.63,243.2
2016,1,25,12,45,105.0,239.5,4.15,13.0,296.5,330.71,270.17
2016,1,25,13,0,143.0,243.0,4.1,13.0,320.0,370.43,302.83
2016,1,25,13,15,136.5,237.0,4.0,13.0,309.0,357.58,292.29
2016,1,25,13,30,130.0,231.0,3.9,13.0,298.0,344.47,281.75
2016,1,25,13,45,140.5,222.5,3.8,13.0,292.0,340.1,278.69
2016,1,25,14,0,151.0,214.0,3.7,13.0,286.0,334.92,274.91
2016,1,25,14,15,126.0,201.0,3.55,13.0,259.5,300.67,246.81
2016,1,25,14,30,101.0,188.0,3.4,13.0,233.0,260.69,214.01
2016,1,25,14,45,50.5,146.5,3.3,13.0,169.0,181.63,148.34
2016,1,25,15,0,0.0,105.0,3.2,13.0,105.0,103.37,82.32
2016,1,25,15,15,0.0,94.0,3.05,13.0,94.0,92.36,73.22
2016,1,25,15,30,0.0,83.0,2.9,13.0,83.0,81.39,63.99
2016,1,25,15,45,0.0,71.0,2.8,13.0,71.0,69.41,53.8
2016,1,25,16,0,0.0,59.0,2.7,13.0,59.0,57.46,43.51
2016,1,25,16,15,0.0,46.5,2.6,12.5,46.5,45.01,32.75
2016,1,25,16,30,0.0,34.0,2.5,12.0,34.0,32.83,22.12
2016,1,25,16,45,0.0,23.0,2.45,12.0,23.0,22.2,12.62
2016,1,25,17,0,0.0,12.0,2.4,12.0,12.0,11.57,1.88
2016,1,25,17,15,0.0,6.0,2.4,12.0,6.0,5.9,0.0
2016,1,25,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,9.5,0.85,12.0,9.5,9.16,0.0
2016,1,26,8,0,0.0,19.0,1.0,12.0,19.0,18.33,8.82
2016,1,26,8,15,0.0,31.5,1.2,12.0,31.5,30.42,19.87
2016,1,26,8,30,0.0,44.0,1.4,12.0,44.0,42.68,30.71
2016,1,26,8,45,0.0,56.5,1.65,12.5,56.5,55.13,41.54
2016,1,26,9,0,0.0,69.0,1.9,13.0,69.0,67.58,52.22
2016,1,26,9,15,0.0,81.5,2.05,13.0,81.5,80.07,62.88
2016,1,26,9,30,0.0,94.0,2.2,13.0,94.0,92.58,73.44
2016,1,26,9,45,0.0,101.5,2.35,13.0,101.5,99.91,79.52
2016,1,26,10,0,0.0,109.0,2.5,13.0,109.0,107.29,85.6
2016,1,26,10,15,141.0,147.5,2.6,13.0,211.0,244.38,201.91
2016,1,26,10,30,282.0,186.0,2.7,13.0,313.0,388.61,320.05
2016,1,26,10,45,335.5,187.5,2.8,13.0,346.5,433.02,355.77
2016,1,26,11,0,389.0,189.0,2.9,13.0,380.0,478.98,392.83
2016,1,26,11,15,251.5,212.0,2.95,13.0,337.5,415.63,339.87
2016,1,26,11,30,114.0,235.0,3.0,13.0,295.0,338.41,275.3
2016,1,26,11,45,73.0,225.5,3.05,13.0,264.5,290.5,236.15
2016,1,26,12,0,32.0,216.0,3.1,13.0,234.0,249.74,202.13
2016,1,26,12,15,122.5,231.5,3.05,13.0,298.5,343.2,279.88
2016,1,26,12,30,213.0,247.0,3.0,13.0,363.0,428.63,349.21
2016,1,26,12,45,208.5,245.0,2.95,13.5,357.5,422.47,343.19
2016,1,26,13,0,204.0,243.0,2.9,14.0,352.0,415.63,337.12
2016,1,26,13,15,162.5,238.0,2.7,14.0,323.5,377.82,306.25
2016,1,26,13,30,121.0,233.0,2.5,14.0,295.0,340.49,275.75
2016,1,26,13,45,251.0,209.5,2.4,14.0,332.5,410.42,334.27
2016,1,26,14,0,381.0,186.0,2.3,14.0,370.0,466.45,380.21
2016,1,26,14,15,468.0,157.0,2.1,14.0,371.0,489.28,398.52
2016,1,26,14,30,555.0,128.0,1.9,14.0,372.0,497.95,405.58
2016,1,26,14,45,300.5,141.5,1.75,14.0,272.5,337.1,275.65
2016,1,26,15,0,46.0,155.0,1.6,14.0,173.0,187.98,152.0
2016,1,26,15,15,41.5,140.0,1.45,13.5,155.0,168.09,136.31
2016,1,26,15,30,37.0,125.0,1.3,13.0,137.0,148.56,120.26
2016,1,26,15,45,30.5,108.5,1.2,13.0,117.0,126.79,101.92
2016,1,26,16,0,24.0,92.0,1.1,13.0,97.0,105.61,83.86
2016,1,26,16,15,14.5,74.5,1.05,13.0,77.5,80.13,62.06
2016,1,26,16,30,5.0,57.0,1.0,13.0,58.0,58.8,43.69
2016,1,26,16,45,2.5,39.0,1.0,13.0,39.5,39.5,26.76
2016,1,26,17,0,0.0,21.0,1.0,13.0,21.0,20.28,8.26
2016,1,26,17,15,0.0,10.5,1.0,13.0,10.5,10.32,0.0
2016,1,26,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,27,7,45,76.0,17.5,4.15,11.0,25.0,33.22,0.0
2016,1,27,8,0,152.0,35.0,4.0,11.0,50.0,80.13,52.67
2016,1,27,8,15,199.5,51.0,3.85,11.0,81.5,118.55,87.75
2016,1,27,8,30,247.0,67.0,3.7,11.0,113.0,161.6,125.98
2016,1,27,8,45,278.0,82.0,3.6,11.5,146.0,201.7,161.82
2016,1,27,9,0,309.0,97.0,3.5,12.0,179.0,244.22,199.15
2016,1,27,9,15,336.0,108.0,3.4,12.0,210.0,282.65,232.88
2016,1,27,9,30,363.0,119.0,3.3,12.0,241.0,322.6,267.2
2016,1,27,9,45,406.0,126.0,3.25,12.5,277.0,368.01,304.97
2016,1,27,10,0,449.0,133.0,3.2,13.0,313.0,415.48,343.61
2016,1,27,10,15,635.5,103.5,3.15,13.0,380.0,514.96,425.3
2016,1,27,10,30,822.0,74.0,3.1,13.0,447.0,618.09,507.95
2016,1,27,10,45,836.0,75.0,3.05,13.0,472.0,650.36,532.52
2016,1,27,11,0,850.0,76.0,3.0,13.0,497.0,680.46,554.59
2016,1,27,11,15,858.0,77.0,2.95,13.0,515.0,699.74,568.07
2016,1,27,11,30,866.0,78.0,2.9,13.0,533.0,720.27,582.55
2016,1,27,11,45,870.5,78.5,2.9,13.5,544.0,734.74,591.67
2016,1,27,12,0,875.0,79.0,2.9,14.0,555.0,746.11,598.58
2016,1,27,12,15,876.5,79.5,2.8,14.0,558.0,752.04,602.14
2016,1,27,12,30,878.0,80.0,2.7,14.0,561.0,754.71,603.44
2016,1,27,12,45,879.5,78.5,2.65,14.0,557.0,751.79,601.07
2016,1,27,13,0,881.0,77.0,2.6,14.0,553.0,745.57,596.45
2016,1,27,13,15,876.0,76.5,2.4,14.0,541.0,732.48,585.99
2016,1,27,13,30,871.0,76.0,2.2,14.0,529.0,716.3,573.38
2016,1,27,13,45,801.5,86.5,2.05,14.0,491.5,668.71,537.85
2016,1,27,14,0,732.0,97.0,1.9,14.0,454.0,618.54,499.32
2016,1,27,14,15,780.5,83.5,1.8,14.0,446.0,614.88,496.86
2016,1,27,14,30,829.0,70.0,1.7,14.0,438.0,608.16,491.23
2016,1,27,14,45,811.0,68.0,1.6,14.0,405.5,569.34,460.26
2016,1,27,15,0,793.0,66.0,1.5,14.0,373.0,529.16,427.86
2016,1,27,15,15,766.0,63.0,1.4,14.0,335.5,482.04,389.35
2016,1,27,15,30,739.0,60.0,1.3,14.0,298.0,434.83,349.83
2016,1,27,15,45,700.0,56.0,1.2,14.0,257.0,381.45,304.43
2016,1,27,16,0,661.0,52.0,1.1,14.0,216.0,329.72,259.23
2016,1,27,16,15,601.0,46.5,1.05,14.0,173.5,271.02,207.87
2016,1,27,16,30,541.0,41.0,1.0,14.0,131.0,218.44,160.8
2016,1,27,16,45,441.5,33.0,1.0,14.0,91.5,156.76,107.43
2016,1,27,17,0,342.0,25.0,1.0,14.0,52.0,104.36,56.63
2016,1,27,17,15,171.0,12.5,0.95,13.5,26.0,37.89,0.0
2016,1,27,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,28,7,45,0.0,16.5,3.3,12.0,16.5,15.93,0.0
2016,1,28,8,0,0.0,33.0,3.4,12.0,33.0,32.92,20.62
2016,1,28,8,15,11.5,50.5,3.45,12.0,53.0,53.98,39.27
2016,1,28,8,30,23.0,68.0,3.5,12.0,73.0,78.51,60.56
2016,1,28,8,45,32.5,85.5,3.55,12.5,94.0,101.46,80.44
2016,1,28,9,0,42.0,103.0,3.6,13.0,115.0,125.27,100.85
2016,1,28,9,15,47.0,119.5,3.6,13.0,134.5,146.68,119.2
2016,1,28,9,30,52.0,136.0,3.6,13.0,154.0,168.5,137.64
2016,1,28,9,45,200.0,144.0,3.65,13.5,223.5,270.46,223.42
2016,1,28,10,0,348.0,152.0,3.7,14.0,293.0,372.08,307.37
2016,1,28,10,15,174.0,93.5,3.75,14.0,164.0,210.89,174.6
2016,1,28,10,30,0.0,35.0,3.8,14.0,35.0,33.8,23.08
2016,1,28,10,45,0.0,45.0,3.85,14.0,45.0,43.48,31.29
2016,1,28,11,0,0.0,55.0,3.9,14.0,55.0,53.16,39.41
2016,1,28,11,15,0.0,93.0,3.95,14.0,93.0,90.16,70.38
2016,1,28,11,30,0.0,131.0,4.0,14.0,131.0,128.6,102.22
2016,1,28,11,45,0.0,133.5,4.05,14.0,133.5,131.08,104.15
2016,1,28,12,0,0.0,136.0,4.1,14.0,136.0,133.58,106.16
2016,1,28,12,15,0.0,72.5,4.05,14.0,72.5,70.12,53.4
2016,1,28,12,30,0.0,9.0,4.0,14.0,9.0,8.69,1.7
2016,1,28,12,45,0.0,50.5,3.95,14.0,50.5,48.81,35.61
2016,1,28,13,0,0.0,92.0,3.9,14.0,92.0,89.09,69.34
2016,1,28,13,15,0.0,124.5,3.65,14.0,124.5,121.9,96.61
2016,1,28,13,30,0.0,157.0,3.4,14.0,157.0,155.53,124.38
2016,1,28,13,45,0.0,148.5,3.2,14.0,148.5,146.87,117.3
2016,1,28,14,0,0.0,140.0,3.0,14.0,140.0,138.25,110.34
2016,1,28,14,15,20.5,160.5,2.7,14.0,170.0,173.59,140.18
2016,1,28,14,30,41.0,181.0,2.4,14.0,200.0,215.08,174.58
2016,1,28,14,45,30.5,164.5,2.15,14.0,178.0,189.77,153.66
2016,1,28,15,0,20.0,148.0,1.9,14.0,156.0,160.02,129.17
2016,1,28,15,15,17.0,134.0,1.7,14.0,140.5,143.52,115.61
2016,1,28,15,30,14.0,120.0,1.5,14.0,125.0,127.28,102.12
2016,1,28,15,45,9.0,105.0,1.3,14.0,108.0,109.34,87.07
2016,1,28,16,0,4.0,90.0,1.1,14.0,91.0,91.87,72.28
2016,1,28,16,15,2.0,72.5,1.15,13.5,73.0,73.21,56.44
2016,1,28,16,30,0.0,55.0,1.2,13.0,55.0,54.74,40.55
2016,1,28,16,45,0.0,38.5,1.25,13.0,38.5,38.01,25.82
2016,1,28,17,0,0.0,22.0,1.3,13.0,22.0,21.24,10.02
2016,1,28,17,15,0.0,11.0,1.65,13.0,11.0,10.81,0.0
2016,1,28,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,5.5,4.85,14.0,5.5,5.3,0.0
2016,1,29,8,0,0.0,11.0,4.9,14.0,11.0,10.6,2.8
2016,1,29,8,15,0.0,17.5,4.8,14.0,17.5,16.88,8.44
2016,1,29,8,30,0.0,24.0,4.7,14.0,24.0,23.15,13.98
2016,1,29,8,45,0.0,31.0,4.65,14.0,31.0,29.92,19.89
2016,1,29,9,0,0.0,38.0,4.6,14.0,38.0,36.69,25.76
2016,1,29,9,15,0.0,44.5,4.5,14.0,44.5,42.97,31.16
2016,1,29,9,30,0.0,51.0,4.4,14.0,51.0,49.27,36.5
2016,1,29,9,45,0.0,68.5,4.35,14.0,68.5,66.22,50.84
2016,1,29,10,0,0.0,86.0,4.3,14.0,86.0,83.56,65.38
2016,1,29,10,15,0.0,82.0,4.2,14.0,82.0,79.39,61.73
2016,1,29,10,30,0.0,78.0,4.1,14.0,78.0,75.43,58.29
2016,1,29,10,45,0.0,71.0,4.1,14.0,71.0,68.65,52.5
2016,1,29,11,0,0.0,64.0,4.1,14.0,64.0,61.87,46.72
2016,1,29,11,15,3.5,123.0,3.95,14.0,125.0,122.97,97.79
2016,1,29,11,30,7.0,182.0,3.8,14.0,186.0,186.73,150.16
2016,1,29,11,45,3.5,150.5,3.7,14.0,152.5,151.13,120.65
2016,1,29,12,0,0.0,119.0,3.6,14.0,119.0,116.22,91.72
2016,1,29,12,15,0.0,120.0,3.55,14.0,120.0,117.22,92.55
2016,1,29,12,30,0.0,121.0,3.5,14.0,121.0,118.23,93.38
2016,1,29,12,45,0.0,102.5,3.45,14.0,102.5,99.57,77.93
2016,1,29,13,0,0.0,84.0,3.4,14.0,84.0,81.26,62.74
2016,1,29,13,15,0.0,115.5,3.5,13.5,115.5,112.73,89.15
2016,1,29,13,30,0.0,147.0,3.6,13.0,147.0,145.07,116.21
2016,1,29,13,45,15.5,172.0,3.75,13.0,180.0,182.36,147.59
2016,1,29,14,0,31.0,197.0,3.9,13.0,213.0,226.87,184.64
2016,1,29,14,15,15.5,163.5,4.0,13.0,171.5,173.42,140.47
2016,1,29,14,30,0.0,130.0,4.1,13.0,130.0,128.35,102.92
2016,1,29,14,45,0.0,119.5,4.25,13.0,119.5,117.78,94.32
2016,1,29,15,0,0.0,109.0,4.4,13.0,109.0,107.26,85.65
2016,1,29,15,15,0.0,98.0,4.55,13.0,98.0,96.25,76.51
2016,1,29,15,30,0.0,87.0,4.7,13.0,87.0,85.29,67.32
2016,1,29,15,45,0.0,75.0,4.9,13.0,75.0,73.32,57.17
2016,1,29,16,0,0.0,63.0,5.1,13.0,63.0,61.38,46.92
2016,1,29,16,15,0.0,50.5,5.1,12.5,50.5,48.95,36.2
2016,1,29,16,30,0.0,38.0,5.1,12.0,38.0,36.7,25.51
2016,1,29,16,45,0.0,26.5,5.2,12.0,26.5,25.58,15.66
2016,1,29,17,0,0.0,15.0,5.3,12.0,15.0,14.47,5.3
2016,1,29,17,15,0.0,7.5,5.2,12.0,7.5,7.23,0.0
2016,1,29,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,30,7,45,60.0,19.0,5.35,10.5,25.0,32.65,7.01
2016,1,30,8,0,120.0,38.0,5.3,11.0,50.0,72.89,49.16
2016,1,30,8,15,150.5,55.5,5.3,11.0,79.0,106.69,79.84
2016,1,30,8,30,181.0,73.0,5.3,11.0,108.0,143.35,112.66
2016,1,30,8,45,201.0,90.0,5.35,11.5,137.5,178.19,143.87
2016,1,30,9,0,221.0,107.0,5.4,12.0,167.0,214.58,175.95
2016,1,30,9,15,235.5,122.0,5.45,12.0,195.5,247.5,204.97
2016,1,30,9,30,250.0,137.0,5.5,12.0,224.0,281.18,234.14
2016,1,30,9,45,527.5,103.0,5.55,12.0,312.0,414.44,347.59
2016,1,30,10,0,805.0,69.0,5.6,12.0,400.0,556.47,466.51
2016,1,30,10,15,785.0,75.5,5.6,12.0,419.0,578.3,484.59
2016,1,30,10,30,765.0,82.0,5.6,12.0,438.0,596.37,499.51
2016,1,30,10,45,683.5,111.5,5.7,12.5,442.0,597.46,498.4
2016,1,30,11,0,602.0,141.0,5.8,13.0,446.0,589.31,489.7
2016,1,30,11,15,547.0,164.0,5.85,13.0,448.5,584.15,484.53
2016,1,30,11,30,492.0,187.0,5.9,13.0,451.0,578.46,478.66
2016,1,30,11,45,691.5,133.0,5.95,13.0,512.0,677.51,561.11
2016,1,30,12,0,891.0,79.0,6.0,13.0,573.0,765.73,629.77
2016,1,30,12,15,690.5,139.5,5.95,12.5,524.0,693.76,573.85
2016,1,30,12,30,490.0,200.0,5.9,12.0,475.0,605.36,500.86
2016,1,30,12,45,681.5,142.5,5.9,12.0,521.0,689.33,571.74
2016,1,30,13,0,873.0,85.0,5.9,12.0,567.0,761.4,628.45
2016,1,30,13,15,868.0,84.5,5.9,12.0,555.0,748.32,618.35
2016,1,30,13,30,863.0,84.0,5.9,12.0,543.0,732.13,606.31
2016,1,30,13,45,704.0,120.0,5.9,12.0,485.5,647.17,539.06
2016,1,30,14,0,545.0,156.0,5.9,12.0,428.0,558.6,465.96
2016,1,30,14,15,527.0,150.5,5.85,12.0,402.5,526.91,440.44
2016,1,30,14,30,509.0,145.0,5.8,12.0,377.0,494.36,413.76
2016,1,30,14,45,296.0,157.0,5.8,12.0,289.5,355.11,297.07
2016,1,30,15,0,83.0,169.0,5.8,12.0,202.0,224.7,185.79
2016,1,30,15,15,78.0,153.5,5.7,11.5,182.5,202.59,167.69
2016,1,30,15,30,73.0,138.0,5.6,11.0,163.0,180.76,149.42
2016,1,30,15,45,68.0,120.5,5.6,11.0,141.0,156.97,128.96
2016,1,30,16,0,63.0,103.0,5.6,11.0,119.0,133.55,108.52
2016,1,30,16,15,53.5,84.5,5.55,10.5,96.5,107.74,86.0
2016,1,30,16,30,44.0,66.0,5.5,10.0,74.0,82.76,63.97
2016,1,30,16,45,26.0,48.0,5.5,10.0,52.5,56.96,41.35
2016,1,30,17,0,8.0,30.0,5.5,10.0,31.0,31.56,18.59
2016,1,30,17,15,4.0,15.0,5.5,10.0,15.5,15.11,0.0
2016,1,30,17,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,8.25,9.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,1,31,7,45,248.0,14.5,8.45,9.5,41.5,64.03,20.05
2016,1,31,8,0,496.0,29.0,8.6,10.0,83.0,152.25,101.08
2016,1,31,8,15,579.0,35.0,8.7,10.0,127.5,208.39,153.68
2016,1,31,8,30,662.0,41.0,8.8,10.0,172.0,272.06,212.63
2016,1,31,8,45,713.0,45.0,8.9,10.0,216.5,328.34,266.11
2016,1,31,9,0,764.0,49.0,9.0,10.0,261.0,387.93,321.66
2016,1,31,9,15,797.0,52.0,9.1,10.0,303.5,440.76,370.66
2016,1,31,9,30,830.0,55.0,9.2,10.0,346.0,491.81,417.11
2016,1,31,9,45,843.0,60.0,9.35,10.0,383.0,536.94,457.53
2016,1,31,10,0,856.0,65.0,9.5,10.0,420.0,583.77,498.33
2016,1,31,10,15,872.0,67.0,9.65,10.0,452.0,621.07,530.81
2016,1,31,10,30,888.0,69.0,9.8,10.0,484.0,659.78,563.78
2016,1,31,10,45,896.0,71.0,9.95,10.0,509.0,691.07,589.31
2016,1,31,11,0,904.0,73.0,10.1,10.0,534.0,719.73,612.06
2016,1,31,11,15,911.0,74.0,10.3,10.0,553.0,743.71,631.09
2016,1,31,11,30,918.0,75.0,10.5,10.0,572.0,764.69,647.76
2016,1,31,11,45,918.5,77.0,10.7,10.0,582.0,778.82,658.99
2016,1,31,12,0,919.0,79.0,10.9,10.0,592.0,789.56,667.62
2016,1,31,12,15,920.0,79.0,11.1,10.0,595.5,794.95,672.08
2016,1,31,12,30,921.0,79.0,11.3,10.0,599.0,796.9,673.92
2016,1,31,12,45,909.5,82.5,11.55,10.0,592.5,789.89,668.74
2016,1,31,13,0,898.0,86.0,11.8,10.0,586.0,779.56,660.99
2016,1,31,13,15,893.0,85.5,11.95,10.0,573.5,766.32,650.84
2016,1,31,13,30,888.0,85.0,12.1,10.0,561.0,754.28,641.77
2016,1,31,13,45,874.0,85.5,12.3,10.0,540.0,729.37,622.29
2016,1,31,14,0,860.0,86.0,12.5,10.0,519.0,701.83,600.63
2016,1,31,14,15,847.0,84.0,12.55,10.0,492.0,669.74,574.49
2016,1,31,14,30,834.0,82.0,12.6,10.0,465.0,635.45,545.42
2016,1,31,14,45,812.5,80.0,12.7,10.0,431.5,594.0,509.88
2016,1,31,15,0,791.0,78.0,12.8,10.0,398.0,551.37,472.73
2016,1,31,15,15,763.0,75.0,12.85,10.0,359.5,503.26,430.22
2016,1,31,15,30,735.0,72.0,12.9,10.0,321.0,455.1,386.81
2016,1,31,15,45,694.0,67.5,13.0,10.0,278.5,401.48,337.89
2016,1,31,16,0,653.0,63.0,13.1,10.0,236.0,347.98,288.19
2016,1,31,16,15,590.5,57.0,13.15,9.5,191.5,287.28,232.32
2016,1,31,16,30,528.0,51.0,13.2,9.0,147.0,231.35,180.12
2016,1,31,16,45,430.0,41.5,13.25,9.0,105.5,167.64,122.39
2016,1,31,17,0,332.0,32.0,13.3,9.0,64.0,113.53,72.21
2016,1,31,17,15,166.0,16.0,13.35,9.0,32.0,47.36,0.0
2016,1,31,17,30,0.0,0.0,13.4,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,13.45,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,13.5,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,13.45,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,13.4,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,13.4,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,13.4,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,13.3,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,13.2,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,13.15,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,13.1,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,12.9,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,12.7,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,12.5,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,12.3,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,12.1,9.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,11.9,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,11.75,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,11.6,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,11.45,9.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,11.3,9.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,11.2,9.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,11.1,9.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,10.95,8.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,10.8,8.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,10.7,8.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,10.6,8.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,10.6,8.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,10.6,8.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,10.6,8.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,10.6,8.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,10.6,8.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,10.6,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,10.65,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,10.7,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,10.7,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,10.7,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,10.7,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,10.7,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,10.65,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,10.6,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,10.6,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,10.6,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,10.5,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,10.4,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,10.35,8.5,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,10.3,9.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,10.2,9.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,9.75,9.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,9.6,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2016,2,1,7,15,74.0,5.5,9.25,9.0,7.0,0.0,0.0
2016,2,1,7,30,148.0,11.0,9.1,9.0,14.0,29.51,0.0
