Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,310.5,21.0,8.95,9.0,49.0,83.71,32.29
2016,2,1,8,0,473.0,31.0,8.8,9.0,84.0,149.76,100.84
2016,2,1,8,15,557.0,37.5,8.6,9.0,128.5,205.84,153.1
2016,2,1,8,30,641.0,44.0,8.4,9.0,173.0,269.57,212.01
2016,2,1,8,45,688.5,49.5,8.2,9.5,217.5,325.38,264.48
2016,2,1,9,0,736.0,55.0,8.0,10.0,262.0,384.24,318.46
2016,2,1,9,15,769.5,58.5,7.85,10.0,304.0,436.88,366.74
2016,2,1,9,30,803.0,62.0,7.7,10.0,346.0,490.44,414.57
2016,2,1,9,45,805.5,70.0,7.55,10.5,380.5,532.44,450.68
2016,2,1,10,0,808.0,78.0,7.4,11.0,415.0,572.29,483.85
2016,2,1,10,15,825.0,80.0,7.35,11.0,447.0,612.23,517.5
2016,2,1,10,30,842.0,82.0,7.3,11.0,479.0,650.59,549.22
2016,2,1,10,45,854.5,83.5,7.25,11.0,505.0,683.5,575.91
2016,2,1,11,0,867.0,85.0,7.2,11.0,531.0,714.09,599.34
2016,2,1,11,15,874.5,86.0,7.2,11.0,549.5,737.98,617.5
2016,2,1,11,30,882.0,87.0,7.2,11.0,568.0,758.97,633.41
2016,2,1,11,45,890.5,86.5,7.25,11.5,580.0,771.41,641.61
2016,2,1,12,0,899.0,86.0,7.3,12.0,592.0,785.16,650.95
2016,2,1,12,15,900.0,86.0,7.35,12.0,595.0,790.5,655.02
2016,2,1,12,30,901.0,86.0,7.4,12.0,598.0,792.46,656.63
2016,2,1,12,45,903.0,84.0,7.45,12.0,594.0,789.5,654.56
2016,2,1,13,0,905.0,82.0,7.5,12.0,590.0,783.12,649.97
2016,2,1,13,15,900.0,81.5,7.5,12.0,577.5,769.82,639.93
2016,2,1,13,30,895.0,81.0,7.5,12.0,565.0,753.32,627.5
2016,2,1,13,45,888.0,79.5,7.5,12.0,545.0,731.14,610.66
2016,2,1,14,0,881.0,78.0,7.5,12.0,525.0,706.08,591.55
2016,2,1,14,15,755.5,97.5,7.4,11.5,467.0,628.28,529.33
2016,2,1,14,30,630.0,117.0,7.3,11.0,409.0,547.93,462.92
2016,2,1,14,45,588.5,117.0,7.2,11.0,374.5,502.28,424.56
2016,2,1,15,0,547.0,117.0,7.1,11.0,340.0,457.29,386.22
2016,2,1,15,15,526.0,110.0,6.95,11.0,308.0,414.68,349.61
2016,2,1,15,30,505.0,103.0,6.8,11.0,276.0,375.1,314.81
2016,2,1,15,45,485.5,91.5,6.7,11.0,240.5,331.62,276.17
2016,2,1,16,0,466.0,80.0,6.6,11.0,205.0,288.72,237.17
2016,2,1,16,15,422.0,70.0,6.5,10.5,167.5,239.32,192.59
2016,2,1,16,30,378.0,60.0,6.4,10.0,130.0,193.42,150.5
2016,2,1,16,45,320.5,46.0,6.35,10.0,94.0,143.26,105.02
2016,2,1,17,0,263.0,32.0,6.3,10.0,58.0,99.54,64.26
2016,2,1,17,15,131.5,16.0,6.2,10.0,29.0,41.53,0.0
2016,2,1,17,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,2,7,15,25.5,6.0,5.6,11.0,6.5,0.0,0.0
2016,2,2,7,30,51.0,12.0,5.6,11.0,13.0,18.31,0.0
2016,2,2,7,45,196.5,25.5,5.6,11.0,46.0,68.22,29.45
2016,2,2,8,0,342.0,39.0,5.6,11.0,79.0,129.92,88.87
2016,2,2,8,15,433.0,48.0,5.5,11.0,121.5,184.17,137.29
2016,2,2,8,30,524.0,57.0,5.4,11.0,164.0,247.06,193.44
2016,2,2,8,45,592.5,61.5,5.3,11.5,209.0,304.53,245.29
2016,2,2,9,0,661.0,66.0,5.2,12.0,254.0,367.17,300.66
2016,2,2,9,15,698.5,70.5,5.1,12.0,296.0,419.75,347.38
2016,2,2,9,30,736.0,75.0,5.0,12.0,338.0,473.79,394.13
2016,2,2,9,45,771.5,75.5,4.95,12.0,377.0,521.63,434.98
2016,2,2,10,0,807.0,76.0,4.9,12.0,416.0,571.55,476.51
2016,2,2,10,15,824.5,78.0,4.8,12.0,448.0,611.86,509.23
2016,2,2,10,30,842.0,80.0,4.7,12.0,480.0,650.63,540.02
2016,2,2,10,45,661.0,130.5,4.65,12.0,454.5,608.56,503.92
2016,2,2,11,0,480.0,181.0,4.6,12.0,429.0,548.97,453.62
2016,2,2,11,15,360.5,213.0,4.5,12.0,403.5,499.41,411.84
2016,2,2,11,30,241.0,245.0,4.4,12.0,378.0,444.48,365.13
2016,2,2,11,45,569.0,164.0,4.35,12.0,485.0,621.48,512.17
2016,2,2,12,0,897.0,83.0,4.3,12.0,592.0,782.97,637.01
2016,2,2,12,15,897.5,83.5,4.2,12.0,595.0,788.52,639.29
2016,2,2,12,30,898.0,84.0,4.1,12.0,598.0,790.7,640.32
2016,2,2,12,45,900.5,82.0,4.0,12.0,594.0,788.16,638.07
2016,2,2,13,0,903.0,80.0,3.9,12.0,590.0,782.2,633.44
2016,2,2,13,15,897.5,79.0,3.85,12.0,577.0,767.97,622.98
2016,2,2,13,30,892.0,78.0,3.8,12.0,564.0,750.55,610.27
2016,2,2,13,45,887.0,76.0,3.75,12.0,544.5,729.28,594.73
2016,2,2,14,0,882.0,74.0,3.7,12.0,525.0,705.03,576.97
2016,2,2,14,15,869.0,72.5,3.6,12.0,498.5,673.12,553.15
2016,2,2,14,30,856.0,71.0,3.5,12.0,472.0,638.97,526.64
2016,2,2,14,45,579.5,117.0,3.45,12.0,380.0,498.61,412.61
2016,2,2,15,0,303.0,163.0,3.4,12.0,288.0,358.39,296.65
2016,2,2,15,15,294.0,148.5,3.3,11.5,260.5,326.17,270.82
2016,2,2,15,30,285.0,134.0,3.2,11.0,233.0,293.89,243.95
2016,2,2,15,45,275.0,118.0,3.1,11.0,203.5,259.53,214.31
2016,2,2,16,0,265.0,102.0,3.0,11.0,174.0,225.46,184.27
2016,2,2,16,15,242.5,85.5,2.85,10.5,142.5,186.59,150.01
2016,2,2,16,30,220.0,69.0,2.7,10.0,111.0,149.48,116.71
2016,2,2,16,45,186.0,52.0,2.6,10.0,80.5,110.6,81.85
2016,2,2,17,0,152.0,35.0,2.5,10.0,50.0,78.5,52.09
2016,2,2,17,15,76.0,17.5,2.3,10.0,25.0,32.62,2.92
2016,2,2,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,5.5,6.45,8.0,5.5,0.0,0.0
2016,2,3,7,30,0.0,11.0,6.5,8.0,11.0,10.81,0.0
2016,2,3,7,45,72.0,27.0,6.55,8.5,35.5,45.21,21.31
2016,2,3,8,0,144.0,43.0,6.6,9.0,60.0,84.54,59.47
2016,2,3,8,15,183.0,60.5,6.6,9.0,92.0,122.22,93.37
2016,2,3,8,30,222.0,78.0,6.6,9.0,124.0,163.65,130.67
2016,2,3,8,45,243.0,95.0,6.6,9.5,156.0,201.07,164.58
2016,2,3,9,0,264.0,112.0,6.6,10.0,188.0,240.09,199.3
2016,2,3,9,15,291.5,123.5,6.65,10.0,219.0,277.36,232.43
2016,2,3,9,30,319.0,135.0,6.7,10.0,250.0,316.39,266.62
2016,2,3,9,45,507.0,111.5,6.75,10.0,316.5,414.31,351.21
2016,2,3,10,0,695.0,88.0,6.8,10.0,383.0,522.29,443.31
2016,2,3,10,15,560.5,131.0,6.85,10.0,380.5,505.63,428.23
2016,2,3,10,30,426.0,174.0,6.9,10.0,378.0,481.93,406.64
2016,2,3,10,45,273.5,204.5,7.0,10.0,338.0,415.56,349.33
2016,2,3,11,0,121.0,235.0,7.1,10.0,298.0,340.51,283.67
2016,2,3,11,15,156.0,243.5,7.15,10.0,328.0,377.72,315.15
2016,2,3,11,30,191.0,252.0,7.2,10.0,358.0,415.71,346.94
2016,2,3,11,45,113.0,242.0,7.25,10.5,305.0,347.58,288.32
2016,2,3,12,0,35.0,232.0,7.3,11.0,252.0,269.08,220.87
2016,2,3,12,15,24.5,220.0,7.25,11.0,234.0,239.76,196.4
2016,2,3,12,30,14.0,208.0,7.2,11.0,216.0,218.91,178.79
2016,2,3,12,45,28.5,223.0,7.2,11.0,239.5,254.08,208.39
2016,2,3,13,0,43.0,238.0,7.2,11.0,263.0,281.88,231.77
2016,2,3,13,15,28.0,218.0,7.1,11.0,234.0,247.99,203.44
2016,2,3,13,30,13.0,198.0,7.0,11.0,205.0,207.66,169.72
2016,2,3,13,45,6.5,172.0,6.95,11.0,175.5,175.59,143.03
2016,2,3,14,0,0.0,146.0,6.9,11.0,146.0,144.06,116.61
2016,2,3,14,15,0.0,117.0,6.8,11.0,117.0,114.46,91.88
2016,2,3,14,30,0.0,88.0,6.7,11.0,88.0,85.27,67.31
2016,2,3,14,45,0.0,99.5,6.65,11.0,99.5,96.99,77.42
2016,2,3,15,0,0.0,111.0,6.6,11.0,111.0,109.0,87.78
2016,2,3,15,15,0.0,100.5,6.5,11.0,100.5,98.53,79.02
2016,2,3,15,30,0.0,90.0,6.4,11.0,90.0,88.09,70.22
2016,2,3,15,45,0.0,78.0,6.3,11.0,78.0,76.14,60.05
2016,2,3,16,0,0.0,66.0,6.2,11.0,66.0,64.22,49.78
2016,2,3,16,15,0.0,54.0,6.1,11.0,54.0,52.33,39.43
2016,2,3,16,30,0.0,42.0,6.0,11.0,42.0,40.57,29.09
2016,2,3,16,45,0.0,30.5,5.95,11.0,30.5,29.45,19.22
2016,2,3,17,0,0.0,19.0,5.9,11.0,19.0,18.33,9.21
2016,2,3,17,15,0.0,9.5,5.8,10.5,9.5,9.16,0.0
2016,2,3,17,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,8.0,5.5,9.0,8.0,0.0,0.0
2016,2,4,7,30,0.0,16.0,5.4,9.0,16.0,15.73,0.0
2016,2,4,7,45,179.5,27.5,5.35,9.5,49.5,68.72,35.01
2016,2,4,8,0,359.0,39.0,5.3,10.0,83.0,135.32,93.93
2016,2,4,8,15,442.0,48.0,5.2,10.0,125.0,188.54,141.81
2016,2,4,8,30,525.0,57.0,5.1,10.0,167.0,249.62,196.83
2016,2,4,8,45,581.5,63.0,5.1,10.0,210.5,304.49,247.2
2016,2,4,9,0,638.0,69.0,5.1,10.0,254.0,363.49,300.37
2016,2,4,9,15,460.5,105.0,5.05,10.0,249.0,344.21,287.62
2016,2,4,9,30,283.0,141.0,5.0,10.0,244.0,305.02,255.74
2016,2,4,9,45,530.0,110.5,4.95,10.5,328.5,430.31,361.97
2016,2,4,10,0,777.0,80.0,4.9,11.0,413.0,562.38,471.24
2016,2,4,10,15,590.5,130.0,4.85,11.0,394.0,528.04,441.27
2016,2,4,10,30,404.0,180.0,4.8,11.0,375.0,475.04,395.78
2016,2,4,10,45,620.0,134.5,4.75,11.5,451.5,588.47,489.6
2016,2,4,11,0,836.0,89.0,4.7,12.0,528.0,704.14,580.85
2016,2,4,11,15,844.0,90.0,4.6,12.0,546.5,728.01,597.42
2016,2,4,11,30,852.0,91.0,4.5,12.0,565.0,749.09,612.27
2016,2,4,11,45,854.0,92.5,4.4,12.5,575.5,763.25,620.69
2016,2,4,12,0,856.0,94.0,4.3,13.0,586.0,774.24,626.77
2016,2,4,12,15,857.5,94.5,4.1,13.0,589.5,780.48,630.1
2016,2,4,12,30,859.0,95.0,3.9,13.0,593.0,783.44,631.38
2016,2,4,12,45,753.5,123.0,3.75,13.0,557.5,734.0,593.81
2016,2,4,13,0,648.0,151.0,3.6,13.0,522.0,679.34,551.56
2016,2,4,13,15,633.0,151.5,3.4,13.0,508.0,661.81,537.75
2016,2,4,13,30,618.0,152.0,3.2,13.0,494.0,642.16,522.04
2016,2,4,13,45,591.5,154.5,3.05,13.0,472.5,614.34,500.03
2016,2,4,14,0,565.0,157.0,2.9,13.0,451.0,582.28,474.78
2016,2,4,14,15,644.0,126.5,2.7,13.0,445.5,591.98,483.27
2016,2,4,14,30,723.0,96.0,2.5,13.0,440.0,591.27,483.15
2016,2,4,14,45,745.5,88.0,2.4,13.0,421.5,571.5,467.27
2016,2,4,15,0,768.0,80.0,2.3,13.0,403.0,550.07,449.63
2016,2,4,15,15,742.0,76.5,2.1,13.0,365.5,502.91,410.71
2016,2,4,15,30,716.0,73.0,1.9,13.0,328.0,457.21,372.22
2016,2,4,15,45,680.5,68.5,1.7,13.0,286.5,404.59,327.4
2016,2,4,16,0,645.0,64.0,1.5,13.0,245.0,353.39,282.72
2016,2,4,16,15,589.5,58.0,1.3,12.5,201.5,294.81,231.8
2016,2,4,16,30,534.0,52.0,1.1,12.0,158.0,240.38,183.42
2016,2,4,16,45,447.0,43.0,0.9,12.0,116.0,178.65,129.41
2016,2,4,17,0,360.0,34.0,0.7,12.0,74.0,125.37,82.48
2016,2,4,17,15,180.0,17.0,0.7,12.0,37.0,53.91,17.06
2016,2,4,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,9.0,3.55,9.0,9.0,0.0,0.0
2016,2,5,7,30,0.0,18.0,3.7,9.0,18.0,17.69,0.0
2016,2,5,7,45,201.0,28.5,3.85,9.5,53.5,74.56,40.14
2016,2,5,8,0,402.0,39.0,4.0,10.0,89.0,146.37,101.85
2016,2,5,8,15,484.5,47.5,4.1,10.0,133.0,201.35,151.43
2016,2,5,8,30,567.0,56.0,4.2,10.0,177.0,264.1,208.0
2016,2,5,8,45,626.0,61.0,4.3,10.5,222.5,321.05,259.63
2016,2,5,9,0,685.0,66.0,4.4,11.0,268.0,382.28,313.88
2016,2,5,9,15,719.5,63.5,4.4,11.0,303.5,425.73,353.23
2016,2,5,9,30,754.0,61.0,4.4,11.0,339.0,471.64,393.57
2016,2,5,9,45,710.0,79.0,4.4,11.5,362.0,498.49,415.95
2016,2,5,10,0,666.0,97.0,4.4,12.0,385.0,518.71,431.98
2016,2,5,10,15,695.5,97.5,4.4,12.0,418.0,560.71,466.42
2016,2,5,10,30,725.0,98.0,4.4,12.0,451.0,602.3,499.86
2016,2,5,10,45,772.0,100.5,4.4,12.5,494.0,655.23,540.69
2016,2,5,11,0,819.0,103.0,4.4,13.0,537.0,710.06,581.29
2016,2,5,11,15,827.0,104.5,3.95,13.0,555.5,734.28,596.65
2016,2,5,11,30,835.0,106.0,3.5,13.0,574.0,755.75,610.18
2016,2,5,11,45,843.5,105.5,3.1,13.0,586.0,772.5,620.03
2016,2,5,12,0,852.0,105.0,2.7,13.0,598.0,786.23,627.31
2016,2,5,12,15,853.5,105.0,2.35,13.0,601.0,791.93,628.73
2016,2,5,12,30,855.0,105.0,2.0,13.0,604.0,794.35,627.56
2016,2,5,12,45,872.0,97.5,1.65,13.0,603.5,797.1,626.29
2016,2,5,13,0,889.0,90.0,1.3,13.0,603.0,791.59,618.67
2016,2,5,13,15,884.5,89.0,1.3,13.0,591.0,782.81,612.9
2016,2,5,13,30,880.0,88.0,1.3,13.0,579.0,766.14,601.68
2016,2,5,13,45,874.0,86.5,1.35,13.0,559.5,744.69,587.73
2016,2,5,14,0,868.0,85.0,1.4,13.0,540.0,720.31,571.64
2016,2,5,14,15,812.5,86.5,1.45,13.0,496.0,662.63,530.95
2016,2,5,14,30,757.0,88.0,1.5,13.0,452.0,604.99,488.26
2016,2,5,14,45,500.5,132.0,1.6,13.0,366.0,467.74,380.77
2016,2,5,15,0,244.0,176.0,1.7,13.0,280.0,340.43,277.84
2016,2,5,15,15,367.0,141.5,1.45,13.0,282.0,367.48,300.57
2016,2,5,15,30,490.0,107.0,1.2,13.0,284.0,377.72,307.59
2016,2,5,15,45,450.0,101.0,0.95,13.0,248.0,330.97,267.61
2016,2,5,16,0,410.0,95.0,0.7,13.0,212.0,286.64,229.36
2016,2,5,16,15,481.0,74.0,1.05,13.0,188.5,272.25,214.74
2016,2,5,16,30,552.0,53.0,1.4,13.0,165.0,248.89,190.13
2016,2,5,16,45,469.5,44.0,1.8,13.0,122.0,187.2,136.19
2016,2,5,17,0,387.0,35.0,2.2,13.0,79.0,133.46,88.65
2016,2,5,17,15,193.5,23.5,2.2,12.5,45.5,64.08,25.63
2016,2,5,17,30,0.0,12.0,2.2,12.0,12.0,11.8,0.0
2016,2,5,17,45,0.0,6.0,2.25,12.0,6.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,10.0,1.9,11.0,10.0,9.83,0.0
2016,2,6,7,30,0.0,20.0,1.9,11.0,20.0,19.66,0.0
2016,2,6,7,45,222.0,27.5,1.9,11.5,56.0,78.76,43.66
2016,2,6,8,0,444.0,35.0,1.9,12.0,92.0,153.19,105.45
2016,2,6,8,15,521.0,42.0,1.8,12.0,135.5,207.2,153.85
2016,2,6,8,30,598.0,49.0,1.7,12.0,179.0,268.41,208.31
2016,2,6,8,45,649.0,53.5,1.65,12.0,223.0,322.0,256.53
2016,2,6,9,0,700.0,58.0,1.6,12.0,267.0,380.38,307.46
2016,2,6,9,15,545.0,93.5,1.55,12.0,271.0,377.16,307.86
2016,2,6,9,30,390.0,129.0,1.5,12.0,275.0,355.39,291.48
2016,2,6,9,45,562.0,105.0,1.5,12.5,338.5,445.4,364.95
2016,2,6,10,0,734.0,81.0,1.5,13.0,402.0,541.88,441.05
2016,2,6,10,15,644.0,114.5,1.5,13.0,411.0,548.78,444.73
2016,2,6,10,30,554.0,148.0,1.5,13.0,420.0,542.12,438.37
2016,2,6,10,45,711.5,110.5,1.5,13.5,479.0,629.15,505.83
2016,2,6,11,0,869.0,73.0,1.5,14.0,538.0,710.52,564.28
2016,2,6,11,15,876.0,74.0,1.45,14.0,556.0,734.24,579.39
2016,2,6,11,30,883.0,75.0,1.4,14.0,574.0,755.05,592.94
2016,2,6,11,45,887.5,75.0,1.4,14.0,585.0,769.76,602.71
2016,2,6,12,0,892.0,75.0,1.4,14.0,596.0,781.26,610.35
2016,2,6,12,15,644.0,156.0,1.25,14.0,533.5,690.62,542.97
2016,2,6,12,30,396.0,237.0,1.1,14.0,471.0,574.23,452.12
2016,2,6,12,45,633.5,159.5,1.0,14.5,530.0,685.62,537.93
2016,2,6,13,0,871.0,82.0,0.9,15.0,589.0,771.48,596.12
2016,2,6,13,15,865.5,81.5,0.75,15.0,576.5,758.1,583.83
2016,2,6,13,30,860.0,81.0,0.6,15.0,564.0,741.62,570.75
2016,2,6,13,45,853.0,79.5,0.45,15.0,545.0,719.92,554.15
2016,2,6,14,0,846.0,78.0,0.3,15.0,526.0,695.43,535.79
2016,2,6,14,15,833.5,76.5,0.45,15.0,499.5,668.35,520.07
2016,2,6,14,30,821.0,75.0,0.6,15.0,473.0,635.03,498.92
2016,2,6,14,45,690.5,98.5,0.8,15.0,418.0,555.38,441.09
2016,2,6,15,0,560.0,122.0,1.0,15.0,363.0,478.99,383.8
2016,2,6,15,15,648.5,93.5,1.15,15.0,348.0,475.99,382.92
2016,2,6,15,30,737.0,65.0,1.3,15.0,333.0,462.13,371.79
2016,2,6,15,45,701.0,61.5,1.5,15.0,291.5,409.26,328.62
2016,2,6,16,0,665.0,58.0,1.7,15.0,250.0,357.78,285.13
2016,2,6,16,15,612.5,53.0,1.9,14.5,206.5,301.37,236.78
2016,2,6,16,30,560.0,48.0,2.1,14.0,163.0,247.61,189.26
2016,2,6,16,45,476.5,40.5,2.3,14.0,121.0,186.65,135.71
2016,2,6,17,0,393.0,33.0,2.5,14.0,79.0,133.74,88.98
2016,2,6,17,15,196.5,23.0,2.75,13.5,46.0,65.09,29.02
2016,2,6,17,30,0.0,13.0,3.0,13.0,13.0,12.78,0.0
2016,2,6,17,45,0.0,6.5,3.25,13.0,6.5,0.0,0.0
2016,2,6,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,7,7,15,124.5,7.0,1.15,13.0,12.0,17.5,0.0
2016,2,7,7,30,249.0,14.0,1.1,13.0,24.0,47.79,0.0
2016,2,7,7,45,382.0,23.0,1.05,13.5,62.0,103.87,57.32
2016,2,7,8,0,515.0,32.0,1.0,14.0,100.0,166.91,113.48
2016,2,7,8,15,588.5,37.5,0.9,14.0,144.5,222.3,162.86
2016,2,7,8,30,662.0,43.0,0.8,14.0,189.0,284.31,217.35
2016,2,7,8,45,708.5,47.0,0.7,14.0,234.0,340.06,266.26
2016,2,7,9,0,755.0,51.0,0.6,14.0,279.0,398.77,315.83
2016,2,7,9,15,786.0,53.5,0.55,14.0,321.0,450.71,358.75
2016,2,7,9,30,817.0,56.0,0.5,14.0,363.0,500.72,398.7
2016,2,7,9,45,837.0,58.5,0.45,14.5,401.0,547.14,433.67
2016,2,7,10,0,857.0,61.0,0.4,15.0,439.0,592.7,466.63
2016,2,7,10,15,872.0,62.5,0.5,15.0,471.5,632.71,497.26
2016,2,7,10,30,887.0,64.0,0.6,15.0,504.0,670.92,525.37
2016,2,7,10,45,897.0,65.5,0.7,15.5,530.0,703.58,547.53
2016,2,7,11,0,907.0,67.0,0.8,16.0,556.0,733.68,567.8
2016,2,7,11,15,914.0,68.0,0.9,16.0,574.5,758.22,585.21
2016,2,7,11,30,921.0,69.0,1.0,16.0,593.0,779.72,600.61
2016,2,7,11,45,925.0,69.5,1.1,16.0,604.5,795.16,611.91
2016,2,7,12,0,929.0,70.0,1.2,16.0,616.0,807.22,621.04
2016,2,7,12,15,930.0,70.0,1.2,16.0,619.5,812.91,624.62
2016,2,7,12,30,931.0,70.0,1.2,16.0,623.0,815.07,625.99
2016,2,7,12,45,931.0,69.0,1.25,16.5,618.5,811.75,623.25
2016,2,7,13,0,931.0,68.0,1.3,17.0,614.0,804.91,618.25
2016,2,7,13,15,927.0,67.5,1.3,17.0,602.0,792.06,609.8
2016,2,7,13,30,923.0,67.0,1.3,17.0,590.0,775.86,599.16
2016,2,7,13,45,916.0,66.5,1.3,17.0,570.0,754.19,584.78
2016,2,7,14,0,909.0,66.0,1.3,17.0,550.0,729.5,568.31
2016,2,7,14,15,898.0,64.5,1.3,16.5,523.5,698.02,547.97
2016,2,7,14,30,887.0,63.0,1.3,16.0,497.0,664.07,525.65
2016,2,7,14,45,871.5,61.5,1.3,16.0,464.0,625.02,497.09
2016,2,7,15,0,856.0,60.0,1.3,16.0,431.0,584.24,466.08
2016,2,7,15,15,834.0,58.0,1.3,16.0,392.5,537.79,429.93
2016,2,7,15,30,812.0,56.0,1.3,16.0,354.0,490.69,392.2
2016,2,7,15,45,780.0,53.0,1.35,16.0,311.5,439.6,350.34
2016,2,7,16,0,748.0,50.0,1.4,16.0,269.0,386.82,305.75
2016,2,7,16,15,700.5,46.0,1.4,15.5,224.0,328.19,255.58
2016,2,7,16,30,653.0,42.0,1.4,15.0,179.0,272.7,206.51
2016,2,7,16,45,574.5,36.0,1.45,15.0,134.5,209.77,151.13
2016,2,7,17,0,496.0,30.0,1.5,15.0,90.0,154.13,101.68
2016,2,7,17,15,353.0,20.5,1.5,14.5,53.5,90.32,42.71
2016,2,7,17,30,210.0,11.0,1.5,14.0,17.0,37.04,0.0
2016,2,7,17,45,105.0,5.5,1.5,14.0,8.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,8,7,15,106.5,8.0,3.5,12.0,12.5,17.13,0.0
2016,2,8,7,30,213.0,16.0,3.6,12.0,25.0,48.84,0.0
2016,2,8,7,45,350.0,26.0,3.75,12.5,63.5,102.99,59.58
2016,2,8,8,0,487.0,36.0,3.9,13.0,102.0,166.75,115.76
2016,2,8,8,15,564.0,43.0,3.95,13.0,147.5,223.49,166.98
2016,2,8,8,30,641.0,50.0,4.0,13.0,193.0,286.11,223.41
2016,2,8,8,45,688.0,54.5,4.1,13.5,238.5,341.91,273.88
2016,2,8,9,0,735.0,59.0,4.2,14.0,284.0,400.73,325.62
2016,2,8,9,15,767.5,62.5,4.25,14.5,327.0,453.89,371.43
2016,2,8,9,30,800.0,66.0,4.3,15.0,370.0,507.91,416.54
2016,2,8,9,45,831.5,66.0,4.35,15.5,410.0,557.87,457.29
2016,2,8,10,0,863.0,66.0,4.4,16.0,450.0,604.6,494.54
2016,2,8,10,15,878.5,67.5,4.4,16.0,482.5,645.24,526.8
2016,2,8,10,30,894.0,69.0,4.4,16.0,515.0,684.09,556.27
2016,2,8,10,45,903.5,70.5,4.4,16.5,541.5,716.66,578.74
2016,2,8,11,0,913.0,72.0,4.4,17.0,568.0,746.63,599.05
2016,2,8,11,15,919.5,73.0,4.4,17.0,587.0,770.98,616.24
2016,2,8,11,30,926.0,74.0,4.4,17.0,606.0,792.25,631.18
2016,2,8,11,45,929.0,75.0,4.4,17.0,617.0,807.59,641.83
2016,2,8,12,0,932.0,76.0,4.4,17.0,628.0,819.52,650.12
2016,2,8,12,15,933.0,76.0,4.4,17.0,631.5,825.25,654.02
2016,2,8,12,30,934.0,76.0,4.4,17.0,635.0,827.43,655.52
2016,2,8,12,45,935.5,74.5,4.45,17.5,631.0,824.73,652.68
2016,2,8,13,0,937.0,73.0,4.5,18.0,627.0,818.46,647.42
2016,2,8,13,15,933.0,72.5,4.5,18.0,614.5,805.54,638.4
2016,2,8,13,30,929.0,72.0,4.5,18.0,602.0,789.23,627.03
2016,2,8,13,45,921.5,71.0,4.55,18.0,582.0,766.47,611.25
2016,2,8,14,0,914.0,70.0,4.6,18.0,562.0,740.69,593.23
2016,2,8,14,15,903.0,68.5,4.6,18.0,534.5,709.03,570.5
2016,2,8,14,30,892.0,67.0,4.6,18.0,507.0,674.87,545.76
2016,2,8,14,45,876.0,65.5,4.6,18.0,473.5,635.26,515.42
2016,2,8,15,0,860.0,64.0,4.6,18.0,440.0,593.94,482.61
2016,2,8,15,15,838.0,61.5,4.55,17.5,401.0,546.65,445.07
2016,2,8,15,30,816.0,59.0,4.5,17.0,362.0,501.24,407.85
2016,2,8,15,45,783.0,56.0,4.5,17.0,319.0,446.77,361.71
2016,2,8,16,0,750.0,53.0,4.5,17.0,276.0,393.24,315.06
2016,2,8,16,15,701.5,49.0,4.45,16.5,230.0,333.89,263.09
2016,2,8,16,30,653.0,45.0,4.4,16.0,184.0,277.76,212.55
2016,2,8,16,45,573.0,38.5,4.35,16.0,139.0,213.54,155.29
2016,2,8,17,0,493.0,32.0,4.3,16.0,94.0,156.76,104.56
2016,2,8,17,15,348.0,22.5,4.25,16.0,56.5,93.97,47.62
2016,2,8,17,30,203.0,13.0,4.2,16.0,19.0,38.6,0.0
2016,2,8,17,45,101.5,6.5,4.2,16.0,9.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,11.0,4.25,11.0,11.0,10.81,0.0
2016,2,9,7,30,0.0,22.0,4.3,11.0,22.0,21.92,0.0
2016,2,9,7,45,140.0,34.5,4.4,11.5,54.0,68.29,42.09
2016,2,9,8,0,280.0,47.0,4.5,12.0,86.0,127.18,90.97
2016,2,9,8,15,326.5,61.0,4.45,12.0,123.0,171.37,130.83
2016,2,9,8,30,373.0,75.0,4.4,12.0,160.0,220.01,174.59
2016,2,9,8,45,403.5,88.0,4.35,12.5,197.5,265.18,214.98
2016,2,9,9,0,434.0,101.0,4.3,13.0,235.0,312.52,256.26
2016,2,9,9,15,461.5,109.5,4.15,13.0,270.5,355.3,293.32
2016,2,9,9,30,489.0,118.0,4.0,13.0,306.0,399.35,330.56
2016,2,9,9,45,598.5,104.5,3.9,13.5,357.5,470.6,389.09
2016,2,9,10,0,708.0,91.0,3.8,14.0,409.0,545.24,449.04
2016,2,9,10,15,708.0,99.5,3.65,14.0,436.5,579.12,475.33
2016,2,9,10,30,708.0,108.0,3.5,14.0,464.0,610.71,499.39
2016,2,9,10,45,715.0,113.0,3.35,14.5,488.5,640.92,521.06
2016,2,9,11,0,722.0,118.0,3.2,15.0,513.0,668.99,540.59
2016,2,9,11,15,691.5,133.0,3.0,15.0,522.0,677.88,545.41
2016,2,9,11,30,661.0,148.0,2.8,15.0,531.0,682.89,547.27
2016,2,9,11,45,584.5,178.5,2.6,15.5,521.5,661.85,527.72
2016,2,9,12,0,508.0,209.0,2.4,16.0,512.0,640.89,508.27
2016,2,9,12,15,560.5,191.5,2.2,16.0,527.5,666.01,527.2
2016,2,9,12,30,613.0,174.0,2.0,16.0,543.0,692.73,546.47
2016,2,9,12,45,488.5,211.5,1.85,16.0,504.0,630.63,497.07
2016,2,9,13,0,364.0,249.0,1.7,16.0,465.0,562.61,443.65
2016,2,9,13,15,407.5,232.5,1.55,16.0,470.0,574.15,453.24
2016,2,9,13,30,451.0,216.0,1.4,16.0,475.0,591.69,466.18
2016,2,9,13,45,666.0,150.5,1.3,16.0,519.0,675.17,530.82
2016,2,9,14,0,881.0,85.0,1.2,16.0,563.0,741.07,578.12
2016,2,9,14,15,869.5,83.5,1.1,16.0,536.0,709.58,554.7
2016,2,9,14,30,858.0,82.0,1.0,16.0,509.0,675.69,530.41
2016,2,9,14,45,467.5,135.0,0.95,16.0,365.5,456.04,363.45
2016,2,9,15,0,77.0,188.0,0.9,16.0,222.0,242.54,193.23
2016,2,9,15,15,139.0,171.5,0.8,15.5,226.5,263.13,211.97
2016,2,9,15,30,201.0,155.0,0.7,15.0,231.0,272.45,219.84
2016,2,9,15,45,189.0,138.5,0.65,15.0,203.5,240.34,193.39
2016,2,9,16,0,177.0,122.0,0.6,15.0,176.0,208.94,167.26
2016,2,9,16,15,163.0,103.5,0.65,15.0,147.0,175.29,138.94
2016,2,9,16,30,149.0,85.0,0.7,15.0,118.0,142.75,110.93
2016,2,9,16,45,128.0,65.5,0.75,15.0,89.0,111.45,83.68
2016,2,9,17,0,107.0,46.0,0.8,15.0,60.0,78.47,54.93
2016,2,9,17,15,53.5,29.5,0.85,15.0,36.5,42.61,23.32
2016,2,9,17,30,0.0,13.0,0.9,15.0,13.0,12.78,0.0
2016,2,9,17,45,0.0,6.5,0.95,15.0,6.5,6.39,0.0
2016,2,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,7.5,1.2,13.0,7.5,7.37,0.0
2016,2,10,7,30,0.0,15.0,1.2,13.0,15.0,14.48,0.0
2016,2,10,7,45,13.0,32.5,1.25,13.0,34.5,36.11,22.18
2016,2,10,8,0,26.0,50.0,1.3,13.0,54.0,58.23,42.09
2016,2,10,8,15,37.5,69.5,1.25,13.0,77.5,83.44,64.0
2016,2,10,8,30,49.0,89.0,1.2,13.0,101.0,109.75,86.78
2016,2,10,8,45,56.0,108.0,1.15,13.5,124.0,134.78,108.09
2016,2,10,9,0,63.0,127.0,1.1,14.0,147.0,160.43,129.5
2016,2,10,9,15,69.5,144.0,1.05,14.0,169.0,184.17,149.17
2016,2,10,9,30,76.0,161.0,1.0,14.0,191.0,208.42,168.92
2016,2,10,9,45,215.0,168.0,1.0,14.0,263.0,310.52,252.57
2016,2,10,10,0,354.0,175.0,1.0,14.0,335.0,411.66,333.03
2016,2,10,10,15,270.0,201.0,0.95,14.0,328.5,398.08,320.07
2016,2,10,10,30,186.0,227.0,0.9,14.0,322.0,371.04,297.23
2016,2,10,10,45,185.0,240.0,0.85,14.5,338.5,389.63,310.61
2016,2,10,11,0,184.0,253.0,0.8,15.0,355.0,407.63,322.93
2016,2,10,11,15,370.0,219.0,0.75,15.0,432.0,520.93,411.51
2016,2,10,11,30,556.0,185.0,0.7,15.0,509.0,641.25,500.72
2016,2,10,11,45,600.5,173.5,0.7,15.5,529.5,674.13,522.38
2016,2,10,12,0,645.0,162.0,0.7,16.0,550.0,702.77,541.94
2016,2,10,12,15,587.5,183.5,0.7,16.0,538.5,680.39,524.51
2016,2,10,12,30,530.0,205.0,0.7,16.0,527.0,659.28,508.43
2016,2,10,12,45,480.5,219.5,0.75,16.0,510.0,634.57,490.61
2016,2,10,13,0,431.0,234.0,0.8,16.0,493.0,608.17,471.43
2016,2,10,13,15,229.5,231.5,0.8,16.0,369.0,435.81,342.0
2016,2,10,13,30,28.0,229.0,0.8,16.0,245.0,251.29,197.26
2016,2,10,13,45,324.5,189.0,0.8,16.5,366.5,452.0,359.87
2016,2,10,14,0,621.0,149.0,0.8,17.0,488.0,628.51,491.75
2016,2,10,14,15,563.5,157.5,0.8,17.0,454.0,578.2,452.54
2016,2,10,14,30,506.0,166.0,0.8,17.0,420.0,532.63,418.74
2016,2,10,14,45,501.5,154.5,0.85,17.0,392.5,500.79,396.0
2016,2,10,15,0,497.0,143.0,0.9,17.0,365.0,467.66,371.54
2016,2,10,15,15,309.0,151.5,0.95,16.5,285.5,344.0,275.68
2016,2,10,15,30,121.0,160.0,1.0,16.0,206.0,236.02,189.48
2016,2,10,15,45,113.0,142.5,1.1,16.0,181.5,208.13,167.38
2016,2,10,16,0,105.0,125.0,1.2,16.0,157.0,180.77,144.82
2016,2,10,16,15,95.0,105.5,1.3,15.5,131.0,150.96,120.01
2016,2,10,16,30,85.0,86.0,1.4,15.0,105.0,121.99,95.37
2016,2,10,16,45,68.5,66.5,1.55,15.0,79.5,92.02,69.51
2016,2,10,17,0,52.0,47.0,1.7,15.0,54.0,63.63,44.94
2016,2,10,17,15,26.0,29.5,1.75,15.0,33.0,35.28,19.68
2016,2,10,17,30,0.0,12.0,1.8,15.0,12.0,11.58,0.0
2016,2,10,17,45,0.0,6.0,1.9,15.0,6.0,5.9,0.0
2016,2,10,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,11,7,15,12.0,9.5,1.95,13.0,10.5,10.45,0.0
2016,2,11,7,30,24.0,19.0,1.9,13.0,21.0,23.45,0.0
2016,2,11,7,45,79.0,36.5,1.9,13.0,47.0,58.59,37.79
2016,2,11,8,0,134.0,54.0,1.9,13.0,73.0,95.66,69.74
2016,2,11,8,15,156.5,73.0,1.85,13.0,103.5,130.21,100.34
2016,2,11,8,30,179.0,92.0,1.8,13.0,134.0,166.9,132.61
2016,2,11,8,45,193.5,110.5,1.8,13.5,164.5,201.77,162.79
2016,2,11,9,0,208.0,129.0,1.8,14.0,195.0,237.72,193.17
2016,2,11,9,15,221.0,144.5,1.7,14.0,224.0,270.51,220.6
2016,2,11,9,30,234.0,160.0,1.6,14.0,253.0,303.97,247.96
2016,2,11,9,45,453.5,131.0,1.55,14.0,331.5,415.59,339.23
2016,2,11,10,0,673.0,102.0,1.5,14.0,410.0,540.17,437.6
2016,2,11,10,15,674.0,111.0,1.45,14.0,438.0,574.1,462.34
2016,2,11,10,30,675.0,120.0,1.4,14.0,466.0,605.92,485.62
2016,2,11,10,45,480.0,181.0,1.35,14.5,433.5,549.64,438.43
2016,2,11,11,0,285.0,242.0,1.3,15.0,401.0,477.7,379.25
2016,2,11,11,15,370.0,231.5,1.2,15.0,444.5,535.93,424.63
2016,2,11,11,30,455.0,221.0,1.1,15.0,488.0,604.53,475.25
2016,2,11,11,45,450.5,228.0,1.0,15.0,496.5,614.84,480.75
2016,2,11,12,0,446.0,235.0,0.9,15.0,505.0,623.24,485.38
2016,2,11,12,15,407.0,245.5,0.85,15.0,493.5,597.66,465.57
2016,2,11,12,30,368.0,256.0,0.8,15.0,482.0,578.84,450.75
2016,2,11,12,45,329.0,262.5,0.75,15.5,463.0,554.15,430.89
2016,2,11,13,0,290.0,269.0,0.7,16.0,444.0,528.5,410.4
2016,2,11,13,15,482.5,207.5,0.7,16.0,492.0,616.42,479.15
2016,2,11,13,30,675.0,146.0,0.7,16.0,540.0,693.62,537.26
2016,2,11,13,45,666.5,142.5,0.75,16.0,521.0,671.25,521.21
2016,2,11,14,0,658.0,139.0,0.8,16.0,502.0,646.71,504.67
2016,2,11,14,15,663.5,129.0,0.85,15.5,480.5,622.95,489.65
2016,2,11,14,30,669.0,119.0,0.9,15.0,459.0,596.56,472.24
2016,2,11,14,45,557.0,137.5,0.95,15.0,407.5,519.37,413.98
2016,2,11,15,0,445.0,156.0,1.0,15.0,356.0,451.53,361.73
2016,2,11,15,15,309.5,158.5,1.05,14.5,292.0,352.87,285.05
2016,2,11,15,30,174.0,161.0,1.1,14.0,228.0,265.53,215.25
2016,2,11,15,45,161.5,144.5,1.15,14.0,201.0,234.26,190.04
