Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,0,149.0,128.0,1.2,14.0,174.0,203.8,164.68
2016,2,11,16,15,135.0,108.5,1.2,13.5,145.5,170.28,136.53
2016,2,11,16,30,121.0,89.0,1.2,13.0,117.0,137.92,108.77
2016,2,11,16,45,101.0,69.5,1.25,13.0,89.0,105.04,80.14
2016,2,11,17,0,81.0,50.0,1.3,13.0,61.0,74.09,53.09
2016,2,11,17,15,40.5,32.0,1.3,13.0,37.5,42.96,25.73
2016,2,11,17,30,0.0,14.0,1.3,13.0,14.0,13.51,0.0
2016,2,11,17,45,0.0,7.0,1.3,13.0,7.0,6.88,0.0
2016,2,11,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,7,15,74.0,10.5,1.1,13.0,14.5,17.3,0.0
2016,2,12,7,30,148.0,21.0,1.2,13.0,29.0,46.96,4.53
2016,2,12,7,45,248.0,34.0,1.3,13.0,64.0,92.96,59.17
2016,2,12,8,0,348.0,47.0,1.4,13.0,99.0,147.2,105.49
2016,2,12,8,15,402.5,58.5,1.5,13.0,139.5,195.6,148.63
2016,2,12,8,30,457.0,70.0,1.6,13.0,180.0,249.1,196.01
2016,2,12,8,45,493.0,80.0,1.75,13.5,220.0,298.13,239.1
2016,2,12,9,0,529.0,90.0,1.9,14.0,260.0,349.6,283.16
2016,2,12,9,15,558.5,96.5,2.05,14.0,298.5,396.21,322.93
2016,2,12,9,30,588.0,103.0,2.2,14.0,337.0,443.94,362.72
2016,2,12,9,45,598.0,112.0,2.35,14.5,369.5,483.74,394.61
2016,2,12,10,0,608.0,121.0,2.5,15.0,402.0,522.55,424.97
2016,2,12,10,15,626.5,125.5,2.7,15.0,432.5,560.92,455.54
2016,2,12,10,30,645.0,130.0,2.9,15.0,463.0,598.41,485.01
2016,2,12,10,45,618.0,147.0,3.1,15.0,478.5,615.78,498.01
2016,2,12,11,0,591.0,164.0,3.3,15.0,494.0,629.4,508.06
2016,2,12,11,15,612.0,163.0,3.5,15.0,515.5,656.94,529.7
2016,2,12,11,30,633.0,162.0,3.7,15.0,537.0,682.86,549.93
2016,2,12,11,45,593.5,179.5,3.9,15.0,536.0,678.97,546.32
2016,2,12,12,0,554.0,197.0,4.1,15.0,535.0,669.19,538.46
2016,2,12,12,15,508.5,215.0,4.3,15.0,527.0,655.57,527.62
2016,2,12,12,30,463.0,233.0,4.5,15.0,519.0,639.43,514.92
2016,2,12,12,45,414.0,244.5,4.7,15.0,498.5,611.45,493.17
2016,2,12,13,0,365.0,256.0,4.9,15.0,478.0,574.33,464.35
2016,2,12,13,15,261.0,265.0,5.0,15.0,422.0,499.08,403.91
2016,2,12,13,30,157.0,274.0,5.1,15.0,366.0,416.9,337.23
2016,2,12,13,45,480.5,188.5,5.25,15.0,458.0,579.88,474.44
2016,2,12,14,0,804.0,103.0,5.4,15.0,550.0,713.46,583.02
2016,2,12,14,15,698.0,123.5,5.45,15.0,498.5,643.44,527.98
2016,2,12,14,30,592.0,144.0,5.5,15.0,447.0,573.28,471.58
2016,2,12,14,45,597.5,132.0,5.6,15.0,421.0,544.67,449.5
2016,2,12,15,0,603.0,120.0,5.7,15.0,395.0,513.73,424.88
2016,2,12,15,15,542.5,120.5,5.7,15.0,351.5,452.9,374.78
2016,2,12,15,30,482.0,121.0,5.7,15.0,308.0,398.65,329.31
2016,2,12,15,45,451.5,113.0,5.7,15.0,272.5,353.59,290.95
2016,2,12,16,0,421.0,105.0,5.7,15.0,237.0,310.14,253.17
2016,2,12,16,15,387.5,92.0,5.6,14.5,198.5,261.99,211.26
2016,2,12,16,30,354.0,79.0,5.5,14.0,160.0,216.38,170.73
2016,2,12,16,45,307.5,64.0,5.45,14.0,122.5,167.57,127.17
2016,2,12,17,0,261.0,49.0,5.4,14.0,85.0,123.27,87.66
2016,2,12,17,15,130.5,35.5,5.4,14.0,53.5,66.65,41.06
2016,2,12,17,30,0.0,22.0,5.4,14.0,22.0,21.83,0.0
2016,2,12,17,45,0.0,11.0,5.4,14.0,11.0,10.81,0.0
2016,2,12,18,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,6.75,12.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,2,13,7,15,159.0,10.0,6.95,11.0,19.5,25.18,0.0
2016,2,13,7,30,318.0,20.0,6.8,11.0,39.0,72.73,16.48
2016,2,13,7,45,442.0,28.5,6.7,11.5,82.0,127.09,80.4
2016,2,13,8,0,566.0,37.0,6.6,12.0,125.0,193.0,137.99
2016,2,13,8,15,633.5,42.5,6.5,12.0,172.0,250.73,191.48
2016,2,13,8,30,701.0,48.0,6.4,12.0,219.0,314.42,250.09
2016,2,13,8,45,746.0,51.5,6.35,12.5,266.0,372.07,302.83
2016,2,13,9,0,791.0,55.0,6.3,13.0,313.0,432.45,356.46
2016,2,13,9,15,819.0,58.0,6.2,13.0,357.0,485.96,403.73
2016,2,13,9,30,847.0,61.0,6.1,13.0,401.0,537.2,447.93
2016,2,13,9,45,871.5,61.5,6.1,13.5,440.0,585.87,488.21
2016,2,13,10,0,896.0,62.0,6.1,14.0,479.0,633.89,526.88
2016,2,13,10,15,909.0,63.5,6.3,14.0,512.0,674.48,559.99
2016,2,13,10,30,922.0,65.0,6.5,14.0,545.0,712.99,589.61
2016,2,13,10,45,930.0,66.0,6.75,14.5,571.0,745.03,613.08
2016,2,13,11,0,938.0,67.0,7.0,15.0,597.0,774.27,634.31
2016,2,13,11,15,944.0,68.0,6.95,15.0,616.0,799.01,652.3
2016,2,13,11,30,950.0,69.0,6.9,15.0,635.0,820.53,667.85
2016,2,13,11,45,950.0,71.0,6.9,15.0,646.0,835.11,678.36
2016,2,13,12,0,950.0,73.0,6.9,15.0,657.0,846.11,686.29
2016,2,13,12,15,950.5,73.0,7.1,15.0,660.0,851.59,690.94
2016,2,13,12,30,951.0,73.0,7.3,15.0,663.0,853.44,692.99
2016,2,13,12,45,932.0,79.5,7.55,15.0,654.5,843.38,686.27
2016,2,13,13,0,913.0,86.0,7.8,15.0,646.0,829.87,676.99
2016,2,13,13,15,907.5,85.5,8.25,15.0,633.0,815.88,667.96
2016,2,13,13,30,902.0,85.0,8.7,15.0,620.0,798.6,656.29
2016,2,13,13,45,890.5,85.0,9.2,15.0,598.5,774.18,639.04
2016,2,13,14,0,879.0,85.0,9.7,15.0,577.0,746.96,619.4
2016,2,13,14,15,867.0,83.5,9.75,14.5,550.0,719.04,599.4
2016,2,13,14,30,855.0,82.0,9.8,14.0,523.0,684.6,574.01
2016,2,13,14,45,714.0,106.0,9.9,14.0,458.0,594.15,499.03
2016,2,13,15,0,573.0,130.0,10.0,14.0,393.0,507.65,426.06
2016,2,13,15,15,592.5,113.0,9.75,14.0,365.0,478.42,401.53
2016,2,13,15,30,612.0,96.0,9.5,14.0,337.0,445.83,373.4
2016,2,13,15,45,573.0,93.0,9.3,14.0,298.0,395.98,329.75
2016,2,13,16,0,534.0,90.0,9.1,14.0,259.0,348.0,287.0
2016,2,13,16,15,567.0,73.5,8.9,13.5,228.0,317.28,257.88
2016,2,13,16,30,600.0,57.0,8.7,13.0,197.0,282.08,223.23
2016,2,13,16,45,524.0,49.5,8.5,13.0,151.5,219.27,166.1
2016,2,13,17,0,448.0,42.0,8.3,13.0,106.0,163.64,115.68
2016,2,13,17,15,224.0,35.5,8.15,13.0,67.5,87.73,54.89
2016,2,13,17,30,0.0,29.0,8.0,13.0,29.0,29.51,0.0
2016,2,13,17,45,0.0,14.5,7.85,13.0,14.5,14.25,0.0
2016,2,13,18,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,14,7,15,43.5,11.5,6.75,12.0,14.0,15.6,0.0
2016,2,14,7,30,87.0,23.0,6.7,12.0,28.0,39.24,11.47
2016,2,14,7,45,143.5,39.5,6.7,12.5,58.0,75.36,50.15
2016,2,14,8,0,200.0,56.0,6.7,13.0,88.0,115.63,85.06
2016,2,14,8,15,226.5,73.5,6.65,13.0,121.0,153.47,119.21
2016,2,14,8,30,253.0,91.0,6.6,13.0,154.0,193.78,155.44
2016,2,14,8,45,270.5,108.0,6.6,13.5,187.0,232.07,189.37
2016,2,14,9,0,288.0,125.0,6.6,14.0,220.0,271.57,223.62
2016,2,14,9,15,298.5,141.0,6.55,14.0,251.5,307.42,254.56
2016,2,14,9,30,309.0,157.0,6.5,14.0,283.0,343.53,285.12
2016,2,14,9,45,159.0,162.0,6.45,14.5,227.0,266.45,219.81
2016,2,14,10,0,9.0,167.0,6.4,15.0,171.0,171.93,138.43
2016,2,14,10,15,293.5,160.0,6.35,15.0,314.5,370.78,307.6
2016,2,14,10,30,578.0,153.0,6.3,15.0,458.0,580.72,479.67
2016,2,14,10,45,713.0,121.0,6.3,15.0,514.5,659.87,543.9
2016,2,14,11,0,848.0,89.0,6.3,15.0,571.0,739.69,605.47
2016,2,14,11,15,856.5,90.0,6.3,15.0,590.5,764.75,623.68
2016,2,14,11,30,865.0,91.0,6.3,15.0,610.0,782.37,636.44
2016,2,14,11,45,867.5,92.5,6.35,15.5,621.5,797.26,646.17
2016,2,14,12,0,870.0,94.0,6.4,16.0,633.0,808.91,653.55
2016,2,14,12,15,667.0,166.0,6.45,16.0,580.5,737.14,598.6
2016,2,14,12,30,464.0,238.0,6.5,16.0,528.0,648.61,525.48
2016,2,14,12,45,454.0,238.5,6.55,16.0,521.0,639.92,519.0
2016,2,14,13,0,444.0,239.0,6.6,16.0,514.0,629.44,510.88
2016,2,14,13,15,390.5,247.0,6.65,16.0,485.5,582.83,473.81
2016,2,14,13,30,337.0,255.0,6.7,16.0,457.0,544.65,442.95
2016,2,14,13,45,354.5,242.0,6.8,16.0,448.0,537.47,438.38
2016,2,14,14,0,372.0,229.0,6.9,16.0,439.0,528.33,432.11
2016,2,14,14,15,300.0,229.0,7.0,16.0,393.5,467.59,382.75
2016,2,14,14,30,228.0,229.0,7.1,16.0,348.0,402.36,329.49
2016,2,14,14,45,232.0,213.0,7.2,16.0,327.5,380.33,312.3
2016,2,14,15,0,236.0,197.0,7.3,16.0,307.0,363.89,299.21
2016,2,14,15,15,207.0,182.0,7.35,15.5,272.5,315.44,259.89
2016,2,14,15,30,178.0,167.0,7.4,15.0,238.0,275.24,226.81
2016,2,14,15,45,167.0,150.0,7.5,15.0,211.0,243.85,200.39
2016,2,14,16,0,156.0,133.0,7.6,15.0,184.0,213.13,174.13
2016,2,14,16,15,143.5,113.5,7.6,14.5,155.0,179.76,145.53
2016,2,14,16,30,131.0,94.0,7.6,14.0,126.0,147.4,117.31
2016,2,14,16,45,112.5,74.5,7.6,14.0,97.0,114.32,88.08
2016,2,14,17,0,94.0,55.0,7.6,14.0,68.0,83.03,60.42
2016,2,14,17,15,47.0,37.0,7.55,14.0,43.5,49.71,31.98
2016,2,14,17,30,0.0,19.0,7.5,14.0,19.0,18.51,0.0
2016,2,14,17,45,0.0,9.5,7.5,14.0,9.5,9.34,0.0
2016,2,14,18,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,15,7,15,165.0,11.0,4.1,14.0,22.5,27.48,0.0
2016,2,15,7,30,330.0,22.0,4.0,14.0,45.0,79.09,29.46
2016,2,15,7,45,444.5,30.5,3.9,14.5,87.5,133.19,85.46
2016,2,15,8,0,559.0,39.0,3.8,15.0,130.0,196.33,139.82
2016,2,15,8,15,448.0,62.5,3.75,15.0,150.5,217.54,166.09
2016,2,15,8,30,337.0,86.0,3.7,15.0,171.0,224.22,177.72
2016,2,15,8,45,359.0,100.0,3.65,15.0,206.5,265.84,214.61
2016,2,15,9,0,381.0,114.0,3.6,15.0,242.0,308.9,251.81
2016,2,15,9,15,604.5,88.5,3.65,15.0,322.0,416.21,341.0
2016,2,15,9,30,828.0,63.0,3.7,15.0,402.0,536.87,439.49
2016,2,15,9,45,847.5,65.0,3.75,15.5,440.5,581.14,474.65
2016,2,15,10,0,867.0,67.0,3.8,16.0,479.0,627.08,510.36
2016,2,15,10,15,881.0,68.5,3.85,16.0,511.5,667.52,541.62
2016,2,15,10,30,895.0,70.0,3.9,16.0,544.0,706.03,569.64
2016,2,15,10,45,904.0,71.5,3.95,16.0,570.5,738.74,593.12
2016,2,15,11,0,913.0,73.0,4.0,16.0,597.0,768.78,614.55
2016,2,15,11,15,919.0,73.5,4.05,16.0,615.5,792.52,631.31
2016,2,15,11,30,925.0,74.0,4.1,16.0,634.0,813.12,645.85
2016,2,15,11,45,927.5,75.0,4.15,16.0,645.0,828.24,656.47
2016,2,15,12,0,930.0,76.0,4.2,16.0,656.0,839.9,664.73
2016,2,15,12,15,931.0,76.0,4.3,16.0,659.5,845.68,669.16
2016,2,15,12,30,932.0,76.0,4.4,16.0,663.0,847.9,671.38
2016,2,15,12,45,926.0,77.5,4.5,16.5,657.5,842.56,666.96
2016,2,15,13,0,920.0,79.0,4.6,17.0,652.0,833.71,660.15
2016,2,15,13,15,916.0,78.5,4.6,17.0,639.5,820.76,651.12
2016,2,15,13,30,912.0,78.0,4.6,17.0,627.0,804.45,639.75
2016,2,15,13,45,902.0,78.0,4.7,17.0,606.5,780.87,623.66
2016,2,15,14,0,892.0,78.0,4.8,17.0,586.0,754.39,605.37
2016,2,15,14,15,881.0,77.0,4.8,17.0,559.0,723.35,583.08
2016,2,15,14,30,870.0,76.0,4.8,17.0,532.0,689.86,558.84
2016,2,15,14,45,853.0,74.5,4.85,17.0,498.0,649.62,529.04
2016,2,15,15,0,836.0,73.0,4.9,17.0,464.0,610.91,498.48
2016,2,15,15,15,814.0,70.5,4.85,16.5,425.0,563.41,461.01
2016,2,15,15,30,792.0,68.0,4.8,16.0,386.0,515.26,422.01
2016,2,15,15,45,760.5,65.0,4.75,16.0,342.5,461.45,376.62
2016,2,15,16,0,729.0,62.0,4.7,16.0,299.0,408.49,330.74
2016,2,15,16,15,684.0,57.5,4.6,16.0,253.0,349.6,278.96
2016,2,15,16,30,639.0,53.0,4.5,16.0,207.0,293.64,228.52
2016,2,15,16,45,569.0,46.5,4.45,16.0,161.0,232.41,173.72
2016,2,15,17,0,499.0,40.0,4.4,16.0,115.0,176.59,123.61
2016,2,15,17,15,375.0,30.0,4.4,15.5,75.0,113.35,70.09
2016,2,15,17,30,251.0,20.0,4.4,15.0,35.0,60.4,9.72
2016,2,15,17,45,125.5,10.0,4.4,15.0,17.5,21.06,0.0
2016,2,15,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,16,7,15,110.5,12.0,2.15,14.0,20.0,23.22,0.0
2016,2,16,7,30,221.0,24.0,2.0,14.0,40.0,65.21,28.04
2016,2,16,7,45,283.5,38.5,1.9,14.5,75.5,107.53,71.22
2016,2,16,8,0,346.0,53.0,1.8,15.0,111.0,155.66,113.05
2016,2,16,8,15,387.5,65.0,1.75,15.0,149.5,200.71,153.36
2016,2,16,8,30,429.0,77.0,1.7,15.0,188.0,249.59,196.54
2016,2,16,8,45,452.0,89.5,1.7,15.0,225.5,294.68,236.11
2016,2,16,9,0,475.0,102.0,1.7,15.0,263.0,341.11,275.74
2016,2,16,9,15,409.0,129.5,1.7,15.0,281.0,359.05,291.28
2016,2,16,9,30,343.0,157.0,1.7,15.0,299.0,364.1,295.62
2016,2,16,9,45,398.5,162.0,1.75,15.5,342.5,423.09,342.36
2016,2,16,10,0,454.0,167.0,1.8,16.0,386.0,479.26,385.78
2016,2,16,10,15,676.0,120.0,1.8,16.0,469.5,596.12,477.62
2016,2,16,10,30,898.0,73.0,1.8,16.0,553.0,714.54,565.76
2016,2,16,10,45,808.0,101.5,1.85,16.0,549.0,709.72,560.53
2016,2,16,11,0,718.0,130.0,1.9,16.0,545.0,695.88,550.05
2016,2,16,11,15,823.0,104.0,1.9,16.0,594.5,760.44,596.1
2016,2,16,11,30,928.0,78.0,1.9,16.0,644.0,823.21,639.34
2016,2,16,11,45,931.5,79.0,1.9,16.5,655.5,839.18,648.15
2016,2,16,12,0,935.0,80.0,1.9,17.0,667.0,851.69,655.1
2016,2,16,12,15,794.0,127.0,1.85,17.0,627.5,799.04,617.57
2016,2,16,12,30,653.0,174.0,1.8,17.0,588.0,739.87,575.37
2016,2,16,12,45,796.5,125.5,1.8,17.0,627.0,798.75,618.09
2016,2,16,13,0,940.0,77.0,1.8,17.0,666.0,850.7,653.9
2016,2,16,13,15,936.0,76.5,1.75,17.0,653.5,837.51,644.06
2016,2,16,13,30,932.0,76.0,1.7,17.0,641.0,820.89,632.66
2016,2,16,13,45,801.0,110.0,1.65,17.0,584.5,746.6,580.76
2016,2,16,14,0,670.0,144.0,1.6,17.0,528.0,671.65,527.1
2016,2,16,14,15,596.5,158.5,1.6,17.0,489.0,616.85,486.66
2016,2,16,14,30,523.0,173.0,1.6,17.0,450.0,561.14,444.74
2016,2,16,14,45,635.5,130.5,1.6,17.0,445.5,575.53,457.94
2016,2,16,15,0,748.0,88.0,1.6,17.0,441.0,574.94,458.88
2016,2,16,15,15,670.0,97.0,1.65,17.0,393.5,511.88,409.84
2016,2,16,15,30,592.0,106.0,1.7,17.0,346.0,450.87,361.81
2016,2,16,15,45,562.5,99.0,1.75,17.0,307.0,401.86,322.47
2016,2,16,16,0,533.0,92.0,1.8,17.0,268.0,354.04,282.85
2016,2,16,16,15,502.5,81.5,1.8,16.5,227.5,303.67,240.5
2016,2,16,16,30,472.0,71.0,1.8,16.0,187.0,255.27,198.51
2016,2,16,16,45,416.0,59.5,1.85,16.0,145.5,200.23,150.46
2016,2,16,17,0,360.0,48.0,1.9,16.0,104.0,150.5,106.74
2016,2,16,17,15,272.0,34.5,1.85,16.0,68.0,98.08,62.23
2016,2,16,17,30,184.0,21.0,1.8,16.0,32.0,52.55,12.97
2016,2,16,17,45,92.0,10.5,1.8,16.0,16.0,18.73,0.0
2016,2,16,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,9.0,7.05,14.0,9.0,8.85,0.0
2016,2,17,7,30,0.0,18.0,7.1,14.0,18.0,17.37,6.0
2016,2,17,7,45,0.0,34.5,7.15,14.0,34.5,33.66,21.95
2016,2,17,8,0,0.0,51.0,7.2,14.0,51.0,50.13,36.49
2016,2,17,8,15,0.0,70.0,7.3,14.0,70.0,69.22,53.1
2016,2,17,8,30,0.0,89.0,7.4,14.0,89.0,88.32,69.57
2016,2,17,8,45,5.0,106.5,7.5,14.5,108.5,107.98,86.14
2016,2,17,9,0,10.0,124.0,7.6,15.0,128.0,128.17,102.95
2016,2,17,9,15,5.0,83.0,7.5,15.0,85.0,83.2,65.0
2016,2,17,9,30,0.0,42.0,7.4,15.0,42.0,40.56,28.81
2016,2,17,9,45,0.0,36.0,7.3,15.0,36.0,34.77,23.84
2016,2,17,10,0,0.0,30.0,7.2,15.0,30.0,28.97,18.88
2016,2,17,10,15,15.0,122.0,7.0,15.0,130.0,129.36,103.29
2016,2,17,10,30,30.0,214.0,6.8,15.0,230.0,242.31,196.18
2016,2,17,10,45,90.5,243.0,6.65,15.0,295.0,318.87,259.54
2016,2,17,11,0,151.0,272.0,6.5,15.0,360.0,406.39,330.69
2016,2,17,11,15,90.5,259.0,6.35,14.5,312.5,339.75,275.84
2016,2,17,11,30,30.0,246.0,6.2,14.0,265.0,278.72,224.97
2016,2,17,11,45,15.0,195.5,6.1,14.0,205.0,205.75,165.29
2016,2,17,12,0,0.0,145.0,6.0,14.0,145.0,141.99,112.5
2016,2,17,12,15,65.5,224.5,6.0,14.0,266.5,284.8,231.31
2016,2,17,12,30,131.0,304.0,6.0,14.0,388.0,435.26,352.7
2016,2,17,12,45,233.0,290.5,6.05,14.0,438.5,503.28,409.37
2016,2,17,13,0,335.0,277.0,6.1,14.0,489.0,578.5,470.97
2016,2,17,13,15,167.5,171.0,6.15,14.0,277.0,323.12,265.71
2016,2,17,13,30,0.0,65.0,6.2,14.0,65.0,62.87,47.06
2016,2,17,13,45,23.0,154.5,6.3,14.0,168.0,174.24,140.42
2016,2,17,14,0,46.0,244.0,6.4,14.0,271.0,287.92,233.8
2016,2,17,14,15,154.5,239.0,6.4,14.0,322.5,367.8,301.69
2016,2,17,14,30,263.0,234.0,6.4,14.0,374.0,441.0,363.07
2016,2,17,14,45,132.5,196.0,6.45,14.0,266.5,296.79,244.07
2016,2,17,15,0,2.0,158.0,6.5,14.0,159.0,157.85,127.03
2016,2,17,15,15,1.0,125.0,6.6,13.5,125.5,123.44,98.9
2016,2,17,15,30,0.0,92.0,6.7,13.0,92.0,89.52,70.68
2016,2,17,15,45,0.0,81.5,6.85,13.0,81.5,79.14,62.03
2016,2,17,16,0,0.0,71.0,7.0,13.0,71.0,68.79,53.31
2016,2,17,16,15,0.0,60.0,7.1,13.0,60.0,57.99,44.1
2016,2,17,16,30,0.0,49.0,7.2,13.0,49.0,47.34,34.91
2016,2,17,16,45,0.0,38.5,7.3,13.0,38.5,37.18,26.03
2016,2,17,17,0,0.0,28.0,7.4,13.0,28.0,27.03,17.09
2016,2,17,17,15,0.0,18.0,7.25,12.5,18.0,17.36,8.5
2016,2,17,17,30,0.0,8.0,7.1,12.0,8.0,7.71,0.0
2016,2,17,17,45,0.0,4.0,7.0,12.0,4.0,3.93,0.0
2016,2,17,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,2,18,7,15,36.0,17.5,8.05,12.0,20.5,21.11,0.0
2016,2,18,7,30,72.0,35.0,8.0,12.0,41.0,50.53,27.65
2016,2,18,7,45,170.5,53.5,7.95,12.5,80.0,98.11,69.13
2016,2,18,8,0,269.0,72.0,7.9,13.0,119.0,156.87,118.42
2016,2,18,8,15,342.5,85.0,7.8,13.0,163.5,209.72,164.92
2016,2,18,8,30,416.0,98.0,7.7,13.0,208.0,269.82,217.97
2016,2,18,8,45,469.5,106.5,7.65,13.0,253.0,323.28,265.57
2016,2,18,9,0,523.0,115.0,7.6,13.0,298.0,380.97,316.13
2016,2,18,9,15,560.5,122.0,7.5,13.0,340.0,432.45,360.77
2016,2,18,9,30,598.0,129.0,7.4,13.0,382.0,488.01,407.85
2016,2,18,9,45,627.5,133.5,7.3,13.0,420.5,535.78,447.8
2016,2,18,10,0,657.0,138.0,7.2,13.0,459.0,583.88,487.29
2016,2,18,10,15,514.5,178.0,7.1,13.0,440.0,551.07,458.53
2016,2,18,10,30,372.0,218.0,7.0,13.0,421.0,502.89,416.87
2016,2,18,10,45,554.0,181.5,6.9,13.0,499.5,615.11,510.16
2016,2,18,11,0,736.0,145.0,6.8,13.0,578.0,730.86,604.02
2016,2,18,11,15,745.0,147.0,6.7,13.0,597.0,755.56,621.84
2016,2,18,11,30,754.0,149.0,6.6,13.0,616.0,777.77,637.99
2016,2,18,11,45,759.5,149.5,6.55,13.0,627.0,792.86,648.86
2016,2,18,12,0,765.0,150.0,6.5,13.0,638.0,805.09,657.65
2016,2,18,12,15,766.0,150.0,6.4,13.0,641.5,810.11,660.86
2016,2,18,12,30,767.0,150.0,6.3,13.0,645.0,812.09,661.9
2016,2,18,12,45,640.0,187.0,6.25,13.0,598.0,745.77,609.88
2016,2,18,13,0,513.0,224.0,6.2,13.0,551.0,675.05,552.24
2016,2,18,13,15,667.0,171.0,6.1,13.0,587.0,739.46,606.19
2016,2,18,13,30,821.0,118.0,6.0,13.0,623.0,790.75,645.95
2016,2,18,13,45,809.5,117.0,5.95,13.0,602.5,766.01,627.21
2016,2,18,14,0,798.0,116.0,5.9,13.0,582.0,738.69,606.84
2016,2,18,14,15,636.5,153.0,5.85,13.0,514.0,643.85,531.44
2016,2,18,14,30,475.0,190.0,5.8,13.0,446.0,549.06,453.68
2016,2,18,14,45,490.5,173.0,5.75,13.0,422.5,525.29,435.48
2016,2,18,15,0,506.0,156.0,5.7,13.0,399.0,498.9,414.55
2016,2,18,15,15,378.0,162.5,5.7,13.0,336.0,409.82,340.54
2016,2,18,15,30,250.0,169.0,5.7,13.0,273.0,324.13,268.7
2016,2,18,15,45,233.5,154.5,5.75,13.0,243.0,288.93,239.17
2016,2,18,16,0,217.0,140.0,5.8,13.0,213.0,254.71,209.88
2016,2,18,16,15,200.0,120.5,5.85,12.5,180.5,215.91,176.65
2016,2,18,16,30,183.0,101.0,5.9,12.0,148.0,178.45,143.93
2016,2,18,16,45,158.5,81.5,5.95,12.0,116.0,140.13,109.92
2016,2,18,17,0,134.0,62.0,6.0,12.0,84.0,104.22,77.96
2016,2,18,17,15,85.0,43.5,6.05,12.0,55.5,64.59,44.04
2016,2,18,17,30,36.0,25.0,6.1,12.0,27.0,32.03,12.17
2016,2,18,17,45,18.0,12.5,6.15,12.0,13.5,14.0,0.0
2016,2,18,18,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,2.5,9.5,12.0,2.5,2.46,0.0
2016,2,19,7,30,0.0,5.0,9.3,12.0,5.0,4.82,0.0
2016,2,19,7,45,0.0,9.5,9.1,12.5,9.5,9.15,1.95
2016,2,19,8,0,0.0,14.0,8.9,13.0,14.0,13.5,5.78
2016,2,19,8,15,0.0,19.5,8.5,13.0,19.5,18.81,10.44
2016,2,19,8,30,0.0,25.0,8.1,13.0,25.0,24.12,15.07
2016,2,19,8,45,0.0,30.0,7.75,13.0,30.0,28.95,19.24
2016,2,19,9,0,0.0,35.0,7.4,13.0,35.0,33.79,23.37
2016,2,19,9,15,0.0,69.5,7.05,13.0,69.5,67.19,51.83
2016,2,19,9,30,0.0,104.0,6.7,13.0,104.0,101.54,80.78
2016,2,19,9,45,0.0,85.5,6.4,13.0,85.5,82.78,64.75
2016,2,19,10,0,0.0,67.0,6.1,13.0,67.0,64.77,49.39
2016,2,19,10,15,0.0,107.5,6.0,13.0,107.5,104.59,82.76
2016,2,19,10,30,0.0,148.0,5.9,13.0,148.0,145.45,116.59
2016,2,19,10,45,10.0,186.0,5.8,13.0,192.0,191.71,154.87
2016,2,19,11,0,20.0,224.0,5.7,13.0,236.0,238.96,193.53
2016,2,19,11,15,25.5,237.0,5.55,13.0,253.0,257.05,208.07
2016,2,19,11,30,31.0,250.0,5.4,13.0,270.0,283.66,229.46
2016,2,19,11,45,79.0,277.0,5.25,13.0,328.0,352.62,286.13
2016,2,19,12,0,127.0,304.0,5.1,13.0,386.0,431.42,349.5
2016,2,19,12,15,162.5,306.0,5.0,13.0,411.0,463.63,375.49
2016,2,19,12,30,198.0,308.0,4.9,13.0,436.0,495.47,401.14
2016,2,19,12,45,275.5,292.0,4.85,13.0,469.0,550.05,445.73
2016,2,19,13,0,353.0,276.0,4.8,13.0,502.0,593.94,481.64
2016,2,19,13,15,217.0,279.0,4.7,12.5,417.0,474.82,386.15
2016,2,19,13,30,81.0,282.0,4.6,12.0,332.0,358.73,291.16
2016,2,19,13,45,106.0,277.0,4.55,12.0,340.5,371.52,302.71
2016,2,19,14,0,131.0,272.0,4.5,12.0,349.0,390.87,319.01
2016,2,19,14,15,181.0,256.5,4.45,12.0,358.0,407.09,333.61
2016,2,19,14,30,231.0,241.0,4.4,12.0,367.0,420.11,345.46
2016,2,19,14,45,281.5,217.5,4.35,12.0,361.5,427.86,352.89
2016,2,19,15,0,332.0,194.0,4.3,12.0,356.0,424.11,350.93
2016,2,19,15,15,395.5,165.5,4.2,12.0,342.5,424.47,351.86
2016,2,19,15,30,459.0,137.0,4.1,12.0,329.0,412.3,342.06
2016,2,19,15,45,415.5,132.5,4.1,12.0,292.5,364.4,301.66
2016,2,19,16,0,372.0,128.0,4.1,12.0,256.0,319.3,263.06
2016,2,19,16,15,342.0,113.0,3.95,11.5,217.0,271.95,222.39
2016,2,19,16,30,312.0,98.0,3.8,11.0,178.0,226.92,182.88
2016,2,19,16,45,267.0,81.0,3.7,11.0,139.5,174.16,136.37
2016,2,19,17,0,222.0,64.0,3.6,11.0,101.0,129.75,96.94
2016,2,19,17,15,150.0,46.0,3.55,11.0,67.0,83.31,57.33
2016,2,19,17,30,78.0,28.0,3.5,11.0,33.0,43.58,19.8
2016,2,19,17,45,39.0,14.0,3.45,11.0,16.5,17.56,0.0
2016,2,19,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,20,7,15,128.0,15.5,3.45,9.0,27.0,31.7,0.0
2016,2,20,7,30,256.0,31.0,3.4,9.0,54.0,82.16,47.44
2016,2,20,7,45,339.5,44.5,3.35,9.5,95.0,130.18,91.01
2016,2,20,8,0,423.0,58.0,3.3,10.0,136.0,187.33,141.05
2016,2,20,8,15,482.0,67.0,3.25,10.0,180.5,240.31,189.17
2016,2,20,8,30,541.0,76.0,3.2,10.0,225.0,298.67,241.54
2016,2,20,8,45,600.0,75.5,3.15,10.5,268.0,351.86,288.51
2016,2,20,9,0,659.0,75.0,3.1,11.0,311.0,409.2,337.79
2016,2,20,9,15,577.5,105.5,2.95,11.0,331.0,429.83,355.9
2016,2,20,9,30,496.0,136.0,2.8,11.0,351.0,438.96,363.43
2016,2,20,9,45,484.5,153.5,2.65,11.5,379.0,471.46,388.62
2016,2,20,10,0,473.0,171.0,2.5,12.0,407.0,501.65,410.97
2016,2,20,10,15,555.5,158.0,2.3,12.0,452.5,560.65,457.42
2016,2,20,10,30,638.0,145.0,2.1,12.0,498.0,626.74,507.76
2016,2,20,10,45,621.0,159.0,1.9,12.0,516.0,647.4,520.93
2016,2,20,11,0,604.0,173.0,1.7,12.0,534.0,664.87,531.62
2016,2,20,11,15,571.0,191.5,1.6,12.0,541.5,668.61,532.38
2016,2,20,11,30,538.0,210.0,1.5,12.0,549.0,672.3,533.02
2016,2,20,11,45,437.0,246.5,1.4,12.0,525.0,636.8,503.3
2016,2,20,12,0,336.0,283.0,1.3,12.0,501.0,589.43,465.2
2016,2,20,12,15,487.5,234.0,1.45,12.0,552.0,671.99,531.32
2016,2,20,12,30,639.0,185.0,1.6,12.0,603.0,748.79,591.1
2016,2,20,12,45,551.0,216.5,1.75,12.5,575.0,705.02,556.73
2016,2,20,13,0,463.0,248.0,1.9,13.0,547.0,663.1,524.28
2016,2,20,13,15,494.5,230.5,2.15,13.0,544.5,664.78,528.61
2016,2,20,13,30,526.0,213.0,2.4,13.0,542.0,663.63,530.31
2016,2,20,13,45,701.0,153.0,2.7,13.0,577.0,728.88,584.66
2016,2,20,14,0,876.0,93.0,3.0,13.0,612.0,777.58,622.53
2016,2,20,14,15,865.5,91.5,3.2,13.0,584.5,746.09,600.8
2016,2,20,14,30,855.0,90.0,3.4,13.0,557.0,712.12,577.5
2016,2,20,14,45,812.0,88.0,3.65,13.0,510.0,653.43,534.62
2016,2,20,15,0,769.0,86.0,3.9,13.0,463.0,594.97,489.64
2016,2,20,15,15,782.5,81.0,3.95,12.5,437.5,567.92,468.88
2016,2,20,15,30,796.0,76.0,4.0,12.0,412.0,537.54,444.39
2016,2,20,15,45,771.0,71.5,4.1,12.0,368.5,484.49,400.03
2016,2,20,16,0,746.0,67.0,4.2,12.0,325.0,431.72,354.67
2016,2,20,16,15,703.5,62.0,4.15,12.0,277.5,371.62,301.78
2016,2,20,16,30,661.0,57.0,4.1,12.0,230.0,314.19,249.88
2016,2,20,16,45,596.0,50.5,4.05,12.0,182.5,252.15,193.7
2016,2,20,17,0,531.0,44.0,4.0,12.0,135.0,195.04,141.57
2016,2,20,17,15,418.5,34.5,3.95,11.5,91.5,131.2,86.59
2016,2,20,17,30,306.0,25.0,3.9,11.0,48.0,78.66,37.2
2016,2,20,17,45,153.0,12.5,3.85,11.0,24.0,27.47,0.0
2016,2,20,18,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,7,15,187.0,14.5,2.35,10.0,32.0,38.59,0.0
2016,2,21,7,30,374.0,29.0,2.3,10.0,64.0,101.32,58.67
2016,2,21,7,45,474.5,37.5,2.3,10.5,109.5,154.93,106.57
2016,2,21,8,0,575.0,46.0,2.3,11.0,155.0,219.32,162.91
2016,2,21,8,15,635.0,51.5,2.25,11.0,203.0,276.01,214.79
2016,2,21,8,30,695.0,57.0,2.2,11.0,251.0,338.96,271.2
2016,2,21,8,45,736.0,61.0,2.15,11.5,298.5,396.67,321.73
2016,2,21,9,0,777.0,65.0,2.1,12.0,346.0,456.76,372.45
2016,2,21,9,15,803.5,68.0,2.05,12.0,390.0,509.96,416.8
2016,2,21,9,30,830.0,71.0,2.0,12.0,434.0,563.41,459.93
2016,2,21,9,45,849.5,73.0,1.95,12.5,473.5,611.3,496.59
2016,2,21,10,0,869.0,75.0,1.9,13.0,513.0,654.95,529.0
2016,2,21,10,15,882.5,77.0,1.95,13.0,546.0,696.12,559.12
2016,2,21,10,30,896.0,79.0,2.0,13.0,579.0,735.3,586.84
2016,2,21,10,45,905.0,80.5,2.1,13.0,605.5,768.32,610.29
2016,2,21,11,0,914.0,82.0,2.2,13.0,632.0,798.64,631.78
2016,2,21,11,15,919.5,82.5,2.35,13.0,651.0,822.17,648.82
2016,2,21,11,30,925.0,83.0,2.5,13.0,670.0,842.52,663.69
2016,2,21,11,45,926.0,84.5,2.7,13.5,680.5,856.99,673.62
2016,2,21,12,0,927.0,86.0,2.9,14.0,691.0,867.95,681.14
2016,2,21,12,15,927.0,86.0,3.15,14.0,693.5,872.83,686.02
2016,2,21,12,30,927.0,86.0,3.4,14.0,696.0,874.12,688.43
2016,2,21,12,45,921.0,87.5,3.65,14.0,690.0,868.5,685.93
2016,2,21,13,0,915.0,89.0,3.9,14.0,684.0,859.36,680.95
2016,2,21,13,15,909.5,88.5,4.1,14.0,670.5,844.97,671.91
2016,2,21,13,30,904.0,88.0,4.3,14.0,657.0,827.25,660.67
2016,2,21,13,45,895.0,87.0,4.5,14.0,636.0,803.02,644.86
2016,2,21,14,0,886.0,86.0,4.7,14.0,615.0,775.85,626.69
2016,2,21,14,15,874.5,84.5,4.75,14.0,586.5,743.53,603.64
2016,2,21,14,30,863.0,83.0,4.8,14.0,558.0,708.79,578.61
2016,2,21,14,45,848.0,80.5,4.85,14.0,524.0,671.81,551.62
2016,2,21,15,0,833.0,78.0,4.9,14.0,490.0,629.38,518.51
2016,2,21,15,15,811.0,75.5,4.85,13.5,450.0,581.25,480.53
2016,2,21,15,30,789.0,73.0,4.8,13.0,410.0,532.47,441.03
2016,2,21,15,45,762.5,69.0,4.8,13.0,366.0,479.4,396.29
2016,2,21,16,0,736.0,65.0,4.8,13.0,322.0,426.75,350.69
2016,2,21,16,15,693.5,60.5,4.7,13.0,275.5,367.53,298.44
2016,2,21,16,30,651.0,56.0,4.6,13.0,229.0,311.01,247.29
2016,2,21,16,45,594.0,49.0,4.55,13.0,182.5,251.22,192.91
2016,2,21,17,0,537.0,42.0,4.5,13.0,136.0,195.65,141.9
2016,2,21,17,15,430.5,33.0,4.45,12.5,93.0,133.0,87.76
2016,2,21,17,30,324.0,24.0,4.4,12.0,50.0,81.52,40.35
2016,2,21,17,45,162.0,12.0,4.35,12.0,25.0,28.18,0.0
2016,2,21,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
