Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,22,7,15,202.5,15.0,4.5,11.0,35.0,41.77,0.0
2016,2,22,7,30,405.0,30.0,4.4,11.0,70.0,108.88,64.33
2016,2,22,7,45,502.5,38.5,4.35,11.5,116.5,163.91,113.31
2016,2,22,8,0,600.0,47.0,4.3,12.0,163.0,229.36,171.03
2016,2,22,8,15,659.0,52.5,4.1,12.0,212.5,287.3,224.35
2016,2,22,8,30,718.0,58.0,3.9,12.0,262.0,351.34,282.05
2016,2,22,8,45,747.5,57.5,3.7,12.0,302.0,400.39,326.7
2016,2,22,9,0,777.0,57.0,3.5,12.0,342.0,450.49,370.77
2016,2,22,9,15,799.0,60.5,3.3,12.0,385.0,501.89,414.29
2016,2,22,9,30,821.0,64.0,3.1,12.0,428.0,550.53,454.22
2016,2,22,9,45,853.5,70.5,2.9,12.5,477.5,610.95,500.86
2016,2,22,10,0,886.0,77.0,2.7,13.0,527.0,671.36,545.68
2016,2,22,10,15,899.5,78.5,2.55,13.0,561.0,712.61,574.75
2016,2,22,10,30,913.0,80.0,2.4,13.0,595.0,751.81,601.39
2016,2,22,10,45,921.5,81.5,2.25,13.5,621.5,784.96,621.99
2016,2,22,11,0,930.0,83.0,2.1,14.0,648.0,815.31,640.18
2016,2,22,11,15,936.5,84.0,2.05,14.0,667.5,840.55,656.53
2016,2,22,11,30,943.0,85.0,2.0,14.0,687.0,862.56,670.62
2016,2,22,11,45,945.0,86.0,2.0,14.5,698.5,877.51,679.06
2016,2,22,12,0,947.0,87.0,2.0,15.0,710.0,888.9,685.17
2016,2,22,12,15,948.5,87.0,2.05,15.0,713.5,895.11,689.65
2016,2,22,12,30,950.0,87.0,2.1,15.0,717.0,897.66,691.8
2016,2,22,12,45,944.5,89.0,2.15,15.0,711.5,892.9,689.09
2016,2,22,13,0,939.0,91.0,2.2,15.0,706.0,884.53,684.06
2016,2,22,13,15,828.5,120.0,2.25,15.0,655.5,821.47,640.69
2016,2,22,13,30,718.0,149.0,2.3,15.0,605.0,755.51,594.97
2016,2,22,13,45,815.5,119.0,2.35,15.0,621.5,783.22,616.54
2016,2,22,14,0,913.0,89.0,2.4,15.0,638.0,802.63,631.39
2016,2,22,14,15,903.0,87.5,2.45,15.0,610.0,770.65,609.45
2016,2,22,14,30,893.0,86.0,2.5,15.0,582.0,736.08,585.89
2016,2,22,14,45,800.0,95.5,2.55,15.0,519.5,658.28,529.35
2016,2,22,15,0,707.0,105.0,2.6,15.0,457.0,581.96,470.93
2016,2,22,15,15,708.5,94.5,2.65,15.0,423.5,543.68,441.67
2016,2,22,15,30,710.0,84.0,2.7,15.0,390.0,503.22,409.54
2016,2,22,15,45,663.0,86.5,2.75,15.0,348.5,449.8,365.78
2016,2,22,16,0,616.0,89.0,2.8,15.0,307.0,398.66,322.82
2016,2,22,16,15,580.5,81.0,2.8,14.5,263.5,344.07,276.63
2016,2,22,16,30,545.0,73.0,2.8,14.0,220.0,291.79,230.97
2016,2,22,16,45,482.0,64.5,2.8,14.0,175.0,232.68,178.84
2016,2,22,17,0,419.0,56.0,2.8,14.0,130.0,179.47,131.47
2016,2,22,17,15,331.0,42.5,2.75,13.5,89.5,122.26,82.57
2016,2,22,17,30,243.0,29.0,2.7,13.0,49.0,74.81,39.87
2016,2,22,17,45,121.5,14.5,2.7,13.0,24.5,26.77,0.0
2016,2,22,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,7,15,199.0,16.0,1.25,13.0,36.5,43.26,0.0
2016,2,23,7,30,398.0,32.0,1.4,13.0,73.0,110.87,66.54
2016,2,23,7,45,501.0,40.0,1.55,13.0,120.5,166.69,115.0
2016,2,23,8,0,604.0,48.0,1.7,13.0,168.0,233.49,173.09
2016,2,23,8,15,663.0,54.0,1.85,13.0,218.0,292.42,226.46
2016,2,23,8,30,722.0,60.0,2.0,13.0,268.0,357.44,284.13
2016,2,23,8,45,762.5,63.5,2.2,13.5,317.0,416.12,335.25
2016,2,23,9,0,803.0,67.0,2.4,14.0,366.0,477.04,386.67
2016,2,23,9,15,643.0,106.0,2.4,14.0,363.5,471.51,383.84
2016,2,23,9,30,483.0,145.0,2.4,14.0,361.0,445.94,363.72
2016,2,23,9,45,686.0,112.0,2.45,14.0,448.0,559.95,455.78
2016,2,23,10,0,889.0,79.0,2.5,14.0,535.0,678.66,548.53
2016,2,23,10,15,902.0,81.0,2.55,14.0,569.0,720.29,578.07
2016,2,23,10,30,915.0,83.0,2.6,14.0,603.0,759.82,606.02
2016,2,23,10,45,921.0,85.5,2.65,14.5,629.0,792.3,627.5
2016,2,23,11,0,927.0,88.0,2.7,15.0,655.0,821.84,646.76
2016,2,23,11,15,932.5,89.0,2.7,15.0,674.5,846.24,663.14
2016,2,23,11,30,938.0,90.0,2.7,15.0,694.0,867.38,677.27
2016,2,23,11,45,940.0,91.0,2.7,15.0,705.0,882.26,687.07
2016,2,23,12,0,942.0,92.0,2.7,15.0,716.0,893.58,694.53
2016,2,23,12,15,943.0,92.0,2.6,15.0,719.0,899.33,697.43
2016,2,23,12,30,944.0,92.0,2.5,15.0,722.0,901.42,697.92
2016,2,23,12,45,920.5,100.5,2.4,15.0,711.5,888.74,688.28
2016,2,23,13,0,897.0,109.0,2.3,15.0,701.0,877.72,680.07
2016,2,23,13,15,719.0,161.0,2.15,15.0,630.0,782.19,611.8
2016,2,23,13,30,541.0,213.0,2.0,15.0,559.0,680.52,535.42
2016,2,23,13,45,578.5,192.5,1.85,15.5,552.0,677.69,533.63
2016,2,23,14,0,616.0,172.0,1.7,16.0,545.0,674.66,530.62
2016,2,23,14,15,619.0,162.0,1.6,16.0,522.5,650.03,512.47
2016,2,23,14,30,622.0,152.0,1.5,16.0,500.0,623.0,492.57
2016,2,23,14,45,691.5,122.0,1.4,16.0,487.0,617.52,489.51
2016,2,23,15,0,761.0,92.0,1.3,16.0,474.0,602.91,479.08
2016,2,23,15,15,676.0,103.5,1.25,15.5,423.0,535.71,427.9
2016,2,23,15,30,591.0,115.0,1.2,15.0,372.0,471.12,378.05
2016,2,23,15,45,302.0,122.5,1.2,15.0,253.5,291.97,236.12
2016,2,23,16,0,13.0,130.0,1.2,15.0,135.0,135.32,107.76
2016,2,23,16,15,6.5,112.5,1.2,14.5,115.5,114.37,91.04
2016,2,23,16,30,0.0,95.0,1.2,14.0,96.0,94.09,74.26
2016,2,23,16,45,0.0,75.5,1.3,14.0,76.0,74.55,57.63
2016,2,23,17,0,0.0,56.0,1.4,14.0,56.0,55.02,40.77
2016,2,23,17,15,0.0,38.0,1.4,13.5,38.0,37.06,25.13
2016,2,23,17,30,0.0,20.0,1.4,13.0,20.0,19.3,8.89
2016,2,23,17,45,0.0,10.0,1.45,13.0,10.0,9.83,0.0
2016,2,23,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,7,15,83.5,18.5,0.85,13.0,27.5,31.62,2.97
2016,2,24,7,30,167.0,37.0,0.8,13.0,55.0,74.52,47.61
2016,2,24,7,45,223.0,53.5,0.75,13.0,91.0,115.2,82.68
2016,2,24,8,0,279.0,70.0,0.7,13.0,127.0,162.01,122.99
2016,2,24,8,15,310.5,86.5,0.65,13.0,165.0,206.12,161.66
2016,2,24,8,30,342.0,103.0,0.6,13.0,203.0,253.12,202.0
2016,2,24,8,45,368.5,116.5,0.6,13.5,241.0,297.31,238.86
2016,2,24,9,0,395.0,130.0,0.6,14.0,279.0,343.35,276.13
2016,2,24,9,15,382.0,150.0,0.5,14.0,308.0,376.46,301.98
2016,2,24,9,30,369.0,170.0,0.4,14.0,337.0,401.49,320.77
2016,2,24,9,45,329.0,194.5,0.35,14.0,353.0,418.23,332.41
2016,2,24,10,0,289.0,219.0,0.3,14.0,369.0,430.99,340.55
2016,2,24,10,15,567.5,154.0,0.25,14.0,471.5,575.34,451.47
2016,2,24,10,30,846.0,89.0,0.2,14.0,574.0,723.33,556.31
2016,2,24,10,45,857.0,90.0,0.15,14.5,600.5,756.28,573.87
2016,2,24,11,0,868.0,91.0,0.1,15.0,627.0,782.44,588.45
2016,2,24,11,15,671.0,167.5,0.15,15.0,589.0,733.95,554.86
2016,2,24,11,30,474.0,244.0,0.2,15.0,551.0,663.9,503.02
2016,2,24,11,45,399.0,270.5,0.3,15.0,532.5,628.5,478.72
2016,2,24,12,0,324.0,297.0,0.4,15.0,514.0,598.58,457.11
2016,2,24,12,15,450.5,256.0,0.55,15.0,558.5,670.73,513.37
2016,2,24,12,30,577.0,215.0,0.7,15.0,603.0,733.84,561.62
2016,2,24,12,45,617.0,199.0,0.85,15.0,611.5,751.81,576.35
2016,2,24,13,0,657.0,183.0,1.0,15.0,620.0,764.09,587.81
2016,2,24,13,15,669.5,174.5,1.15,15.0,612.5,758.18,586.02
2016,2,24,13,30,682.0,166.0,1.3,15.0,605.0,749.27,582.04
2016,2,24,13,45,764.0,132.0,1.45,15.0,609.5,764.43,595.08
2016,2,24,14,0,846.0,98.0,1.6,15.0,614.0,770.83,601.73
2016,2,24,14,15,834.5,96.0,1.7,15.0,586.5,738.43,580.36
2016,2,24,14,30,823.0,94.0,1.8,15.0,559.0,703.72,557.38
2016,2,24,14,45,807.0,92.0,1.95,15.0,525.0,663.83,530.48
2016,2,24,15,0,791.0,90.0,2.1,15.0,491.0,622.37,500.23
2016,2,24,15,15,769.5,87.0,2.2,15.0,452.0,575.15,464.41
2016,2,24,15,30,748.0,84.0,2.3,15.0,413.0,527.37,427.09
2016,2,24,15,45,719.0,80.0,2.4,15.0,369.5,475.52,385.37
2016,2,24,16,0,690.0,76.0,2.5,15.0,326.0,423.2,341.98
2016,2,24,16,15,647.0,70.5,2.5,14.5,279.5,364.31,292.46
2016,2,24,16,30,604.0,65.0,2.5,14.0,233.0,308.32,243.86
2016,2,24,16,45,540.5,58.0,2.55,14.0,186.0,247.28,190.02
2016,2,24,17,0,477.0,51.0,2.6,14.0,139.0,192.13,140.73
2016,2,24,17,15,373.5,40.5,2.6,13.5,96.5,130.92,88.69
2016,2,24,17,30,270.0,30.0,2.6,13.0,54.0,81.11,45.76
2016,2,24,17,45,135.0,15.0,2.65,13.0,27.0,31.13,0.0
2016,2,24,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,12.0,0.35,13.0,12.0,11.57,0.0
2016,2,25,7,30,0.0,24.0,0.4,13.0,24.0,23.17,13.26
2016,2,25,7,45,0.0,39.0,0.45,13.0,39.0,37.76,26.23
2016,2,25,8,0,0.0,54.0,0.5,13.0,54.0,52.57,39.2
2016,2,25,8,15,0.0,70.0,0.5,13.0,70.0,68.42,52.9
2016,2,25,8,30,0.0,86.0,0.5,13.0,86.0,84.31,66.4
2016,2,25,8,45,0.0,102.0,0.55,13.5,102.0,100.22,79.54
2016,2,25,9,0,0.0,118.0,0.6,14.0,118.0,116.18,92.48
2016,2,25,9,15,215.5,139.0,0.6,14.0,237.5,268.9,218.87
2016,2,25,9,30,431.0,160.0,0.6,14.0,357.0,434.56,349.02
2016,2,25,9,45,618.0,126.5,0.6,14.0,435.5,537.49,427.68
2016,2,25,10,0,805.0,93.0,0.6,14.0,514.0,647.66,509.89
2016,2,25,10,15,819.5,95.5,0.65,14.0,547.0,688.49,538.15
2016,2,25,10,30,834.0,98.0,0.7,14.0,580.0,727.54,564.85
2016,2,25,10,45,844.0,99.5,0.75,14.5,606.0,760.03,585.72
2016,2,25,11,0,854.0,101.0,0.8,15.0,632.0,790.04,604.8
2016,2,25,11,15,605.5,191.0,0.8,15.0,573.0,708.49,545.32
2016,2,25,11,30,357.0,281.0,0.8,15.0,514.0,601.5,464.02
2016,2,25,11,45,356.0,286.5,0.85,15.5,522.5,611.49,471.68
2016,2,25,12,0,355.0,292.0,0.9,16.0,531.0,620.05,477.0
2016,2,25,12,15,614.5,199.5,0.9,16.0,615.0,753.16,577.13
2016,2,25,12,30,874.0,107.0,0.9,16.0,699.0,870.17,656.08
2016,2,25,12,45,869.0,108.0,0.9,16.0,693.5,864.71,650.86
2016,2,25,13,0,864.0,109.0,0.9,16.0,688.0,855.86,645.26
2016,2,25,13,15,859.5,108.5,0.95,16.0,675.5,842.46,637.55
2016,2,25,13,30,855.0,108.0,1.0,16.0,663.0,825.84,627.77
2016,2,25,13,45,676.0,163.0,1.1,16.0,593.5,730.57,563.94
2016,2,25,14,0,497.0,218.0,1.2,16.0,524.0,632.49,492.49
2016,2,25,14,15,652.0,162.0,1.3,15.5,544.5,678.39,532.19
2016,2,25,14,30,807.0,106.0,1.4,15.0,565.0,707.73,557.33
2016,2,25,14,45,774.0,102.5,1.5,15.0,521.5,654.83,519.98
2016,2,25,15,0,741.0,99.0,1.6,15.0,478.0,603.28,482.47
2016,2,25,15,15,618.5,119.5,1.7,14.5,419.0,521.22,420.22
2016,2,25,15,30,496.0,140.0,1.8,14.0,360.0,443.58,359.81
2016,2,25,15,45,498.5,123.5,1.9,14.0,325.5,404.61,329.02
2016,2,25,16,0,501.0,107.0,2.0,14.0,291.0,364.19,295.66
2016,2,25,16,15,456.5,100.0,2.1,14.0,250.0,312.25,251.85
2016,2,25,16,30,412.0,93.0,2.2,14.0,209.0,263.8,209.99
2016,2,25,16,45,441.0,74.0,2.3,14.0,176.5,230.76,178.68
2016,2,25,17,0,470.0,55.0,2.4,14.0,144.0,195.31,143.79
2016,2,25,17,15,369.5,43.5,2.45,13.5,100.5,133.82,91.47
2016,2,25,17,30,269.0,32.0,2.5,13.0,57.0,83.4,48.4
2016,2,25,17,45,134.5,16.0,2.6,13.0,28.5,32.52,0.0
2016,2,25,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.0,2.65,12.0,4.0,0.0,0.0
2016,2,26,7,0,0.0,8.0,2.8,12.0,8.0,7.86,0.0
2016,2,26,7,15,82.5,25.0,2.85,12.0,35.0,38.15,13.12
2016,2,26,7,30,165.0,42.0,2.9,12.0,62.0,77.89,51.51
2016,2,26,7,45,216.5,59.5,2.95,12.0,98.0,118.41,86.66
2016,2,26,8,0,268.0,77.0,3.0,12.0,134.0,167.78,129.77
2016,2,26,8,15,299.5,94.0,3.05,12.0,172.5,212.06,169.28
2016,2,26,8,30,331.0,111.0,3.1,12.0,211.0,259.25,210.77
2016,2,26,8,45,362.0,122.5,3.15,12.5,248.5,303.05,248.41
2016,2,26,9,0,393.0,134.0,3.2,13.0,286.0,349.15,287.1
2016,2,26,9,15,256.5,167.5,3.2,13.0,271.5,323.15,265.76
2016,2,26,9,30,120.0,201.0,3.2,13.0,257.0,284.14,232.42
2016,2,26,9,45,309.5,189.5,3.25,13.5,349.0,402.36,330.29
2016,2,26,10,0,499.0,178.0,3.3,14.0,441.0,535.95,436.98
2016,2,26,10,15,388.0,217.5,3.3,14.0,430.0,510.85,414.52
2016,2,26,10,30,277.0,257.0,3.3,14.0,419.0,484.73,391.35
2016,2,26,10,45,355.0,251.5,3.3,14.0,468.0,546.1,440.3
2016,2,26,11,0,433.0,246.0,3.3,14.0,517.0,618.09,495.96
2016,2,26,11,15,416.0,259.0,3.3,14.0,526.0,627.71,501.89
2016,2,26,11,30,399.0,272.0,3.3,14.0,535.0,627.22,500.78
2016,2,26,11,45,498.5,240.5,3.3,14.0,574.5,690.22,550.27
2016,2,26,12,0,598.0,209.0,3.3,14.0,614.0,747.83,594.86
2016,2,26,12,15,493.5,249.0,3.35,14.0,584.0,702.61,558.29
2016,2,26,12,30,389.0,289.0,3.4,14.0,554.0,649.04,515.95
2016,2,26,12,45,296.5,305.5,3.45,14.0,506.5,587.57,467.79
2016,2,26,13,0,204.0,322.0,3.5,14.0,459.0,516.89,412.05
2016,2,26,13,15,127.0,302.0,3.6,14.0,387.0,428.53,342.7
2016,2,26,13,30,50.0,282.0,3.7,14.0,315.0,333.24,266.45
2016,2,26,13,45,26.5,234.0,3.8,14.0,251.5,261.47,209.43
2016,2,26,14,0,3.0,186.0,3.9,14.0,188.0,185.91,148.18
2016,2,26,14,15,21.0,210.0,3.95,13.5,222.5,224.36,180.68
2016,2,26,14,30,39.0,234.0,4.0,13.0,257.0,269.36,218.15
2016,2,26,14,45,19.5,190.0,4.05,13.0,201.5,201.94,163.18
2016,2,26,15,0,0.0,146.0,4.1,13.0,146.0,143.47,114.93
2016,2,26,15,15,0.0,132.0,4.0,13.0,132.0,129.45,103.62
2016,2,26,15,30,0.0,118.0,3.9,13.0,118.0,115.48,92.22
2016,2,26,15,45,44.0,135.5,3.8,13.0,152.0,160.8,130.96
2016,2,26,16,0,88.0,153.0,3.7,13.0,186.0,199.88,163.61
2016,2,26,16,15,79.0,133.5,3.6,12.5,160.0,171.43,139.76
2016,2,26,16,30,70.0,114.0,3.5,12.0,134.0,143.8,116.32
2016,2,26,16,45,57.5,93.0,3.45,12.0,107.5,114.24,90.76
2016,2,26,17,0,45.0,72.0,3.4,12.0,81.0,85.99,66.13
2016,2,26,17,15,24.5,52.0,3.4,12.0,57.0,58.37,42.37
2016,2,26,17,30,4.0,32.0,3.4,12.0,33.0,32.15,19.61
2016,2,26,17,45,2.0,16.0,3.45,12.0,16.5,15.68,0.0
2016,2,26,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,6,45,53.0,5.5,2.9,12.0,6.5,0.0,0.0
2016,2,27,7,0,106.0,11.0,2.9,12.0,13.0,19.21,0.0
2016,2,27,7,15,255.0,23.5,2.9,12.0,49.0,62.6,25.25
2016,2,27,7,30,404.0,36.0,2.9,12.0,85.0,121.09,77.65
2016,2,27,7,45,488.5,44.0,2.95,12.5,131.0,174.21,124.03
2016,2,27,8,0,573.0,52.0,3.0,13.0,177.0,236.26,178.78
2016,2,27,8,15,627.5,58.0,3.0,13.0,225.5,293.83,231.01
2016,2,27,8,30,682.0,64.0,3.0,13.0,274.0,356.1,286.3
2016,2,27,8,45,488.0,108.0,3.0,13.0,270.5,346.72,283.03
2016,2,27,9,0,294.0,152.0,3.0,13.0,267.0,314.27,258.0
2016,2,27,9,15,325.5,165.5,3.0,13.0,306.5,359.9,296.02
2016,2,27,9,30,357.0,179.0,3.0,13.0,346.0,407.54,334.74
2016,2,27,9,45,400.5,186.5,3.0,13.5,388.5,464.45,379.54
2016,2,27,10,0,444.0,194.0,3.0,14.0,431.0,517.66,420.61
2016,2,27,10,15,663.0,138.5,2.95,14.0,516.5,632.43,512.37
2016,2,27,10,30,882.0,83.0,2.9,14.0,602.0,748.35,599.16
2016,2,27,10,45,765.0,127.5,2.9,14.5,591.5,738.53,588.91
2016,2,27,11,0,648.0,172.0,2.9,15.0,581.0,713.25,567.49
2016,2,27,11,15,782.5,129.0,2.85,15.0,638.0,786.3,621.11
2016,2,27,11,30,917.0,86.0,2.8,15.0,695.0,858.56,671.4
2016,2,27,11,45,794.5,135.5,2.75,15.0,669.0,826.9,647.38
2016,2,27,12,0,672.0,185.0,2.7,15.0,643.0,787.4,618.68
2016,2,27,12,15,799.0,136.5,2.7,15.0,683.5,843.23,658.77
2016,2,27,12,30,926.0,88.0,2.7,15.0,724.0,894.16,694.17
2016,2,27,12,45,903.0,97.5,2.75,15.0,714.0,882.58,686.06
2016,2,27,13,0,880.0,107.0,2.8,15.0,704.0,867.61,676.23
2016,2,27,13,15,737.0,154.0,2.8,15.0,648.0,798.57,627.49
2016,2,27,13,30,594.0,201.0,2.8,15.0,592.0,720.31,569.71
2016,2,27,13,45,620.0,185.0,2.85,15.0,582.0,713.03,566.3
2016,2,27,14,0,646.0,169.0,2.9,15.0,572.0,702.19,559.66
2016,2,27,14,15,488.0,206.5,2.95,15.0,503.0,602.74,482.62
2016,2,27,14,30,330.0,244.0,3.0,15.0,434.0,506.27,406.66
2016,2,27,14,45,582.5,164.0,3.05,15.0,476.0,591.26,477.99
2016,2,27,15,0,835.0,84.0,3.1,15.0,518.0,651.21,527.39
2016,2,27,15,15,710.5,103.0,3.1,14.5,452.0,563.61,458.7
2016,2,27,15,30,586.0,122.0,3.1,14.0,386.0,481.58,393.71
2016,2,27,15,45,554.5,114.0,3.15,14.0,344.0,429.31,351.39
2016,2,27,16,0,523.0,106.0,3.2,14.0,302.0,378.46,309.01
2016,2,27,16,15,596.5,83.5,3.15,13.5,278.0,360.51,292.24
2016,2,27,16,30,670.0,61.0,3.1,13.0,254.0,333.65,265.95
2016,2,27,16,45,606.5,55.0,3.1,13.0,205.5,269.67,208.95
2016,2,27,17,0,543.0,49.0,3.1,13.0,157.0,211.54,156.44
2016,2,27,17,15,444.0,40.5,3.15,13.0,111.5,149.0,102.1
2016,2,27,17,30,345.0,32.0,3.2,13.0,66.0,97.24,57.58
2016,2,27,17,45,172.5,16.0,3.25,13.0,33.0,37.66,0.0
2016,2,27,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,2.0,0.85,12.0,2.0,0.0,0.0
2016,2,28,7,0,0.0,4.0,0.8,12.0,4.0,3.93,0.0
2016,2,28,7,15,0.0,15.0,0.85,12.0,15.0,14.47,4.23
2016,2,28,7,30,0.0,26.0,0.9,12.0,26.0,25.1,15.21
2016,2,28,7,45,0.0,40.5,1.0,12.5,40.5,39.14,27.58
2016,2,28,8,0,0.0,55.0,1.1,13.0,55.0,53.42,40.0
2016,2,28,8,15,0.0,70.5,1.2,13.0,70.5,68.73,53.22
2016,2,28,8,30,0.0,86.0,1.3,13.0,86.0,84.08,66.26
2016,2,28,8,45,0.0,101.0,1.45,13.0,101.0,98.95,78.71
2016,2,28,9,0,0.0,116.0,1.6,13.0,116.0,113.86,91.04
2016,2,28,9,15,7.5,144.0,1.7,13.0,148.0,146.38,117.94
2016,2,28,9,30,15.0,172.0,1.8,13.0,180.0,179.71,145.18
2016,2,28,9,45,7.5,162.0,1.95,13.5,166.0,164.7,132.12
2016,2,28,10,0,0.0,152.0,2.1,14.0,152.0,149.37,118.91
2016,2,28,10,15,7.5,182.5,2.25,14.0,187.5,185.7,148.53
2016,2,28,10,30,15.0,213.0,2.4,14.0,223.0,222.75,178.32
2016,2,28,10,45,65.0,255.0,2.55,14.0,297.0,313.09,251.48
2016,2,28,11,0,115.0,297.0,2.7,14.0,371.0,400.1,320.36
2016,2,28,11,15,107.0,304.5,2.95,14.0,375.0,403.87,322.67
2016,2,28,11,30,99.0,312.0,3.2,14.0,379.0,407.01,324.9
2016,2,28,11,45,183.0,316.0,3.45,14.0,441.0,492.13,393.29
2016,2,28,12,0,267.0,320.0,3.7,14.0,503.0,578.78,461.4
2016,2,28,12,15,336.0,304.5,3.9,14.0,536.0,622.34,496.36
2016,2,28,12,30,405.0,289.0,4.1,14.0,569.0,664.94,530.64
2016,2,28,12,45,312.5,307.0,4.35,14.0,522.5,604.37,483.11
2016,2,28,13,0,220.0,325.0,4.6,14.0,476.0,534.52,428.23
2016,2,28,13,15,188.0,320.5,4.75,14.0,447.5,500.37,401.81
2016,2,28,13,30,156.0,316.0,4.9,14.0,419.0,466.31,375.06
2016,2,28,13,45,400.0,243.5,5.05,14.0,497.5,597.24,484.77
2016,2,28,14,0,644.0,171.0,5.2,14.0,576.0,704.6,573.51
2016,2,28,14,15,569.5,187.5,5.3,14.0,534.0,645.34,526.51
2016,2,28,14,30,495.0,204.0,5.4,14.0,492.0,591.56,483.78
2016,2,28,14,45,411.5,209.0,5.5,14.0,439.0,521.74,427.99
2016,2,28,15,0,328.0,214.0,5.6,14.0,386.0,449.96,369.96
2016,2,28,15,15,348.5,192.5,5.7,14.0,363.0,426.43,351.92
2016,2,28,15,30,369.0,171.0,5.8,14.0,340.0,400.33,331.12
2016,2,28,15,45,399.5,147.5,5.9,14.0,313.5,380.39,314.64
2016,2,28,16,0,430.0,124.0,6.0,14.0,287.0,350.87,289.48
2016,2,28,16,15,391.0,115.0,5.95,13.5,248.0,302.16,247.75
2016,2,28,16,30,352.0,106.0,5.9,13.0,209.0,256.55,207.91
2016,2,28,16,45,327.5,88.5,5.9,13.0,170.5,210.34,166.49
2016,2,28,17,0,303.0,71.0,5.9,13.0,132.0,166.33,126.48
2016,2,28,17,15,247.5,54.0,5.95,12.5,94.5,118.18,84.37
2016,2,28,17,30,192.0,37.0,6.0,12.0,57.0,76.19,47.8
2016,2,28,17,45,96.0,18.5,6.05,12.0,28.5,31.46,0.99
2016,2,28,18,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,29,6,45,70.5,6.5,2.45,12.0,9.0,0.0,0.0
2016,2,29,7,0,141.0,13.0,2.4,12.0,18.0,25.26,0.0
2016,2,29,7,15,284.5,25.5,2.45,12.0,56.0,72.76,37.62
2016,2,29,7,30,428.0,38.0,2.5,12.0,94.0,132.0,87.11
2016,2,29,7,45,509.5,46.0,2.6,12.5,141.0,186.67,134.94
2016,2,29,8,0,591.0,54.0,2.7,13.0,188.0,249.9,190.82
2016,2,29,8,15,643.0,60.0,2.8,13.0,237.0,308.18,243.54
2016,2,29,8,30,695.0,66.0,2.9,13.0,286.0,370.03,298.32
2016,2,29,8,45,724.0,71.5,3.0,13.5,332.5,425.24,346.04
2016,2,29,9,0,753.0,77.0,3.1,14.0,379.0,481.67,393.23
2016,2,29,9,15,778.0,80.0,3.05,14.0,423.0,534.02,436.27
2016,2,29,9,30,803.0,83.0,3.0,14.0,467.0,586.49,478.19
2016,2,29,9,45,825.0,84.5,3.0,14.0,506.5,635.16,516.3
2016,2,29,10,0,847.0,86.0,3.0,14.0,546.0,683.02,552.54
2016,2,29,10,15,859.5,87.5,2.9,14.0,578.5,722.91,580.39
2016,2,29,10,30,872.0,89.0,2.8,14.0,611.0,756.88,603.53
2016,2,29,10,45,889.0,87.0,2.75,14.5,638.5,791.81,626.28
2016,2,29,11,0,906.0,85.0,2.7,15.0,666.0,824.44,647.07
2016,2,29,11,15,911.5,86.0,2.6,15.0,685.0,848.4,662.36
2016,2,29,11,30,917.0,87.0,2.5,15.0,704.0,869.15,675.38
2016,2,29,11,45,921.5,86.5,2.45,15.5,715.0,884.06,683.45
2016,2,29,12,0,926.0,86.0,2.4,16.0,726.0,895.5,689.2
2016,2,29,12,15,668.5,188.0,2.35,16.0,651.0,797.72,619.94
2016,2,29,12,30,411.0,290.0,2.3,16.0,576.0,673.47,524.53
2016,2,29,12,45,412.0,287.0,2.25,16.0,572.5,669.8,522.73
2016,2,29,13,0,413.0,284.0,2.2,16.0,569.0,664.44,518.8
2016,2,29,13,15,428.5,274.0,2.1,16.0,564.5,670.23,522.98
2016,2,29,13,30,444.0,264.0,2.0,16.0,560.0,665.69,519.82
2016,2,29,13,45,497.5,234.5,1.95,16.0,557.0,668.91,523.89
2016,2,29,14,0,551.0,205.0,1.9,16.0,554.0,667.86,524.72
2016,2,29,14,15,689.0,154.0,1.75,16.0,570.5,707.26,555.64
2016,2,29,14,30,827.0,103.0,1.6,16.0,587.0,730.41,572.17
2016,2,29,14,45,691.0,131.5,1.5,16.0,520.0,640.52,505.48
2016,2,29,15,0,555.0,160.0,1.4,16.0,453.0,551.53,437.68
2016,2,29,15,15,426.5,173.0,1.25,15.5,388.0,462.33,369.2
2016,2,29,15,30,298.0,186.0,1.1,15.0,323.0,376.36,301.89
2016,2,29,15,45,184.5,171.5,1.0,15.0,253.5,280.46,225.67
2016,2,29,16,0,71.0,157.0,0.9,15.0,184.0,195.75,157.07
2016,2,29,16,15,62.5,137.5,0.8,14.5,159.0,168.27,135.1
2016,2,29,16,30,54.0,118.0,0.7,14.0,134.0,141.61,113.15
2016,2,29,16,45,45.5,97.0,0.65,14.0,109.0,114.2,90.02
2016,2,29,17,0,37.0,76.0,0.6,14.0,84.0,87.7,67.36
2016,2,29,17,15,20.5,56.0,0.6,14.0,60.0,61.35,44.96
2016,2,29,17,30,4.0,36.0,0.6,14.0,36.0,36.02,23.4
2016,2,29,17,45,2.0,18.0,0.6,14.0,18.0,17.62,2.57
2016,2,29,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,9.0,2.85,12.5,9.0,8.85,0.0
2016,3,1,7,0,0.0,18.0,2.9,13.0,18.0,17.43,0.0
2016,3,1,7,15,165.0,31.0,2.95,13.0,53.5,60.89,34.39
2016,3,1,7,30,330.0,44.0,3.0,13.0,89.0,119.31,80.61
2016,3,1,7,45,402.0,55.5,3.05,13.5,133.0,169.98,124.53
2016,3,1,8,0,474.0,67.0,3.1,14.0,177.0,228.31,175.6
2016,3,1,8,15,519.5,76.0,3.15,14.0,222.5,281.42,223.18
2016,3,1,8,30,565.0,85.0,3.2,14.0,268.0,338.45,273.23
2016,3,1,8,45,616.0,85.5,3.3,14.0,312.5,392.61,320.16
2016,3,1,9,0,667.0,86.0,3.4,14.0,357.0,450.21,368.94
2016,3,1,9,15,742.5,82.5,3.45,14.0,415.0,519.33,425.85
2016,3,1,9,30,818.0,79.0,3.5,14.0,473.0,594.16,485.92
2016,3,1,9,45,846.0,77.5,3.6,14.0,514.0,644.03,525.46
2016,3,1,10,0,874.0,76.0,3.7,14.0,555.0,690.25,560.46
2016,3,1,10,15,884.5,77.5,3.75,14.0,586.5,729.34,588.65
2016,3,1,10,30,895.0,79.0,3.8,14.0,618.0,766.2,614.99
2016,3,1,10,45,689.0,158.5,3.9,14.5,584.0,723.62,581.06
2016,3,1,11,0,483.0,238.0,4.0,15.0,550.0,656.84,524.97
2016,3,1,11,15,368.0,277.5,4.0,15.0,519.0,606.75,484.29
2016,3,1,11,30,253.0,317.0,4.0,15.0,488.0,559.51,444.91
2016,3,1,11,45,182.5,324.5,4.0,15.0,449.0,502.08,399.26
2016,3,1,12,0,112.0,332.0,4.0,15.0,410.0,442.21,351.17
2016,3,1,12,15,140.5,335.5,4.0,15.0,434.0,480.27,381.39
2016,3,1,12,30,169.0,339.0,4.0,15.0,458.0,509.03,404.05
2016,3,1,12,45,116.5,325.5,4.05,15.0,407.5,448.18,355.91
2016,3,1,13,0,64.0,312.0,4.1,15.0,357.0,378.56,300.75
2016,3,1,13,15,65.0,305.5,4.1,14.5,350.0,371.72,296.44
2016,3,1,13,30,66.0,299.0,4.1,14.0,343.0,364.65,291.76
2016,3,1,13,45,33.0,233.5,4.15,14.0,255.5,265.77,212.94
2016,3,1,14,0,0.0,168.0,4.2,14.0,168.0,164.93,130.86
2016,3,1,14,15,18.5,204.0,4.15,14.0,215.0,216.02,173.39
2016,3,1,14,30,37.0,240.0,4.1,14.0,262.0,273.82,220.61
2016,3,1,14,45,23.5,212.5,4.05,14.0,226.0,227.79,183.37
2016,3,1,15,0,10.0,185.0,4.0,14.0,190.0,189.8,152.52
2016,3,1,15,15,5.0,162.0,3.9,14.0,164.5,162.93,130.75
2016,3,1,15,30,0.0,139.0,3.8,14.0,139.0,136.57,109.2
2016,3,1,15,45,2.0,136.5,3.75,14.0,137.5,135.48,108.65
2016,3,1,16,0,4.0,134.0,3.7,14.0,136.0,134.31,107.95
2016,3,1,16,15,2.0,117.0,3.5,14.0,118.0,116.25,93.0
2016,3,1,16,30,0.0,100.0,3.3,14.0,100.0,98.44,78.11
2016,3,1,16,45,0.0,81.5,3.1,14.0,81.5,80.02,62.48
2016,3,1,17,0,0.0,63.0,2.9,14.0,63.0,61.64,46.65
2016,3,1,17,15,0.0,45.5,2.65,13.5,45.5,44.31,31.63
2016,3,1,17,30,0.0,28.0,2.4,13.0,28.0,27.04,16.46
2016,3,1,17,45,0.0,14.0,2.2,13.0,14.0,13.51,1.7
2016,3,1,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,11.5,4.0,13.0,11.5,11.3,0.0
2016,3,2,7,0,0.0,23.0,4.1,13.0,23.0,22.37,0.0
2016,3,2,7,15,225.0,30.5,4.1,13.0,62.5,69.87,39.82
2016,3,2,7,30,450.0,38.0,4.1,13.0,102.0,139.5,93.12
2016,3,2,7,45,529.5,45.0,4.15,13.5,149.5,194.41,141.48
2016,3,2,8,0,609.0,52.0,4.2,14.0,197.0,257.64,197.66
2016,3,2,8,15,311.5,86.0,4.15,14.0,160.5,213.68,170.77
2016,3,2,8,30,14.0,120.0,4.1,14.0,124.0,124.69,100.05
2016,3,2,8,45,18.0,137.5,4.1,14.0,144.0,144.77,116.89
2016,3,2,9,0,22.0,155.0,4.1,14.0,164.0,165.25,133.76
2016,3,2,9,15,47.5,181.5,4.1,14.0,204.0,212.57,172.87
2016,3,2,9,30,73.0,208.0,4.1,14.0,244.0,258.3,210.25
2016,3,2,9,45,103.0,229.5,4.2,14.0,284.5,303.61,247.13
2016,3,2,10,0,133.0,251.0,4.3,14.0,325.0,357.59,290.54
2016,3,2,10,15,217.0,259.0,4.35,14.0,387.5,431.8,350.92
2016,3,2,10,30,301.0,267.0,4.4,14.0,450.0,518.35,419.82
2016,3,2,10,45,325.5,274.0,4.45,14.5,479.5,553.81,446.32
2016,3,2,11,0,350.0,281.0,4.5,15.0,509.0,589.35,472.8
2016,3,2,11,15,191.0,278.5,4.5,15.0,403.5,453.7,364.27
2016,3,2,11,30,32.0,276.0,4.5,15.0,298.0,311.32,247.67
2016,3,2,11,45,46.5,295.0,4.55,15.0,327.5,344.68,274.66
2016,3,2,12,0,61.0,314.0,4.6,15.0,357.0,378.31,301.27
2016,3,2,12,15,57.0,312.5,4.6,14.5,353.0,373.43,297.71
2016,3,2,12,30,53.0,311.0,4.6,14.0,349.0,368.34,294.13
2016,3,2,12,45,49.5,305.5,4.7,14.0,340.5,359.16,286.99
2016,3,2,13,0,46.0,300.0,4.8,14.0,332.0,349.86,279.78
2016,3,2,13,15,44.5,295.5,4.8,14.0,326.0,343.27,274.71
2016,3,2,13,30,43.0,291.0,4.8,14.0,320.0,336.6,269.61
2016,3,2,13,45,36.5,273.5,4.85,14.0,298.0,311.64,249.94
2016,3,2,14,0,30.0,256.0,4.9,14.0,276.0,286.91,230.4
2016,3,2,14,15,51.5,259.5,4.95,14.0,291.5,306.75,247.41
2016,3,2,14,30,73.0,263.0,5.0,14.0,307.0,325.36,263.29
2016,3,2,14,45,136.0,251.5,5.05,14.0,327.0,362.31,294.99
2016,3,2,15,0,199.0,240.0,5.1,14.0,347.0,387.44,316.86
2016,3,2,15,15,179.5,222.0,5.1,14.0,313.0,347.92,284.98
2016,3,2,15,30,160.0,204.0,5.1,14.0,279.0,309.54,253.85
2016,3,2,15,45,80.0,146.5,5.15,14.0,184.0,192.06,156.76
2016,3,2,16,0,0.0,89.0,5.2,14.0,89.0,86.48,67.83
2016,3,2,16,15,0.0,77.0,5.3,13.5,77.0,74.67,58.15
2016,3,2,16,30,0.0,65.0,5.4,13.0,65.0,62.89,48.29
2016,3,2,16,45,0.0,53.0,5.55,13.0,53.0,51.21,38.26
2016,3,2,17,0,0.0,41.0,5.7,13.0,41.0,39.6,28.16
2016,3,2,17,15,0.0,29.5,5.7,13.0,29.5,28.47,18.4
2016,3,2,17,30,0.0,18.0,5.7,13.0,18.0,17.36,8.59
2016,3,2,17,45,0.0,9.0,5.75,13.0,9.0,8.67,0.0
2016,3,2,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
