Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,0.85,13.0,8.5,8.36,0.0
2016,3,3,7,0,0.0,17.0,0.8,13.0,17.0,16.43,0.0
2016,3,3,7,15,51.5,35.5,0.75,13.0,43.0,45.25,28.23
2016,3,3,7,30,103.0,54.0,0.7,13.0,69.0,78.37,55.95
2016,3,3,7,45,129.5,74.5,0.65,13.0,101.0,112.72,85.62
2016,3,3,8,0,156.0,95.0,0.6,13.0,133.0,149.96,117.73
2016,3,3,8,15,172.5,116.0,0.5,13.0,166.5,186.69,149.14
2016,3,3,8,30,189.0,137.0,0.4,13.0,200.0,224.96,181.04
2016,3,3,8,45,204.5,155.0,0.35,13.5,232.5,260.93,210.0
2016,3,3,9,0,220.0,173.0,0.3,14.0,265.0,302.93,242.79
2016,3,3,9,15,202.0,194.5,0.3,14.0,286.0,320.7,256.28
2016,3,3,9,30,184.0,216.0,0.3,14.0,307.0,341.33,271.61
2016,3,3,9,45,260.5,223.5,0.35,14.0,363.0,413.42,327.63
2016,3,3,10,0,337.0,231.0,0.4,14.0,419.0,484.88,381.64
2016,3,3,10,15,398.0,230.5,0.5,14.0,465.5,540.73,423.66
2016,3,3,10,30,459.0,230.0,0.6,14.0,512.0,606.87,472.52
2016,3,3,10,45,388.0,260.5,0.75,14.0,505.5,589.3,458.64
2016,3,3,11,0,317.0,291.0,0.9,14.0,499.0,574.45,447.08
2016,3,3,11,15,371.5,286.5,1.1,14.0,537.0,621.61,484.08
2016,3,3,11,30,426.0,282.0,1.3,14.0,575.0,677.29,526.1
2016,3,3,11,45,430.5,284.0,1.5,14.0,584.0,689.15,535.57
2016,3,3,12,0,435.0,286.0,1.7,14.0,593.0,699.28,544.21
2016,3,3,12,15,315.5,315.0,1.65,14.0,538.0,620.28,483.51
2016,3,3,12,30,196.0,344.0,1.6,14.0,483.0,538.66,420.49
2016,3,3,12,45,115.0,315.5,1.55,14.0,397.5,436.06,342.38
2016,3,3,13,0,34.0,287.0,1.5,14.0,312.0,325.25,255.88
2016,3,3,13,15,34.0,282.5,1.3,14.0,306.5,320.08,252.23
2016,3,3,13,30,34.0,278.0,1.1,14.0,301.0,314.81,247.95
2016,3,3,13,45,135.0,289.0,0.9,14.0,377.0,417.43,329.05
2016,3,3,14,0,236.0,300.0,0.7,14.0,453.0,507.16,396.42
2016,3,3,14,15,192.5,289.0,0.75,13.5,410.5,455.38,357.65
2016,3,3,14,30,149.0,278.0,0.8,13.0,368.0,405.36,320.78
2016,3,3,14,45,95.0,249.5,0.9,13.0,305.5,324.33,258.72
2016,3,3,15,0,41.0,221.0,1.0,13.0,243.0,254.03,203.38
2016,3,3,15,15,155.5,208.5,1.05,13.0,283.5,318.18,257.52
2016,3,3,15,30,270.0,196.0,1.1,13.0,324.0,372.04,301.25
2016,3,3,15,45,319.5,168.5,1.2,13.0,305.5,357.33,290.02
2016,3,3,16,0,369.0,141.0,1.3,13.0,287.0,342.43,278.06
2016,3,3,16,15,342.5,128.0,1.15,13.0,249.5,293.02,236.83
2016,3,3,16,30,316.0,115.0,1.0,13.0,212.0,250.7,200.7
2016,3,3,16,45,441.5,85.0,0.85,13.0,195.0,249.23,194.62
2016,3,3,17,0,567.0,55.0,0.7,13.0,178.0,231.13,171.82
2016,3,3,17,15,474.0,46.0,0.65,13.0,130.5,166.66,116.26
2016,3,3,17,30,381.0,37.0,0.6,13.0,83.0,112.31,70.44
2016,3,3,17,45,231.5,23.5,0.6,13.0,47.5,55.87,22.67
2016,3,3,18,0,82.0,10.0,0.6,13.0,12.0,15.3,0.0
2016,3,3,18,15,41.0,5.0,0.55,13.0,6.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,2.5,3.65,12.0,2.5,2.46,0.0
2016,3,4,7,0,0.0,5.0,3.8,12.0,5.0,4.82,0.0
2016,3,4,7,15,0.0,13.0,3.95,12.0,13.0,12.53,4.47
2016,3,4,7,30,0.0,21.0,4.1,12.0,21.0,20.26,11.45
2016,3,4,7,45,0.0,30.5,4.3,12.5,30.5,29.44,19.51
2016,3,4,8,0,0.0,40.0,4.5,13.0,40.0,38.62,27.49
2016,3,4,8,15,0.0,49.5,4.65,13.0,49.5,47.81,35.43
2016,3,4,8,30,0.0,59.0,4.8,13.0,59.0,57.01,43.27
2016,3,4,8,45,18.0,112.5,4.95,13.0,120.0,118.98,95.82
2016,3,4,9,0,36.0,166.0,5.1,13.0,181.0,188.17,153.65
2016,3,4,9,15,36.0,182.0,5.2,13.0,199.0,206.34,168.38
2016,3,4,9,30,36.0,198.0,5.3,13.0,217.0,224.51,183.02
2016,3,4,9,45,31.0,208.0,5.45,13.5,225.0,232.9,189.07
2016,3,4,10,0,26.0,218.0,5.6,14.0,233.0,234.9,189.87
2016,3,4,10,15,19.0,216.5,5.6,14.0,228.0,228.72,184.29
2016,3,4,10,30,12.0,215.0,5.6,14.0,223.0,222.13,178.39
2016,3,4,10,45,11.5,218.5,5.7,14.0,226.5,225.45,180.82
2016,3,4,11,0,11.0,222.0,5.8,14.0,230.0,228.75,183.25
2016,3,4,11,15,8.0,209.5,5.8,14.0,215.5,213.53,170.63
2016,3,4,11,30,5.0,197.0,5.8,14.0,201.0,198.29,158.03
2016,3,4,11,45,16.0,238.0,5.85,14.0,249.5,249.75,199.93
2016,3,4,12,0,27.0,279.0,5.9,14.0,298.0,310.52,248.75
2016,3,4,12,15,19.5,258.5,5.95,14.0,272.0,274.1,219.29
2016,3,4,12,30,12.0,238.0,6.0,14.0,246.0,246.38,196.83
2016,3,4,12,45,17.0,252.0,6.1,14.0,264.0,265.16,212.22
2016,3,4,13,0,22.0,266.0,6.2,14.0,282.0,283.93,227.53
2016,3,4,13,15,21.5,261.0,6.25,14.0,276.5,278.16,223.02
2016,3,4,13,30,21.0,256.0,6.3,14.0,271.0,272.36,218.55
2016,3,4,13,45,20.0,248.5,6.35,14.0,262.5,263.54,211.66
2016,3,4,14,0,19.0,241.0,6.4,14.0,254.0,254.72,204.79
2016,3,4,14,15,100.0,260.5,6.4,14.0,321.5,345.3,280.82
2016,3,4,14,30,181.0,280.0,6.4,14.0,389.0,431.56,351.94
2016,3,4,14,45,90.5,216.5,6.4,14.0,271.0,285.56,232.9
2016,3,4,15,0,0.0,153.0,6.4,14.0,153.0,150.12,119.91
2016,3,4,15,15,37.5,178.0,6.3,14.0,196.0,204.5,166.19
2016,3,4,15,30,75.0,203.0,6.2,14.0,239.0,252.61,206.61
2016,3,4,15,45,37.5,121.0,6.15,14.0,139.0,141.94,114.71
2016,3,4,16,0,0.0,39.0,6.1,14.0,39.0,37.66,26.49
2016,3,4,16,15,0.0,33.5,6.15,14.0,33.5,32.34,22.03
2016,3,4,16,30,0.0,28.0,6.2,14.0,28.0,27.02,17.51
2016,3,4,16,45,0.0,23.0,6.3,14.0,23.0,22.19,13.35
2016,3,4,17,0,0.0,18.0,6.4,14.0,18.0,17.36,9.15
2016,3,4,17,15,0.0,13.0,6.45,14.0,13.0,12.53,4.92
2016,3,4,17,30,0.0,8.0,6.5,14.0,8.0,7.71,0.69
2016,3,4,17,45,0.0,4.5,6.55,14.0,4.5,4.33,0.0
2016,3,4,18,0,0.0,1.0,6.6,14.0,1.0,0.98,0.0
2016,3,4,18,15,0.0,0.5,6.6,14.0,0.5,0.0,0.0
2016,3,4,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,2.0,7.6,14.0,2.0,1.97,0.0
2016,3,5,7,0,0.0,4.0,7.8,14.0,4.0,3.85,0.0
2016,3,5,7,15,0.0,10.5,8.05,14.0,10.5,10.12,2.52
2016,3,5,7,30,0.0,17.0,8.3,14.0,17.0,16.39,8.1
2016,3,5,7,45,0.0,25.0,8.55,14.0,25.0,24.12,14.85
2016,3,5,8,0,0.0,33.0,8.8,14.0,33.0,31.85,21.58
2016,3,5,8,15,0.0,41.0,9.0,14.0,41.0,39.59,28.24
2016,3,5,8,30,0.0,49.0,9.2,14.0,49.0,47.33,34.82
2016,3,5,8,45,0.0,60.0,9.45,14.0,60.0,57.98,43.8
2016,3,5,9,0,0.0,71.0,9.7,14.0,71.0,68.64,52.71
2016,3,5,9,15,0.0,88.0,9.6,14.0,88.0,85.22,66.55
2016,3,5,9,30,0.0,105.0,9.5,14.0,105.0,102.03,80.46
2016,3,5,9,45,0.0,83.5,9.4,14.0,83.5,80.77,62.44
2016,3,5,10,0,0.0,62.0,9.3,14.0,62.0,59.95,44.84
2016,3,5,10,15,0.0,73.5,9.3,14.0,73.5,71.1,54.07
2016,3,5,10,30,0.0,85.0,9.3,14.0,85.0,82.26,63.26
2016,3,5,10,45,1.0,131.0,9.3,14.0,132.0,128.45,101.49
2016,3,5,11,0,2.0,177.0,9.3,14.0,179.0,175.45,140.03
2016,3,5,11,15,9.0,213.0,9.6,14.0,220.0,217.9,174.83
2016,3,5,11,30,16.0,249.0,9.9,14.0,261.0,260.92,209.91
2016,3,5,11,45,47.5,291.0,10.2,14.5,325.0,340.97,275.13
2016,3,5,12,0,79.0,333.0,10.5,15.0,389.0,414.64,334.4
2016,3,5,12,15,39.5,175.0,10.85,15.0,203.0,211.5,170.08
2016,3,5,12,30,0.0,17.0,11.2,15.0,17.0,16.44,8.02
2016,3,5,12,45,0.0,41.5,11.55,15.0,41.5,40.15,27.74
2016,3,5,13,0,0.0,66.0,11.9,15.0,66.0,63.88,47.43
2016,3,5,13,15,0.0,65.0,12.05,15.0,65.0,62.9,46.65
2016,3,5,13,30,0.0,64.0,12.2,15.0,64.0,61.93,45.88
2016,3,5,13,45,0.0,40.0,12.4,15.0,40.0,38.68,26.61
2016,3,5,14,0,0.0,16.0,12.6,15.0,16.0,15.46,7.27
2016,3,5,14,15,0.0,45.0,12.6,15.0,45.0,43.51,30.74
2016,3,5,14,30,0.0,74.0,12.6,15.0,74.0,71.59,54.23
2016,3,5,14,45,0.0,51.0,12.65,15.0,51.0,49.3,35.72
2016,3,5,15,0,0.0,28.0,12.7,15.0,28.0,27.05,17.12
2016,3,5,15,15,0.0,68.0,12.6,15.0,68.0,65.75,49.73
2016,3,5,15,30,0.0,108.0,12.5,15.0,108.0,105.09,82.88
2016,3,5,15,45,0.0,67.0,12.4,15.0,67.0,64.77,49.18
2016,3,5,16,0,0.0,26.0,12.3,15.0,26.0,25.1,15.69
2016,3,5,16,15,0.0,22.5,12.05,14.5,22.5,21.71,12.89
2016,3,5,16,30,0.0,19.0,11.8,14.0,19.0,18.33,10.05
2016,3,5,16,45,0.0,15.5,11.55,14.0,15.5,14.95,7.14
2016,3,5,17,0,0.0,12.0,11.3,14.0,12.0,11.57,4.21
2016,3,5,17,15,0.0,8.5,11.05,14.0,8.5,8.19,1.26
2016,3,5,17,30,0.0,5.0,10.8,14.0,5.0,4.82,0.0
2016,3,5,17,45,0.0,2.5,10.55,14.0,2.5,2.41,0.0
2016,3,5,18,0,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,9.95,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,8.7,13.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,7.85,12.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,6,45,33.0,13.5,6.0,12.0,15.5,14.99,0.0
2016,3,6,7,0,66.0,27.0,6.0,12.0,31.0,35.41,11.31
2016,3,6,7,15,176.5,45.0,6.0,12.0,70.0,78.01,50.8
2016,3,6,7,30,287.0,63.0,6.0,12.0,109.0,134.15,96.73
2016,3,6,7,45,361.5,76.0,6.0,12.5,155.5,185.75,141.58
2016,3,6,8,0,436.0,89.0,6.0,13.0,202.0,245.38,193.86
2016,3,6,8,15,493.0,98.0,6.0,13.0,250.5,301.52,243.92
2016,3,6,8,30,550.0,107.0,6.0,13.0,299.0,364.63,299.18
2016,3,6,8,45,586.0,115.0,6.05,13.0,345.5,419.75,347.15
2016,3,6,9,0,622.0,123.0,6.1,13.0,392.0,477.06,395.92
2016,3,6,9,15,651.5,128.0,6.05,13.0,435.5,529.23,439.47
2016,3,6,9,30,681.0,133.0,6.0,13.0,479.0,582.22,482.75
2016,3,6,9,45,583.0,168.0,5.95,13.0,480.0,579.01,478.72
2016,3,6,10,0,485.0,203.0,5.9,13.0,481.0,569.53,469.12
2016,3,6,10,15,296.0,247.0,6.05,13.0,419.5,486.66,399.41
2016,3,6,10,30,107.0,291.0,6.2,13.0,358.0,383.03,311.43
2016,3,6,10,45,102.5,302.5,6.4,13.0,369.0,394.55,320.43
2016,3,6,11,0,98.0,314.0,6.6,13.0,380.0,405.55,328.78
2016,3,6,11,15,56.0,279.0,6.9,13.0,317.0,333.93,270.22
2016,3,6,11,30,14.0,244.0,7.2,13.0,254.0,253.99,204.24
2016,3,6,11,45,7.0,193.5,7.5,13.0,198.5,196.43,157.24
2016,3,6,12,0,0.0,143.0,7.8,13.0,143.0,139.55,110.34
2016,3,6,12,15,1.5,162.5,8.0,13.0,164.0,160.38,127.54
2016,3,6,12,30,3.0,182.0,8.2,13.0,185.0,181.33,144.76
2016,3,6,12,45,1.5,162.0,8.4,13.0,163.5,159.88,127.14
2016,3,6,13,0,0.0,142.0,8.6,13.0,142.0,138.55,109.61
2016,3,6,13,15,0.0,139.5,8.75,13.0,139.5,136.06,107.65
2016,3,6,13,30,0.0,137.0,8.9,13.0,137.0,133.58,105.69
2016,3,6,13,45,5.0,177.5,9.1,13.0,181.0,178.4,142.98
2016,3,6,14,0,10.0,218.0,9.3,13.0,225.0,223.64,180.47
2016,3,6,14,15,5.0,143.5,9.5,13.0,147.0,144.06,115.0
2016,3,6,14,30,0.0,69.0,9.7,13.0,69.0,66.74,50.56
2016,3,6,14,45,0.0,70.5,9.9,13.0,70.5,68.19,51.9
2016,3,6,15,0,0.0,72.0,10.1,13.0,72.0,69.63,53.24
2016,3,6,15,15,0.0,48.0,10.15,12.5,48.0,46.39,33.8
2016,3,6,15,30,0.0,24.0,10.2,12.0,24.0,23.17,14.17
2016,3,6,15,45,0.0,51.0,10.25,12.0,51.0,49.28,36.55
2016,3,6,16,0,0.0,78.0,10.3,12.0,78.0,75.45,59.03
2016,3,6,16,15,0.0,67.5,10.25,12.0,67.5,65.25,50.43
2016,3,6,16,30,0.0,57.0,10.2,12.0,57.0,55.08,41.78
2016,3,6,16,45,0.0,46.0,10.2,12.0,46.0,44.43,32.61
2016,3,6,17,0,0.0,35.0,10.2,12.0,35.0,33.79,23.35
2016,3,6,17,15,0.0,25.5,10.0,12.0,25.5,24.6,15.28
2016,3,6,17,30,0.0,16.0,9.8,12.0,16.0,15.43,7.2
2016,3,6,17,45,0.0,8.5,9.7,12.0,8.5,8.19,0.36
2016,3,6,18,0,0.0,1.0,9.6,12.0,1.0,0.98,0.0
2016,3,6,18,15,0.0,0.5,9.5,12.0,0.5,0.0,0.0
2016,3,6,18,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,9.35,12.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.05,12.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,8.05,11.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,9.3,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,5.5,8.55,10.0,5.5,5.41,0.0
2016,3,7,7,0,0.0,11.0,8.7,10.0,11.0,10.61,0.9
2016,3,7,7,15,0.0,23.5,8.9,10.0,23.5,22.68,13.16
2016,3,7,7,30,0.0,36.0,9.1,10.0,36.0,34.77,24.01
2016,3,7,7,45,0.0,51.0,9.3,10.0,51.0,49.36,36.92
2016,3,7,8,0,0.0,66.0,9.5,10.0,66.0,64.1,49.85
2016,3,7,8,15,0.0,81.0,9.7,10.0,81.0,78.86,62.65
2016,3,7,8,30,0.0,96.0,9.9,10.0,96.0,93.67,75.31
2016,3,7,8,45,61.5,142.0,10.1,10.0,169.0,173.99,144.27
2016,3,7,9,0,123.0,188.0,10.3,10.0,242.0,263.64,220.7
2016,3,7,9,15,328.0,174.0,10.45,10.0,337.5,380.59,322.06
2016,3,7,9,30,533.0,160.0,10.6,10.0,433.0,516.53,438.47
2016,3,7,9,45,513.0,181.0,10.75,10.5,460.0,547.7,462.99
2016,3,7,10,0,493.0,202.0,10.9,11.0,487.0,575.78,484.54
2016,3,7,10,15,566.5,188.0,11.0,11.0,533.0,633.17,532.89
2016,3,7,10,30,640.0,174.0,11.1,11.0,579.0,696.67,585.67
2016,3,7,10,45,768.5,136.0,11.2,11.0,642.0,776.98,651.01
2016,3,7,11,0,897.0,98.0,11.3,11.0,705.0,853.17,710.87
2016,3,7,11,15,903.5,99.0,11.3,11.0,724.5,877.66,729.29
2016,3,7,11,30,910.0,100.0,11.3,11.0,744.0,898.99,745.39
2016,3,7,11,45,680.0,194.5,11.3,11.5,679.5,820.13,681.26
2016,3,7,12,0,450.0,289.0,11.3,12.0,615.0,720.77,594.5
2016,3,7,12,15,683.0,196.5,11.3,12.0,693.5,834.21,691.01
2016,3,7,12,30,916.0,104.0,11.3,12.0,772.0,932.34,767.72
2016,3,7,12,45,911.5,105.5,11.3,12.0,766.0,926.94,763.42
2016,3,7,13,0,907.0,107.0,11.3,12.0,760.0,918.0,756.75
2016,3,7,13,15,903.0,106.0,11.3,12.0,746.5,903.3,745.74
2016,3,7,13,30,899.0,105.0,11.3,12.0,733.0,885.24,732.21
2016,3,7,13,45,894.5,103.5,11.35,12.0,712.0,862.93,715.54
2016,3,7,14,0,890.0,102.0,11.4,12.0,691.0,837.5,696.46
2016,3,7,14,15,880.0,100.0,11.35,12.0,662.5,804.2,670.98
2016,3,7,14,30,870.0,98.0,11.3,12.0,634.0,772.2,646.53
2016,3,7,14,45,857.0,96.0,11.3,12.0,599.0,731.59,615.13
2016,3,7,15,0,844.0,94.0,11.3,12.0,564.0,689.07,582.03
2016,3,7,15,15,825.0,91.0,11.3,12.0,522.5,639.94,541.37
2016,3,7,15,30,806.0,88.0,11.3,12.0,481.0,589.92,499.13
2016,3,7,15,45,781.0,84.0,11.3,12.0,435.5,534.9,451.89
2016,3,7,16,0,756.0,80.0,11.3,12.0,390.0,480.17,403.86
2016,3,7,16,15,718.0,76.0,11.25,12.0,340.5,420.85,350.89
2016,3,7,16,30,680.0,72.0,11.2,12.0,291.0,363.02,298.13
2016,3,7,16,45,625.5,65.5,11.2,12.0,241.0,299.32,239.77
2016,3,7,17,0,571.0,59.0,11.2,12.0,191.0,240.51,185.14
2016,3,7,17,15,481.0,50.5,11.15,11.5,142.5,176.2,127.63
2016,3,7,17,30,391.0,42.0,11.1,11.0,94.0,121.65,80.09
2016,3,7,17,45,243.0,28.5,11.05,11.0,56.0,64.78,33.69
2016,3,7,18,0,95.0,15.0,11.0,11.0,18.0,21.67,0.0
2016,3,7,18,15,47.5,7.5,11.0,11.0,9.0,7.37,0.0
2016,3,7,18,30,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,10.75,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,9.4,10.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,8,6,45,37.0,13.0,5.15,10.5,16.0,14.95,0.0
2016,3,8,7,0,74.0,26.0,5.2,11.0,32.0,36.14,16.22
2016,3,8,7,15,130.5,45.0,5.0,11.0,64.0,70.87,47.72
2016,3,8,7,30,187.0,64.0,4.8,11.0,96.0,111.57,82.28
2016,3,8,7,45,218.5,83.5,4.6,11.0,133.0,151.97,118.23
2016,3,8,8,0,250.0,103.0,4.4,11.0,170.0,195.75,157.12
2016,3,8,8,15,281.0,117.5,3.9,11.0,207.0,237.16,193.59
2016,3,8,8,30,312.0,132.0,3.4,11.0,244.0,281.46,231.86
2016,3,8,8,45,394.5,137.5,2.9,11.5,298.5,349.55,288.28
2016,3,8,9,0,477.0,143.0,2.4,12.0,353.0,420.58,345.47
2016,3,8,9,15,241.5,158.5,2.2,12.0,265.5,313.53,257.71
2016,3,8,9,30,6.0,174.0,2.0,12.0,178.0,175.39,141.1
2016,3,8,9,45,6.0,182.0,1.8,12.0,186.0,183.51,147.67
2016,3,8,10,0,6.0,190.0,1.6,12.0,194.0,191.66,153.82
2016,3,8,10,15,12.0,211.5,1.65,12.0,219.5,218.14,175.07
2016,3,8,10,30,18.0,233.0,1.7,12.0,245.0,245.06,196.45
2016,3,8,10,45,48.5,272.5,1.75,12.0,306.0,318.68,255.29
2016,3,8,11,0,79.0,312.0,1.8,12.0,367.0,387.68,309.2
2016,3,8,11,15,53.5,297.0,1.75,12.0,335.0,351.16,279.39
2016,3,8,11,30,28.0,282.0,1.7,12.0,303.0,313.69,249.21
2016,3,8,11,45,42.5,304.0,1.65,12.0,335.5,350.41,278.16
2016,3,8,12,0,57.0,326.0,1.6,12.0,368.0,387.41,306.63
2016,3,8,12,15,42.5,308.5,1.65,11.5,340.0,355.75,282.2
2016,3,8,12,30,28.0,291.0,1.7,11.0,312.0,323.98,257.78
2016,3,8,12,45,21.0,269.5,1.8,11.0,285.0,286.54,228.61
2016,3,8,13,0,14.0,248.0,1.9,11.0,258.0,258.12,206.23
2016,3,8,13,15,18.5,258.0,2.25,11.0,271.5,272.23,218.16
2016,3,8,13,30,23.0,268.0,2.6,11.0,285.0,286.24,229.86
2016,3,8,13,45,21.5,257.5,3.0,11.0,273.0,273.84,220.4
2016,3,8,14,0,20.0,247.0,3.4,11.0,261.0,261.46,210.96
2016,3,8,14,15,13.5,223.5,3.75,11.0,233.0,231.81,187.26
2016,3,8,14,30,7.0,200.0,4.1,11.0,205.0,202.61,163.72
2016,3,8,14,45,3.5,149.0,4.45,11.0,151.5,148.29,119.28
2016,3,8,15,0,0.0,98.0,4.8,11.0,98.0,94.97,74.94
2016,3,8,15,15,0.0,107.0,4.95,11.0,107.0,103.94,82.73
2016,3,8,15,30,0.0,116.0,5.1,11.0,116.0,113.01,90.62
2016,3,8,15,45,2.0,129.0,5.3,11.0,129.5,127.4,103.06
2016,3,8,16,0,4.0,142.0,5.5,11.0,143.0,141.92,115.62
2016,3,8,16,15,2.0,124.5,5.65,10.5,125.0,123.35,100.32
2016,3,8,16,30,0.0,107.0,5.8,10.0,107.0,105.03,85.03
2016,3,8,16,45,0.0,88.0,5.95,10.0,88.0,86.16,68.86
2016,3,8,17,0,0.0,69.0,6.1,10.0,69.0,67.33,52.49
2016,3,8,17,15,0.0,51.5,6.2,10.0,51.5,50.07,37.28
2016,3,8,17,30,0.0,34.0,6.3,10.0,34.0,32.85,22.02
2016,3,8,17,45,0.0,20.5,6.4,10.0,20.5,19.79,9.63
2016,3,8,18,0,0.0,7.0,6.5,10.0,7.0,6.75,0.0
2016,3,8,18,15,0.0,3.5,6.55,10.0,3.5,3.44,0.0
2016,3,8,18,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,6.7,10.5,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,2.0,4.55,12.0,2.0,1.97,0.0
2016,3,9,7,0,0.0,4.0,4.6,12.0,4.0,3.85,0.0
2016,3,9,7,15,0.0,7.5,4.7,12.0,7.5,7.23,0.36
2016,3,9,7,30,0.0,11.0,4.8,12.0,11.0,10.6,3.38
2016,3,9,7,45,0.0,15.5,4.9,12.0,15.5,14.95,7.21
2016,3,9,8,0,0.0,20.0,5.0,12.0,20.0,19.29,11.01
2016,3,9,8,15,0.0,24.5,5.05,12.0,24.5,23.64,14.77
2016,3,9,8,30,0.0,29.0,5.1,12.0,29.0,27.99,18.49
2016,3,9,8,45,0.0,54.5,5.2,12.5,54.5,52.66,39.49
2016,3,9,9,0,0.0,80.0,5.3,13.0,80.0,77.37,60.23
2016,3,9,9,15,0.0,94.5,5.4,13.0,94.5,91.61,72.04
2016,3,9,9,30,0.0,109.0,5.5,13.0,109.0,105.93,83.82
2016,3,9,9,45,0.0,99.5,5.65,13.0,99.5,96.45,75.68
2016,3,9,10,0,0.0,90.0,5.8,13.0,90.0,87.09,67.69
2016,3,9,10,15,0.0,122.5,5.9,13.0,122.5,119.19,94.24
2016,3,9,10,30,0.0,155.0,6.0,13.0,155.0,151.61,120.81
2016,3,9,10,45,7.5,198.0,6.15,13.0,203.5,201.04,161.38
2016,3,9,11,0,15.0,241.0,6.3,13.0,252.0,251.29,202.2
2016,3,9,11,15,12.0,232.0,6.4,13.0,241.0,239.68,192.46
2016,3,9,11,30,9.0,223.0,6.5,13.0,230.0,228.0,182.76
2016,3,9,11,45,27.0,269.5,6.65,13.5,290.0,299.63,240.68
2016,3,9,12,0,45.0,316.0,6.8,14.0,350.0,365.81,293.33
2016,3,9,12,15,40.5,311.5,6.85,14.0,342.0,357.1,286.11
2016,3,9,12,30,36.0,307.0,6.9,14.0,334.0,348.23,278.94
2016,3,9,12,45,42.5,312.5,6.95,14.0,344.0,359.85,288.5
2016,3,9,13,0,49.0,318.0,7.0,14.0,354.0,371.26,297.91
2016,3,9,13,15,79.5,327.5,7.05,14.0,384.5,407.7,328.09
2016,3,9,13,30,110.0,337.0,7.1,14.0,415.0,443.12,357.29
2016,3,9,13,45,134.0,328.5,7.15,14.0,420.5,460.23,371.87
2016,3,9,14,0,158.0,320.0,7.2,14.0,426.0,467.41,378.74
2016,3,9,14,15,112.0,297.5,7.25,14.0,371.0,394.92,320.38
2016,3,9,14,30,66.0,275.0,7.3,14.0,316.0,332.57,269.57
2016,3,9,14,45,53.0,253.0,7.35,14.0,285.0,297.55,241.48
2016,3,9,15,0,40.0,231.0,7.4,14.0,254.0,263.4,213.85
2016,3,9,15,15,65.0,223.0,7.4,14.0,257.0,269.94,220.3
2016,3,9,15,30,90.0,215.0,7.4,14.0,260.0,274.36,224.77
2016,3,9,15,45,63.5,189.5,7.4,14.0,219.5,228.61,186.93
2016,3,9,16,0,37.0,164.0,7.4,14.0,179.0,185.3,150.92
2016,3,9,16,15,31.5,145.0,7.4,14.0,156.5,161.32,131.02
2016,3,9,16,30,26.0,126.0,7.4,14.0,134.0,137.93,111.39
2016,3,9,16,45,19.5,105.5,7.45,14.0,111.5,111.04,88.61
2016,3,9,17,0,13.0,85.0,7.5,14.0,89.0,87.58,68.52
2016,3,9,17,15,6.5,65.0,7.55,13.5,67.0,65.38,49.48
2016,3,9,17,30,0.0,45.0,7.6,13.0,45.0,43.94,31.01
2016,3,9,17,45,0.0,27.5,7.7,13.0,27.5,26.69,15.05
2016,3,9,18,0,0.0,10.0,7.8,13.0,10.0,9.64,0.0
2016,3,9,18,15,0.0,5.0,7.9,13.0,5.0,4.91,0.0
2016,3,9,18,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,9.65,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,9.95,13.5,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,10.4,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,7.0,3.4,13.0,7.0,6.88,0.0
2016,3,10,7,0,0.0,14.0,3.1,13.0,14.0,13.5,4.42
2016,3,10,7,15,0.0,27.5,3.15,13.0,27.5,26.55,16.46
2016,3,10,7,30,0.0,41.0,3.2,13.0,41.0,39.6,27.98
2016,3,10,7,45,0.0,57.0,3.3,13.0,57.0,55.26,41.62
2016,3,10,8,0,0.0,73.0,3.4,13.0,73.0,70.99,55.17
2016,3,10,8,15,0.0,89.0,3.5,13.0,89.0,86.76,68.57
2016,3,10,8,30,0.0,105.0,3.6,13.0,105.0,102.58,81.81
2016,3,10,8,45,0.0,89.5,3.75,13.0,89.5,86.84,68.34
2016,3,10,9,0,0.0,74.0,3.9,13.0,74.0,71.55,55.26
2016,3,10,9,15,0.0,67.5,3.55,13.0,67.5,65.26,49.8
2016,3,10,9,30,0.0,61.0,3.2,13.0,61.0,58.97,44.36
2016,3,10,9,45,0.0,106.0,2.9,13.0,106.0,102.88,80.96
2016,3,10,10,0,0.0,151.0,2.6,13.0,151.0,147.72,117.68
2016,3,10,10,15,0.0,84.0,2.05,13.0,84.0,81.29,62.54
2016,3,10,10,30,0.0,17.0,1.5,13.0,17.0,16.43,8.23
2016,3,10,10,45,2.5,107.5,1.0,13.0,109.5,106.33,83.25
2016,3,10,11,0,5.0,198.0,0.5,13.0,202.0,199.0,157.35
2016,3,10,11,15,10.5,226.5,0.6,13.0,234.5,232.73,183.54
2016,3,10,11,30,16.0,255.0,0.7,13.0,267.0,266.82,210.11
2016,3,10,11,45,17.0,259.0,0.8,13.0,271.5,271.95,214.0
2016,3,10,12,0,18.0,263.0,0.9,13.0,276.0,277.05,218.09
2016,3,10,12,15,11.5,231.5,0.95,13.0,240.0,239.0,188.27
2016,3,10,12,30,5.0,200.0,1.0,13.0,204.0,201.17,158.48
2016,3,10,12,45,17.5,247.0,1.1,13.5,260.0,260.19,205.36
2016,3,10,13,0,30.0,294.0,1.2,14.0,316.0,328.45,257.99
2016,3,10,13,15,15.0,173.0,1.2,14.0,184.0,182.63,143.74
2016,3,10,13,30,0.0,52.0,1.2,14.0,52.0,50.31,36.26
2016,3,10,13,45,0.0,67.0,1.3,14.0,67.0,64.84,48.48
2016,3,10,14,0,0.0,82.0,1.4,14.0,82.0,79.37,60.55
2016,3,10,14,15,0.0,92.5,1.4,14.0,92.5,89.54,69.02
2016,3,10,14,30,0.0,103.0,1.4,14.0,103.0,99.86,77.63
2016,3,10,14,45,0.0,101.0,1.45,14.0,101.0,97.9,76.16
2016,3,10,15,0,0.0,99.0,1.5,14.0,99.0,95.95,74.74
2016,3,10,15,15,0.0,68.5,1.5,14.0,68.5,66.24,50.21
2016,3,10,15,30,0.0,38.0,1.5,14.0,38.0,36.71,25.52
2016,3,10,15,45,0.0,31.0,1.55,14.0,31.0,29.94,19.88
2016,3,10,16,0,0.0,24.0,1.6,14.0,24.0,23.17,14.17
2016,3,10,16,15,0.0,21.0,1.35,14.0,21.0,20.26,11.74
2016,3,10,16,30,0.0,18.0,1.1,14.0,18.0,17.36,9.29
2016,3,10,16,45,0.0,15.0,0.9,14.0,15.0,14.47,6.81
2016,3,10,17,0,0.0,12.0,0.7,14.0,12.0,11.57,4.29
2016,3,10,17,15,0.0,9.0,0.75,13.5,9.0,8.67,1.76
2016,3,10,17,30,0.0,6.0,0.8,13.0,6.0,5.78,0.0
2016,3,10,17,45,0.0,3.5,0.9,13.0,3.5,3.37,0.0
2016,3,10,18,0,0.0,1.0,1.0,13.0,1.0,0.96,0.0
2016,3,10,18,15,0.0,0.5,1.0,13.0,0.5,0.49,0.0
2016,3,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,10.4,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,10.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,10.35,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.65,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,8.0,10.7,13.0,8.0,7.71,0.0
2016,3,11,7,0,0.0,16.0,10.7,13.0,16.0,15.43,6.17
2016,3,11,7,15,0.0,30.5,10.6,12.5,30.5,29.45,18.94
2016,3,11,7,30,0.0,45.0,10.5,12.0,45.0,43.53,31.42
2016,3,11,7,45,0.0,62.0,10.45,12.0,62.0,60.23,46.03
2016,3,11,8,0,0.0,79.0,10.4,12.0,79.0,76.97,60.53
2016,3,11,8,15,0.0,96.5,9.85,12.0,96.5,94.27,75.31
2016,3,11,8,30,0.0,114.0,9.3,12.0,114.0,111.61,89.93
2016,3,11,8,45,23.0,149.5,8.8,12.0,160.0,159.15,130.12
2016,3,11,9,0,46.0,185.0,8.3,12.0,206.0,213.51,175.69
2016,3,11,9,15,23.0,127.0,8.1,12.0,137.5,140.72,114.14
2016,3,11,9,30,0.0,69.0,7.9,12.0,69.0,66.72,51.05
2016,3,11,9,45,75.0,173.0,7.75,12.0,218.0,225.9,186.13
2016,3,11,10,0,150.0,277.0,7.6,12.0,367.0,399.94,329.34
2016,3,11,10,15,75.0,178.5,7.15,12.0,223.5,242.82,199.17
2016,3,11,10,30,0.0,80.0,6.7,12.0,80.0,77.42,59.49
2016,3,11,10,45,96.0,207.5,6.25,12.0,274.5,295.39,242.4
2016,3,11,11,0,192.0,335.0,5.8,12.0,469.0,515.67,418.79
2016,3,11,11,15,509.0,235.5,5.35,12.0,603.0,701.84,570.86
2016,3,11,11,30,826.0,136.0,4.9,12.0,737.0,881.36,706.08
2016,3,11,11,45,450.5,241.0,4.5,12.0,570.0,670.95,540.5
2016,3,11,12,0,75.0,346.0,4.1,12.0,403.0,424.99,338.84
2016,3,11,12,15,44.5,299.0,3.7,12.0,333.0,347.05,277.5
2016,3,11,12,30,14.0,252.0,3.3,12.0,263.0,262.17,209.21
2016,3,11,12,45,61.5,304.0,2.95,12.0,349.5,367.53,294.1
2016,3,11,13,0,109.0,356.0,2.6,12.0,436.0,465.67,370.24
2016,3,11,13,15,57.0,275.0,2.9,12.0,317.0,331.4,265.22
2016,3,11,13,30,5.0,194.0,3.2,12.0,198.0,194.96,155.37
2016,3,11,13,45,3.5,185.0,3.55,12.0,188.0,184.55,147.4
2016,3,11,14,0,2.0,176.0,3.9,12.0,178.0,174.22,139.19
2016,3,11,14,15,5.0,191.0,4.4,12.0,194.5,191.78,154.0
2016,3,11,14,30,8.0,206.0,4.9,12.0,211.0,209.31,168.79
2016,3,11,14,45,105.0,233.0,5.45,12.0,293.5,320.55,262.88
2016,3,11,15,0,202.0,260.0,6.0,12.0,376.0,413.09,340.24
2016,3,11,15,15,179.0,241.5,6.3,11.5,339.0,370.11,306.01
2016,3,11,15,30,156.0,223.0,6.6,11.0,302.0,328.59,272.69
2016,3,11,15,45,413.0,156.5,6.95,11.0,338.0,407.2,341.5
2016,3,11,16,0,670.0,90.0,7.3,11.0,374.0,452.75,379.94
2016,3,11,16,15,650.0,86.5,7.5,11.0,335.0,405.32,337.73
2016,3,11,16,30,630.0,83.0,7.7,11.0,296.0,358.5,295.02
2016,3,11,16,45,548.5,80.0,7.9,11.0,243.5,290.56,234.37
2016,3,11,17,0,467.0,77.0,8.1,11.0,191.0,229.19,179.18
2016,3,11,17,15,381.5,65.5,8.2,11.0,144.0,168.29,125.17
2016,3,11,17,30,296.0,54.0,8.3,11.0,97.0,116.86,80.71
2016,3,11,17,45,148.0,37.5,8.5,11.0,59.0,60.09,36.15
2016,3,11,18,0,0.0,21.0,8.7,11.0,21.0,20.25,0.0
2016,3,11,18,15,0.0,10.5,8.75,11.0,10.5,10.32,0.0
2016,3,11,18,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,8.85,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.0,8.75,12.0,6.0,5.78,0.0
2016,3,12,7,0,0.0,12.0,8.9,12.0,12.0,11.57,3.43
2016,3,12,7,15,0.0,23.0,8.95,12.0,23.0,22.19,12.97
2016,3,12,7,30,0.0,34.0,9.0,12.0,34.0,32.82,22.36
2016,3,12,7,45,0.0,46.5,9.05,12.0,46.5,44.92,32.95
2016,3,12,8,0,0.0,59.0,9.1,12.0,59.0,57.02,43.44
2016,3,12,8,15,0.0,72.0,9.0,12.0,72.0,69.71,54.31
2016,3,12,8,30,0.0,85.0,8.9,12.0,85.0,82.46,65.09
2016,3,12,8,45,41.5,141.0,8.85,12.5,160.0,163.02,133.35
2016,3,12,9,0,83.0,197.0,8.8,13.0,235.0,247.12,203.56
2016,3,12,9,15,41.5,151.0,8.55,13.0,170.0,176.82,144.21
2016,3,12,9,30,0.0,105.0,8.3,13.0,105.0,101.91,80.39
2016,3,12,9,45,0.0,122.5,8.1,13.0,122.5,119.23,94.67
2016,3,12,10,0,0.0,140.0,7.9,13.0,140.0,136.62,108.88
2016,3,12,10,15,0.0,151.5,7.6,13.0,151.5,148.06,118.09
2016,3,12,10,30,0.0,163.0,7.3,13.0,163.0,159.54,127.29
2016,3,12,10,45,21.5,230.5,7.05,13.0,245.5,245.5,198.11
2016,3,12,11,0,43.0,298.0,6.8,13.0,328.0,342.19,276.19
2016,3,12,11,15,21.5,204.5,6.55,13.0,219.5,225.39,181.12
2016,3,12,11,30,0.0,111.0,6.3,13.0,111.0,107.77,84.01
2016,3,12,11,45,7.0,182.5,6.1,13.0,188.0,185.22,147.78
2016,3,12,12,0,14.0,254.0,5.9,13.0,265.0,264.12,211.59
2016,3,12,12,15,9.5,225.0,5.7,13.0,232.5,230.51,184.17
2016,3,12,12,30,5.0,196.0,5.5,13.0,200.0,197.08,156.96
2016,3,12,12,45,18.0,248.0,5.3,13.0,261.5,261.59,209.5
2016,3,12,13,0,31.0,300.0,5.1,13.0,323.0,335.53,268.63
2016,3,12,13,15,15.5,161.0,4.95,13.0,172.5,175.41,139.84
2016,3,12,13,30,0.0,22.0,4.8,13.0,22.0,21.27,12.19
2016,3,12,13,45,77.5,174.5,4.7,13.0,228.0,247.58,201.65
2016,3,12,14,0,155.0,327.0,4.6,13.0,434.0,472.83,381.09
2016,3,12,14,15,323.5,277.0,4.45,13.0,487.0,556.47,450.34
2016,3,12,14,30,492.0,227.0,4.3,13.0,540.0,629.31,510.0
2016,3,12,14,45,409.0,234.5,4.15,13.0,485.5,558.81,453.47
2016,3,12,15,0,326.0,242.0,4.0,13.0,431.0,486.79,396.06
2016,3,12,15,15,163.0,194.0,3.8,12.5,288.5,308.99,253.24
2016,3,12,15,30,0.0,146.0,3.6,12.0,146.0,143.01,114.81
2016,3,12,15,45,0.0,107.0,3.45,12.0,107.0,104.06,82.78
2016,3,12,16,0,0.0,68.0,3.3,12.0,68.0,65.73,50.62
2016,3,12,16,15,0.0,59.5,3.25,12.0,59.5,57.5,43.76
2016,3,12,16,30,0.0,51.0,3.2,12.0,51.0,49.27,36.81
2016,3,12,16,45,0.0,42.0,3.2,12.0,42.0,40.56,29.35
2016,3,12,17,0,0.0,33.0,3.2,12.0,33.0,31.85,21.81
2016,3,12,17,15,0.0,24.5,3.2,12.0,24.5,23.64,14.6
2016,3,12,17,30,0.0,16.0,3.2,12.0,16.0,15.43,7.38
2016,3,12,17,45,0.0,9.5,3.25,12.0,9.5,9.16,1.71
2016,3,12,18,0,0.0,3.0,3.3,12.0,3.0,2.89,0.0
2016,3,12,18,15,0.0,1.5,3.4,12.0,1.5,1.47,0.0
2016,3,12,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,8.5,8.1,13.0,8.5,8.19,0.0
2016,3,13,7,0,0.0,17.0,8.3,13.0,17.0,16.4,7.38
2016,3,13,7,15,0.0,30.0,8.25,13.0,30.0,28.96,18.63
2016,3,13,7,30,0.0,43.0,8.2,13.0,43.0,41.54,29.7
2016,3,13,7,45,0.0,58.0,8.2,13.0,58.0,56.16,42.43
2016,3,13,8,0,0.0,73.0,8.2,13.0,73.0,70.87,55.1
2016,3,13,8,15,0.0,88.0,8.2,13.0,88.0,85.62,67.63
2016,3,13,8,30,0.0,103.0,8.2,13.0,103.0,100.4,80.03
2016,3,13,8,45,0.0,73.0,8.2,13.0,73.0,70.58,54.56
2016,3,13,9,0,0.0,43.0,8.2,13.0,43.0,41.54,29.76
2016,3,13,9,15,6.5,117.5,8.2,13.0,121.5,118.39,94.63
2016,3,13,9,30,13.0,192.0,8.2,13.0,200.0,197.99,160.7
2016,3,13,9,45,6.5,178.0,8.2,13.0,182.0,179.48,144.8
2016,3,13,10,0,0.0,164.0,8.2,13.0,164.0,160.66,128.73
2016,3,13,10,15,1.0,173.0,8.05,13.0,174.0,170.39,136.52
2016,3,13,10,30,2.0,182.0,7.9,13.0,184.0,180.21,144.36
