Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,10,45,2.0,178.5,7.8,13.0,180.5,176.67,141.21
2016,3,13,11,0,2.0,175.0,7.7,13.0,177.0,173.16,138.14
2016,3,13,11,15,3.0,184.0,7.55,13.0,186.5,183.08,146.14
2016,3,13,11,30,4.0,193.0,7.4,13.0,196.0,193.06,154.17
2016,3,13,11,45,6.5,208.0,7.3,13.0,213.0,210.47,168.32
2016,3,13,12,0,9.0,223.0,7.2,13.0,230.0,227.96,182.51
2016,3,13,12,15,12.5,243.5,7.0,13.0,253.0,252.03,201.99
2016,3,13,12,30,16.0,264.0,6.8,13.0,276.0,276.18,221.46
2016,3,13,12,45,29.5,292.5,6.6,13.0,314.5,326.27,261.99
2016,3,13,13,0,43.0,321.0,6.4,13.0,353.0,368.7,296.07
2016,3,13,13,15,42.5,314.0,6.3,13.0,345.5,360.26,289.4
2016,3,13,13,30,42.0,307.0,6.2,13.0,338.0,351.7,282.76
2016,3,13,13,45,21.0,211.0,6.15,13.0,226.5,231.32,185.87
2016,3,13,14,0,0.0,115.0,6.1,13.0,115.0,111.69,87.49
2016,3,13,14,15,0.0,106.5,6.1,13.0,106.5,103.3,80.75
2016,3,13,14,30,0.0,98.0,6.1,13.0,98.0,94.93,73.95
2016,3,13,14,45,0.0,88.0,6.15,13.5,88.0,85.16,65.83
2016,3,13,15,0,0.0,78.0,6.2,14.0,78.0,75.46,57.77
2016,3,13,15,15,0.0,54.5,6.2,13.5,54.5,52.68,38.9
2016,3,13,15,30,0.0,31.0,6.2,13.0,31.0,29.94,19.83
2016,3,13,15,45,0.0,60.5,6.2,13.0,60.5,58.48,44.15
2016,3,13,16,0,0.0,90.0,6.2,13.0,90.0,87.26,68.67
2016,3,13,16,15,0.0,79.0,6.1,13.0,79.0,76.48,59.7
2016,3,13,16,30,0.0,68.0,6.0,13.0,68.0,65.73,50.68
2016,3,13,16,45,0.0,57.0,5.9,13.0,57.0,55.08,41.62
2016,3,13,17,0,0.0,46.0,5.8,13.0,46.0,44.43,32.45
2016,3,13,17,15,0.0,35.0,5.7,13.0,35.0,33.79,23.16
2016,3,13,17,30,0.0,24.0,5.6,13.0,24.0,23.16,13.83
2016,3,13,17,45,0.0,15.0,5.6,13.0,15.0,14.47,6.01
2016,3,13,18,0,0.0,6.0,5.6,13.0,6.0,5.78,0.0
2016,3,13,18,15,0.0,3.0,5.55,13.0,3.0,2.95,0.0
2016,3,13,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,14,6,45,43.5,20.5,6.2,11.0,25.0,23.58,0.0
2016,3,14,7,0,87.0,41.0,6.1,11.0,50.0,53.98,34.38
2016,3,14,7,15,146.0,61.0,5.95,11.0,86.5,92.77,66.76
2016,3,14,7,30,205.0,81.0,5.8,11.0,123.0,137.33,104.83
2016,3,14,7,45,251.0,99.5,5.7,11.0,164.5,182.92,145.01
2016,3,14,8,0,297.0,118.0,5.6,11.0,206.0,233.48,189.5
2016,3,14,8,15,349.5,125.0,5.45,11.0,247.5,283.09,232.96
2016,3,14,8,30,402.0,132.0,5.3,11.0,289.0,334.58,277.6
2016,3,14,8,45,415.0,149.0,5.2,11.5,329.0,380.37,316.09
2016,3,14,9,0,428.0,166.0,5.1,12.0,369.0,426.54,353.83
2016,3,14,9,15,416.5,187.0,5.05,12.0,400.0,461.96,382.38
2016,3,14,9,30,405.0,208.0,5.0,12.0,431.0,495.29,408.57
2016,3,14,9,45,394.0,228.0,4.95,12.0,457.5,519.64,427.27
2016,3,14,10,0,383.0,248.0,4.9,12.0,484.0,547.97,448.61
2016,3,14,10,15,502.0,220.5,4.8,12.0,546.0,631.09,515.38
2016,3,14,10,30,621.0,193.0,4.7,12.0,608.0,716.17,582.18
2016,3,14,10,45,643.0,195.0,4.65,12.0,638.5,754.06,610.1
2016,3,14,11,0,665.0,197.0,4.6,12.0,669.0,790.6,636.95
2016,3,14,11,15,767.5,161.0,4.55,12.0,719.5,854.81,683.63
2016,3,14,11,30,870.0,125.0,4.5,12.0,770.0,915.98,726.92
2016,3,14,11,45,877.5,123.5,4.5,12.0,781.0,931.58,737.3
2016,3,14,12,0,885.0,122.0,4.5,12.0,792.0,938.34,741.75
2016,3,14,12,15,885.5,122.0,4.55,12.0,794.0,942.39,744.88
2016,3,14,12,30,886.0,122.0,4.6,12.0,796.0,942.94,745.65
2016,3,14,12,45,867.0,130.0,4.7,12.0,785.5,936.58,741.99
2016,3,14,13,0,848.0,138.0,4.8,12.0,775.0,921.31,732.02
2016,3,14,13,15,843.0,137.0,4.95,12.0,761.0,905.7,722.25
2016,3,14,13,30,838.0,136.0,5.1,12.0,747.0,886.92,710.12
2016,3,14,13,45,826.5,136.5,5.25,12.0,724.0,861.15,692.78
2016,3,14,14,0,815.0,137.0,5.4,12.0,701.0,832.72,673.35
2016,3,14,14,15,803.5,135.0,5.45,12.0,672.0,799.2,649.43
2016,3,14,14,30,792.0,133.0,5.5,12.0,643.0,763.46,623.7
2016,3,14,14,45,775.0,130.5,5.6,12.0,607.0,723.34,594.58
2016,3,14,15,0,758.0,128.0,5.7,12.0,571.0,679.56,561.2
2016,3,14,15,15,496.0,175.0,5.7,12.0,457.0,521.84,432.39
2016,3,14,15,30,234.0,222.0,5.7,12.0,343.0,376.07,310.69
2016,3,14,15,45,438.5,160.5,5.75,12.0,361.0,427.96,356.06
2016,3,14,16,0,643.0,99.0,5.8,12.0,379.0,451.61,375.82
2016,3,14,16,15,609.5,99.0,5.85,11.5,339.0,402.44,333.44
2016,3,14,16,30,576.0,99.0,5.9,11.0,299.0,355.19,291.72
2016,3,14,16,45,525.5,89.5,6.0,11.0,250.0,294.28,237.49
2016,3,14,17,0,475.0,80.0,6.1,11.0,201.0,236.82,185.52
2016,3,14,17,15,392.5,68.5,6.05,11.0,153.5,175.73,131.42
2016,3,14,17,30,310.0,57.0,6.0,11.0,106.0,123.76,86.38
2016,3,14,17,45,198.0,40.0,6.0,11.0,67.0,71.45,44.14
2016,3,14,18,0,86.0,23.0,6.0,11.0,28.0,30.1,4.62
2016,3,14,18,15,43.0,11.5,5.9,11.0,14.0,12.46,0.0
2016,3,14,18,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,15,6,45,167.5,17.0,4.85,10.5,35.5,31.71,4.61
2016,3,15,7,0,335.0,34.0,4.8,11.0,71.0,85.42,49.85
2016,3,15,7,15,432.5,44.0,4.7,11.0,117.5,135.98,91.86
2016,3,15,7,30,530.0,54.0,4.6,11.0,164.0,197.68,145.47
2016,3,15,7,45,594.0,60.0,4.55,11.5,215.0,255.33,197.7
2016,3,15,8,0,658.0,66.0,4.5,12.0,266.0,319.36,254.99
2016,3,15,8,15,698.0,70.5,4.5,12.0,316.5,377.07,306.98
2016,3,15,8,30,738.0,75.0,4.5,12.0,367.0,438.14,360.47
2016,3,15,8,45,767.5,78.5,4.5,12.5,415.0,495.14,408.58
2016,3,15,9,0,797.0,82.0,4.5,13.0,463.0,553.22,456.05
2016,3,15,9,15,817.0,84.5,4.5,13.0,506.5,605.05,498.15
2016,3,15,9,30,837.0,87.0,4.5,13.0,550.0,656.4,538.85
2016,3,15,9,45,852.0,89.0,4.5,13.0,589.0,702.89,573.72
2016,3,15,10,0,867.0,91.0,4.5,13.0,628.0,744.54,603.83
2016,3,15,10,15,877.5,92.5,4.45,13.0,660.0,783.48,631.35
2016,3,15,10,30,888.0,94.0,4.4,13.0,692.0,820.12,656.92
2016,3,15,10,45,895.0,95.5,4.4,13.5,717.5,851.35,677.37
2016,3,15,11,0,902.0,97.0,4.4,14.0,743.0,879.7,695.61
2016,3,15,11,15,907.0,98.0,4.45,14.0,760.5,902.72,711.68
2016,3,15,11,30,912.0,99.0,4.5,14.0,778.0,922.47,725.52
2016,3,15,11,45,913.5,100.0,4.55,14.0,788.0,935.7,734.8
2016,3,15,12,0,915.0,101.0,4.6,14.0,798.0,945.39,741.73
2016,3,15,12,15,915.0,101.0,4.75,14.0,799.5,949.03,745.32
2016,3,15,12,30,915.0,101.0,4.9,14.0,801.0,949.06,746.47
2016,3,15,12,45,915.5,99.5,5.05,14.0,795.5,944.29,744.3
2016,3,15,13,0,916.0,98.0,5.2,14.0,790.0,935.92,739.62
2016,3,15,13,15,912.5,97.5,5.35,14.0,776.0,921.49,730.63
2016,3,15,13,30,909.0,97.0,5.5,14.0,762.0,903.64,719.18
2016,3,15,13,45,902.5,96.0,5.7,14.0,740.5,879.36,703.24
2016,3,15,14,0,896.0,95.0,5.9,14.0,719.0,852.01,684.91
2016,3,15,14,15,887.0,93.5,6.0,14.0,690.0,819.2,661.85
2016,3,15,14,30,878.0,92.0,6.1,14.0,661.0,783.8,636.68
2016,3,15,14,45,866.0,89.5,6.2,14.0,625.5,742.7,606.92
2016,3,15,15,0,854.0,87.0,6.3,14.0,590.0,699.64,575.34
2016,3,15,15,15,837.0,85.0,6.35,14.0,549.0,654.82,541.26
2016,3,15,15,30,820.0,83.0,6.4,14.0,508.0,605.93,501.83
2016,3,15,15,45,797.0,79.5,6.45,14.0,462.0,551.2,456.81
2016,3,15,16,0,774.0,76.0,6.5,14.0,416.0,496.59,410.74
2016,3,15,16,15,741.5,72.5,6.5,13.5,367.0,437.87,360.72
2016,3,15,16,30,709.0,69.0,6.5,13.0,318.0,380.89,310.66
2016,3,15,16,45,661.5,63.5,6.55,13.0,267.5,318.69,254.67
2016,3,15,17,0,614.0,58.0,6.6,13.0,217.0,260.21,200.95
2016,3,15,17,15,540.0,51.0,6.6,12.5,167.5,197.78,144.83
2016,3,15,17,30,466.0,44.0,6.6,12.0,118.0,143.27,96.45
2016,3,15,17,45,340.0,32.5,6.65,12.0,76.0,85.02,49.26
2016,3,15,18,0,214.0,21.0,6.7,12.0,34.0,40.0,8.7
2016,3,15,18,15,107.0,10.5,6.65,12.0,17.0,13.32,0.0
2016,3,15,18,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,16,6,45,178.0,17.0,5.1,11.5,37.0,33.51,8.05
2016,3,16,7,0,356.0,34.0,5.1,12.0,74.0,89.7,52.67
2016,3,16,7,15,449.5,43.0,5.05,12.0,121.0,140.02,94.62
2016,3,16,7,30,543.0,52.0,5.0,12.0,168.0,200.97,147.83
2016,3,16,7,45,601.5,58.5,5.0,12.5,218.5,258.32,199.94
2016,3,16,8,0,660.0,65.0,5.0,13.0,269.0,321.44,256.52
2016,3,16,8,15,699.5,69.5,5.0,13.0,319.0,379.23,308.5
2016,3,16,8,30,739.0,74.0,5.0,13.0,369.0,440.25,361.89
2016,3,16,8,45,767.0,77.5,5.0,13.5,417.0,496.57,409.43
2016,3,16,9,0,795.0,81.0,5.0,14.0,465.0,553.82,456.26
2016,3,16,9,15,815.5,83.5,5.0,14.0,509.0,605.9,498.61
2016,3,16,9,30,836.0,86.0,5.0,14.0,553.0,657.54,539.62
2016,3,16,9,45,851.0,88.0,5.0,14.5,591.5,700.96,570.96
2016,3,16,10,0,866.0,90.0,5.0,15.0,630.0,745.63,602.33
2016,3,16,10,15,877.0,92.0,4.95,15.0,662.5,785.45,630.55
2016,3,16,10,30,888.0,94.0,4.9,15.0,695.0,823.0,656.86
2016,3,16,10,45,895.5,95.0,4.9,15.0,720.5,854.07,678.52
2016,3,16,11,0,903.0,96.0,4.9,15.0,746.0,882.28,698.07
2016,3,16,11,15,908.0,97.0,4.9,15.0,764.5,905.26,713.84
2016,3,16,11,30,913.0,98.0,4.9,15.0,783.0,924.98,727.32
2016,3,16,11,45,916.0,98.5,4.9,15.5,793.0,938.97,735.38
2016,3,16,12,0,919.0,99.0,4.9,16.0,803.0,949.43,741.03
2016,3,16,12,15,920.0,99.0,4.9,16.0,805.5,953.94,744.02
2016,3,16,12,30,921.0,99.0,4.9,16.0,808.0,954.81,744.62
2016,3,16,12,45,921.0,97.5,4.9,16.0,802.5,949.5,740.98
2016,3,16,13,0,921.0,96.0,4.9,16.0,797.0,940.55,734.94
2016,3,16,13,15,917.5,95.5,4.85,16.0,783.0,925.99,724.66
2016,3,16,13,30,914.0,95.0,4.8,16.0,769.0,907.98,712.08
2016,3,16,13,45,907.5,94.5,4.8,16.0,747.0,884.07,695.69
2016,3,16,14,0,901.0,94.0,4.8,16.0,725.0,857.07,677.12
2016,3,16,14,15,892.0,92.5,4.75,16.0,696.0,824.04,653.82
2016,3,16,14,30,883.0,91.0,4.7,16.0,667.0,788.41,628.57
2016,3,16,14,45,870.0,89.5,4.7,16.0,631.5,747.4,599.46
2016,3,16,15,0,857.0,88.0,4.7,16.0,596.0,704.5,568.67
2016,3,16,15,15,840.0,86.0,4.7,16.0,554.5,659.46,535.4
2016,3,16,15,30,823.0,84.0,4.7,16.0,513.0,610.35,496.84
2016,3,16,15,45,798.0,81.0,4.75,16.0,467.0,554.77,452.41
2016,3,16,16,0,773.0,78.0,4.8,16.0,421.0,499.49,407.0
2016,3,16,16,15,740.5,74.0,4.85,15.5,371.5,440.19,357.75
2016,3,16,16,30,708.0,70.0,4.9,15.0,322.0,382.63,308.34
2016,3,16,16,45,658.0,65.0,5.0,15.0,271.0,319.96,253.03
2016,3,16,17,0,608.0,60.0,5.1,15.0,220.0,261.28,200.09
2016,3,16,17,15,533.5,52.5,5.2,14.5,170.5,198.38,144.39
2016,3,16,17,30,459.0,45.0,5.3,14.0,121.0,143.48,96.26
2016,3,16,17,45,331.0,34.0,5.4,14.0,78.0,85.64,49.97
2016,3,16,18,0,203.0,23.0,5.5,14.0,35.0,41.48,11.66
2016,3,16,18,15,101.5,11.5,5.45,13.5,17.5,14.27,0.0
2016,3,16,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,6,45,210.5,17.0,1.25,13.5,41.5,37.41,11.41
2016,3,17,7,0,421.0,34.0,1.2,14.0,83.0,100.73,58.75
2016,3,17,7,15,512.0,42.0,1.15,14.0,132.5,153.66,102.62
2016,3,17,7,30,603.0,50.0,1.1,14.0,182.0,216.86,156.99
2016,3,17,7,45,661.0,55.0,1.1,14.0,234.0,275.85,209.59
2016,3,17,8,0,719.0,60.0,1.1,14.0,286.0,340.64,266.18
2016,3,17,8,15,755.5,64.0,1.0,14.0,337.5,400.22,317.14
2016,3,17,8,30,792.0,68.0,0.9,14.0,389.0,462.24,368.05
2016,3,17,8,45,819.0,71.0,0.85,14.5,438.0,520.15,413.39
2016,3,17,9,0,846.0,74.0,0.8,15.0,487.0,578.78,457.37
2016,3,17,9,15,864.5,76.5,0.75,15.0,531.5,629.56,494.81
2016,3,17,9,30,883.0,79.0,0.7,15.0,576.0,681.64,531.61
2016,3,17,9,45,897.0,80.5,0.65,15.5,615.0,728.38,560.77
2016,3,17,10,0,911.0,82.0,0.6,16.0,654.0,773.43,588.06
2016,3,17,10,15,678.5,174.5,0.65,16.0,613.0,727.91,555.0
2016,3,17,10,30,446.0,267.0,0.7,16.0,572.0,655.37,499.7
2016,3,17,10,45,439.5,280.5,0.8,16.0,590.0,676.97,516.1
2016,3,17,11,0,433.0,294.0,0.9,16.0,608.0,696.57,529.87
2016,3,17,11,15,404.0,312.5,0.9,16.0,611.0,692.2,525.45
2016,3,17,11,30,375.0,331.0,0.9,16.0,614.0,692.83,524.6
2016,3,17,11,45,380.5,331.0,0.95,16.5,622.0,702.48,530.82
2016,3,17,12,0,386.0,331.0,1.0,17.0,630.0,710.67,535.92
2016,3,17,12,15,377.0,338.0,1.0,17.0,630.0,711.54,535.98
2016,3,17,12,30,368.0,345.0,1.0,17.0,630.0,710.78,535.06
2016,3,17,12,45,376.5,339.0,1.05,17.0,629.0,710.46,535.82
2016,3,17,13,0,385.0,333.0,1.1,17.0,628.0,708.46,535.46
2016,3,17,13,15,388.5,325.5,1.1,17.0,618.0,698.61,529.12
2016,3,17,13,30,392.0,318.0,1.1,17.0,608.0,687.1,521.73
2016,3,17,13,45,406.0,304.0,1.15,17.0,597.0,675.95,515.5
2016,3,17,14,0,420.0,290.0,1.2,17.0,586.0,669.81,512.54
2016,3,17,14,15,411.0,278.5,1.2,16.5,558.5,631.28,486.83
2016,3,17,14,30,402.0,267.0,1.2,16.0,531.0,598.95,465.29
2016,3,17,14,45,378.0,256.5,1.25,16.0,494.0,555.75,434.58
2016,3,17,15,0,354.0,246.0,1.3,16.0,457.0,513.04,403.73
2016,3,17,15,15,360.5,225.5,1.35,16.0,427.5,480.88,380.85
2016,3,17,15,30,367.0,205.0,1.4,16.0,398.0,447.22,356.15
2016,3,17,15,45,298.5,195.5,1.5,16.0,343.0,380.21,304.24
2016,3,17,16,0,230.0,186.0,1.6,16.0,288.0,318.89,255.9
2016,3,17,16,15,137.0,163.0,1.65,15.5,222.0,233.92,188.14
2016,3,17,16,30,44.0,140.0,1.7,15.0,156.0,159.5,127.84
2016,3,17,16,45,37.5,119.5,1.8,15.0,131.5,133.76,106.65
2016,3,17,17,0,31.0,99.0,1.9,15.0,107.0,108.78,85.63
2016,3,17,17,15,270.5,71.0,2.05,14.5,117.5,147.63,110.19
2016,3,17,17,30,510.0,43.0,2.2,14.0,128.0,152.5,101.62
2016,3,17,17,45,385.0,32.5,2.35,14.0,83.5,92.43,53.32
2016,3,17,18,0,260.0,22.0,2.5,14.0,39.0,45.93,14.38
2016,3,17,18,15,130.0,11.0,2.7,13.5,19.5,14.77,0.0
2016,3,17,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,18,6,15,36.5,5.5,4.25,11.0,6.5,0.0,0.0
2016,3,18,6,30,73.0,11.0,4.2,11.0,13.0,13.51,0.0
2016,3,18,6,45,219.0,25.5,4.2,11.5,49.0,47.96,19.91
2016,3,18,7,0,365.0,40.0,4.2,12.0,85.0,99.71,61.18
2016,3,18,7,15,458.0,49.5,4.15,12.0,133.5,151.77,104.76
2016,3,18,7,30,551.0,59.0,4.1,12.0,182.0,214.37,159.38
2016,3,18,7,45,429.0,90.0,4.05,12.0,200.5,237.35,186.68
2016,3,18,8,0,307.0,121.0,4.0,12.0,219.0,244.27,197.65
2016,3,18,8,15,336.0,134.5,3.95,12.0,258.5,288.02,235.82
2016,3,18,8,30,365.0,148.0,3.9,12.0,298.0,338.56,278.74
2016,3,18,8,45,239.0,182.0,3.85,12.5,284.5,320.93,263.79
2016,3,18,9,0,113.0,216.0,3.8,13.0,271.0,290.01,236.64
2016,3,18,9,15,82.5,227.5,3.7,13.0,270.0,282.97,230.15
2016,3,18,9,30,52.0,239.0,3.6,13.0,269.0,277.79,224.78
2016,3,18,9,45,84.0,266.0,3.5,13.0,318.0,331.11,267.71
2016,3,18,10,0,116.0,293.0,3.4,13.0,367.0,393.34,316.79
2016,3,18,10,15,306.0,270.5,3.25,13.0,478.0,529.41,426.73
2016,3,18,10,30,496.0,248.0,3.1,13.0,589.0,677.41,541.27
2016,3,18,10,45,693.5,181.5,3.0,13.5,677.0,790.15,625.84
2016,3,18,11,0,891.0,115.0,2.9,14.0,765.0,897.95,699.35
2016,3,18,11,15,896.0,116.0,2.8,14.0,783.0,920.62,712.75
2016,3,18,11,30,901.0,117.0,2.7,14.0,801.0,940.05,724.62
2016,3,18,11,45,905.0,117.0,2.65,14.0,811.0,954.15,733.28
2016,3,18,12,0,909.0,117.0,2.6,14.0,821.0,964.79,739.69
2016,3,18,12,15,909.0,117.0,2.65,14.0,822.5,968.21,742.26
2016,3,18,12,30,909.0,117.0,2.7,14.0,824.0,968.02,742.57
2016,3,18,12,45,905.0,117.0,2.75,14.0,817.0,960.58,738.06
2016,3,18,13,0,901.0,117.0,2.8,14.0,810.0,949.61,731.31
2016,3,18,13,15,896.0,116.5,2.85,14.0,794.5,933.77,721.3
2016,3,18,13,30,891.0,116.0,2.9,14.0,779.0,914.62,709.08
2016,3,18,13,45,884.0,114.5,3.0,14.0,756.5,889.47,693.04
2016,3,18,14,0,877.0,113.0,3.1,14.0,734.0,861.33,674.84
2016,3,18,14,15,865.5,111.0,3.05,13.5,703.5,830.39,654.79
2016,3,18,14,30,854.0,109.0,3.0,13.0,673.0,792.57,629.61
2016,3,18,14,45,838.0,107.5,3.0,13.0,636.0,749.76,599.7
2016,3,18,15,0,822.0,106.0,3.0,13.0,599.0,705.35,568.29
2016,3,18,15,15,734.0,117.5,2.95,13.0,535.0,626.61,508.11
2016,3,18,15,30,646.0,129.0,2.9,13.0,471.0,551.33,449.0
2016,3,18,15,45,520.0,145.0,2.85,13.0,405.0,461.6,377.09
2016,3,18,16,0,394.0,161.0,2.8,13.0,339.0,385.02,314.48
2016,3,18,16,15,417.5,137.5,2.7,13.0,306.5,351.09,286.33
2016,3,18,16,30,441.0,114.0,2.6,13.0,274.0,313.94,254.18
2016,3,18,16,45,394.5,103.5,2.55,13.0,230.5,260.65,208.22
2016,3,18,17,0,348.0,93.0,2.5,13.0,187.0,211.86,165.51
2016,3,18,17,15,300.5,76.5,2.4,12.5,145.0,161.5,121.65
2016,3,18,17,30,253.0,60.0,2.3,12.0,103.0,116.39,82.5
2016,3,18,17,45,176.0,42.5,2.2,12.0,67.5,71.37,45.63
2016,3,18,18,0,99.0,25.0,2.1,12.0,32.0,34.04,13.24
2016,3,18,18,15,49.5,12.5,2.05,12.0,16.0,13.86,0.0
2016,3,18,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,4.0,1.75,12.0,4.0,0.0,0.0
2016,3,19,6,30,0.0,8.0,1.7,12.0,8.0,7.86,0.0
2016,3,19,6,45,13.0,26.0,1.7,12.0,28.0,26.76,13.33
2016,3,19,7,0,26.0,44.0,1.7,12.0,48.0,47.5,32.8
2016,3,19,7,15,43.0,65.5,1.65,12.0,74.5,74.27,55.74
2016,3,19,7,30,60.0,87.0,1.6,12.0,101.0,103.1,80.57
2016,3,19,7,45,71.5,109.0,1.6,12.5,129.5,132.61,105.85
2016,3,19,8,0,83.0,131.0,1.6,13.0,158.0,163.43,131.8
2016,3,19,8,15,90.5,152.5,1.55,13.0,186.5,193.18,156.69
2016,3,19,8,30,98.0,174.0,1.5,13.0,215.0,223.67,181.7
2016,3,19,8,45,166.0,193.5,1.45,13.0,272.5,289.73,235.48
2016,3,19,9,0,234.0,213.0,1.4,13.0,330.0,363.3,294.1
2016,3,19,9,15,231.0,234.5,1.45,13.0,358.5,389.98,314.45
2016,3,19,9,30,228.0,256.0,1.5,13.0,387.0,420.73,337.78
2016,3,19,9,45,246.0,272.0,1.55,13.0,422.0,466.12,372.31
2016,3,19,10,0,264.0,288.0,1.6,13.0,457.0,506.38,402.49
2016,3,19,10,15,169.0,301.0,1.7,13.0,411.5,447.83,355.53
2016,3,19,10,30,74.0,314.0,1.8,13.0,366.0,382.04,302.54
2016,3,19,10,45,139.0,334.5,1.9,13.5,435.5,468.45,369.91
2016,3,19,11,0,204.0,355.0,2.0,14.0,505.0,550.25,431.44
2016,3,19,11,15,212.5,363.0,2.1,14.0,522.5,570.52,446.08
2016,3,19,11,30,221.0,371.0,2.2,14.0,540.0,590.27,460.77
2016,3,19,11,45,225.5,375.5,2.3,14.0,550.0,601.93,469.5
2016,3,19,12,0,230.0,380.0,2.4,14.0,560.0,612.76,477.7
2016,3,19,12,15,293.5,366.0,2.45,14.0,596.0,666.11,518.64
2016,3,19,12,30,357.0,352.0,2.5,14.0,632.0,709.57,551.89
2016,3,19,12,45,301.0,362.5,2.55,14.0,597.5,667.77,519.95
2016,3,19,13,0,245.0,373.0,2.6,14.0,563.0,616.65,481.65
2016,3,19,13,15,212.0,369.0,2.65,14.0,531.0,579.54,454.1
2016,3,19,13,30,179.0,365.0,2.7,14.0,499.0,542.51,426.23
2016,3,19,13,45,244.5,344.0,2.75,14.0,521.5,572.69,451.74
2016,3,19,14,0,310.0,323.0,2.8,14.0,544.0,606.97,479.53
2016,3,19,14,15,252.0,317.5,2.85,13.5,492.5,544.94,432.85
2016,3,19,14,30,194.0,312.0,2.9,13.0,441.0,478.33,382.44
2016,3,19,14,45,364.5,253.5,2.95,13.0,479.0,543.46,438.02
2016,3,19,15,0,535.0,195.0,3.0,13.0,517.0,595.41,481.55
2016,3,19,15,15,432.0,205.5,3.0,13.0,454.5,514.68,417.48
2016,3,19,15,30,329.0,216.0,3.0,13.0,392.0,435.84,354.66
2016,3,19,15,45,339.5,193.5,3.05,13.0,361.0,402.65,329.0
2016,3,19,16,0,350.0,171.0,3.1,13.0,330.0,367.74,300.99
2016,3,19,16,15,281.5,158.5,3.05,12.5,277.0,303.26,248.22
2016,3,19,16,30,213.0,146.0,3.0,12.0,224.0,245.28,200.21
2016,3,19,16,45,429.0,101.5,2.95,12.0,228.0,272.12,218.59
2016,3,19,17,0,645.0,57.0,2.9,12.0,232.0,272.44,210.32
2016,3,19,17,15,574.5,50.5,2.9,11.5,181.5,209.35,153.88
2016,3,19,17,30,504.0,44.0,2.9,11.0,131.0,153.6,104.37
2016,3,19,17,45,386.0,34.0,2.95,11.0,87.0,95.04,56.49
2016,3,19,18,0,268.0,24.0,3.0,11.0,43.0,49.7,19.4
2016,3,19,18,15,134.0,12.0,3.05,11.0,21.5,16.22,0.0
2016,3,19,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,7.4,12.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,4.5,7.5,13.0,4.5,0.0,0.0
2016,3,20,6,30,0.0,9.0,7.6,13.0,9.0,8.85,0.0
2016,3,20,6,45,6.0,27.0,7.7,13.0,28.0,26.76,14.21
2016,3,20,7,0,12.0,45.0,7.8,13.0,47.0,46.27,32.31
2016,3,20,7,15,27.0,66.5,7.85,13.0,72.5,71.82,54.17
2016,3,20,7,30,42.0,88.0,7.9,13.0,98.0,99.21,77.77
2016,3,20,7,45,51.5,109.5,8.0,13.0,124.5,126.54,101.45
2016,3,20,8,0,61.0,131.0,8.1,13.0,151.0,154.98,125.87
2016,3,20,8,15,67.5,152.5,8.05,13.0,178.0,183.11,149.79
2016,3,20,8,30,74.0,174.0,8.0,13.0,205.0,211.92,173.96
2016,3,20,8,45,37.0,129.5,7.95,13.5,145.0,149.1,120.83
2016,3,20,9,0,0.0,85.0,7.9,14.0,85.0,82.22,63.79
2016,3,20,9,15,3.0,136.0,7.75,14.0,138.0,134.55,107.35
2016,3,20,9,30,6.0,187.0,7.6,14.0,191.0,187.83,151.06
2016,3,20,9,45,3.0,159.5,7.5,14.0,161.5,158.1,126.15
2016,3,20,10,0,0.0,132.0,7.4,14.0,132.0,128.48,101.4
2016,3,20,10,15,0.5,153.0,7.15,14.0,153.5,149.73,118.68
2016,3,20,10,30,1.0,174.0,6.9,14.0,175.0,171.11,135.93
2016,3,20,10,45,6.0,206.0,6.7,14.0,210.5,207.48,165.45
2016,3,20,11,0,11.0,238.0,6.5,14.0,246.0,244.3,195.05
2016,3,20,11,15,20.5,273.5,6.25,14.0,289.5,289.08,230.93
2016,3,20,11,30,30.0,309.0,6.0,14.0,333.0,342.97,273.6
2016,3,20,11,45,17.5,251.0,5.75,14.0,265.0,263.85,210.1
2016,3,20,12,0,5.0,193.0,5.5,14.0,197.0,193.87,153.45
2016,3,20,12,15,3.5,179.0,5.25,14.0,182.0,178.48,140.98
2016,3,20,12,30,2.0,165.0,5.0,14.0,167.0,163.12,128.46
2016,3,20,12,45,2.5,172.5,4.8,14.0,175.5,171.05,134.91
2016,3,20,13,0,3.0,180.0,4.6,14.0,184.0,178.98,141.34
2016,3,20,13,15,154.5,264.0,4.45,14.0,381.0,415.44,334.75
2016,3,20,13,30,306.0,348.0,4.3,14.0,578.0,645.08,512.13
2016,3,20,13,45,600.0,225.0,4.15,14.0,660.5,772.51,614.41
2016,3,20,14,0,894.0,102.0,4.0,14.0,743.0,867.4,684.88
2016,3,20,14,15,887.0,100.5,3.9,14.0,714.5,835.85,661.82
2016,3,20,14,30,880.0,99.0,3.8,14.0,686.0,801.61,637.68
2016,3,20,14,45,869.0,97.0,3.7,14.0,651.0,761.32,608.99
2016,3,20,15,0,858.0,95.0,3.6,14.0,616.0,722.06,580.92
2016,3,20,15,15,842.0,92.5,3.55,14.0,574.5,673.73,545.57
2016,3,20,15,30,826.0,90.0,3.5,14.0,533.0,624.28,507.14
2016,3,20,15,45,802.0,87.5,3.45,14.0,486.5,569.3,463.45
2016,3,20,16,0,778.0,85.0,3.4,14.0,440.0,514.52,418.78
2016,3,20,16,15,746.0,81.0,3.4,13.5,390.0,454.81,369.74
2016,3,20,16,30,714.0,77.0,3.4,13.0,340.0,397.25,320.81
2016,3,20,16,45,660.0,72.5,3.4,13.0,287.5,332.36,264.16
2016,3,20,17,0,606.0,68.0,3.4,13.0,235.0,272.31,210.48
2016,3,20,17,15,532.5,60.0,3.4,13.0,184.0,208.67,154.04
2016,3,20,17,30,459.0,52.0,3.4,13.0,133.0,152.93,104.98
2016,3,20,17,45,338.5,40.0,3.4,13.0,89.0,94.36,57.68
2016,3,20,18,0,218.0,28.0,3.4,13.0,45.0,49.14,21.47
2016,3,20,18,15,109.0,14.0,3.45,12.5,22.5,17.49,0.0
2016,3,20,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,3.0,7.1,13.0,3.0,2.95,0.0
2016,3,21,6,30,0.0,6.0,7.2,13.0,6.0,5.78,0.0
2016,3,21,6,45,0.0,20.0,7.35,13.0,20.0,19.3,9.24
2016,3,21,7,0,0.0,34.0,7.5,13.0,34.0,32.84,21.76
2016,3,21,7,15,0.0,52.5,7.5,13.0,52.5,50.91,37.57
2016,3,21,7,30,0.0,71.0,7.5,13.0,71.0,69.05,53.37
2016,3,21,7,45,0.0,91.0,7.5,13.5,91.0,88.75,70.18
2016,3,21,8,0,0.0,111.0,7.5,14.0,111.0,108.52,86.73
2016,3,21,8,15,0.0,95.0,7.45,14.0,95.0,92.31,72.88
2016,3,21,8,30,0.0,79.0,7.4,14.0,79.0,76.4,59.26
2016,3,21,8,45,24.5,144.0,7.35,14.0,156.5,157.15,127.1
2016,3,21,9,0,49.0,209.0,7.3,14.0,234.0,240.29,195.82
2016,3,21,9,15,196.5,224.5,7.2,14.0,337.5,358.43,294.83
2016,3,21,9,30,344.0,240.0,7.1,14.0,441.0,490.11,402.98
2016,3,21,9,45,277.5,270.5,7.05,14.0,439.5,488.51,399.36
2016,3,21,10,0,211.0,301.0,7.0,14.0,438.0,474.5,385.91
2016,3,21,10,15,305.0,296.5,7.0,14.0,505.0,558.65,454.31
2016,3,21,10,30,399.0,292.0,7.0,14.0,572.0,640.99,520.28
2016,3,21,10,45,319.5,323.5,7.0,14.0,553.0,618.19,499.4
2016,3,21,11,0,240.0,355.0,7.0,14.0,534.0,582.31,468.66
2016,3,21,11,15,120.0,233.5,7.0,14.0,323.0,350.51,284.12
2016,3,21,11,30,0.0,112.0,7.0,14.0,112.0,108.76,84.24
2016,3,21,11,45,1.5,144.5,7.05,14.0,146.0,142.25,111.78
2016,3,21,12,0,3.0,177.0,7.1,14.0,180.0,175.99,139.23
2016,3,21,12,15,3.0,177.5,7.1,14.0,180.5,176.51,139.59
2016,3,21,12,30,3.0,178.0,7.1,14.0,181.0,177.0,140.0
2016,3,21,12,45,62.5,280.5,7.1,14.0,330.0,343.31,276.03
2016,3,21,13,0,122.0,383.0,7.1,14.0,479.0,515.35,412.45
2016,3,21,13,15,123.5,375.0,7.05,14.0,470.5,506.4,405.38
2016,3,21,13,30,125.0,367.0,7.0,14.0,462.0,496.91,398.33
2016,3,21,13,45,296.0,321.0,6.95,14.0,536.5,601.27,485.82
2016,3,21,14,0,467.0,275.0,6.9,14.0,611.0,696.54,564.31
2016,3,21,14,15,405.0,282.5,6.95,14.0,565.5,633.07,514.05
2016,3,21,14,30,343.0,290.0,7.0,14.0,520.0,579.29,471.12
2016,3,21,14,45,171.5,151.0,7.05,14.0,266.0,290.02,238.87
2016,3,21,15,0,0.0,12.0,7.1,14.0,12.0,11.59,4.1
2016,3,21,15,15,362.0,69.0,7.15,13.5,264.5,325.2,274.3
2016,3,21,15,30,724.0,126.0,7.2,13.0,517.0,600.48,499.77
2016,3,21,15,45,711.0,117.0,7.3,13.0,473.0,549.31,456.98
2016,3,21,16,0,698.0,108.0,7.4,13.0,429.0,497.6,413.57
2016,3,21,16,15,588.5,109.5,7.3,13.0,359.0,409.34,338.74
2016,3,21,16,30,479.0,111.0,7.2,13.0,289.0,329.03,269.92
2016,3,21,16,45,421.5,105.0,7.1,13.0,244.5,273.88,221.36
2016,3,21,17,0,364.0,99.0,7.0,13.0,200.0,224.35,177.28
2016,3,21,17,15,370.5,80.0,6.9,12.5,164.5,184.84,140.26
2016,3,21,17,30,377.0,61.0,6.8,12.0,129.0,144.32,101.88
2016,3,21,17,45,260.5,46.5,6.7,12.0,86.5,88.68,56.81
2016,3,21,18,0,144.0,32.0,6.6,12.0,44.0,46.68,23.2
2016,3,21,18,15,72.0,16.0,6.55,12.0,22.0,18.28,0.0
2016,3,21,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,6.35,10.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,11.5,5.95,11.0,11.5,11.3,0.0
2016,3,22,6,30,0.0,23.0,5.9,11.0,23.0,21.79,0.0
2016,3,22,6,45,190.5,35.0,5.9,11.0,62.5,57.49,32.2
2016,3,22,7,0,381.0,47.0,5.9,11.0,102.0,114.8,74.58
2016,3,22,7,15,467.5,56.0,5.8,11.0,151.5,167.29,119.57
2016,3,22,7,30,554.0,65.0,5.7,11.0,201.0,229.48,174.76
2016,3,22,7,45,613.5,70.5,5.65,11.0,253.0,288.14,228.43
2016,3,22,8,0,673.0,76.0,5.6,11.0,305.0,352.59,286.53
2016,3,22,8,15,441.0,127.5,5.5,11.0,287.0,336.44,277.89
2016,3,22,8,30,209.0,179.0,5.4,11.0,269.0,289.0,239.46
2016,3,22,8,45,508.5,134.5,5.35,11.5,387.5,427.98,356.59
2016,3,22,9,0,808.0,90.0,5.3,12.0,506.0,587.91,488.04
2016,3,22,9,15,827.5,93.0,5.25,12.0,550.0,640.69,530.23
2016,3,22,9,30,847.0,96.0,5.2,12.0,594.0,692.87,571.14
2016,3,22,9,45,864.5,96.5,5.2,12.0,633.5,740.0,605.9
2016,3,22,10,0,882.0,97.0,5.2,12.0,673.0,782.32,636.65
2016,3,22,10,15,552.5,215.5,5.2,12.0,582.0,678.04,552.17
2016,3,22,10,30,223.0,334.0,5.2,12.0,491.0,533.89,431.17
2016,3,22,10,45,573.0,217.0,5.25,12.0,641.0,732.55,594.86
2016,3,22,11,0,923.0,100.0,5.3,12.0,791.0,920.23,736.09
2016,3,22,11,15,928.0,101.0,5.35,12.0,809.0,943.27,751.45
2016,3,22,11,30,933.0,102.0,5.4,12.0,827.0,962.95,765.42
2016,3,22,11,45,938.5,101.0,5.5,12.5,837.5,977.46,774.63
2016,3,22,12,0,944.0,100.0,5.6,13.0,848.0,988.4,781.39
2016,3,22,12,15,944.5,100.0,5.75,13.0,849.5,992.11,784.89
2016,3,22,12,30,945.0,100.0,5.9,13.0,851.0,992.09,785.86
2016,3,22,12,45,945.5,98.5,6.05,13.0,845.0,986.7,783.07
2016,3,22,13,0,946.0,97.0,6.2,13.0,839.0,977.59,777.67
2016,3,22,13,15,942.5,96.0,6.3,13.0,824.5,961.71,767.12
2016,3,22,13,30,939.0,95.0,6.4,13.0,810.0,942.29,754.04
2016,3,22,13,45,936.0,93.0,6.55,13.0,788.0,918.81,738.22
2016,3,22,14,0,933.0,91.0,6.7,13.0,766.0,892.01,719.87
2016,3,22,14,15,924.5,89.5,6.7,13.0,736.0,858.03,695.4
2016,3,22,14,30,916.0,88.0,6.7,13.0,706.0,821.34,668.8
2016,3,22,14,45,906.5,85.5,6.75,13.0,670.0,780.28,638.88
2016,3,22,15,0,897.0,83.0,6.8,13.0,634.0,737.0,606.99
2016,3,22,15,15,881.5,81.0,6.8,13.0,592.0,688.19,570.31
2016,3,22,15,30,866.0,79.0,6.8,13.0,550.0,638.13,530.41
2016,3,22,15,45,847.0,76.0,6.85,13.0,503.0,585.88,487.33
2016,3,22,16,0,828.0,73.0,6.9,13.0,456.0,531.07,441.1
2016,3,22,16,15,798.5,69.5,6.9,12.5,405.5,470.54,389.62
2016,3,22,16,30,769.0,66.0,6.9,12.0,355.0,411.38,337.7
2016,3,22,16,45,728.0,61.0,6.9,12.0,302.5,347.94,280.33
2016,3,22,17,0,687.0,56.0,6.9,12.0,250.0,287.83,224.69
2016,3,22,17,15,621.0,50.0,6.8,12.0,198.0,223.61,165.82
2016,3,22,17,30,555.0,44.0,6.7,12.0,146.0,166.33,113.72
2016,3,22,17,45,444.5,35.0,6.65,12.0,100.0,106.41,63.78
2016,3,22,18,0,334.0,26.0,6.6,12.0,54.0,59.43,26.47
2016,3,22,18,15,167.0,13.0,6.55,11.5,27.0,18.92,0.0
2016,3,22,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.55,10.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,14.0,5.9,10.0,14.0,13.76,0.0
2016,3,23,6,30,0.0,28.0,5.8,10.0,28.0,26.39,0.0
2016,3,23,6,45,230.5,35.5,5.75,10.5,70.0,63.18,35.69
2016,3,23,7,0,461.0,43.0,5.7,11.0,112.0,126.05,80.91
2016,3,23,7,15,541.5,50.5,5.6,11.0,163.0,180.55,128.46
2016,3,23,7,30,622.0,58.0,5.5,11.0,214.0,243.99,185.48
2016,3,23,7,45,675.0,63.5,5.45,11.5,267.0,304.34,240.69
2016,3,23,8,0,728.0,69.0,5.4,12.0,320.0,369.47,299.0
2016,3,23,8,15,596.5,104.5,5.4,12.0,331.0,387.02,318.19
2016,3,23,8,30,465.0,140.0,5.4,12.0,342.0,387.02,320.4
2016,3,23,8,45,656.0,111.5,5.45,12.5,432.0,490.41,406.76
2016,3,23,9,0,847.0,83.0,5.5,13.0,522.0,606.73,501.79
2016,3,23,9,15,865.0,85.5,5.5,13.0,566.5,659.71,544.29
2016,3,23,9,30,883.0,88.0,5.5,13.0,611.0,709.17,582.44
2016,3,23,9,45,895.0,90.0,5.55,13.5,650.0,754.96,615.09
2016,3,23,10,0,907.0,92.0,5.6,14.0,689.0,798.88,645.92
2016,3,23,10,15,916.5,94.0,5.65,14.0,721.5,838.68,674.61
2016,3,23,10,30,926.0,96.0,5.7,14.0,754.0,875.97,701.31
2016,3,23,10,45,929.5,99.0,5.8,14.5,778.5,906.47,721.83
2016,3,23,11,0,933.0,102.0,5.9,15.0,803.0,933.78,739.98
2016,3,23,11,15,937.0,102.5,6.0,15.0,821.0,955.51,755.53
2016,3,23,11,30,941.0,103.0,6.1,15.0,839.0,973.81,768.73
2016,3,23,11,45,940.0,105.5,6.25,15.0,847.5,986.13,778.01
