Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,0,939.0,108.0,6.4,15.0,856.0,994.75,784.79
2016,3,23,12,15,939.0,108.0,6.55,15.0,857.5,997.9,787.76
2016,3,23,12,30,939.0,108.0,6.7,15.0,859.0,997.33,788.19
2016,3,23,12,45,920.0,117.0,6.85,15.0,847.5,985.07,780.22
2016,3,23,13,0,901.0,126.0,7.0,15.0,836.0,969.36,769.84
2016,3,23,13,15,896.5,125.0,7.05,14.5,821.0,953.04,760.05
2016,3,23,13,30,892.0,124.0,7.1,14.0,806.0,933.39,747.82
2016,3,23,13,45,880.5,125.0,7.2,14.0,781.5,911.47,732.73
2016,3,23,14,0,869.0,126.0,7.3,14.0,757.0,881.61,711.66
2016,3,23,14,15,858.5,124.0,7.3,14.0,727.0,846.77,686.4
2016,3,23,14,30,848.0,122.0,7.3,14.0,697.0,809.51,659.22
2016,3,23,14,45,831.5,120.5,7.35,14.0,659.5,766.04,627.25
2016,3,23,15,0,815.0,119.0,7.4,14.0,622.0,721.04,593.81
2016,3,23,15,15,796.0,115.5,7.35,14.0,579.5,670.98,554.59
2016,3,23,15,30,777.0,112.0,7.3,14.0,537.0,621.41,514.51
2016,3,23,15,45,769.0,94.5,7.3,14.0,484.5,560.85,465.43
2016,3,23,16,0,761.0,77.0,7.3,14.0,432.0,500.22,415.01
2016,3,23,16,15,693.0,80.5,7.25,13.5,377.0,431.8,357.04
2016,3,23,16,30,625.0,84.0,7.2,13.0,322.0,368.41,302.13
2016,3,23,16,45,585.5,83.0,7.15,13.0,279.5,317.18,255.72
2016,3,23,17,0,546.0,82.0,7.1,13.0,237.0,269.16,211.32
2016,3,23,17,15,472.0,72.0,7.0,12.5,187.0,206.31,155.58
2016,3,23,17,30,398.0,62.0,6.9,12.0,137.0,150.65,106.71
2016,3,23,17,45,284.0,48.0,6.85,12.0,92.5,94.33,60.77
2016,3,23,18,0,170.0,34.0,6.8,12.0,48.0,51.44,27.09
2016,3,23,18,15,85.0,17.0,6.7,12.0,24.0,19.94,0.0
2016,3,23,18,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,24,6,15,54.5,10.5,5.1,11.0,13.5,10.44,0.0
2016,3,24,6,30,109.0,21.0,5.1,11.0,27.0,26.25,1.01
2016,3,24,6,45,200.5,39.0,5.1,11.5,64.5,63.95,37.8
2016,3,24,7,0,292.0,57.0,5.1,12.0,102.0,111.13,75.49
2016,3,24,7,15,371.5,70.0,5.1,12.0,150.0,161.21,118.05
2016,3,24,7,30,451.0,83.0,5.1,12.0,198.0,220.3,169.75
2016,3,24,7,45,482.5,98.0,5.1,12.5,246.0,273.32,217.46
2016,3,24,8,0,514.0,113.0,5.1,13.0,294.0,329.27,266.71
2016,3,24,8,15,555.5,121.5,5.1,13.0,343.5,385.76,315.88
2016,3,24,8,30,597.0,130.0,5.1,13.0,393.0,447.66,368.39
2016,3,24,8,45,622.0,138.5,5.1,13.5,439.5,501.49,412.53
2016,3,24,9,0,647.0,147.0,5.1,14.0,486.0,556.27,456.24
2016,3,24,9,15,478.5,200.5,5.15,14.0,463.0,529.67,433.1
2016,3,24,9,30,310.0,254.0,5.2,14.0,440.0,484.09,393.98
2016,3,24,9,45,536.5,202.0,5.3,14.0,547.5,615.06,501.51
2016,3,24,10,0,763.0,150.0,5.4,14.0,655.0,758.23,614.76
2016,3,24,10,15,775.5,153.0,5.5,14.0,687.5,797.42,642.95
2016,3,24,10,30,788.0,156.0,5.6,14.0,720.0,834.71,670.11
2016,3,24,10,45,792.5,160.5,5.75,14.5,744.0,861.46,688.33
2016,3,24,11,0,797.0,165.0,5.9,15.0,768.0,888.41,706.73
2016,3,24,11,15,803.5,166.5,6.05,15.0,786.0,911.2,723.45
2016,3,24,11,30,810.0,168.0,6.2,15.0,804.0,931.08,738.16
2016,3,24,11,45,812.0,169.5,6.35,15.0,813.5,943.75,747.72
2016,3,24,12,0,814.0,171.0,6.5,15.0,823.0,953.2,755.09
2016,3,24,12,15,814.5,171.0,6.65,15.0,824.5,956.4,758.04
2016,3,24,12,30,815.0,171.0,6.8,15.0,826.0,956.3,758.73
2016,3,24,12,45,846.5,152.5,7.0,15.0,828.0,962.29,764.27
2016,3,24,13,0,878.0,134.0,7.2,15.0,830.0,964.17,766.89
2016,3,24,13,15,874.0,133.0,7.3,15.0,815.5,948.34,756.1
2016,3,24,13,30,870.0,132.0,7.4,15.0,801.0,929.21,743.01
2016,3,24,13,45,858.0,133.5,7.55,15.0,777.5,902.57,724.53
2016,3,24,14,0,846.0,135.0,7.7,15.0,754.0,873.23,703.96
2016,3,24,14,15,836.0,133.0,7.8,15.0,724.0,839.31,679.67
2016,3,24,14,30,826.0,131.0,7.9,15.0,694.0,803.03,653.45
2016,3,24,14,45,805.0,131.5,8.05,15.0,656.5,758.87,621.05
2016,3,24,15,0,784.0,132.0,8.2,15.0,619.0,715.4,588.66
2016,3,24,15,15,707.5,135.5,8.25,14.5,553.0,634.58,525.03
2016,3,24,15,30,631.0,139.0,8.3,14.0,487.0,557.91,463.49
2016,3,24,15,45,686.0,111.0,8.45,14.0,459.0,531.14,442.22
2016,3,24,16,0,741.0,83.0,8.6,14.0,431.0,496.79,413.49
2016,3,24,16,15,690.0,91.0,8.65,13.5,387.0,442.4,366.67
2016,3,24,16,30,639.0,99.0,8.7,13.0,343.0,390.96,321.36
2016,3,24,16,45,601.0,89.5,8.8,13.0,293.0,330.57,267.33
2016,3,24,17,0,563.0,80.0,8.9,13.0,243.0,273.44,215.17
2016,3,24,17,15,494.5,70.5,8.9,13.0,192.5,211.54,159.45
2016,3,24,17,30,426.0,61.0,8.9,13.0,142.0,157.03,110.87
2016,3,24,17,45,331.5,46.5,8.9,13.0,97.5,100.54,63.83
2016,3,24,18,0,237.0,32.0,8.9,13.0,53.0,56.12,28.51
2016,3,24,18,15,118.5,16.0,8.85,13.0,26.5,18.94,0.0
2016,3,24,18,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,8.7,12.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,9.2,11.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,25,6,15,71.5,11.5,9.75,11.0,16.0,11.7,0.0
2016,3,25,6,30,143.0,23.0,9.9,11.0,32.0,30.89,5.93
2016,3,25,6,45,282.5,35.5,10.1,11.5,74.0,71.71,41.0
2016,3,25,7,0,422.0,48.0,10.3,12.0,116.0,127.42,84.14
2016,3,25,7,15,500.0,56.5,10.35,12.0,166.0,180.7,130.79
2016,3,25,7,30,578.0,65.0,10.4,12.0,216.0,242.65,186.64
2016,3,25,7,45,632.5,70.5,10.5,12.5,268.5,301.47,240.6
2016,3,25,8,0,687.0,76.0,10.6,13.0,321.0,365.47,298.37
2016,3,25,8,15,722.5,80.5,10.55,13.0,372.0,424.4,351.64
2016,3,25,8,30,758.0,85.0,10.5,13.0,423.0,485.24,405.37
2016,3,25,8,45,782.0,89.0,10.45,13.0,471.0,541.39,454.09
2016,3,25,9,0,806.0,93.0,10.4,13.0,519.0,598.01,502.11
2016,3,25,9,15,825.0,96.0,10.35,13.0,563.0,650.42,545.73
2016,3,25,9,30,844.0,99.0,10.3,13.0,607.0,702.18,587.44
2016,3,25,9,45,854.5,102.5,10.3,13.5,645.0,747.27,620.86
2016,3,25,10,0,865.0,106.0,10.3,14.0,683.0,790.48,652.44
2016,3,25,10,15,875.5,108.0,10.3,14.0,715.5,826.1,679.05
2016,3,25,10,30,886.0,110.0,10.3,14.0,748.0,862.93,706.55
2016,3,25,10,45,892.0,112.0,10.3,14.0,772.5,893.35,729.01
2016,3,25,11,0,898.0,114.0,10.3,14.0,797.0,920.81,749.21
2016,3,25,11,15,902.0,114.5,10.25,14.0,814.0,941.77,764.35
2016,3,25,11,30,906.0,115.0,10.2,14.0,831.0,959.43,777.06
2016,3,25,11,45,909.0,115.0,10.15,14.5,840.0,972.22,784.7
2016,3,25,12,0,912.0,115.0,10.1,15.0,849.0,981.52,789.78
2016,3,25,12,15,911.5,115.0,10.15,15.0,850.0,983.96,791.62
2016,3,25,12,30,911.0,115.0,10.2,15.0,851.0,982.8,790.91
2016,3,25,12,45,911.0,113.5,10.25,15.0,844.0,976.9,786.77
2016,3,25,13,0,911.0,112.0,10.3,15.0,837.0,967.42,780.08
2016,3,25,13,15,906.5,111.0,10.35,15.0,821.5,950.83,768.12
2016,3,25,13,30,902.0,110.0,10.4,15.0,806.0,930.88,753.71
2016,3,25,13,45,895.0,109.0,10.5,15.0,783.0,905.5,735.34
2016,3,25,14,0,888.0,108.0,10.6,15.0,760.0,877.12,714.67
2016,3,25,14,15,878.0,106.5,10.7,14.5,729.5,842.9,690.75
2016,3,25,14,30,868.0,105.0,10.8,14.0,699.0,806.2,664.71
2016,3,25,14,45,851.5,104.0,10.9,14.0,661.5,766.24,634.65
2016,3,25,15,0,835.0,103.0,11.0,14.0,624.0,720.99,600.18
2016,3,25,15,15,817.5,100.0,11.05,14.0,582.0,671.63,561.68
2016,3,25,15,30,800.0,97.0,11.1,14.0,540.0,621.38,520.32
2016,3,25,15,45,773.5,94.5,11.15,14.0,493.0,565.69,473.65
2016,3,25,16,0,747.0,92.0,11.2,14.0,446.0,510.53,426.47
2016,3,25,16,15,714.5,87.5,11.2,13.5,396.0,451.71,375.93
2016,3,25,16,30,682.0,83.0,11.2,13.0,346.0,394.15,325.2
2016,3,25,16,45,636.0,77.5,11.2,13.0,295.0,332.52,269.51
2016,3,25,17,0,590.0,72.0,11.2,13.0,244.0,274.93,216.52
2016,3,25,17,15,522.0,64.0,11.1,13.0,194.0,213.13,160.42
2016,3,25,17,30,454.0,56.0,11.0,13.0,144.0,158.63,111.45
2016,3,25,17,45,353.0,44.0,10.95,13.0,99.5,102.55,64.74
2016,3,25,18,0,252.0,32.0,10.9,13.0,55.0,58.34,30.07
2016,3,25,18,15,126.0,16.0,10.85,13.0,27.5,19.44,0.0
2016,3,25,18,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,10.7,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,10.55,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,9.85,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,26,6,15,120.0,10.5,7.35,12.0,18.0,11.38,0.0
2016,3,26,6,30,240.0,21.0,7.3,12.0,36.0,36.46,9.36
2016,3,26,6,45,358.0,31.0,7.3,12.5,78.0,77.66,42.78
2016,3,26,7,0,476.0,41.0,7.3,13.0,120.0,131.84,85.55
2016,3,26,7,15,546.5,48.0,7.25,13.0,169.5,185.09,132.62
2016,3,26,7,30,617.0,55.0,7.2,13.0,219.0,246.09,187.82
2016,3,26,7,45,661.0,60.0,7.15,13.5,269.5,302.87,239.98
2016,3,26,8,0,705.0,65.0,7.1,14.0,320.0,363.59,294.52
2016,3,26,8,15,736.5,68.5,7.05,14.0,369.5,420.48,345.41
2016,3,26,8,30,768.0,72.0,7.0,14.0,419.0,479.26,396.58
2016,3,26,8,45,789.5,75.5,7.0,14.0,465.5,533.89,443.2
2016,3,26,9,0,811.0,79.0,7.0,14.0,512.0,588.73,488.86
2016,3,26,9,15,828.0,81.5,7.0,14.0,554.5,637.12,528.46
2016,3,26,9,30,845.0,84.0,7.0,14.0,597.0,686.69,566.7
2016,3,26,9,45,856.0,86.5,7.0,14.5,634.0,730.7,598.46
2016,3,26,10,0,867.0,89.0,7.0,15.0,671.0,772.88,628.43
2016,3,26,10,15,876.0,90.5,7.0,15.0,702.5,810.3,655.68
2016,3,26,10,30,885.0,92.0,7.0,15.0,734.0,845.29,680.99
2016,3,26,10,45,883.0,97.5,7.05,15.0,756.0,872.48,700.55
2016,3,26,11,0,881.0,103.0,7.1,15.0,778.0,896.35,717.69
2016,3,26,11,15,886.0,104.0,7.1,15.0,795.5,918.36,733.3
2016,3,26,11,30,891.0,105.0,7.1,15.0,813.0,937.17,746.61
2016,3,26,11,45,732.0,193.5,7.15,15.0,779.5,902.63,720.7
2016,3,26,12,0,573.0,282.0,7.2,15.0,746.0,849.51,677.9
2016,3,26,12,15,723.5,200.5,7.2,15.0,787.5,909.85,726.28
2016,3,26,12,30,874.0,119.0,7.2,15.0,829.0,954.23,758.95
2016,3,26,12,45,714.5,201.0,7.2,15.0,778.0,897.7,717.0
2016,3,26,13,0,555.0,283.0,7.2,15.0,727.0,826.98,660.87
2016,3,26,13,15,674.0,219.0,7.15,15.0,748.5,863.65,692.58
2016,3,26,13,30,793.0,155.0,7.1,15.0,770.0,887.72,710.86
2016,3,26,13,45,643.0,213.0,7.1,15.0,703.0,804.12,647.95
2016,3,26,14,0,493.0,271.0,7.1,15.0,636.0,717.96,578.61
2016,3,26,14,15,458.5,274.5,7.0,15.0,603.0,678.49,547.92
2016,3,26,14,30,424.0,278.0,6.9,15.0,570.0,639.25,517.08
2016,3,26,14,45,264.5,282.5,6.85,15.0,461.5,500.87,406.01
2016,3,26,15,0,105.0,287.0,6.8,15.0,353.0,367.57,296.92
2016,3,26,15,15,141.5,268.5,6.8,14.5,351.0,374.32,304.54
2016,3,26,15,30,178.0,250.0,6.8,14.0,349.0,371.85,304.31
2016,3,26,15,45,101.5,215.0,6.8,14.0,270.5,276.8,226.18
2016,3,26,16,0,25.0,180.0,6.8,14.0,192.0,190.56,154.48
2016,3,26,16,15,17.5,158.5,6.75,14.0,166.5,164.13,132.84
2016,3,26,16,30,10.0,137.0,6.7,14.0,141.0,138.51,111.67
2016,3,26,16,45,5.0,118.0,6.65,14.0,120.0,117.22,93.96
2016,3,26,17,0,0.0,99.0,6.6,14.0,99.0,96.52,76.59
2016,3,26,17,15,0.0,79.0,6.55,13.5,79.0,76.84,59.89
2016,3,26,17,30,0.0,59.0,6.5,13.0,59.0,57.22,42.97
2016,3,26,17,45,0.0,40.5,6.45,13.0,40.5,39.18,27.13
2016,3,26,18,0,0.0,22.0,6.4,13.0,22.0,21.24,11.09
2016,3,26,18,15,0.0,11.0,6.35,13.0,11.0,10.61,0.0
2016,3,26,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,8.0,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,7.85,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,11.5,7.6,11.0,11.5,11.3,0.0
2016,3,27,6,30,0.0,23.0,7.6,11.0,23.0,22.17,8.63
2016,3,27,6,45,33.5,43.0,7.65,11.5,49.0,46.34,31.23
2016,3,27,7,0,67.0,63.0,7.7,12.0,75.0,75.5,55.51
2016,3,27,7,15,83.5,85.5,7.8,12.0,105.0,106.43,82.46
2016,3,27,7,30,100.0,108.0,7.9,12.0,135.0,139.37,111.26
2016,3,27,7,45,115.0,129.0,8.05,12.0,166.0,172.13,139.84
2016,3,27,8,0,130.0,150.0,8.2,12.0,197.0,206.52,169.56
2016,3,27,8,15,444.0,120.5,8.3,12.0,317.0,337.94,280.68
2016,3,27,8,30,758.0,91.0,8.4,12.0,437.0,496.66,415.04
2016,3,27,8,45,780.5,96.0,8.55,12.5,485.0,553.1,462.66
2016,3,27,9,0,803.0,101.0,8.7,13.0,533.0,609.87,509.52
2016,3,27,9,15,822.0,104.0,8.75,13.0,577.5,662.2,552.64
2016,3,27,9,30,841.0,107.0,8.8,13.0,622.0,713.88,593.94
2016,3,27,9,45,755.0,142.0,8.9,13.0,625.5,722.18,599.21
2016,3,27,10,0,669.0,177.0,9.0,13.0,629.0,720.1,595.47
2016,3,27,10,15,777.0,148.0,9.0,13.0,696.5,797.42,656.19
2016,3,27,10,30,885.0,119.0,9.0,13.0,764.0,880.97,719.69
2016,3,27,10,45,787.5,164.5,9.05,13.0,752.5,870.93,710.87
2016,3,27,11,0,690.0,210.0,9.1,13.0,741.0,850.57,694.52
2016,3,27,11,15,797.5,168.5,9.1,13.0,795.0,913.95,742.59
2016,3,27,11,30,905.0,127.0,9.1,13.0,849.0,975.72,788.78
2016,3,27,11,45,763.5,195.0,9.15,13.5,809.5,935.3,756.25
2016,3,27,12,0,622.0,263.0,9.2,14.0,770.0,878.66,709.98
2016,3,27,12,15,621.0,264.0,9.25,14.0,770.5,880.77,711.77
2016,3,27,12,30,620.0,265.0,9.3,14.0,771.0,880.22,711.44
2016,3,27,12,45,671.0,237.5,9.45,14.0,781.0,896.58,726.23
2016,3,27,13,0,722.0,210.0,9.6,14.0,791.0,908.98,736.49
2016,3,27,13,15,681.0,223.5,9.7,13.5,763.5,875.93,713.18
2016,3,27,13,30,640.0,237.0,9.8,13.0,736.0,841.06,687.32
2016,3,27,13,45,522.5,275.0,9.95,13.0,674.5,761.49,622.86
2016,3,27,14,0,405.0,313.0,10.1,13.0,613.0,680.27,556.51
2016,3,27,14,15,445.0,282.5,10.15,13.0,600.5,676.17,555.35
2016,3,27,14,30,485.0,252.0,10.2,13.0,588.0,661.45,545.7
2016,3,27,14,45,386.0,265.0,10.25,13.0,523.5,575.34,475.19
2016,3,27,15,0,287.0,278.0,10.3,13.0,459.0,501.96,414.17
2016,3,27,15,15,238.0,264.0,10.3,12.5,408.0,435.75,360.74
2016,3,27,15,30,189.0,250.0,10.3,12.0,357.0,378.95,314.26
2016,3,27,15,45,156.5,229.0,10.3,12.0,312.0,328.6,272.51
2016,3,27,16,0,124.0,208.0,10.3,12.0,267.0,281.03,232.76
2016,3,27,16,15,194.0,180.5,10.35,12.0,261.5,280.81,233.13
2016,3,27,16,30,264.0,153.0,10.4,12.0,256.0,276.27,228.58
2016,3,27,16,45,234.5,136.5,10.45,12.0,219.0,232.73,190.55
2016,3,27,17,0,205.0,120.0,10.5,12.0,182.0,192.16,154.79
2016,3,27,17,15,177.5,99.0,10.55,11.5,145.0,150.72,118.39
2016,3,27,17,30,150.0,78.0,10.6,11.0,108.0,112.39,84.72
2016,3,27,17,45,112.0,57.0,10.65,11.0,75.5,74.75,52.5
2016,3,27,18,0,74.0,36.0,10.7,11.0,43.0,43.04,25.82
2016,3,27,18,15,37.0,18.0,10.7,11.0,21.5,18.6,0.0
2016,3,27,18,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,10.75,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,10.85,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,10.95,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,10.95,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,10.85,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,10.75,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,10.75,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,11.05,11.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,11.1,11.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,11.3,11.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,11.45,10.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,11.6,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,11.75,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,11.9,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,11.8,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,11.7,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,11.65,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,11.6,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,11.45,10.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,11.3,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,11.25,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,11.2,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,11.0,10.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,10.7,10.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,10.6,10.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,10.45,10.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,10.3,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,10.25,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,10.2,10.0,0.0,0.0,0.0
2016,3,28,6,15,135.0,13.0,10.15,10.0,23.0,14.91,0.0
2016,3,28,6,30,270.0,26.0,10.1,10.0,46.0,45.95,18.15
2016,3,28,6,45,393.5,36.0,10.1,10.0,91.5,90.0,52.37
2016,3,28,7,0,517.0,46.0,10.1,10.0,137.0,148.24,99.47
2016,3,28,7,15,588.5,52.5,10.05,10.0,189.0,204.18,149.98
2016,3,28,7,30,660.0,59.0,10.0,10.0,241.0,267.9,208.69
2016,3,28,7,45,708.0,63.5,10.0,10.0,295.0,328.35,265.43
2016,3,28,8,0,756.0,68.0,10.0,10.0,349.0,393.08,325.11
2016,3,28,8,15,788.0,72.0,10.0,10.0,401.5,453.62,380.33
2016,3,28,8,30,820.0,76.0,10.0,10.0,454.0,516.0,435.8
2016,3,28,8,45,845.0,78.0,10.0,10.5,503.5,573.67,485.29
2016,3,28,9,0,870.0,80.0,10.0,11.0,553.0,629.75,532.24
2016,3,28,9,15,886.5,82.5,10.05,11.0,597.5,682.42,576.28
2016,3,28,9,30,903.0,85.0,10.1,11.0,642.0,734.07,616.6
2016,3,28,9,45,916.5,86.5,10.15,11.0,681.5,781.07,652.78
2016,3,28,10,0,930.0,88.0,10.2,11.0,721.0,826.22,687.27
2016,3,28,10,15,938.5,89.5,10.25,11.0,753.5,865.2,716.72
2016,3,28,10,30,947.0,91.0,10.3,11.0,786.0,901.5,744.01
2016,3,28,10,45,953.0,92.0,10.4,11.5,811.0,932.23,765.63
2016,3,28,11,0,959.0,93.0,10.5,12.0,836.0,959.79,784.76
2016,3,28,11,15,963.0,94.0,10.6,12.0,853.5,982.19,801.44
2016,3,28,11,30,967.0,95.0,10.7,12.0,871.0,1001.07,815.53
2016,3,28,11,45,967.5,96.0,10.8,12.0,879.5,1013.05,824.48
2016,3,28,12,0,968.0,97.0,10.9,12.0,888.0,1021.26,830.72
2016,3,28,12,15,968.0,97.0,10.95,12.0,889.0,1024.11,832.89
2016,3,28,12,30,968.0,97.0,11.0,12.0,890.0,1023.14,832.33
2016,3,28,12,45,952.5,104.0,11.1,12.0,879.0,1011.33,823.76
2016,3,28,13,0,937.0,111.0,11.2,12.0,868.0,995.95,812.61
2016,3,28,13,15,932.5,110.0,11.25,12.0,852.0,978.8,800.08
2016,3,28,13,30,928.0,109.0,11.3,12.0,836.0,958.2,784.99
2016,3,28,13,45,917.5,110.0,11.4,12.0,811.5,931.12,765.06
2016,3,28,14,0,907.0,111.0,11.5,12.0,787.0,901.12,742.87
2016,3,28,14,15,897.0,109.5,11.55,12.0,756.0,866.17,716.66
2016,3,28,14,30,887.0,108.0,11.6,12.0,725.0,828.68,688.39
2016,3,28,14,45,870.0,107.5,11.65,12.0,686.5,787.99,657.45
2016,3,28,15,0,853.0,107.0,11.7,12.0,648.0,742.0,622.07
2016,3,28,15,15,835.5,104.0,11.7,12.0,605.0,691.71,582.69
2016,3,28,15,30,818.0,101.0,11.7,12.0,562.0,640.48,540.22
2016,3,28,15,45,792.0,98.5,11.7,12.0,514.0,584.05,492.6
2016,3,28,16,0,766.0,96.0,11.7,12.0,466.0,528.06,444.4
2016,3,28,16,15,733.5,91.5,11.7,12.0,415.0,468.07,391.88
2016,3,28,16,30,701.0,87.0,11.7,12.0,364.0,409.31,339.3
2016,3,28,16,45,654.5,81.5,11.7,12.0,311.5,346.2,282.18
2016,3,28,17,0,608.0,76.0,11.7,12.0,259.0,287.18,227.77
2016,3,28,17,15,540.0,68.0,11.65,11.5,207.0,224.03,170.55
2016,3,28,17,30,472.0,60.0,11.6,11.0,155.0,168.18,120.21
2016,3,28,17,45,365.5,48.5,11.6,11.0,109.0,110.22,71.54
2016,3,28,18,0,259.0,37.0,11.6,11.0,63.0,64.2,35.61
2016,3,28,18,15,129.5,18.5,11.5,11.0,31.5,22.52,0.0
2016,3,28,18,30,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,11.35,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,11.3,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,11.05,11.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,10.2,10.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,9.85,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,9.65,10.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,9.25,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,8.95,9.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,7.35,9.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,3,29,6,15,156.0,13.0,7.05,10.0,25.0,15.78,0.0
2016,3,29,6,30,312.0,26.0,6.9,10.0,50.0,50.52,21.19
2016,3,29,6,45,435.0,34.5,6.8,10.5,97.5,95.57,55.3
2016,3,29,7,0,558.0,43.0,6.7,11.0,145.0,155.07,103.42
2016,3,29,7,15,625.0,49.5,6.55,11.0,197.5,212.62,155.41
2016,3,29,7,30,692.0,56.0,6.4,11.0,250.0,277.18,214.59
2016,3,29,7,45,739.5,59.5,6.3,11.0,304.5,338.27,271.24
2016,3,29,8,0,787.0,63.0,6.2,11.0,359.0,403.56,330.44
2016,3,29,8,15,816.5,66.5,6.1,11.0,411.5,464.05,384.45
2016,3,29,8,30,846.0,70.0,6.0,11.0,464.0,524.73,437.13
2016,3,29,8,45,868.0,72.5,5.9,11.5,513.0,582.18,484.81
2016,3,29,9,0,890.0,75.0,5.8,12.0,562.0,639.68,530.97
2016,3,29,9,15,905.0,77.0,5.7,12.0,606.5,691.67,572.08
2016,3,29,9,30,920.0,79.0,5.6,12.0,651.0,742.45,609.46
2016,3,29,9,45,930.5,81.0,5.5,12.5,689.5,788.36,641.35
2016,3,29,10,0,941.0,83.0,5.4,13.0,728.0,832.15,671.12
2016,3,29,10,15,949.0,84.0,5.35,13.0,759.5,870.48,697.94
2016,3,29,10,30,957.0,85.0,5.3,13.0,791.0,906.07,722.57
2016,3,29,10,45,961.0,87.0,5.25,13.0,815.5,936.32,743.17
2016,3,29,11,0,965.0,89.0,5.2,13.0,840.0,963.27,761.33
2016,3,29,11,15,968.0,89.5,5.2,13.0,857.0,984.26,775.58
2016,3,29,11,30,971.0,90.0,5.2,13.0,874.0,1001.67,787.36
2016,3,29,11,45,970.5,91.5,5.25,13.5,882.0,1013.21,793.95
2016,3,29,12,0,970.0,93.0,5.3,14.0,890.0,1020.96,797.99
2016,3,29,12,15,970.0,93.0,5.35,14.0,890.5,1023.74,800.19
2016,3,29,12,30,970.0,93.0,5.4,14.0,891.0,1022.69,799.86
2016,3,29,12,45,961.0,96.0,5.45,14.0,881.5,1012.59,793.24
2016,3,29,13,0,952.0,99.0,5.5,14.0,872.0,998.84,784.18
2016,3,29,13,15,948.0,98.5,5.55,14.0,856.5,982.42,773.31
2016,3,29,13,30,944.0,98.0,5.6,14.0,841.0,962.49,759.98
2016,3,29,13,45,934.0,99.0,5.7,14.0,816.0,935.47,741.85
2016,3,29,14,0,924.0,100.0,5.8,14.0,791.0,905.45,721.48
2016,3,29,14,15,915.0,98.5,5.85,14.0,760.5,870.81,697.31
2016,3,29,14,30,906.0,97.0,5.9,14.0,730.0,833.52,671.03
2016,3,29,14,45,889.0,97.0,5.95,14.0,691.5,789.27,639.29
2016,3,29,15,0,872.0,97.0,6.0,14.0,653.0,743.4,606.01
2016,3,29,15,15,855.0,94.5,6.05,13.5,610.0,696.12,572.34
2016,3,29,15,30,838.0,92.0,6.1,13.0,567.0,644.91,533.16
2016,3,29,15,45,810.5,90.5,6.15,13.0,518.5,587.72,486.75
2016,3,29,16,0,783.0,89.0,6.2,13.0,470.0,531.09,439.65
2016,3,29,16,15,752.0,85.0,6.15,13.0,419.0,471.0,388.46
2016,3,29,16,30,721.0,81.0,6.1,13.0,368.0,412.8,337.55
2016,3,29,16,45,671.0,76.5,6.1,13.0,314.5,348.27,280.48
2016,3,29,17,0,621.0,72.0,6.1,13.0,261.0,288.17,226.17
2016,3,29,17,15,555.0,64.5,6.05,12.5,209.5,225.31,169.91
2016,3,29,17,30,489.0,57.0,6.0,12.0,158.0,169.5,120.02
2016,3,29,17,45,379.0,46.5,5.95,11.5,111.0,110.84,71.37
2016,3,29,18,0,269.0,36.0,5.9,11.0,64.0,64.51,35.67
2016,3,29,18,15,134.5,18.0,5.85,11.0,32.0,22.52,0.0
2016,3,29,18,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,6,15,92.0,16.0,2.4,11.0,24.0,17.82,0.0
2016,3,30,6,30,184.0,32.0,2.3,11.0,48.0,46.7,23.45
2016,3,30,6,45,294.5,45.5,2.25,11.0,91.5,87.69,54.87
2016,3,30,7,0,405.0,59.0,2.2,11.0,135.0,142.65,99.03
2016,3,30,7,15,215.0,82.5,2.1,11.0,124.5,139.41,106.48
2016,3,30,7,30,25.0,106.0,2.0,11.0,114.0,112.59,90.35
2016,3,30,7,45,33.0,127.0,1.95,11.5,139.0,138.16,111.89
2016,3,30,8,0,41.0,148.0,1.9,12.0,164.0,164.68,133.77
2016,3,30,8,15,55.5,172.0,1.85,12.0,196.5,198.3,161.43
2016,3,30,8,30,70.0,196.0,1.8,12.0,229.0,233.47,189.98
2016,3,30,8,45,60.5,212.5,1.75,12.5,243.5,248.35,201.05
2016,3,30,9,0,51.0,229.0,1.7,13.0,258.0,262.25,211.1
2016,3,30,9,15,72.5,256.0,1.7,13.0,300.0,307.02,246.53
2016,3,30,9,30,94.0,283.0,1.7,13.0,342.0,353.6,282.75
2016,3,30,9,45,93.5,301.5,1.75,13.0,363.0,376.26,299.58
2016,3,30,10,0,93.0,320.0,1.8,13.0,384.0,398.68,316.22
2016,3,30,10,15,133.5,339.5,1.9,13.0,436.0,462.43,365.5
2016,3,30,10,30,174.0,359.0,2.0,13.0,488.0,521.84,410.65
2016,3,30,10,45,174.5,371.0,2.15,13.0,504.0,539.88,423.72
2016,3,30,11,0,175.0,383.0,2.3,13.0,520.0,557.31,436.61
2016,3,30,11,15,206.0,389.5,2.4,13.0,554.0,596.17,466.19
2016,3,30,11,30,237.0,396.0,2.5,13.0,588.0,635.21,495.59
2016,3,30,11,45,260.0,396.0,2.6,13.0,609.0,668.09,520.08
2016,3,30,12,0,283.0,396.0,2.7,13.0,630.0,691.88,538.12
2016,3,30,12,15,316.5,387.0,2.75,13.0,649.0,715.01,556.01
2016,3,30,12,30,350.0,378.0,2.8,13.0,668.0,736.81,572.93
2016,3,30,12,45,262.0,391.5,2.85,13.0,607.5,666.13,519.15
2016,3,30,13,0,174.0,405.0,2.9,13.0,547.0,587.12,459.02
2016,3,30,13,15,176.0,395.5,2.95,13.0,537.5,576.32,452.08
2016,3,30,13,30,178.0,386.0,3.0,13.0,528.0,564.74,444.13
2016,3,30,13,45,527.5,251.5,3.15,13.0,652.5,743.29,588.74
2016,3,30,14,0,877.0,117.0,3.3,13.0,777.0,884.5,694.57
2016,3,30,14,15,868.0,115.5,3.4,13.0,747.0,851.07,671.03
2016,3,30,14,30,859.0,114.0,3.5,13.0,717.0,818.94,649.68
2016,3,30,14,45,847.5,111.0,3.6,13.0,680.5,776.89,620.79
2016,3,30,15,0,836.0,108.0,3.7,13.0,644.0,732.96,590.17
2016,3,30,15,15,819.0,105.5,3.75,12.5,602.0,684.11,556.03
2016,3,30,15,30,802.0,103.0,3.8,12.0,560.0,634.34,518.65
2016,3,30,15,45,628.5,134.0,3.9,12.0,474.0,525.74,431.54
2016,3,30,16,0,455.0,165.0,4.0,12.0,388.0,427.82,351.53
2016,3,30,16,15,574.0,126.0,4.05,12.0,377.0,425.33,349.21
2016,3,30,16,30,693.0,87.0,4.1,12.0,366.0,407.34,331.96
2016,3,30,16,45,650.5,81.0,4.15,12.0,314.0,345.6,277.84
2016,3,30,17,0,608.0,75.0,4.2,12.0,262.0,287.54,225.73
2016,3,30,17,15,544.5,67.5,4.15,11.5,211.0,226.02,170.94
2016,3,30,17,30,481.0,60.0,4.1,11.0,160.0,171.26,122.09
2016,3,30,17,45,385.0,48.5,4.1,11.0,114.0,114.24,74.12
2016,3,30,18,0,289.0,37.0,4.1,11.0,68.0,68.47,38.24
2016,3,30,18,15,144.5,18.5,4.05,11.0,34.0,23.69,1.69
2016,3,30,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,6,15,135.5,15.5,3.3,11.0,27.5,16.85,0.0
2016,3,31,6,30,271.0,31.0,3.3,11.0,55.0,54.26,26.75
2016,3,31,6,45,383.0,41.5,3.3,11.5,101.0,98.21,59.88
2016,3,31,7,0,495.0,52.0,3.3,12.0,147.0,155.38,106.18
2016,3,31,7,15,562.5,59.5,3.25,12.0,198.5,210.78,155.34
2016,3,31,7,30,630.0,67.0,3.2,12.0,250.0,273.51,211.44
2016,3,31,7,45,315.5,98.0,3.15,12.5,190.0,222.09,178.13
2016,3,31,8,0,1.0,129.0,3.1,13.0,130.0,126.29,101.44
2016,3,31,8,15,24.5,160.5,3.05,13.0,172.5,169.02,136.97
2016,3,31,8,30,48.0,192.0,3.0,13.0,215.0,217.64,176.8
2016,3,31,8,45,261.0,193.0,2.95,13.0,336.5,353.72,289.48
2016,3,31,9,0,474.0,194.0,2.9,13.0,458.0,507.37,412.72
2016,3,31,9,15,670.5,145.0,2.95,13.0,550.5,614.23,497.86
2016,3,31,9,30,867.0,96.0,3.0,13.0,643.0,728.05,585.02
2016,3,31,9,45,880.0,97.5,3.05,13.5,681.0,773.21,615.26
2016,3,31,10,0,893.0,99.0,3.1,14.0,719.0,816.58,644.3
2016,3,31,10,15,902.0,100.5,3.15,14.0,750.5,854.62,670.42
2016,3,31,10,30,911.0,102.0,3.2,14.0,782.0,890.13,694.65
2016,3,31,10,45,918.5,103.0,3.3,14.0,807.0,921.07,715.93
2016,3,31,11,0,926.0,104.0,3.4,14.0,832.0,949.03,735.15
2016,3,31,11,15,930.0,104.5,3.5,14.0,849.0,970.09,749.63
2016,3,31,11,30,934.0,105.0,3.6,14.0,866.0,987.74,761.9
2016,3,31,11,45,936.5,105.0,3.7,14.0,875.0,999.94,770.52
2016,3,31,12,0,939.0,105.0,3.8,14.0,884.0,1008.53,776.82
2016,3,31,12,15,939.5,105.0,3.95,14.0,885.0,1011.55,779.77
2016,3,31,12,30,940.0,105.0,4.1,14.0,886.0,1010.87,780.31
2016,3,31,12,45,943.5,101.5,4.25,14.0,880.0,1005.57,777.76
2016,3,31,13,0,947.0,98.0,4.4,14.0,874.0,996.53,773.19
2016,3,31,13,15,944.0,97.5,4.5,14.0,858.5,980.95,763.71
2016,3,31,13,30,941.0,97.0,4.6,14.0,843.0,961.86,751.81
2016,3,31,13,45,934.5,96.0,4.7,14.0,820.0,935.71,734.86
2016,3,31,14,0,928.0,95.0,4.8,14.0,797.0,906.42,715.59
2016,3,31,14,15,588.0,211.5,4.85,13.5,650.0,726.12,583.08
2016,3,31,14,30,248.0,328.0,4.9,13.0,503.0,546.15,438.58
2016,3,31,14,45,329.5,291.0,4.95,13.0,511.0,560.6,453.59
2016,3,31,15,0,411.0,254.0,5.0,13.0,519.0,573.94,466.51
2016,3,31,15,15,635.0,170.0,5.0,13.0,548.5,626.65,512.6
2016,3,31,15,30,859.0,86.0,5.0,13.0,578.0,652.11,536.03
2016,3,31,15,45,575.0,143.0,5.0,13.0,460.5,503.46,414.43
2016,3,31,16,0,291.0,200.0,5.0,13.0,343.0,369.14,302.98
2016,3,31,16,15,280.5,181.0,4.95,12.5,307.0,328.72,270.31
2016,3,31,16,30,270.0,162.0,4.9,12.0,271.0,288.92,237.12
2016,3,31,16,45,474.5,113.5,4.9,12.0,273.5,307.98,249.63
2016,3,31,17,0,679.0,65.0,4.9,12.0,276.0,302.1,237.21
2016,3,31,17,15,619.0,59.0,4.8,12.0,223.5,239.09,179.87
2016,3,31,17,30,559.0,53.0,4.7,12.0,171.0,182.34,128.33
2016,3,31,17,45,459.0,44.0,4.65,12.0,123.0,122.5,77.74
2016,3,31,18,0,359.0,35.0,4.6,12.0,75.0,74.31,40.12
2016,3,31,18,15,179.5,17.5,4.45,11.5,37.5,24.77,3.13
2016,3,31,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,6,15,161.5,15.5,4.05,11.0,30.5,18.16,0.0
2016,4,1,6,30,323.0,31.0,4.1,11.0,61.0,59.82,29.6
2016,4,1,6,45,427.0,40.5,4.15,11.5,108.0,105.07,63.9
2016,4,1,7,0,531.0,50.0,4.2,12.0,155.0,162.55,111.21
2016,4,1,7,15,416.5,78.5,4.15,12.0,176.0,191.98,144.65
2016,4,1,7,30,302.0,107.0,4.1,12.0,197.0,206.67,163.57
2016,4,1,7,45,327.5,123.0,4.1,12.0,237.0,250.31,202.22
2016,4,1,8,0,353.0,139.0,4.1,12.0,277.0,299.6,244.85
2016,4,1,8,15,578.5,110.0,4.0,12.0,372.0,401.9,330.25
2016,4,1,8,30,804.0,81.0,3.9,12.0,467.0,523.35,430.23
2016,4,1,8,45,827.0,83.5,3.85,12.5,515.5,579.72,475.24
2016,4,1,9,0,850.0,86.0,3.8,13.0,564.0,636.3,519.26
2016,4,1,9,15,866.0,88.5,3.65,13.0,607.5,685.69,556.92
2016,4,1,9,30,882.0,91.0,3.5,13.0,651.0,736.05,592.51
2016,4,1,9,45,894.0,93.0,3.35,13.0,689.0,781.51,623.8
2016,4,1,10,0,906.0,95.0,3.2,13.0,727.0,825.07,653.18
2016,4,1,10,15,914.5,96.5,3.1,13.0,759.0,863.05,678.39
2016,4,1,10,30,923.0,98.0,3.0,13.0,791.0,898.44,701.48
2016,4,1,10,45,929.5,98.5,2.9,13.0,815.5,928.21,720.4
2016,4,1,11,0,936.0,99.0,2.8,13.0,840.0,954.9,737.06
2016,4,1,11,15,940.0,100.0,2.75,13.0,857.0,976.6,750.65
2016,4,1,11,30,944.0,101.0,2.7,13.0,874.0,994.87,761.94
2016,4,1,11,45,946.5,101.0,2.7,13.0,883.0,1007.1,769.71
2016,4,1,12,0,949.0,101.0,2.7,13.0,892.0,1015.68,775.17
2016,4,1,12,15,949.5,101.0,2.8,13.0,892.5,1018.65,777.99
2016,4,1,12,30,950.0,101.0,2.9,13.0,893.0,1017.88,778.45
2016,4,1,12,45,945.5,102.5,3.05,13.0,885.0,1010.25,774.8
2016,4,1,13,0,941.0,104.0,3.2,13.0,877.0,998.97,768.76
2016,4,1,13,15,937.0,103.0,3.35,13.0,861.5,981.94,758.76
2016,4,1,13,30,933.0,102.0,3.5,13.0,846.0,961.46,746.35
2016,4,1,13,45,926.5,101.5,3.7,13.0,822.5,935.93,730.65
2016,4,1,14,0,920.0,101.0,3.9,13.0,799.0,907.31,712.58
2016,4,1,14,15,911.5,100.0,4.0,13.0,769.0,873.53,690.07
2016,4,1,14,30,903.0,99.0,4.1,13.0,739.0,837.12,665.47
2016,4,1,14,45,891.0,97.5,4.2,13.0,701.5,795.03,636.46
2016,4,1,15,0,879.0,96.0,4.3,13.0,664.0,750.98,605.87
2016,4,1,15,15,863.5,93.5,4.3,13.0,621.5,701.73,570.33
2016,4,1,15,30,848.0,91.0,4.3,13.0,579.0,653.48,533.61
2016,4,1,15,45,825.5,88.5,4.35,13.0,531.5,597.63,489.53
2016,4,1,16,0,803.0,86.0,4.4,13.0,484.0,541.87,444.28
2016,4,1,16,15,774.5,82.0,4.35,12.5,433.0,481.91,394.87
2016,4,1,16,30,746.0,78.0,4.3,12.0,382.0,423.3,345.01
2016,4,1,16,45,705.0,73.5,4.3,12.0,329.5,360.94,290.17
2016,4,1,17,0,664.0,69.0,4.3,12.0,277.0,301.88,236.85
2016,4,1,17,15,604.0,62.0,4.2,11.5,224.5,238.59,180.09
2016,4,1,17,30,544.0,55.0,4.1,11.0,172.0,181.6,128.77
2016,4,1,17,45,447.5,45.5,4.1,11.0,124.0,122.59,78.69
2016,4,1,18,0,351.0,36.0,4.1,11.0,76.0,74.82,41.17
2016,4,1,18,15,175.5,18.0,4.05,11.0,38.0,25.34,4.71
2016,4,1,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,2,6,15,148.5,17.0,3.05,10.0,32.0,19.82,0.0
2016,4,2,6,30,297.0,34.0,2.9,10.0,64.0,61.53,32.43
2016,4,2,6,45,394.5,45.5,2.8,10.5,110.0,106.65,67.05
2016,4,2,7,0,492.0,57.0,2.7,11.0,156.0,163.24,113.87
2016,4,2,7,15,264.5,86.0,2.55,11.0,141.0,158.28,121.44
2016,4,2,7,30,37.0,115.0,2.4,11.0,126.0,125.54,101.15
2016,4,2,7,45,43.5,135.5,2.3,11.5,151.0,150.8,122.42
2016,4,2,8,0,50.0,156.0,2.2,12.0,176.0,176.81,143.83
2016,4,2,8,15,50.5,176.5,2.1,12.0,199.0,200.59,163.26
2016,4,2,8,30,51.0,197.0,2.0,12.0,222.0,224.42,182.38
2016,4,2,8,45,75.5,224.0,1.95,12.0,265.0,269.18,218.49
2016,4,2,9,0,100.0,251.0,1.9,12.0,308.0,316.28,255.88
2016,4,2,9,15,123.0,273.5,1.9,12.0,349.0,364.82,293.87
2016,4,2,9,30,146.0,296.0,1.9,12.0,390.0,410.52,329.13
2016,4,2,9,45,123.5,312.0,1.9,12.5,394.5,416.24,331.47
2016,4,2,10,0,101.0,328.0,1.9,13.0,399.0,413.57,327.58
2016,4,2,10,15,97.0,341.5,1.95,13.0,412.5,427.77,337.89
2016,4,2,10,30,93.0,355.0,2.0,13.0,426.0,441.45,347.67
2016,4,2,10,45,123.5,373.0,2.05,13.0,470.0,497.44,390.3
2016,4,2,11,0,154.0,391.0,2.1,13.0,514.0,547.24,427.62
