Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,11,15,187.0,398.0,2.1,13.0,550.0,588.28,458.2
2016,4,2,11,30,220.0,405.0,2.1,13.0,586.0,629.63,488.75
2016,4,2,11,45,223.0,407.0,2.15,13.0,592.5,637.11,494.0
2016,4,2,12,0,226.0,409.0,2.2,13.0,599.0,643.69,498.92
2016,4,2,12,15,443.0,332.5,2.25,13.0,704.0,787.15,609.06
2016,4,2,12,30,660.0,256.0,2.3,13.0,809.0,915.8,704.34
2016,4,2,12,45,791.0,185.0,2.35,13.0,842.5,957.91,733.24
2016,4,2,13,0,922.0,114.0,2.4,13.0,876.0,993.33,757.74
2016,4,2,13,15,918.5,113.5,2.45,13.0,860.5,977.48,747.58
2016,4,2,13,30,915.0,113.0,2.5,13.0,845.0,958.22,735.69
2016,4,2,13,45,687.0,204.0,2.55,13.0,745.0,840.37,654.84
2016,4,2,14,0,459.0,295.0,2.6,13.0,645.0,717.57,562.55
2016,4,2,14,15,340.5,315.0,2.65,13.0,569.5,618.74,488.7
2016,4,2,14,30,222.0,335.0,2.7,13.0,494.0,526.1,417.3
2016,4,2,14,45,218.5,319.0,2.75,13.0,468.5,498.43,397.52
2016,4,2,15,0,215.0,303.0,2.8,13.0,443.0,470.38,376.81
2016,4,2,15,15,213.5,283.0,2.9,13.0,414.5,439.23,353.62
2016,4,2,15,30,212.0,263.0,3.0,13.0,386.0,407.68,329.73
2016,4,2,15,45,206.5,242.0,3.1,13.0,353.5,372.35,302.35
2016,4,2,16,0,201.0,221.0,3.2,13.0,321.0,337.13,274.54
2016,4,2,16,15,195.5,198.0,3.3,13.0,287.0,300.05,244.67
2016,4,2,16,30,190.0,175.0,3.4,13.0,253.0,263.28,214.4
2016,4,2,16,45,178.5,152.5,3.5,13.0,218.0,225.0,182.24
2016,4,2,17,0,167.0,130.0,3.6,13.0,183.0,187.84,150.41
2016,4,2,17,15,148.5,107.5,3.65,12.5,148.5,149.89,117.82
2016,4,2,17,30,130.0,85.0,3.7,12.0,114.0,114.08,86.75
2016,4,2,17,45,101.5,63.5,3.75,12.0,82.0,79.8,57.4
2016,4,2,18,0,73.0,42.0,3.8,12.0,50.0,49.05,31.63
2016,4,2,18,15,36.5,21.0,3.8,12.0,25.0,21.89,6.54
2016,4,2,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,6,15,151.5,18.0,2.9,10.0,34.0,21.51,0.0
2016,4,3,6,30,303.0,36.0,2.9,10.0,68.0,65.13,35.34
2016,4,3,6,45,406.0,46.5,2.9,10.5,115.5,110.8,70.23
2016,4,3,7,0,509.0,57.0,2.9,11.0,163.0,168.59,118.06
2016,4,3,7,15,334.0,90.5,2.85,11.0,167.5,184.31,141.47
2016,4,3,7,30,159.0,124.0,2.8,11.0,172.0,176.66,141.85
2016,4,3,7,45,177.5,143.5,2.8,11.5,207.0,212.89,172.92
2016,4,3,8,0,196.0,163.0,2.8,12.0,242.0,251.02,204.9
2016,4,3,8,15,139.0,185.5,2.75,12.0,245.0,256.68,209.82
2016,4,3,8,30,82.0,208.0,2.7,12.0,248.0,252.63,205.91
2016,4,3,8,45,461.0,152.0,2.65,12.5,411.5,436.91,358.41
2016,4,3,9,0,840.0,96.0,2.6,13.0,575.0,645.57,522.73
2016,4,3,9,15,856.0,98.5,2.6,13.0,619.0,696.86,560.43
2016,4,3,9,30,872.0,101.0,2.6,13.0,663.0,747.12,595.78
2016,4,3,9,45,884.0,103.5,2.65,13.0,701.0,789.86,625.5
2016,4,3,10,0,896.0,106.0,2.7,13.0,739.0,833.52,655.67
2016,4,3,10,15,905.0,107.5,2.75,13.0,771.0,871.5,681.54
2016,4,3,10,30,914.0,109.0,2.8,13.0,803.0,906.94,705.53
2016,4,3,10,45,916.5,112.0,2.9,13.5,826.5,935.47,723.7
2016,4,3,11,0,919.0,115.0,3.0,14.0,850.0,960.78,739.66
2016,4,3,11,15,923.0,116.0,3.1,14.0,866.5,982.04,754.25
2016,4,3,11,30,927.0,117.0,3.2,14.0,883.0,999.92,766.64
2016,4,3,11,45,920.5,122.5,3.35,14.0,889.5,1009.1,773.62
2016,4,3,12,0,914.0,128.0,3.5,14.0,896.0,1014.57,778.23
2016,4,3,12,15,913.5,128.0,3.65,14.0,896.5,1016.35,780.45
2016,4,3,12,30,913.0,128.0,3.8,14.0,897.0,1014.54,780.32
2016,4,3,12,45,907.0,130.0,4.0,14.0,888.0,1006.0,775.99
2016,4,3,13,0,901.0,132.0,4.2,14.0,879.0,994.0,769.31
2016,4,3,13,15,896.0,131.0,4.35,14.0,862.5,976.43,758.75
2016,4,3,13,30,891.0,130.0,4.5,14.0,846.0,955.59,746.11
2016,4,3,13,45,879.5,130.5,4.65,14.0,821.0,932.28,731.63
2016,4,3,14,0,868.0,131.0,4.8,14.0,796.0,901.08,711.32
2016,4,3,14,15,857.5,129.5,4.85,14.0,764.5,866.05,687.39
2016,4,3,14,30,847.0,128.0,4.9,14.0,733.0,828.67,661.55
2016,4,3,14,45,824.5,129.0,4.95,14.0,694.0,782.46,628.9
2016,4,3,15,0,802.0,130.0,5.0,14.0,655.0,735.2,595.09
2016,4,3,15,15,687.5,149.5,5.0,13.5,578.5,644.05,525.37
2016,4,3,15,30,573.0,169.0,5.0,13.0,502.0,558.26,457.75
2016,4,3,15,45,446.5,184.0,5.05,13.0,430.5,467.09,383.84
2016,4,3,16,0,320.0,199.0,5.1,13.0,359.0,384.8,316.04
2016,4,3,16,15,231.0,185.5,5.1,13.0,295.0,308.71,253.25
2016,4,3,16,30,142.0,172.0,5.1,13.0,231.0,238.45,194.85
2016,4,3,16,45,124.0,152.0,5.15,13.0,198.5,202.73,164.83
2016,4,3,17,0,106.0,132.0,5.2,13.0,166.0,168.9,136.02
2016,4,3,17,15,90.0,109.0,5.1,12.5,134.5,134.64,106.78
2016,4,3,17,30,74.0,86.0,5.0,12.0,103.0,102.29,78.94
2016,4,3,17,45,52.5,64.0,4.95,12.0,74.5,71.29,52.43
2016,4,3,18,0,31.0,42.0,4.9,12.0,46.0,44.11,29.44
2016,4,3,18,15,15.5,23.5,4.75,12.0,25.5,23.35,8.81
2016,4,3,18,30,0.0,5.0,4.6,12.0,5.0,4.91,0.0
2016,4,3,18,45,0.0,2.5,4.5,12.0,2.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,8.75,11.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,8.55,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,4,6,15,151.0,19.5,8.55,11.0,36.0,23.5,3.13
2016,4,4,6,30,302.0,39.0,8.6,11.0,72.0,69.04,38.6
2016,4,4,6,45,406.0,50.0,8.65,11.5,120.5,115.68,74.42
2016,4,4,7,0,510.0,61.0,8.7,12.0,169.0,174.55,123.55
2016,4,4,7,15,575.5,68.5,8.75,12.0,222.0,231.2,174.75
2016,4,4,7,30,641.0,76.0,8.8,12.0,275.0,294.88,232.72
2016,4,4,7,45,681.5,82.5,8.95,12.0,328.5,354.47,287.57
2016,4,4,8,0,722.0,89.0,9.1,12.0,382.0,417.54,344.47
2016,4,4,8,15,753.0,93.5,9.1,12.0,433.5,476.94,397.23
2016,4,4,8,30,784.0,98.0,9.1,12.0,485.0,537.61,449.86
2016,4,4,8,45,807.0,101.5,9.1,12.5,533.5,594.2,497.08
2016,4,4,9,0,830.0,105.0,9.1,13.0,582.0,651.03,543.27
2016,4,4,9,15,847.0,107.5,8.95,13.0,626.0,702.59,585.0
2016,4,4,9,30,864.0,110.0,8.8,13.0,670.0,753.22,623.49
2016,4,4,9,45,876.5,112.0,8.75,13.0,708.5,798.65,657.49
2016,4,4,10,0,889.0,114.0,8.7,13.0,747.0,838.6,686.99
2016,4,4,10,15,898.0,116.0,8.6,13.0,778.5,876.84,714.85
2016,4,4,10,30,907.0,118.0,8.5,13.0,810.0,912.56,740.64
2016,4,4,10,45,910.0,120.5,8.4,13.5,833.5,940.75,759.17
2016,4,4,11,0,913.0,123.0,8.3,14.0,857.0,965.77,775.24
2016,4,4,11,15,917.0,124.0,8.15,14.0,873.5,986.85,789.62
2016,4,4,11,30,921.0,125.0,8.0,14.0,890.0,1004.58,801.54
2016,4,4,11,45,918.0,128.5,7.9,14.0,897.0,1014.81,808.21
2016,4,4,12,0,915.0,132.0,7.8,14.0,904.0,1021.41,812.34
2016,4,4,12,15,914.5,132.0,7.95,14.0,904.0,1023.13,814.16
2016,4,4,12,30,914.0,132.0,8.1,14.0,904.0,1021.24,813.49
2016,4,4,12,45,913.0,130.5,8.3,14.0,896.5,1013.72,808.99
2016,4,4,13,0,912.0,129.0,8.5,14.0,889.0,1002.65,801.95
2016,4,4,13,15,907.0,128.5,8.95,14.0,872.5,985.39,791.27
2016,4,4,13,30,902.0,128.0,9.4,14.0,856.0,964.83,777.98
2016,4,4,13,45,894.0,127.0,9.85,14.0,831.5,937.87,759.68
2016,4,4,14,0,886.0,126.0,10.3,14.0,807.0,908.0,738.97
2016,4,4,14,15,876.0,124.0,10.55,14.0,775.5,876.86,716.63
2016,4,4,14,30,866.0,122.0,10.8,14.0,744.0,838.74,688.73
2016,4,4,14,45,855.5,118.5,11.05,14.0,707.0,796.42,657.32
2016,4,4,15,0,845.0,115.0,11.3,14.0,670.0,752.15,624.08
2016,4,4,15,15,827.5,112.0,11.2,13.5,626.5,701.8,586.23
2016,4,4,15,30,810.0,109.0,11.1,13.0,583.0,650.57,545.19
2016,4,4,15,45,786.5,105.5,11.0,13.0,535.0,594.58,498.41
2016,4,4,16,0,763.0,102.0,10.9,13.0,487.0,539.41,451.38
2016,4,4,16,15,731.5,97.5,10.75,13.0,435.5,479.09,399.12
2016,4,4,16,30,700.0,93.0,10.6,13.0,384.0,420.53,347.28
2016,4,4,16,45,657.0,87.0,10.5,13.0,331.5,357.93,291.18
2016,4,4,17,0,614.0,81.0,10.4,13.0,279.0,299.04,237.4
2016,4,4,17,15,551.0,73.0,10.3,12.5,226.5,236.42,180.96
2016,4,4,17,30,488.0,65.0,10.2,12.0,174.0,180.51,130.6
2016,4,4,17,45,400.0,53.5,10.15,12.0,127.0,123.86,82.09
2016,4,4,18,0,312.0,42.0,10.1,12.0,80.0,77.49,45.21
2016,4,4,18,15,174.0,26.5,10.0,12.0,45.5,34.04,12.78
2016,4,4,18,30,36.0,11.0,9.9,12.0,11.0,10.81,0.0
2016,4,4,18,45,18.0,5.5,9.85,12.0,5.5,0.0,0.0
2016,4,4,19,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,10.25,11.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,5,6,15,161.5,19.0,7.5,11.0,37.5,24.25,5.15
2016,4,5,6,30,323.0,38.0,7.4,11.0,75.0,71.26,39.71
2016,4,5,6,45,419.5,48.5,7.3,11.5,123.0,117.78,75.8
2016,4,5,7,0,516.0,59.0,7.2,12.0,171.0,175.62,124.47
2016,4,5,7,15,578.0,66.0,7.25,12.0,223.0,231.3,174.92
2016,4,5,7,30,640.0,73.0,7.3,12.0,275.0,293.58,231.61
2016,4,5,7,45,678.5,79.0,7.4,12.5,327.0,351.87,284.58
2016,4,5,8,0,717.0,85.0,7.5,13.0,379.0,413.41,339.14
2016,4,5,8,15,746.5,89.0,7.6,13.0,429.5,471.03,389.97
2016,4,5,8,30,776.0,93.0,7.7,13.0,480.0,530.38,441.05
2016,4,5,8,45,797.0,96.5,7.85,13.5,527.5,585.33,486.63
2016,4,5,9,0,818.0,100.0,8.0,14.0,575.0,640.37,531.15
2016,4,5,9,15,834.0,102.5,7.9,14.0,618.0,690.66,571.44
2016,4,5,9,30,850.0,105.0,7.8,14.0,661.0,739.96,608.39
2016,4,5,9,45,862.0,107.5,7.7,14.5,698.0,784.93,640.36
2016,4,5,10,0,874.0,110.0,7.6,15.0,735.0,824.53,667.78
2016,4,5,10,15,882.5,111.5,7.5,15.0,766.0,861.28,694.04
2016,4,5,10,30,891.0,113.0,7.4,15.0,797.0,895.53,718.27
2016,4,5,10,45,897.5,114.0,7.3,15.5,820.5,924.78,737.24
2016,4,5,11,0,904.0,115.0,7.2,16.0,844.0,951.07,753.89
2016,4,5,11,15,907.5,115.5,7.15,16.0,860.0,970.93,767.47
2016,4,5,11,30,911.0,116.0,7.1,16.0,876.0,987.45,778.7
2016,4,5,11,45,914.0,116.0,7.05,16.0,884.5,999.55,786.8
2016,4,5,12,0,917.0,116.0,7.0,16.0,893.0,1008.13,792.48
2016,4,5,12,15,916.5,116.0,7.0,16.0,893.0,1009.77,793.55
2016,4,5,12,30,916.0,116.0,7.0,16.0,893.0,1007.82,792.18
2016,4,5,12,45,915.0,114.5,7.05,16.0,885.0,1000.21,787.13
2016,4,5,13,0,914.0,113.0,7.1,16.0,877.0,989.05,779.65
2016,4,5,13,15,910.0,112.5,7.1,16.0,861.5,972.65,768.21
2016,4,5,13,30,906.0,112.0,7.1,16.0,846.0,952.9,754.44
2016,4,5,13,45,898.0,111.5,7.1,16.0,822.0,926.34,735.73
2016,4,5,14,0,890.0,111.0,7.1,16.0,798.0,896.86,714.89
2016,4,5,14,15,881.0,109.5,7.05,16.0,767.5,862.75,690.38
2016,4,5,14,30,872.0,108.0,7.0,16.0,737.0,826.14,663.95
2016,4,5,14,45,857.5,107.0,6.95,16.0,699.5,783.5,632.83
2016,4,5,15,0,843.0,106.0,6.9,16.0,662.0,742.09,602.49
2016,4,5,15,15,827.0,103.0,6.85,16.0,619.5,692.88,565.87
2016,4,5,15,30,811.0,100.0,6.8,16.0,577.0,642.67,526.45
2016,4,5,15,45,788.0,97.5,6.8,16.0,530.0,588.0,482.39
2016,4,5,16,0,765.0,95.0,6.8,16.0,483.0,533.57,437.51
2016,4,5,16,15,735.5,90.5,6.8,15.5,433.0,474.3,388.43
2016,4,5,16,30,706.0,86.0,6.8,15.0,383.0,416.73,339.34
2016,4,5,16,45,665.0,81.0,6.8,15.0,331.0,355.66,285.59
2016,4,5,17,0,624.0,76.0,6.8,15.0,279.0,298.07,233.75
2016,4,5,17,15,564.5,68.5,6.7,14.5,227.5,236.39,178.76
2016,4,5,17,30,505.0,61.0,6.6,14.0,176.0,180.99,129.27
2016,4,5,17,45,414.0,50.5,6.5,14.0,128.5,123.74,80.79
2016,4,5,18,0,323.0,40.0,6.4,14.0,81.0,77.1,44.14
2016,4,5,18,15,187.5,25.5,6.15,13.5,46.5,34.18,13.13
2016,4,5,18,30,52.0,11.0,5.9,13.0,12.0,10.81,0.0
2016,4,5,18,45,26.0,5.5,5.7,13.0,6.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,45,30.0,4.5,1.85,13.5,5.0,0.0,0.0
2016,4,6,6,0,60.0,9.0,1.9,14.0,10.0,8.85,0.0
2016,4,6,6,15,209.0,23.0,1.95,14.0,45.0,31.14,9.58
2016,4,6,6,30,358.0,37.0,2.0,14.0,80.0,75.09,41.04
2016,4,6,6,45,451.5,47.0,2.05,14.0,129.0,123.02,78.05
2016,4,6,7,0,545.0,57.0,2.1,14.0,178.0,181.85,127.21
2016,4,6,7,15,605.0,63.5,2.05,14.0,231.0,238.3,177.31
2016,4,6,7,30,665.0,70.0,2.0,14.0,284.0,301.08,232.74
2016,4,6,7,45,705.5,75.5,2.0,14.5,337.0,361.08,285.0
2016,4,6,8,0,746.0,81.0,2.0,15.0,390.0,424.46,338.4
2016,4,6,8,15,775.0,85.0,2.0,15.0,442.0,483.51,387.47
2016,4,6,8,30,804.0,89.0,2.0,15.0,494.0,544.02,436.14
2016,4,6,8,45,825.0,92.5,2.0,15.5,542.5,600.31,479.23
2016,4,6,9,0,846.0,96.0,2.0,16.0,591.0,656.61,520.89
2016,4,6,9,15,862.5,98.5,2.0,16.0,634.5,708.42,558.55
2016,4,6,9,30,879.0,101.0,2.0,16.0,678.0,756.46,591.28
2016,4,6,9,45,891.0,103.0,2.05,16.5,716.0,801.6,620.79
2016,4,6,10,0,903.0,105.0,2.1,17.0,754.0,844.83,648.57
2016,4,6,10,15,911.5,106.5,2.1,17.0,785.5,882.44,672.95
2016,4,6,10,30,920.0,108.0,2.1,17.0,817.0,917.45,695.42
2016,4,6,10,45,926.0,109.0,2.1,17.5,841.5,946.9,712.7
2016,4,6,11,0,932.0,110.0,2.1,18.0,866.0,973.28,727.86
2016,4,6,11,15,935.5,111.0,2.05,18.5,882.5,994.08,738.71
2016,4,6,11,30,939.0,112.0,2.0,19.0,899.0,1011.46,747.32
2016,4,6,11,45,940.5,112.5,2.0,19.5,907.0,1022.85,752.75
2016,4,6,12,0,942.0,113.0,2.0,20.0,915.0,1030.62,755.98
2016,4,6,12,15,941.5,113.0,1.95,20.0,914.5,1032.25,756.2
2016,4,6,12,30,941.0,113.0,1.9,20.0,914.0,1030.19,754.24
2016,4,6,12,45,942.5,110.5,1.85,20.5,907.0,1023.71,748.17
2016,4,6,13,0,944.0,108.0,1.8,21.0,900.0,1013.54,739.94
2016,4,6,13,15,939.5,107.0,1.65,21.0,883.5,995.68,726.94
2016,4,6,13,30,935.0,106.0,1.5,21.0,867.0,974.38,711.88
2016,4,6,13,45,926.5,106.0,1.4,21.5,842.0,947.25,692.55
2016,4,6,14,0,918.0,106.0,1.3,22.0,817.0,917.12,671.45
2016,4,6,14,15,909.0,104.5,1.1,22.0,786.0,882.18,647.05
2016,4,6,14,30,900.0,103.0,0.9,22.0,755.0,844.66,620.93
2016,4,6,14,45,885.5,102.0,0.75,22.5,716.5,801.01,590.34
2016,4,6,15,0,871.0,101.0,0.6,23.0,678.0,755.62,558.62
2016,4,6,15,15,855.0,98.5,0.6,23.0,635.0,708.59,528.95
2016,4,6,15,30,839.0,96.0,0.6,23.0,592.0,657.68,494.84
2016,4,6,15,45,790.5,94.0,0.65,23.0,531.0,586.69,445.38
2016,4,6,16,0,742.0,92.0,0.7,23.0,470.0,518.32,396.21
2016,4,6,16,15,651.5,102.0,0.8,22.5,409.5,444.36,341.82
2016,4,6,16,30,561.0,112.0,0.9,22.0,349.0,377.65,291.03
2016,4,6,16,45,511.0,107.5,1.05,22.0,301.5,319.33,244.75
2016,4,6,17,0,461.0,103.0,1.2,22.0,254.0,267.67,202.33
2016,4,6,17,15,418.0,89.0,1.3,21.5,207.5,213.56,157.35
2016,4,6,17,30,375.0,75.0,1.4,21.0,161.0,164.05,115.61
2016,4,6,17,45,304.0,60.0,1.55,20.5,118.0,113.49,74.65
2016,4,6,18,0,233.0,45.0,1.7,20.0,75.0,71.24,42.09
2016,4,6,18,15,116.5,28.5,1.75,19.5,43.5,33.51,14.7
2016,4,6,18,30,0.0,12.0,1.8,19.0,12.0,11.8,0.0
2016,4,6,18,45,0.0,6.0,1.9,19.0,6.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,3.5,3.45,13.0,3.5,0.0,0.0
2016,4,7,6,0,0.0,7.0,3.5,13.0,7.0,6.88,0.0
2016,4,7,6,15,30.0,26.0,3.6,13.0,30.0,26.15,11.59
2016,4,7,6,30,60.0,45.0,3.7,13.0,53.0,50.19,33.3
2016,4,7,6,45,89.0,67.0,3.85,13.5,84.5,80.66,58.52
2016,4,7,7,0,118.0,89.0,4.0,14.0,116.0,114.75,87.26
2016,4,7,7,15,137.5,111.5,4.0,14.0,150.5,150.09,117.78
2016,4,7,7,30,157.0,134.0,4.0,14.0,185.0,187.7,150.09
2016,4,7,7,45,178.5,153.0,4.05,14.0,220.5,224.73,181.62
2016,4,7,8,0,200.0,172.0,4.1,14.0,256.0,263.96,214.6
2016,4,7,8,15,189.5,196.5,4.0,14.0,284.0,294.63,239.88
2016,4,7,8,30,179.0,221.0,3.9,14.0,312.0,323.99,263.42
2016,4,7,8,45,140.5,242.0,3.85,14.0,317.5,331.46,268.54
2016,4,7,9,0,102.0,263.0,3.8,14.0,323.0,330.53,266.6
2016,4,7,9,15,95.5,281.5,3.75,14.0,341.0,349.7,281.06
2016,4,7,9,30,89.0,300.0,3.7,14.0,359.0,368.12,294.7
2016,4,7,9,45,95.5,320.0,3.65,14.5,386.5,397.49,316.52
2016,4,7,10,0,102.0,340.0,3.6,15.0,414.0,427.14,338.21
2016,4,7,10,15,131.5,359.0,3.55,15.0,458.5,481.98,380.18
2016,4,7,10,30,161.0,378.0,3.5,15.0,503.0,531.9,417.83
2016,4,7,10,45,242.0,377.0,3.45,15.0,571.5,615.29,481.62
2016,4,7,11,0,323.0,376.0,3.4,15.0,640.0,694.38,540.91
2016,4,7,11,15,181.5,367.5,3.4,15.0,516.5,551.55,431.2
2016,4,7,11,30,40.0,359.0,3.4,15.0,393.0,403.08,314.65
2016,4,7,11,45,40.5,362.0,3.4,15.0,396.5,407.19,318.24
2016,4,7,12,0,41.0,365.0,3.4,15.0,400.0,411.13,321.14
2016,4,7,12,15,288.5,343.0,3.35,14.5,589.5,643.86,505.15
2016,4,7,12,30,536.0,321.0,3.3,14.0,779.0,866.89,671.61
2016,4,7,12,45,682.0,242.0,3.3,14.0,819.5,923.35,714.38
2016,4,7,13,0,828.0,163.0,3.3,14.0,860.0,968.41,745.58
2016,4,7,13,15,576.0,270.0,3.2,14.0,751.5,834.32,648.22
2016,4,7,13,30,324.0,377.0,3.1,14.0,643.0,697.07,542.15
2016,4,7,13,45,323.5,365.5,3.05,14.0,624.0,677.02,528.85
2016,4,7,14,0,323.0,354.0,3.0,14.0,605.0,655.77,513.83
2016,4,7,14,15,212.5,348.5,2.9,14.0,511.0,539.89,425.33
2016,4,7,14,30,102.0,343.0,2.8,14.0,417.0,430.62,340.17
2016,4,7,14,45,102.0,324.5,2.75,14.0,395.5,407.61,323.55
2016,4,7,15,0,102.0,306.0,2.7,14.0,374.0,384.36,306.21
2016,4,7,15,15,220.0,275.5,2.65,14.0,409.5,436.17,349.93
2016,4,7,15,30,338.0,245.0,2.6,14.0,445.0,476.81,383.52
2016,4,7,15,45,215.0,233.0,2.55,14.0,357.0,368.5,297.21
2016,4,7,16,0,92.0,221.0,2.5,14.0,269.0,272.38,219.64
2016,4,7,16,15,151.0,197.5,2.45,13.5,266.5,277.02,224.81
2016,4,7,16,30,210.0,174.0,2.4,13.0,264.0,271.8,220.75
2016,4,7,16,45,187.0,156.0,2.35,13.0,228.0,232.33,187.69
2016,4,7,17,0,164.0,138.0,2.3,13.0,192.0,195.19,156.26
2016,4,7,17,15,142.5,115.5,2.3,13.0,156.5,156.46,123.21
2016,4,7,17,30,121.0,93.0,2.3,13.0,121.0,120.22,92.06
2016,4,7,17,45,91.0,71.0,2.3,13.0,89.0,85.56,62.74
2016,4,7,18,0,61.0,49.0,2.3,13.0,57.0,54.62,37.05
2016,4,7,18,15,30.5,29.0,2.3,13.0,33.0,29.4,15.13
2016,4,7,18,30,0.0,9.0,2.3,13.0,9.0,8.85,0.0
2016,4,7,18,45,0.0,4.5,2.3,13.0,4.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,1.3,12.5,5.0,0.0,0.0
2016,4,8,6,0,0.0,10.0,1.3,13.0,10.0,9.83,0.0
2016,4,8,6,15,51.5,29.0,1.3,13.0,35.5,30.31,14.93
2016,4,8,6,30,103.0,48.0,1.3,13.0,61.0,58.32,38.35
2016,4,8,6,45,146.0,68.0,1.3,13.0,96.5,92.34,66.07
2016,4,8,7,0,189.0,88.0,1.3,13.0,132.0,131.55,99.01
2016,4,8,7,15,216.0,108.0,1.25,13.0,170.5,171.15,133.23
2016,4,8,7,30,243.0,128.0,1.2,13.0,209.0,213.79,169.73
2016,4,8,7,45,265.0,146.0,1.2,13.5,247.5,255.26,204.49
2016,4,8,8,0,287.0,164.0,1.2,14.0,286.0,298.86,240.15
2016,4,8,8,15,319.5,181.0,1.1,14.0,332.5,348.74,280.14
2016,4,8,8,30,352.0,198.0,1.0,14.0,379.0,401.45,321.24
2016,4,8,8,45,403.5,206.0,0.95,14.0,431.5,463.38,368.71
2016,4,8,9,0,455.0,214.0,0.9,14.0,484.0,525.41,415.05
2016,4,8,9,15,387.0,251.5,0.85,14.0,493.0,532.49,417.75
2016,4,8,9,30,319.0,289.0,0.8,14.0,502.0,537.85,419.08
2016,4,8,9,45,296.0,312.5,0.75,14.0,518.5,557.48,431.62
2016,4,8,10,0,273.0,336.0,0.7,14.0,535.0,574.59,441.9
2016,4,8,10,15,237.5,357.5,0.75,14.0,535.5,570.0,437.35
2016,4,8,10,30,202.0,379.0,0.8,14.0,536.0,568.84,435.3
2016,4,8,10,45,216.0,389.5,0.85,14.5,562.0,597.99,455.54
2016,4,8,11,0,230.0,400.0,0.9,15.0,588.0,626.97,475.15
2016,4,8,11,15,254.5,403.5,0.95,14.5,615.5,665.92,503.65
2016,4,8,11,30,279.0,407.0,1.0,14.0,643.0,696.92,526.6
2016,4,8,11,45,302.0,405.0,1.05,14.0,662.5,720.04,543.27
2016,4,8,12,0,325.0,403.0,1.1,14.0,682.0,742.2,559.36
2016,4,8,12,15,277.5,414.5,1.1,14.0,653.0,709.14,534.77
2016,4,8,12,30,230.0,426.0,1.1,14.0,624.0,666.53,504.12
2016,4,8,12,45,234.0,421.0,1.15,14.0,620.5,663.6,503.32
2016,4,8,13,0,238.0,416.0,1.2,14.0,617.0,659.61,501.38
2016,4,8,13,15,315.0,386.5,1.2,14.0,647.5,705.0,536.0
2016,4,8,13,30,392.0,357.0,1.2,14.0,678.0,738.73,561.77
2016,4,8,13,45,255.0,367.0,1.25,14.0,574.0,617.12,473.09
2016,4,8,14,0,118.0,377.0,1.3,14.0,470.0,493.63,381.29
2016,4,8,14,15,192.0,358.0,1.35,14.0,501.5,532.5,414.04
2016,4,8,14,30,266.0,339.0,1.4,14.0,533.0,572.69,445.94
2016,4,8,14,45,252.5,322.5,1.45,14.0,499.5,534.73,418.39
2016,4,8,15,0,239.0,306.0,1.5,14.0,466.0,491.48,387.22
2016,4,8,15,15,282.0,277.5,1.5,14.0,454.5,486.9,385.65
2016,4,8,15,30,325.0,249.0,1.5,14.0,443.0,472.54,376.14
2016,4,8,15,45,202.5,234.5,1.55,14.0,352.5,362.44,290.24
2016,4,8,16,0,80.0,220.0,1.6,14.0,262.0,264.53,212.24
2016,4,8,16,15,150.0,197.5,1.6,14.0,265.5,276.51,223.12
2016,4,8,16,30,220.0,175.0,1.6,14.0,269.0,280.32,225.91
2016,4,8,16,45,185.5,160.0,1.6,14.0,232.0,235.83,189.22
2016,4,8,17,0,151.0,145.0,1.6,14.0,195.0,197.69,157.55
2016,4,8,17,15,126.0,121.5,1.55,13.5,158.5,157.62,124.14
2016,4,8,17,30,101.0,98.0,1.5,13.0,122.0,120.46,92.88
2016,4,8,17,45,73.5,74.0,1.45,13.0,89.5,85.4,63.35
2016,4,8,18,0,46.0,50.0,1.4,13.0,57.0,53.61,36.94
2016,4,8,18,15,23.0,29.0,1.3,13.0,32.5,29.14,15.6
2016,4,8,18,30,0.0,8.0,1.2,13.0,8.0,7.86,0.0
2016,4,8,18,45,0.0,4.0,1.2,13.0,4.0,3.93,0.0
2016,4,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.0,2.15,13.0,1.0,0.96,0.0
2016,4,9,6,30,0.0,2.0,2.1,13.0,2.0,1.93,0.0
2016,4,9,6,45,0.0,4.0,2.05,13.0,4.0,3.85,0.0
2016,4,9,7,0,0.0,6.0,2.0,13.0,6.0,5.78,0.0
2016,4,9,7,15,0.0,8.0,1.95,13.0,8.0,7.71,1.0
2016,4,9,7,30,0.0,10.0,1.9,13.0,10.0,9.64,2.67
2016,4,9,7,45,0.0,18.0,1.9,13.0,18.0,17.37,9.31
2016,4,9,8,0,0.0,26.0,1.9,13.0,26.0,25.1,15.89
2016,4,9,8,15,0.0,68.0,1.9,13.0,68.0,65.74,50.33
2016,4,9,8,30,0.0,110.0,1.9,13.0,110.0,106.67,84.36
2016,4,9,8,45,0.0,136.5,1.9,13.0,136.5,132.72,105.55
2016,4,9,9,0,0.0,163.0,1.9,13.0,163.0,158.89,126.59
2016,4,9,9,15,0.0,148.5,1.9,13.0,148.5,144.53,114.49
2016,4,9,9,30,0.0,134.0,1.9,13.0,134.0,130.23,102.57
2016,4,9,9,45,0.0,128.5,1.9,13.0,128.5,124.83,97.96
2016,4,9,10,0,0.0,123.0,1.9,13.0,123.0,119.44,93.38
2016,4,9,10,15,0.0,71.5,1.85,13.0,71.5,69.23,52.02
2016,4,9,10,30,0.0,20.0,1.8,13.0,20.0,19.35,10.56
2016,4,9,10,45,0.0,20.5,1.75,13.0,20.5,19.84,10.96
2016,4,9,11,0,0.0,21.0,1.7,13.0,21.0,20.33,11.35
2016,4,9,11,15,0.0,50.5,1.65,13.0,50.5,48.91,35.1
2016,4,9,11,30,0.0,80.0,1.6,13.0,80.0,77.53,58.62
2016,4,9,11,45,0.0,61.5,1.55,13.5,61.5,59.59,43.72
2016,4,9,12,0,0.0,43.0,1.5,14.0,43.0,41.65,28.88
2016,4,9,12,15,0.0,43.0,1.5,14.0,43.0,41.65,28.89
2016,4,9,12,30,0.0,43.0,1.5,14.0,43.0,41.65,28.89
2016,4,9,12,45,0.0,34.0,1.55,14.0,34.0,32.93,21.69
2016,4,9,13,0,0.0,25.0,1.6,14.0,25.0,24.21,14.48
2016,4,9,13,15,0.0,31.5,1.65,14.0,31.5,30.5,19.72
2016,4,9,13,30,0.0,38.0,1.7,14.0,38.0,36.79,24.95
2016,4,9,13,45,0.0,93.5,1.75,14.0,93.5,90.62,69.28
2016,4,9,14,0,0.0,149.0,1.8,14.0,149.0,145.08,113.49
2016,4,9,14,15,0.0,94.0,1.8,14.0,94.0,91.06,69.68
2016,4,9,14,30,0.0,39.0,1.8,14.0,39.0,37.73,25.86
2016,4,9,14,45,0.0,90.5,1.85,14.0,90.5,87.62,67.28
2016,4,9,15,0,0.0,142.0,1.9,14.0,142.0,138.11,108.7
2016,4,9,15,15,0.0,96.0,1.85,14.0,96.0,92.95,71.86
2016,4,9,15,30,0.0,50.0,1.8,14.0,50.0,48.34,35.03
2016,4,9,15,45,0.0,34.0,1.75,14.0,34.0,32.85,22.15
2016,4,9,16,0,0.0,18.0,1.7,14.0,18.0,17.38,9.13
2016,4,9,16,15,0.0,45.0,1.65,13.5,45.0,43.48,31.41
2016,4,9,16,30,0.0,72.0,1.6,13.0,72.0,69.61,53.74
2016,4,9,16,45,0.0,62.0,1.6,13.0,62.0,59.92,45.65
2016,4,9,17,0,0.0,52.0,1.6,13.0,52.0,50.23,37.5
2016,4,9,17,15,0.0,42.5,1.6,13.0,42.5,41.04,29.66
2016,4,9,17,30,0.0,33.0,1.6,13.0,33.0,31.85,21.71
2016,4,9,17,45,0.0,24.5,1.6,13.0,24.5,23.64,14.5
2016,4,9,18,0,0.0,16.0,1.6,13.0,16.0,15.43,7.26
2016,4,9,18,15,0.0,9.5,1.6,13.0,9.5,9.16,1.37
2016,4,9,18,30,0.0,3.0,1.6,13.0,3.0,2.89,0.0
2016,4,9,18,45,0.0,1.5,1.65,13.0,1.5,1.47,0.0
2016,4,9,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,4.15,12.0,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,4.2,12.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,3.5,4.2,12.0,3.5,3.37,0.0
2016,4,10,6,30,0.0,6.0,4.2,12.0,6.0,5.78,0.0
2016,4,10,6,45,0.0,9.5,4.25,12.0,9.5,9.16,2.17
2016,4,10,7,0,0.0,13.0,4.3,12.0,13.0,12.53,5.15
2016,4,10,7,15,0.0,16.5,4.3,12.0,16.5,15.91,8.11
2016,4,10,7,30,0.0,20.0,4.3,12.0,20.0,19.3,11.02
2016,4,10,7,45,0.0,32.0,4.3,12.5,32.0,30.89,20.92
2016,4,10,8,0,0.0,44.0,4.3,13.0,44.0,42.5,30.71
2016,4,10,8,15,0.0,65.5,4.3,13.0,65.5,63.32,48.24
2016,4,10,8,30,0.0,87.0,4.3,13.0,87.0,84.16,65.59
2016,4,10,8,45,4.0,141.5,4.35,13.0,144.0,140.09,111.99
2016,4,10,9,0,8.0,196.0,4.4,13.0,201.0,196.93,158.34
2016,4,10,9,15,5.0,185.5,4.45,13.0,188.5,184.68,147.8
2016,4,10,9,30,2.0,175.0,4.5,13.0,176.0,172.21,137.23
2016,4,10,9,45,1.0,151.0,4.6,13.0,151.5,147.77,116.99
2016,4,10,10,0,0.0,127.0,4.7,13.0,127.0,123.37,96.79
2016,4,10,10,15,4.0,173.5,4.8,13.0,176.5,172.66,137.03
2016,4,10,10,30,8.0,220.0,4.9,13.0,226.0,222.54,177.2
2016,4,10,10,45,11.0,244.5,5.05,13.0,253.5,249.97,199.03
2016,4,10,11,0,14.0,269.0,5.2,13.0,281.0,277.59,220.95
2016,4,10,11,15,7.0,191.5,5.3,13.0,197.5,193.81,153.53
2016,4,10,11,30,0.0,114.0,5.4,13.0,114.0,110.76,85.81
2016,4,10,11,45,7.0,196.0,5.5,13.0,202.5,198.49,157.38
2016,4,10,12,0,14.0,278.0,5.6,13.0,291.0,287.36,228.52
2016,4,10,12,15,15.0,277.5,5.6,13.0,291.0,287.86,228.79
2016,4,10,12,30,16.0,277.0,5.6,13.0,291.0,288.29,229.2
2016,4,10,12,45,139.0,346.0,5.7,13.0,464.5,493.1,394.7
2016,4,10,13,0,262.0,415.0,5.8,13.0,638.0,689.54,547.31
2016,4,10,13,15,227.5,411.5,5.8,13.0,603.0,641.51,509.61
2016,4,10,13,30,193.0,408.0,5.8,13.0,568.0,601.6,478.65
2016,4,10,13,45,185.0,396.5,5.85,13.0,546.0,577.73,460.88
2016,4,10,14,0,177.0,385.0,5.9,13.0,524.0,553.53,442.72
2016,4,10,14,15,201.5,367.0,5.9,13.0,519.5,549.92,441.44
2016,4,10,14,30,226.0,349.0,5.9,13.0,515.0,544.2,438.42
2016,4,10,14,45,243.5,327.5,5.95,13.0,498.5,527.05,426.38
2016,4,10,15,0,261.0,306.0,6.0,13.0,482.0,513.39,416.85
2016,4,10,15,15,239.5,288.0,6.0,13.0,441.5,462.94,377.23
2016,4,10,15,30,218.0,270.0,6.0,13.0,401.0,419.14,342.48
2016,4,10,15,45,300.5,233.0,6.05,13.0,398.5,425.36,349.42
2016,4,10,16,0,383.0,196.0,6.1,13.0,396.0,418.72,345.08
2016,4,10,16,15,293.5,187.5,6.1,12.5,332.0,343.59,283.13
2016,4,10,16,30,204.0,179.0,6.1,12.0,268.0,274.36,225.62
2016,4,10,16,45,183.0,159.5,6.15,12.0,232.0,234.45,191.75
2016,4,10,17,0,162.0,140.0,6.2,12.0,196.0,196.68,159.25
2016,4,10,17,15,141.5,118.0,6.15,12.0,160.5,158.84,126.43
2016,4,10,17,30,121.0,96.0,6.1,12.0,125.0,123.35,95.51
2016,4,10,17,45,91.5,74.0,6.1,12.0,93.0,88.71,65.89
2016,4,10,18,0,62.0,52.0,6.1,12.0,61.0,57.72,39.96
2016,4,10,18,15,31.0,32.0,6.05,12.0,36.5,32.48,18.61
2016,4,10,18,30,0.0,12.0,6.0,12.0,12.0,11.58,0.0
2016,4,10,18,45,0.0,6.0,6.0,12.0,6.0,5.9,0.0
2016,4,10,19,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,2.0,3.75,11.5,2.0,1.97,0.0
2016,4,11,6,0,0.0,4.0,3.6,12.0,4.0,3.85,0.0
2016,4,11,6,15,0.0,11.5,3.45,12.0,11.5,11.09,3.08
2016,4,11,6,30,0.0,19.0,3.3,12.0,19.0,18.33,9.77
2016,4,11,6,45,0.0,29.0,3.15,12.0,29.0,27.99,18.3
2016,4,11,7,0,0.0,39.0,3.0,12.0,39.0,37.66,26.79
2016,4,11,7,15,0.0,50.0,2.85,12.0,50.0,48.3,36.01
2016,4,11,7,30,0.0,61.0,2.7,12.0,61.0,58.95,45.11
2016,4,11,7,45,0.0,82.0,2.6,12.5,82.0,79.34,62.23
2016,4,11,8,0,0.0,103.0,2.5,13.0,103.0,99.84,79.15
2016,4,11,8,15,0.0,117.0,2.4,13.0,117.0,113.54,90.3
2016,4,11,8,30,0.0,131.0,2.3,13.0,131.0,127.28,101.37
2016,4,11,8,45,4.0,164.0,2.2,13.5,166.5,162.31,129.63
2016,4,11,9,0,8.0,197.0,2.1,14.0,202.0,197.89,157.79
2016,4,11,9,15,14.5,223.0,2.1,14.0,233.0,228.75,182.16
2016,4,11,9,30,21.0,249.0,2.1,14.0,264.0,260.22,206.78
2016,4,11,9,45,40.0,288.0,2.1,14.0,317.5,320.86,254.27
2016,4,11,10,0,59.0,327.0,2.1,14.0,371.0,378.42,298.46
2016,4,11,10,15,64.5,345.0,2.15,14.0,394.5,403.88,317.38
2016,4,11,10,30,70.0,363.0,2.2,14.0,418.0,429.52,336.48
2016,4,11,10,45,104.0,386.0,2.3,14.0,471.0,486.28,379.95
2016,4,11,11,0,138.0,409.0,2.4,14.0,524.0,551.9,429.18
2016,4,11,11,15,95.0,395.5,2.45,14.0,475.5,492.09,383.01
2016,4,11,11,30,52.0,382.0,2.5,14.0,427.0,438.21,341.31
2016,4,11,11,45,38.5,358.0,2.65,14.0,392.0,400.61,312.9
2016,4,11,12,0,25.0,334.0,2.8,14.0,357.0,362.72,283.83
2016,4,11,12,15,28.5,344.0,2.9,14.0,369.5,376.63,294.84
2016,4,11,12,30,32.0,354.0,3.0,14.0,382.0,390.39,305.56
2016,4,11,12,45,27.0,336.0,3.2,14.0,359.5,366.52,287.41
2016,4,11,13,0,22.0,318.0,3.4,14.0,337.0,335.1,263.46
2016,4,11,13,15,18.0,293.5,3.45,14.0,309.0,306.25,241.23
2016,4,11,13,30,14.0,269.0,3.5,14.0,281.0,277.54,218.95
2016,4,11,13,45,13.0,259.5,3.6,14.0,270.5,266.78,210.8
2016,4,11,14,0,12.0,250.0,3.7,14.0,260.0,256.03,202.6
2016,4,11,14,15,9.5,229.0,3.75,13.5,236.5,232.53,184.54
2016,4,11,14,30,7.0,208.0,3.8,13.0,213.0,209.22,166.47
2016,4,11,14,45,7.0,206.5,3.85,13.0,211.5,207.47,165.43
2016,4,11,15,0,7.0,205.0,3.9,13.0,210.0,205.72,164.36
2016,4,11,15,15,5.0,193.0,3.9,13.0,197.0,192.09,153.63
2016,4,11,15,30,3.0,181.0,3.9,13.0,184.0,178.65,143.03
2016,4,11,15,45,15.0,191.0,3.9,13.0,199.5,195.88,157.83
2016,4,11,16,0,27.0,201.0,3.9,13.0,215.0,211.98,171.57
2016,4,11,16,15,24.5,181.0,3.95,13.0,193.0,189.44,153.42
2016,4,11,16,30,22.0,161.0,4.0,13.0,171.0,167.18,135.36
2016,4,11,16,45,17.0,141.5,4.05,13.0,148.5,144.66,116.88
2016,4,11,17,0,12.0,122.0,4.1,13.0,126.0,122.73,98.67
2016,4,11,17,15,234.5,97.0,4.15,12.5,155.0,167.17,130.78
2016,4,11,17,30,457.0,72.0,4.2,12.0,184.0,183.68,134.63
2016,4,11,17,45,374.5,60.5,4.3,12.0,138.0,128.28,87.39
2016,4,11,18,0,292.0,49.0,4.4,12.0,92.0,83.49,51.56
2016,4,11,18,15,179.5,33.0,4.45,12.0,56.0,42.19,21.72
2016,4,11,18,30,67.0,17.0,4.5,12.0,20.0,15.0,0.0
2016,4,11,18,45,33.5,8.5,4.55,12.0,10.0,8.36,0.0
2016,4,11,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,9.5,6.7,12.0,9.5,9.34,0.0
2016,4,12,6,0,0.0,19.0,6.8,12.0,19.0,18.07,0.0
2016,4,12,6,15,93.5,36.0,6.9,12.0,50.0,40.27,23.28
2016,4,12,6,30,187.0,53.0,7.0,12.0,81.0,75.12,49.27
2016,4,12,6,45,243.5,70.0,7.1,12.0,121.5,114.93,82.02
2016,4,12,7,0,300.0,87.0,7.2,12.0,162.0,161.12,121.75
2016,4,12,7,15,333.0,104.0,7.25,12.0,205.0,206.65,162.49
2016,4,12,7,30,366.0,121.0,7.3,12.0,248.0,255.74,206.22
2016,4,12,7,45,397.5,134.0,7.4,12.5,292.5,303.56,248.13
2016,4,12,8,0,429.0,147.0,7.5,13.0,337.0,354.29,291.74
2016,4,12,8,15,587.5,124.5,7.55,13.0,417.0,439.9,364.64
2016,4,12,8,30,746.0,102.0,7.6,13.0,497.0,537.72,447.16
2016,4,12,8,45,767.0,105.5,7.65,13.0,543.5,591.2,491.73
2016,4,12,9,0,788.0,109.0,7.7,13.0,590.0,644.78,535.57
2016,4,12,9,15,805.0,112.0,7.7,13.0,632.5,694.82,575.32
2016,4,12,9,30,822.0,115.0,7.7,13.0,675.0,744.02,612.45
2016,4,12,9,45,760.5,152.0,7.75,13.5,691.5,767.56,628.3
2016,4,12,10,0,699.0,189.0,7.8,14.0,708.0,782.89,637.84
2016,4,12,10,15,521.5,272.0,7.75,14.0,668.5,737.69,597.19
2016,4,12,10,30,344.0,355.0,7.7,14.0,629.0,676.53,543.85
2016,4,12,10,45,453.5,324.0,7.7,14.0,695.5,759.25,610.29
2016,4,12,11,0,563.0,293.0,7.7,14.0,762.0,839.12,673.45
2016,4,12,11,15,728.5,209.0,7.65,14.0,827.5,920.66,737.58
2016,4,12,11,30,894.0,125.0,7.6,14.0,893.0,991.75,789.38
2016,4,12,11,45,898.5,124.5,7.6,14.0,902.0,1004.15,797.87
2016,4,12,12,0,903.0,124.0,7.6,14.0,911.0,1013.14,804.22
2016,4,12,12,15,903.0,124.0,7.55,14.0,911.0,1014.78,805.08
2016,4,12,12,30,903.0,124.0,7.5,14.0,911.0,1012.9,803.53
2016,4,12,12,45,870.5,142.0,7.45,14.0,895.0,994.81,790.23
2016,4,12,13,0,838.0,160.0,7.4,14.0,879.0,979.87,779.43
2016,4,12,13,15,679.0,233.5,7.35,14.0,809.5,898.69,719.47
2016,4,12,13,30,520.0,307.0,7.3,14.0,740.0,813.04,650.77
2016,4,12,13,45,667.0,231.5,7.25,14.0,770.5,858.1,690.22
2016,4,12,14,0,814.0,156.0,7.2,14.0,801.0,888.7,714.06
2016,4,12,14,15,804.0,154.0,7.15,13.5,771.0,854.61,690.39
2016,4,12,14,30,794.0,152.0,7.1,13.0,741.0,818.35,665.15
