Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,13,0,887.0,136.0,8.0,14.0,921.0,1004.14,798.85
2016,4,22,13,15,883.5,135.5,7.95,14.0,905.0,987.82,787.09
2016,4,22,13,30,880.0,135.0,7.9,14.0,889.0,968.33,773.11
2016,4,22,13,45,875.5,133.0,7.9,14.0,866.0,943.3,755.3
2016,4,22,14,0,871.0,131.0,7.9,14.0,843.0,915.35,735.35
2016,4,22,14,15,435.5,115.5,7.8,13.5,471.5,504.12,417.08
2016,4,22,14,30,0.0,100.0,7.7,13.0,100.0,96.92,74.82
2016,4,22,14,45,410.5,113.5,7.65,13.0,403.0,452.06,377.83
2016,4,22,15,0,821.0,127.0,7.6,13.0,706.0,760.05,624.56
2016,4,22,15,15,805.0,124.5,7.5,13.0,663.5,711.91,587.08
2016,4,22,15,30,789.0,122.0,7.4,13.0,621.0,662.9,548.06
2016,4,22,15,45,764.0,120.0,7.35,13.0,573.5,608.68,503.98
2016,4,22,16,0,739.0,118.0,7.3,13.0,526.0,554.32,458.96
2016,4,22,16,15,569.5,140.5,7.2,13.0,438.0,449.12,370.94
2016,4,22,16,30,400.0,163.0,7.1,13.0,350.0,357.92,294.03
2016,4,22,16,45,306.0,154.5,7.05,13.0,287.5,284.44,232.09
2016,4,22,17,0,212.0,146.0,7.0,13.0,225.0,223.45,180.64
2016,4,22,17,15,351.5,114.5,6.9,13.0,221.5,224.22,176.5
2016,4,22,17,30,491.0,83.0,6.8,13.0,218.0,208.4,155.39
2016,4,22,17,45,416.5,72.0,6.75,13.0,169.5,152.13,106.66
2016,4,22,18,0,342.0,61.0,6.7,13.0,121.0,105.42,68.2
2016,4,22,18,15,231.5,46.0,6.6,12.5,80.5,60.71,35.79
2016,4,22,18,30,121.0,31.0,6.5,12.0,40.0,29.65,13.51
2016,4,22,18,45,60.5,15.5,6.4,12.0,20.0,15.24,0.0
2016,4,22,19,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,5,45,106.5,17.0,4.2,12.0,27.5,13.21,0.0
2016,4,23,6,0,213.0,34.0,4.2,12.0,55.0,39.37,20.04
2016,4,23,6,15,313.0,46.5,4.15,12.0,98.0,75.57,44.59
2016,4,23,6,30,413.0,59.0,4.1,12.0,141.0,124.19,81.81
2016,4,23,6,45,470.0,70.0,4.1,12.5,189.0,172.89,123.54
2016,4,23,7,0,527.0,81.0,4.1,13.0,237.0,228.02,171.99
2016,4,23,7,15,574.0,88.0,4.1,13.0,288.0,282.02,220.42
2016,4,23,7,30,621.0,95.0,4.1,13.0,339.0,340.74,272.32
2016,4,23,7,45,652.0,101.5,4.1,13.0,389.0,396.24,320.88
2016,4,23,8,0,683.0,108.0,4.1,13.0,439.0,454.1,370.16
2016,4,23,8,15,709.0,112.5,4.1,13.0,488.0,509.21,416.05
2016,4,23,8,30,735.0,117.0,4.1,13.0,537.0,565.52,461.72
2016,4,23,8,45,755.5,120.0,4.1,13.5,582.0,617.06,501.72
2016,4,23,9,0,776.0,123.0,4.1,14.0,627.0,669.04,540.96
2016,4,23,9,15,791.5,125.5,4.1,14.0,668.0,716.58,576.2
2016,4,23,9,30,807.0,128.0,4.1,14.0,709.0,763.16,609.34
2016,4,23,9,45,829.0,124.5,4.1,14.0,747.0,807.53,640.49
2016,4,23,10,0,851.0,121.0,4.1,14.0,785.0,847.2,667.93
2016,4,23,10,15,859.0,122.5,4.0,14.0,814.0,881.73,691.0
2016,4,23,10,30,867.0,124.0,3.9,14.0,843.0,913.8,712.15
2016,4,23,10,45,870.5,127.0,3.85,14.0,864.5,940.64,729.75
2016,4,23,11,0,874.0,130.0,3.8,14.0,886.0,964.49,745.26
2016,4,23,11,15,878.0,130.5,3.85,14.0,901.0,983.17,757.84
2016,4,23,11,30,882.0,131.0,3.9,14.0,916.0,998.67,768.34
2016,4,23,11,45,878.5,134.5,3.95,14.0,922.0,1006.64,773.76
2016,4,23,12,0,875.0,138.0,4.0,14.0,928.0,1011.21,777.01
2016,4,23,12,15,875.0,138.0,4.15,14.0,927.0,1012.24,778.63
2016,4,23,12,30,875.0,138.0,4.3,14.0,926.0,1009.92,778.12
2016,4,23,12,45,873.0,137.0,4.45,14.0,917.5,1001.25,773.78
2016,4,23,13,0,871.0,136.0,4.6,14.0,909.0,989.29,767.19
2016,4,23,13,15,867.0,135.5,4.7,14.0,893.0,972.7,756.92
2016,4,23,13,30,863.0,135.0,4.8,14.0,877.0,953.01,744.47
2016,4,23,13,45,851.0,137.0,4.9,14.0,852.0,925.56,726.45
2016,4,23,14,0,839.0,139.0,5.0,14.0,827.0,900.13,709.82
2016,4,23,14,15,830.0,137.5,5.0,14.0,797.0,866.57,686.52
2016,4,23,14,30,821.0,136.0,5.0,14.0,767.0,830.76,661.5
2016,4,23,14,45,807.5,134.0,5.05,14.0,730.5,788.78,632.0
2016,4,23,15,0,794.0,132.0,5.1,14.0,694.0,745.3,601.07
2016,4,23,15,15,778.5,129.0,5.1,14.0,652.5,698.09,566.64
2016,4,23,15,30,763.0,126.0,5.1,14.0,611.0,650.04,529.49
2016,4,23,15,45,735.0,125.0,5.15,14.0,564.0,596.19,487.01
2016,4,23,16,0,707.0,124.0,5.2,14.0,517.0,542.47,443.7
2016,4,23,16,15,679.0,119.0,5.2,13.5,468.0,485.89,397.81
2016,4,23,16,30,651.0,114.0,5.2,13.0,419.0,430.86,351.88
2016,4,23,16,45,611.5,108.0,5.2,13.0,368.0,371.81,300.94
2016,4,23,17,0,572.0,102.0,5.2,13.0,317.0,316.17,251.85
2016,4,23,17,15,520.0,93.5,5.2,13.0,266.5,257.87,200.19
2016,4,23,17,30,468.0,85.0,5.2,13.0,216.0,203.92,152.13
2016,4,23,17,45,398.0,73.5,5.2,13.0,168.5,150.39,105.9
2016,4,23,18,0,328.0,62.0,5.2,13.0,121.0,104.83,68.34
2016,4,23,18,15,228.0,46.5,5.2,13.0,81.0,61.18,36.26
2016,4,23,18,30,128.0,31.0,5.2,13.0,41.0,30.11,14.16
2016,4,23,18,45,64.0,15.5,5.2,13.0,20.5,15.24,0.0
2016,4,23,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,24,5,45,99.5,19.5,7.9,12.0,29.5,15.21,0.0
2016,4,24,6,0,199.0,39.0,8.0,12.0,59.0,43.86,24.02
2016,4,24,6,15,297.5,53.0,8.05,12.0,102.5,80.87,49.69
2016,4,24,6,30,396.0,67.0,8.1,12.0,146.0,129.34,87.18
2016,4,24,6,45,467.5,76.0,8.2,12.5,196.5,179.41,129.8
2016,4,24,7,0,539.0,85.0,8.3,13.0,247.0,236.6,180.06
2016,4,24,7,15,587.0,92.5,8.3,13.0,299.5,292.21,230.57
2016,4,24,7,30,635.0,100.0,8.3,13.0,352.0,352.63,284.84
2016,4,24,7,45,709.0,86.5,8.35,13.0,404.0,407.87,334.42
2016,4,24,8,0,783.0,73.0,8.4,13.0,456.0,469.74,389.04
2016,4,24,8,15,734.0,99.5,8.45,13.0,487.5,510.98,424.88
2016,4,24,8,30,685.0,126.0,8.5,13.0,519.0,546.12,454.32
2016,4,24,8,45,745.0,124.5,8.55,13.5,583.5,616.82,511.89
2016,4,24,9,0,805.0,123.0,8.6,14.0,648.0,690.45,570.59
2016,4,24,9,15,819.5,126.0,8.7,14.0,689.5,738.96,608.18
2016,4,24,9,30,834.0,129.0,8.8,14.0,731.0,786.34,643.93
2016,4,24,9,45,838.5,134.5,8.95,14.0,765.5,826.84,674.25
2016,4,24,10,0,843.0,140.0,9.1,14.0,800.0,865.03,702.72
2016,4,24,10,15,727.5,204.5,9.2,14.0,789.0,859.34,697.44
2016,4,24,10,30,612.0,269.0,9.3,14.0,778.0,841.26,680.51
2016,4,24,10,45,578.5,294.5,9.5,14.0,786.0,850.5,686.32
2016,4,24,11,0,545.0,320.0,9.7,14.0,794.0,857.53,690.32
2016,4,24,11,15,517.0,336.5,9.9,14.0,792.0,857.25,689.16
2016,4,24,11,30,489.0,353.0,10.1,14.0,790.0,854.07,685.84
2016,4,24,11,45,441.0,374.5,10.3,14.0,771.0,833.69,668.8
2016,4,24,12,0,393.0,396.0,10.5,14.0,752.0,804.5,645.17
2016,4,24,12,15,390.0,397.0,10.65,14.0,750.0,803.08,644.28
2016,4,24,12,30,387.0,398.0,10.8,14.0,748.0,799.99,642.11
2016,4,24,12,45,604.5,291.5,10.95,14.0,832.0,907.98,733.14
2016,4,24,13,0,822.0,185.0,11.1,14.0,916.0,998.79,805.2
2016,4,24,13,15,692.0,247.5,11.2,13.5,855.0,931.11,755.54
2016,4,24,13,30,562.0,310.0,11.3,13.0,794.0,858.64,697.68
2016,4,24,13,45,428.0,347.5,11.4,13.0,710.5,761.09,618.58
2016,4,24,14,0,294.0,385.0,11.5,13.0,627.0,662.93,538.09
2016,4,24,14,15,433.0,319.0,11.55,13.0,660.5,711.07,581.53
2016,4,24,14,30,572.0,253.0,11.6,13.0,694.0,744.37,612.74
2016,4,24,14,45,684.0,199.0,11.65,13.0,702.0,759.53,628.38
2016,4,24,15,0,796.0,145.0,11.7,13.0,710.0,760.64,631.66
2016,4,24,15,15,779.5,141.5,11.75,13.0,667.5,713.22,594.57
2016,4,24,15,30,763.0,138.0,11.8,13.0,625.0,663.7,554.33
2016,4,24,15,45,739.5,134.5,11.85,13.0,578.0,609.31,509.39
2016,4,24,16,0,716.0,131.0,11.9,13.0,531.0,555.37,464.01
2016,4,24,16,15,581.5,143.0,11.9,12.5,448.5,458.83,382.75
2016,4,24,16,30,447.0,155.0,11.9,12.0,366.0,373.0,309.77
2016,4,24,16,45,516.5,130.5,11.95,12.0,347.0,352.79,290.34
2016,4,24,17,0,586.0,106.0,12.0,12.0,328.0,325.86,263.29
2016,4,24,17,15,535.5,97.0,12.0,12.0,276.5,266.72,209.67
2016,4,24,17,30,485.0,88.0,12.0,12.0,225.0,211.71,159.72
2016,4,24,17,45,432.0,74.5,12.05,12.0,177.5,158.58,112.37
2016,4,24,18,0,379.0,61.0,12.1,12.0,130.0,111.47,72.16
2016,4,24,18,15,274.5,46.5,12.05,11.5,88.0,65.33,38.16
2016,4,24,18,30,170.0,32.0,12.0,11.0,46.0,31.33,14.91
2016,4,24,18,45,85.0,16.0,12.0,11.0,23.0,15.73,0.0
2016,4,24,19,0,0.0,0.0,12.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,11.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,11.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,11.85,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,11.8,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,11.75,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,11.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,11.65,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,11.55,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,11.5,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,11.5,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,11.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,11.4,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,11.3,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,11.25,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,11.2,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,11.15,10.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,11.1,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,11.05,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,11.0,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,10.95,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,10.85,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,10.8,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,10.75,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,10.7,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,10.7,9.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,10.7,9.0,0.0,0.0,0.0
2016,4,25,5,45,176.5,16.5,10.7,9.5,35.0,12.32,0.0
2016,4,25,6,0,353.0,33.0,10.7,10.0,70.0,47.12,22.5
2016,4,25,6,15,452.5,42.0,10.65,10.0,117.0,88.54,49.97
2016,4,25,6,30,552.0,51.0,10.6,10.0,164.0,141.59,91.75
2016,4,25,6,45,615.0,57.0,10.55,10.5,216.5,194.94,138.93
2016,4,25,7,0,678.0,63.0,10.5,11.0,269.0,255.92,194.45
2016,4,25,7,15,719.5,68.0,10.4,11.0,323.0,314.49,249.33
2016,4,25,7,30,761.0,73.0,10.3,11.0,377.0,376.96,307.04
2016,4,25,7,45,789.0,77.0,10.25,11.0,430.0,435.93,361.03
2016,4,25,8,0,817.0,81.0,10.2,11.0,483.0,496.68,415.29
2016,4,25,8,15,839.0,84.0,10.15,11.0,533.5,554.55,465.94
2016,4,25,8,30,861.0,87.0,10.1,11.0,584.0,611.84,514.98
2016,4,25,8,45,875.0,90.5,10.1,11.5,630.5,665.45,558.91
2016,4,25,9,0,889.0,94.0,10.1,12.0,677.0,718.23,600.11
2016,4,25,9,15,901.5,96.0,10.1,12.0,719.0,767.25,637.62
2016,4,25,9,30,914.0,98.0,10.1,12.0,761.0,814.77,673.65
2016,4,25,9,45,912.5,105.0,10.1,12.5,794.5,854.36,701.93
2016,4,25,10,0,911.0,112.0,10.1,13.0,828.0,891.0,727.69
2016,4,25,10,15,918.0,113.5,10.15,13.0,857.0,926.34,753.81
2016,4,25,10,30,925.0,115.0,10.2,13.0,886.0,958.98,777.84
2016,4,25,10,45,931.5,115.0,10.25,13.0,909.0,986.72,798.14
2016,4,25,11,0,938.0,115.0,10.3,13.0,932.0,1011.41,816.18
2016,4,25,11,15,940.5,115.5,10.35,13.0,946.5,1029.57,829.37
2016,4,25,11,30,943.0,116.0,10.4,13.0,961.0,1044.29,840.09
2016,4,25,11,45,944.5,116.5,10.45,13.0,968.0,1054.52,847.57
2016,4,25,12,0,946.0,117.0,10.5,13.0,975.0,1061.17,852.51
2016,4,25,12,15,945.0,117.0,10.55,13.0,973.5,1061.22,852.65
2016,4,25,12,30,944.0,117.0,10.6,13.0,972.0,1057.65,850.22
2016,4,25,12,45,939.5,118.0,10.65,13.0,962.0,1048.09,843.44
2016,4,25,13,0,935.0,119.0,10.7,13.0,952.0,1035.04,834.15
2016,4,25,13,15,931.0,118.0,10.75,13.0,935.5,1016.99,821.2
2016,4,25,13,30,927.0,117.0,10.8,13.0,919.0,995.62,805.82
2016,4,25,13,45,918.5,117.5,10.9,13.0,893.5,968.47,786.21
2016,4,25,14,0,910.0,118.0,11.0,13.0,868.0,938.46,764.41
2016,4,25,14,15,901.5,116.5,11.05,13.0,837.0,903.7,738.78
2016,4,25,14,30,893.0,115.0,11.1,13.0,806.0,866.45,711.16
2016,4,25,14,45,879.0,114.0,11.15,13.0,767.5,823.04,678.58
2016,4,25,15,0,865.0,113.0,11.2,13.0,729.0,780.55,646.55
2016,4,25,15,15,850.5,110.5,11.25,13.0,686.0,731.8,609.29
2016,4,25,15,30,836.0,108.0,11.3,13.0,643.0,681.95,570.01
2016,4,25,15,45,815.0,105.5,11.35,13.0,595.5,627.18,524.76
2016,4,25,16,0,794.0,103.0,11.4,13.0,548.0,572.46,478.66
2016,4,25,16,15,768.0,99.0,11.35,12.5,497.5,513.91,429.18
2016,4,25,16,30,742.0,95.0,11.3,12.0,447.0,456.35,379.29
2016,4,25,16,45,706.5,90.5,11.3,12.0,394.0,395.79,325.11
2016,4,25,17,0,671.0,86.0,11.3,12.0,341.0,338.05,272.36
2016,4,25,17,15,622.0,79.5,11.2,12.0,288.5,277.2,216.62
2016,4,25,17,30,573.0,73.0,11.1,12.0,236.0,221.31,165.12
2016,4,25,17,45,503.0,64.5,11.0,12.0,186.0,164.5,114.64
2016,4,25,18,0,433.0,56.0,10.9,12.0,136.0,115.64,73.36
2016,4,25,18,15,322.5,43.5,10.7,11.5,92.5,67.6,38.19
2016,4,25,18,30,212.0,31.0,10.5,11.0,49.0,31.83,14.87
2016,4,25,18,45,106.0,15.5,10.35,11.0,24.5,15.24,0.0
2016,4,25,19,0,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,8.95,10.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,4,26,5,45,72.5,20.0,7.8,10.5,28.0,16.91,2.04
2016,4,26,6,0,145.0,40.0,7.9,11.0,56.0,43.84,25.77
2016,4,26,6,15,210.0,57.5,7.9,11.0,94.5,77.23,50.61
2016,4,26,6,30,275.0,75.0,7.9,11.0,133.0,118.51,83.79
2016,4,26,6,45,307.0,93.5,7.9,11.0,174.5,161.13,121.24
2016,4,26,7,0,339.0,112.0,7.9,11.0,216.0,207.4,162.57
2016,4,26,7,15,390.5,119.0,7.75,11.0,260.5,252.6,202.81
2016,4,26,7,30,442.0,126.0,7.6,11.0,305.0,303.12,247.59
2016,4,26,7,45,369.5,161.5,7.45,11.5,324.5,331.0,272.86
2016,4,26,8,0,297.0,197.0,7.3,12.0,344.0,348.12,287.41
2016,4,26,8,15,363.0,204.0,7.15,12.0,402.5,408.08,337.69
2016,4,26,8,30,429.0,211.0,7.0,12.0,461.0,477.52,395.0
2016,4,26,8,45,372.5,246.5,6.85,12.0,475.5,494.22,407.2
2016,4,26,9,0,316.0,282.0,6.7,12.0,490.0,508.65,416.92
2016,4,26,9,15,282.5,309.5,6.65,12.0,504.0,526.37,429.5
2016,4,26,9,30,249.0,337.0,6.6,12.0,518.0,540.69,439.07
2016,4,26,9,45,263.5,352.0,6.55,12.5,552.0,578.11,467.08
2016,4,26,10,0,278.0,367.0,6.5,13.0,586.0,615.73,494.81
2016,4,26,10,15,376.5,344.0,6.55,13.0,652.5,687.9,552.85
2016,4,26,10,30,475.0,321.0,6.6,13.0,719.0,770.42,617.8
2016,4,26,10,45,474.0,332.5,6.65,13.0,738.0,793.46,634.31
2016,4,26,11,0,473.0,344.0,6.7,13.0,757.0,814.65,649.63
2016,4,26,11,15,636.0,265.5,6.8,13.0,831.0,901.07,719.77
2016,4,26,11,30,799.0,187.0,6.9,13.0,905.0,983.65,781.58
2016,4,26,11,45,809.5,182.0,7.05,13.0,914.0,996.0,790.72
2016,4,26,12,0,820.0,177.0,7.2,13.0,923.0,1005.31,798.07
2016,4,26,12,15,820.0,177.0,7.25,13.0,922.5,1006.2,798.89
2016,4,26,12,30,820.0,177.0,7.3,13.0,922.0,1003.87,797.52
2016,4,26,12,45,841.5,161.5,7.4,13.0,919.5,1003.38,797.89
2016,4,26,13,0,863.0,146.0,7.5,13.0,917.0,993.46,791.41
2016,4,26,13,15,858.5,145.0,7.5,13.0,901.0,975.93,778.98
2016,4,26,13,30,854.0,144.0,7.5,13.0,885.0,960.54,768.25
2016,4,26,13,45,839.5,147.5,7.55,13.0,859.5,932.25,748.18
2016,4,26,14,0,825.0,151.0,7.6,13.0,834.0,901.59,726.33
2016,4,26,14,15,815.5,149.0,7.55,13.0,803.0,867.43,701.43
2016,4,26,14,30,806.0,147.0,7.5,13.0,772.0,831.11,674.82
2016,4,26,14,45,666.0,193.0,7.5,13.0,693.0,739.74,604.71
2016,4,26,15,0,526.0,239.0,7.5,13.0,614.0,651.57,533.08
2016,4,26,15,15,432.5,253.0,7.5,13.0,549.5,575.62,471.73
2016,4,26,15,30,339.0,267.0,7.5,13.0,485.0,502.26,411.8
2016,4,26,15,45,242.5,258.0,7.5,13.0,408.0,415.6,340.9
2016,4,26,16,0,146.0,249.0,7.5,13.0,331.0,334.26,273.7
2016,4,26,16,15,368.5,184.0,7.45,12.5,365.5,385.35,318.59
2016,4,26,16,30,591.0,119.0,7.4,12.0,400.0,408.68,337.72
2016,4,26,16,45,529.0,116.0,7.35,12.0,346.0,346.18,283.28
2016,4,26,17,0,467.0,113.0,7.3,12.0,292.0,288.19,232.33
2016,4,26,17,15,413.5,106.0,7.15,12.0,247.0,236.79,186.62
2016,4,26,17,30,360.0,99.0,7.0,12.0,202.0,191.01,145.89
2016,4,26,17,45,301.0,84.0,6.85,12.0,158.0,142.27,103.72
2016,4,26,18,0,242.0,69.0,6.7,12.0,114.0,100.31,68.79
2016,4,26,18,15,171.5,51.0,6.55,12.0,78.0,61.87,39.24
2016,4,26,18,30,101.0,33.0,6.4,12.0,42.0,31.85,16.94
2016,4,26,18,45,50.5,16.5,6.25,12.0,21.0,14.0,0.0
2016,4,26,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,10.5,7.3,12.0,10.5,10.12,0.0
2016,4,27,6,0,0.0,21.0,7.7,12.0,21.0,20.26,10.92
2016,4,27,6,15,0.0,35.5,8.0,12.0,35.5,34.28,23.34
2016,4,27,6,30,0.0,50.0,8.3,12.0,50.0,48.27,35.65
2016,4,27,6,45,0.0,66.0,8.6,12.0,66.0,63.68,49.09
2016,4,27,7,0,0.0,82.0,8.9,12.0,82.0,79.17,62.42
2016,4,27,7,15,0.0,99.0,9.05,11.5,99.0,95.68,76.58
2016,4,27,7,30,0.0,116.0,9.2,11.0,116.0,112.25,90.66
2016,4,27,7,45,339.5,118.5,9.4,11.0,288.0,275.35,228.28
2016,4,27,8,0,679.0,121.0,9.6,11.0,460.0,470.59,392.98
2016,4,27,8,15,706.5,126.0,9.6,11.0,509.5,526.87,441.45
2016,4,27,8,30,734.0,131.0,9.6,11.0,559.0,584.5,490.25
2016,4,27,8,45,756.0,134.0,9.6,11.0,606.0,637.49,534.41
2016,4,27,9,0,778.0,137.0,9.6,11.0,653.0,690.65,577.92
2016,4,27,9,15,794.0,140.0,9.65,11.0,694.5,738.12,615.79
2016,4,27,9,30,810.0,143.0,9.7,11.0,736.0,785.58,652.13
2016,4,27,9,45,816.0,149.0,9.75,11.0,770.5,826.76,683.29
2016,4,27,10,0,822.0,155.0,9.8,11.0,805.0,865.8,712.66
2016,4,27,10,15,831.0,157.0,9.8,11.0,834.5,901.08,738.88
2016,4,27,10,30,840.0,159.0,9.8,11.0,864.0,934.02,763.25
2016,4,27,10,45,840.0,164.0,9.85,11.0,884.5,959.19,781.78
2016,4,27,11,0,840.0,169.0,9.9,11.0,905.0,981.31,798.05
2016,4,27,11,15,844.5,170.0,9.9,11.0,920.0,1000.53,812.05
2016,4,27,11,30,849.0,171.0,9.9,11.0,935.0,1016.67,823.8
2016,4,27,11,45,848.5,172.5,9.95,11.5,941.5,1025.23,828.53
2016,4,27,12,0,848.0,174.0,10.0,12.0,948.0,1030.49,830.9
2016,4,27,12,15,848.0,174.0,10.05,12.0,947.0,1031.37,831.68
2016,4,27,12,30,848.0,174.0,10.1,12.0,946.0,1028.94,830.1
2016,4,27,12,45,855.5,167.0,10.15,12.0,939.5,1023.33,826.26
2016,4,27,13,0,863.0,160.0,10.2,12.0,933.0,1014.26,819.95
2016,4,27,13,15,858.5,159.0,10.25,12.0,916.5,996.46,807.13
2016,4,27,13,30,854.0,158.0,10.3,12.0,900.0,975.58,792.06
2016,4,27,13,45,852.5,153.5,10.4,12.0,877.0,950.87,774.25
2016,4,27,14,0,851.0,149.0,10.5,12.0,854.0,923.19,754.16
2016,4,27,14,15,842.0,147.0,10.5,12.0,823.5,888.74,728.57
2016,4,27,14,30,833.0,145.0,10.5,12.0,793.0,852.01,701.17
2016,4,27,14,45,825.0,140.0,10.55,12.5,756.5,810.92,669.08
2016,4,27,15,0,817.0,135.0,10.6,13.0,720.0,767.9,635.4
2016,4,27,15,15,801.0,132.0,10.6,13.0,677.5,719.43,598.34
2016,4,27,15,30,785.0,129.0,10.6,13.0,635.0,670.12,558.51
2016,4,27,15,45,768.0,123.5,10.6,13.0,589.0,617.56,515.32
2016,4,27,16,0,751.0,118.0,10.6,13.0,543.0,564.12,470.6
2016,4,27,16,15,723.5,113.5,10.6,12.5,492.5,506.2,421.97
2016,4,27,16,30,696.0,109.0,10.6,12.0,442.0,449.7,373.33
2016,4,27,16,45,662.5,102.5,10.65,12.0,390.5,390.36,320.63
2016,4,27,17,0,629.0,96.0,10.7,12.0,339.0,333.7,269.25
2016,4,27,17,15,578.5,89.0,10.7,12.0,287.0,274.13,215.11
2016,4,27,17,30,528.0,82.0,10.7,12.0,235.0,219.75,165.41
2016,4,27,17,45,458.0,72.0,10.7,12.0,185.5,163.92,116.14
2016,4,27,18,0,388.0,62.0,10.7,12.0,136.0,115.17,75.06
2016,4,27,18,15,282.5,48.5,10.7,11.5,93.5,69.0,40.9
2016,4,27,18,30,177.0,35.0,10.7,11.0,51.0,35.01,18.26
2016,4,27,18,45,88.5,17.5,10.7,11.0,25.5,13.71,0.0
2016,4,27,19,0,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,10.25,11.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,10.05,11.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,9.85,11.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,9.75,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,28,5,15,16.5,4.5,9.65,11.0,5.0,0.0,0.0
2016,4,28,5,30,33.0,9.0,9.6,11.0,10.0,8.85,0.0
2016,4,28,5,45,168.0,23.5,9.55,11.0,41.5,18.43,5.77
2016,4,28,6,0,303.0,38.0,9.5,11.0,73.0,51.82,27.35
2016,4,28,6,15,397.0,48.0,9.4,11.0,118.5,91.36,54.52
2016,4,28,6,30,491.0,58.0,9.3,11.0,164.0,141.86,94.7
2016,4,28,6,45,555.0,64.5,9.25,11.5,215.0,192.78,139.38
2016,4,28,7,0,619.0,71.0,9.2,12.0,266.0,250.76,191.57
2016,4,28,7,15,661.5,76.5,9.05,12.0,318.5,307.11,243.64
2016,4,28,7,30,704.0,82.0,8.9,12.0,371.0,367.51,298.64
2016,4,28,7,45,734.0,86.5,8.8,12.5,422.5,425.31,350.05
2016,4,28,8,0,764.0,91.0,8.7,13.0,474.0,484.69,401.44
2016,4,28,8,15,786.5,94.5,8.6,13.0,523.5,540.61,449.49
2016,4,28,8,30,809.0,98.0,8.5,13.0,573.0,597.21,496.94
2016,4,28,8,45,823.0,102.5,8.4,13.5,618.5,649.63,538.91
2016,4,28,9,0,837.0,107.0,8.3,14.0,664.0,701.36,578.87
2016,4,28,9,15,850.5,109.0,8.2,14.0,705.0,749.15,614.59
2016,4,28,9,30,864.0,111.0,8.1,14.0,746.0,793.01,646.9
2016,4,28,9,45,877.5,111.5,8.05,14.0,782.5,836.08,678.48
2016,4,28,10,0,891.0,112.0,8.0,14.0,819.0,877.37,708.45
2016,4,28,10,15,898.5,113.0,8.0,14.0,848.0,911.84,733.29
2016,4,28,10,30,906.0,114.0,8.0,14.0,877.0,943.72,756.12
2016,4,28,10,45,904.0,119.5,8.05,14.5,897.0,968.64,772.48
2016,4,28,11,0,902.0,125.0,8.1,15.0,917.0,990.23,786.39
2016,4,28,11,15,905.5,125.5,8.2,15.0,932.0,1008.61,799.7
2016,4,28,11,30,909.0,126.0,8.3,15.0,947.0,1023.73,810.73
2016,4,28,11,45,907.0,128.5,8.45,15.0,953.0,1032.14,817.17
2016,4,28,12,0,905.0,131.0,8.6,15.0,959.0,1037.07,821.21
2016,4,28,12,15,905.0,131.0,8.7,15.0,958.0,1037.96,822.22
2016,4,28,12,30,905.0,131.0,8.8,15.0,957.0,1035.4,820.82
2016,4,28,12,45,905.5,129.0,8.9,15.0,949.0,1027.83,815.88
2016,4,28,13,0,906.0,127.0,9.0,15.0,941.0,1016.83,808.51
2016,4,28,13,15,902.5,126.5,9.1,14.5,925.0,1000.14,798.54
2016,4,28,13,30,899.0,126.0,9.2,14.0,909.0,980.23,786.19
2016,4,28,13,45,891.5,126.0,9.35,14.0,884.5,954.05,767.79
2016,4,28,14,0,884.0,126.0,9.5,14.0,860.0,925.06,747.25
2016,4,28,14,15,876.0,124.0,9.6,14.0,830.0,890.96,722.59
2016,4,28,14,30,868.0,122.0,9.7,14.0,800.0,854.44,695.97
2016,4,28,14,45,852.0,122.5,9.8,14.0,762.0,814.88,666.86
2016,4,28,15,0,836.0,123.0,9.9,14.0,724.0,770.51,633.78
2016,4,28,15,15,821.5,120.5,9.95,13.5,682.0,722.94,598.93
2016,4,28,15,30,807.0,118.0,10.0,13.0,640.0,674.35,561.61
2016,4,28,15,45,784.5,115.5,10.1,13.0,593.0,619.95,517.04
2016,4,28,16,0,762.0,113.0,10.2,13.0,546.0,565.99,471.93
2016,4,28,16,15,736.0,109.0,10.2,13.0,496.0,508.88,423.24
2016,4,28,16,30,710.0,105.0,10.2,13.0,446.0,453.02,374.55
2016,4,28,16,45,670.5,100.5,10.25,13.0,393.5,392.4,321.0
2016,4,28,17,0,631.0,96.0,10.3,13.0,341.0,335.07,269.34
2016,4,28,17,15,581.5,89.0,10.15,12.5,289.5,275.7,215.97
2016,4,28,17,30,532.0,82.0,10.0,12.0,238.0,221.39,166.72
2016,4,28,17,45,450.5,74.0,9.85,12.0,187.5,163.93,116.51
2016,4,28,18,0,369.0,66.0,9.7,12.0,137.0,116.66,77.2
2016,4,28,18,15,266.5,51.5,9.5,11.5,94.5,70.74,42.99
2016,4,28,18,30,164.0,37.0,9.3,11.0,52.0,36.67,19.95
2016,4,28,18,45,82.0,18.5,9.2,11.0,26.0,14.49,0.0
2016,4,28,19,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,8.75,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,4.0,7.8,11.0,4.0,0.0,0.0
2016,4,29,5,30,0.0,8.0,7.8,11.0,8.0,7.86,0.0
2016,4,29,5,45,73.0,28.0,7.8,11.0,37.0,23.73,10.33
2016,4,29,6,0,146.0,48.0,7.8,11.0,66.0,52.22,32.71
2016,4,29,6,15,220.5,65.5,7.9,11.0,107.0,87.43,58.88
2016,4,29,6,30,295.0,83.0,8.0,11.0,148.0,131.53,94.32
2016,4,29,6,45,349.5,97.0,8.1,11.0,194.0,176.45,133.14
2016,4,29,7,0,404.0,111.0,8.2,11.0,240.0,227.48,178.25
2016,4,29,7,15,475.0,110.0,8.25,11.0,287.5,275.51,221.1
2016,4,29,7,30,546.0,109.0,8.3,11.0,335.0,332.23,271.58
2016,4,29,7,45,415.0,156.0,8.35,11.5,341.0,348.31,287.67
2016,4,29,8,0,284.0,203.0,8.4,12.0,347.0,348.82,288.38
2016,4,29,8,15,322.0,218.0,8.35,12.0,396.5,400.74,331.9
2016,4,29,8,30,360.0,233.0,8.3,12.0,446.0,455.86,377.49
2016,4,29,8,45,395.5,244.0,8.25,12.0,494.5,508.21,420.33
2016,4,29,9,0,431.0,255.0,8.2,12.0,543.0,567.04,467.74
2016,4,29,9,15,595.0,208.5,8.3,12.0,632.5,663.31,548.0
2016,4,29,9,30,759.0,162.0,8.4,12.0,722.0,768.75,633.72
2016,4,29,9,45,568.0,252.5,8.55,12.0,683.0,731.37,599.48
2016,4,29,10,0,377.0,343.0,8.7,12.0,644.0,675.74,549.9
2016,4,29,10,15,471.0,319.5,8.7,12.0,709.0,752.43,611.94
2016,4,29,10,30,565.0,296.0,8.7,12.0,774.0,827.57,671.89
2016,4,29,10,45,708.5,224.0,8.75,12.5,838.5,903.33,731.77
2016,4,29,11,0,852.0,152.0,8.8,13.0,903.0,976.48,784.9
2016,4,29,11,15,856.0,153.0,8.9,13.0,917.5,995.29,798.54
2016,4,29,11,30,860.0,154.0,9.0,13.0,932.0,1010.99,810.14
2016,4,29,11,45,864.5,152.5,9.1,13.5,940.0,1015.27,811.81
2016,4,29,12,0,869.0,151.0,9.2,14.0,948.0,1022.33,815.7
2016,4,29,12,15,869.5,151.0,9.3,14.0,947.5,1023.65,816.99
2016,4,29,12,30,870.0,151.0,9.4,14.0,947.0,1021.66,815.95
2016,4,29,12,45,856.0,158.0,9.55,14.0,935.0,1015.37,812.01
2016,4,29,13,0,842.0,165.0,9.7,14.0,923.0,999.9,801.31
2016,4,29,13,15,838.5,163.5,9.75,14.0,907.0,982.8,789.16
2016,4,29,13,30,835.0,162.0,9.8,14.0,891.0,962.68,774.81
2016,4,29,13,45,834.5,157.5,9.95,14.0,869.5,939.3,758.33
2016,4,29,14,0,834.0,153.0,10.1,14.0,848.0,912.98,739.58
2016,4,29,14,15,825.5,151.0,10.15,13.5,818.0,879.44,716.38
2016,4,29,14,30,817.0,149.0,10.2,13.0,788.0,843.66,691.28
2016,4,29,14,45,811.5,143.5,10.3,13.0,753.5,804.64,662.28
2016,4,29,15,0,806.0,138.0,10.4,13.0,719.0,763.56,631.48
2016,4,29,15,15,791.5,135.0,10.45,13.0,678.0,716.65,595.71
2016,4,29,15,30,777.0,132.0,10.5,13.0,637.0,668.8,557.09
2016,4,29,15,45,763.0,126.0,10.55,13.0,592.0,618.04,515.49
2016,4,29,16,0,749.0,120.0,10.6,13.0,547.0,566.13,472.14
2016,4,29,16,15,723.5,115.5,10.65,13.0,498.0,509.4,423.81
2016,4,29,16,30,698.0,111.0,10.7,13.0,449.0,453.89,375.47
2016,4,29,16,45,515.5,125.0,10.75,13.0,359.0,349.12,286.09
2016,4,29,17,0,333.0,139.0,10.8,13.0,269.0,263.0,213.01
2016,4,29,17,15,294.5,126.0,10.85,12.5,229.0,218.19,173.91
2016,4,29,17,30,256.0,113.0,10.9,12.0,189.0,177.44,138.21
2016,4,29,17,45,340.0,87.5,10.95,12.0,167.0,154.64,113.11
2016,4,29,18,0,424.0,62.0,11.0,12.0,145.0,122.37,79.71
2016,4,29,18,15,321.0,49.5,11.0,12.0,101.5,74.19,43.6
2016,4,29,18,30,218.0,37.0,11.0,12.0,58.0,38.71,20.46
2016,4,29,18,45,109.0,18.5,11.0,12.0,29.0,14.44,0.0
2016,4,29,19,0,0.0,0.0,11.0,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,10.95,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,10.75,11.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,9.85,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,44.5,6.0,8.05,11.0,7.0,0.0,0.0
2016,4,30,5,30,89.0,12.0,8.0,11.0,14.0,11.8,0.0
2016,4,30,5,45,236.0,24.5,8.0,11.0,49.5,20.81,9.21
2016,4,30,6,0,383.0,37.0,8.0,11.0,85.0,57.32,28.98
2016,4,30,6,15,473.0,45.5,7.95,11.0,132.5,99.96,58.5
2016,4,30,6,30,563.0,54.0,7.9,11.0,180.0,153.04,101.4
2016,4,30,6,45,621.5,60.0,7.85,11.5,232.5,206.48,148.93
2016,4,30,7,0,680.0,66.0,7.8,12.0,285.0,266.28,203.19
2016,4,30,7,15,719.5,70.5,7.7,12.0,338.5,324.66,257.24
2016,4,30,7,30,759.0,75.0,7.6,12.0,392.0,385.93,313.03
2016,4,30,7,45,787.5,78.5,7.55,12.5,444.5,444.44,364.95
2016,4,30,8,0,816.0,82.0,7.5,13.0,497.0,504.77,416.89
2016,4,30,8,15,836.5,85.0,7.4,13.0,546.5,561.57,465.3
2016,4,30,8,30,857.0,88.0,7.3,13.0,596.0,617.7,511.97
2016,4,30,8,45,872.0,90.5,7.25,13.5,642.0,670.48,553.89
2016,4,30,9,0,887.0,93.0,7.2,14.0,688.0,722.52,592.71
2016,4,30,9,15,898.5,95.0,7.2,14.0,729.0,770.42,628.22
2016,4,30,9,30,910.0,97.0,7.2,14.0,770.0,816.75,662.21
2016,4,30,9,45,922.0,96.5,7.2,14.0,806.0,859.08,692.89
2016,4,30,10,0,934.0,96.0,7.2,14.0,842.0,899.39,721.87
2016,4,30,10,15,940.0,97.5,7.2,14.0,871.0,934.22,746.62
2016,4,30,10,30,946.0,99.0,7.2,14.0,900.0,966.24,769.23
2016,4,30,10,45,949.5,100.0,7.25,14.5,921.0,992.43,786.27
2016,4,30,11,0,953.0,101.0,7.3,15.0,942.0,1015.39,800.95
2016,4,30,11,15,955.0,101.5,7.3,15.0,956.0,1033.04,813.1
2016,4,30,11,30,957.0,102.0,7.3,15.0,970.0,1047.21,822.85
2016,4,30,11,45,957.0,102.5,7.35,15.0,976.0,1055.86,828.99
2016,4,30,12,0,957.0,103.0,7.4,15.0,982.0,1060.89,832.69
2016,4,30,12,15,956.0,103.0,7.45,15.0,980.0,1060.77,832.81
2016,4,30,12,30,955.0,103.0,7.5,15.0,978.0,1057.03,830.47
2016,4,30,12,45,943.5,108.0,7.55,15.5,966.0,1044.54,820.36
2016,4,30,13,0,932.0,113.0,7.6,16.0,954.0,1028.68,807.97
2016,4,30,13,15,928.0,112.0,7.6,16.0,937.0,1010.61,795.4
2016,4,30,13,30,924.0,111.0,7.6,16.0,920.0,989.26,780.53
2016,4,30,13,45,918.0,110.0,7.65,16.0,895.5,962.9,762.25
2016,4,30,14,0,912.0,109.0,7.7,16.0,871.0,933.59,741.79
2016,4,30,14,15,903.5,108.0,7.7,16.0,840.0,899.32,717.42
2016,4,30,14,30,895.0,107.0,7.7,16.0,809.0,862.59,691.12
2016,4,30,14,45,884.0,105.0,7.75,16.0,771.5,820.55,660.85
2016,4,30,15,0,873.0,103.0,7.8,16.0,734.0,776.64,628.92
2016,4,30,15,15,859.0,101.0,7.85,15.5,691.5,728.92,594.88
2016,4,30,15,30,845.0,99.0,7.9,15.0,649.0,681.68,560.53
2016,4,30,15,45,827.0,96.0,7.95,15.0,602.5,628.03,517.43
2016,4,30,16,0,809.0,93.0,8.0,15.0,556.0,574.16,473.2
2016,4,30,16,15,785.5,89.5,8.0,15.0,506.0,516.87,425.11
2016,4,30,16,30,762.0,86.0,8.0,15.0,456.0,460.49,376.61
2016,4,30,16,45,728.0,82.5,8.05,15.0,404.0,400.77,324.32
2016,4,30,17,0,694.0,79.0,8.1,15.0,352.0,343.09,272.65
2016,4,30,17,15,649.0,73.5,8.05,14.5,300.0,283.25,219.01
2016,4,30,17,30,604.0,68.0,8.0,14.0,248.0,227.87,168.72
2016,4,30,17,45,536.5,61.0,8.0,14.0,197.5,171.06,118.4
2016,4,30,18,0,469.0,54.0,8.0,14.0,147.0,121.82,76.69
2016,4,30,18,15,368.0,43.5,7.85,13.5,103.5,73.87,41.17
2016,4,30,18,30,267.0,33.0,7.7,13.0,60.0,37.65,18.53
2016,4,30,18,45,133.5,16.5,7.6,13.0,30.0,12.75,0.0
2016,4,30,19,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,5,15,45.0,6.0,1.85,13.0,7.5,0.0,0.0
2016,5,1,5,30,90.0,12.0,1.8,13.0,15.0,11.8,0.0
2016,5,1,5,45,228.0,25.0,1.75,13.0,50.0,21.8,10.54
2016,5,1,6,0,366.0,38.0,1.7,13.0,85.0,58.05,29.8
2016,5,1,6,15,454.0,46.5,1.65,13.0,131.5,99.65,58.51
2016,5,1,6,30,542.0,55.0,1.6,13.0,178.0,151.43,99.72
2016,5,1,6,45,598.0,61.5,1.6,13.5,229.5,203.64,145.04
2016,5,1,7,0,654.0,68.0,1.6,14.0,281.0,261.94,196.21
2016,5,1,7,15,693.5,73.0,1.5,14.0,333.5,318.76,246.48
2016,5,1,7,30,733.0,78.0,1.4,14.0,386.0,379.77,298.94
2016,5,1,7,45,761.0,82.0,1.35,14.5,437.5,437.16,346.61
2016,5,1,8,0,789.0,86.0,1.3,15.0,489.0,496.35,393.85
2016,5,1,8,15,810.0,89.0,1.25,15.0,538.5,552.05,437.48
2016,5,1,8,30,831.0,92.0,1.2,15.0,588.0,608.21,479.93
2016,5,1,8,45,846.5,95.0,1.15,15.5,633.0,659.51,516.47
2016,5,1,9,0,862.0,98.0,1.1,16.0,678.0,711.24,550.91
2016,5,1,9,15,874.0,100.0,1.0,16.0,719.0,758.43,580.77
2016,5,1,9,30,886.0,102.0,0.9,16.0,760.0,804.15,608.86
2016,5,1,9,45,895.0,103.5,0.85,16.5,795.0,845.19,632.73
2016,5,1,10,0,904.0,105.0,0.8,17.0,830.0,884.08,654.7
2016,5,1,10,15,910.5,106.5,0.7,17.0,858.5,918.4,673.57
2016,5,1,10,30,917.0,108.0,0.6,17.0,887.0,950.04,690.34
2016,5,1,10,45,921.0,109.0,0.5,17.5,908.5,975.98,701.91
2016,5,1,11,0,925.0,110.0,0.4,18.0,930.0,998.81,711.38
2016,5,1,11,15,928.0,110.5,0.35,18.0,944.0,1016.93,720.43
2016,5,1,11,30,931.0,111.0,0.3,18.0,958.0,1031.71,727.55
2016,5,1,11,45,931.5,111.5,0.25,18.5,964.0,1040.6,729.87
2016,5,1,12,0,932.0,112.0,0.2,19.0,970.0,1045.97,730.31
2016,5,1,12,15,931.5,112.0,0.35,18.5,968.5,1046.3,735.22
2016,5,1,12,30,931.0,112.0,0.5,18.0,967.0,1043.1,738.45
2016,5,1,12,45,929.5,111.0,0.65,18.0,958.0,1034.36,737.03
2016,5,1,13,0,928.0,110.0,0.8,18.0,949.0,1022.15,733.41
2016,5,1,13,15,924.0,109.5,0.95,18.0,932.5,1004.65,726.31
2016,5,1,13,30,920.0,109.0,1.1,18.0,916.0,983.89,716.9
2016,5,1,13,45,913.5,108.5,1.25,18.0,891.5,957.67,703.67
2016,5,1,14,0,907.0,108.0,1.4,18.0,867.0,928.56,688.17
2016,5,1,14,15,899.0,106.5,1.55,17.5,836.5,894.36,670.12
2016,5,1,14,30,891.0,105.0,1.7,17.0,806.0,857.69,649.84
2016,5,1,14,45,879.0,104.0,1.85,17.0,768.5,816.04,624.31
2016,5,1,15,0,867.0,103.0,2.0,17.0,731.0,772.61,596.91
2016,5,1,15,15,853.5,100.5,2.1,16.5,689.0,725.01,566.57
2016,5,1,15,30,840.0,98.0,2.2,16.0,647.0,677.82,535.63
2016,5,1,15,45,820.0,96.0,2.3,16.0,600.5,624.2,496.02
2016,5,1,16,0,800.0,94.0,2.4,16.0,554.0,570.55,455.14
2016,5,1,16,15,776.5,90.5,2.35,15.5,504.0,513.73,410.81
2016,5,1,16,30,753.0,87.0,2.3,15.0,454.0,457.84,365.74
2016,5,1,16,45,718.5,83.5,2.3,15.0,402.5,398.39,315.96
2016,5,1,17,0,684.0,80.0,2.3,15.0,351.0,341.03,266.53
2016,5,1,17,15,640.0,74.5,2.25,14.5,299.0,282.06,215.28
2016,5,1,17,30,596.0,69.0,2.2,14.0,247.0,227.44,166.9
2016,5,1,17,45,530.0,61.5,2.15,14.0,197.5,170.87,117.71
2016,5,1,18,0,464.0,54.0,2.1,14.0,148.0,121.69,76.51
2016,5,1,18,15,366.0,43.5,1.95,13.5,104.5,74.19,41.43
2016,5,1,18,30,268.0,33.0,1.8,13.0,61.0,38.06,18.82
2016,5,1,18,45,134.0,16.5,1.7,13.0,30.5,12.71,0.0
2016,5,1,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,3.5,2.75,11.0,3.5,3.44,0.0
2016,5,2,5,30,0.0,7.0,2.8,11.0,7.0,6.88,0.0
2016,5,2,5,45,0.0,23.5,2.9,11.5,23.5,22.61,10.97
2016,5,2,6,0,0.0,40.0,3.0,12.0,40.0,38.21,26.17
2016,5,2,6,15,7.0,60.5,3.0,12.0,62.0,58.61,43.83
2016,5,2,6,30,14.0,81.0,3.0,12.0,84.0,80.07,62.27
2016,5,2,6,45,24.0,101.5,3.05,12.0,108.5,103.34,82.03
2016,5,2,7,0,34.0,122.0,3.1,12.0,133.0,127.96,102.81
2016,5,2,7,15,37.0,142.5,3.1,12.0,156.5,151.33,122.49
2016,5,2,7,30,40.0,163.0,3.1,12.0,180.0,175.1,142.22
2016,5,2,7,45,45.0,185.0,3.1,12.5,206.5,201.65,163.65
2016,5,2,8,0,50.0,207.0,3.1,13.0,233.0,228.77,185.19
2016,5,2,8,15,81.0,236.5,3.05,13.0,283.5,278.59,225.4
2016,5,2,8,30,112.0,266.0,3.0,13.0,334.0,334.62,269.97
2016,5,2,8,45,111.0,287.5,3.0,13.5,359.0,358.14,287.33
2016,5,2,9,0,110.0,309.0,3.0,14.0,384.0,384.49,306.68
2016,5,2,9,15,61.5,277.5,3.0,14.0,320.0,321.43,255.86
