Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,9,30,13.0,246.0,3.0,14.0,256.0,250.56,198.34
2016,5,2,9,45,16.5,267.0,3.0,14.0,280.0,274.82,217.41
2016,5,2,10,0,20.0,288.0,3.0,14.0,304.0,299.34,236.29
2016,5,2,10,15,28.0,320.0,2.95,14.0,343.5,344.72,271.27
2016,5,2,10,30,36.0,352.0,2.9,14.0,383.0,385.77,302.44
2016,5,2,10,45,31.0,346.5,2.9,14.0,373.5,376.6,294.79
2016,5,2,11,0,26.0,341.0,2.9,14.0,364.0,367.08,287.11
2016,5,2,11,15,26.0,347.0,2.85,14.0,370.5,373.88,292.07
2016,5,2,11,30,26.0,353.0,2.8,14.0,377.0,380.55,296.89
2016,5,2,11,45,33.5,375.5,2.8,14.0,406.5,411.49,320.46
2016,5,2,12,0,41.0,398.0,2.8,14.0,436.0,442.41,343.77
2016,5,2,12,15,54.5,415.0,2.75,14.0,465.5,473.48,367.25
2016,5,2,12,30,68.0,432.0,2.7,14.0,495.0,504.28,390.35
2016,5,2,12,45,76.5,434.0,2.65,14.0,504.0,514.13,397.78
2016,5,2,13,0,85.0,436.0,2.6,14.0,513.0,523.48,404.97
2016,5,2,13,15,126.0,437.0,2.5,14.0,549.0,569.4,440.07
2016,5,2,13,30,167.0,438.0,2.4,14.0,585.0,606.25,467.96
2016,5,2,13,45,169.5,425.5,2.35,14.0,571.0,591.39,457.26
2016,5,2,14,0,172.0,413.0,2.3,14.0,557.0,575.78,446.38
2016,5,2,14,15,159.5,396.5,2.15,14.0,527.0,542.31,421.55
2016,5,2,14,30,147.0,380.0,2.0,14.0,497.0,509.09,396.89
2016,5,2,14,45,96.0,342.5,1.95,14.0,417.5,419.0,328.73
2016,5,2,15,0,45.0,305.0,1.9,14.0,338.0,337.87,266.17
2016,5,2,15,15,70.0,300.0,1.85,13.5,348.0,348.71,276.61
2016,5,2,15,30,95.0,295.0,1.8,13.0,358.0,357.25,284.71
2016,5,2,15,45,89.0,272.0,1.75,13.0,327.5,325.52,260.25
2016,5,2,16,0,83.0,249.0,1.7,13.0,297.0,294.25,236.07
2016,5,2,16,15,92.5,228.0,1.65,13.0,277.5,273.83,220.41
2016,5,2,16,30,102.0,207.0,1.6,13.0,258.0,252.37,203.5
2016,5,2,16,45,73.0,180.0,1.55,13.0,214.5,207.26,167.04
2016,5,2,17,0,44.0,153.0,1.5,13.0,171.0,165.37,133.01
2016,5,2,17,15,33.5,132.5,1.5,13.0,145.0,139.06,111.43
2016,5,2,17,30,23.0,112.0,1.5,13.0,119.0,114.02,90.65
2016,5,2,17,45,14.0,91.0,1.5,13.0,95.0,90.12,70.61
2016,5,2,18,0,5.0,70.0,1.5,13.0,71.0,67.64,51.59
2016,5,2,18,15,2.5,49.0,1.5,12.5,49.5,47.01,33.8
2016,5,2,18,30,0.0,28.0,1.5,12.0,28.0,26.99,16.21
2016,5,2,18,45,0.0,14.0,1.55,12.0,14.0,13.51,0.0
2016,5,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.0,1.6,12.0,3.0,2.95,0.0
2016,5,3,5,30,0.0,6.0,1.7,12.0,6.0,5.9,0.0
2016,5,3,5,45,0.0,21.0,1.85,12.0,21.0,20.27,9.61
2016,5,3,6,0,0.0,36.0,2.0,12.0,36.0,34.62,23.28
2016,5,3,6,15,0.0,56.0,2.1,12.0,56.0,53.63,39.98
2016,5,3,6,30,0.0,76.0,2.2,12.0,76.0,72.85,56.75
2016,5,3,6,45,5.5,96.0,2.35,12.5,98.0,93.56,74.23
2016,5,3,7,0,11.0,116.0,2.5,13.0,120.0,115.0,92.07
2016,5,3,7,15,76.5,146.0,2.6,13.0,178.5,168.78,135.93
2016,5,3,7,30,142.0,176.0,2.7,13.0,237.0,231.11,187.01
2016,5,3,7,45,258.5,184.0,2.8,13.0,311.0,303.56,246.27
2016,5,3,8,0,375.0,192.0,2.9,13.0,385.0,386.39,313.75
2016,5,3,8,15,325.5,224.5,2.95,13.0,404.0,410.78,332.85
2016,5,3,8,30,276.0,257.0,3.0,13.0,423.0,429.82,347.08
2016,5,3,8,45,233.5,285.0,3.1,13.5,433.0,440.3,353.64
2016,5,3,9,0,191.0,313.0,3.2,14.0,443.0,449.67,358.88
2016,5,3,9,15,158.0,333.0,3.25,14.0,445.0,454.06,360.89
2016,5,3,9,30,125.0,353.0,3.3,14.0,447.0,455.42,360.43
2016,5,3,9,45,140.0,372.0,3.35,14.0,482.0,492.49,388.52
2016,5,3,10,0,155.0,391.0,3.4,14.0,517.0,530.2,416.71
2016,5,3,10,15,130.5,402.0,3.5,14.0,510.5,525.21,411.63
2016,5,3,10,30,106.0,413.0,3.6,14.0,504.0,512.16,400.75
2016,5,3,10,45,115.5,427.0,3.7,14.0,528.0,544.84,425.28
2016,5,3,11,0,125.0,441.0,3.8,14.0,552.0,571.24,444.89
2016,5,3,11,15,144.0,450.5,3.9,14.0,580.5,602.04,468.13
2016,5,3,11,30,163.0,460.0,4.0,14.0,609.0,632.74,491.2
2016,5,3,11,45,219.0,455.5,4.1,14.0,657.5,685.23,531.64
2016,5,3,12,0,275.0,451.0,4.2,14.0,706.0,744.66,576.5
2016,5,3,12,15,233.0,458.0,4.25,14.0,674.0,703.18,544.99
2016,5,3,12,30,191.0,465.0,4.3,14.0,642.0,667.93,518.23
2016,5,3,12,45,236.5,452.0,4.4,14.5,668.5,697.76,541.53
2016,5,3,13,0,282.0,439.0,4.5,15.0,695.0,732.73,567.93
2016,5,3,13,15,264.0,434.5,4.5,15.0,671.0,706.08,548.12
2016,5,3,13,30,246.0,430.0,4.5,15.0,647.0,678.9,528.2
2016,5,3,13,45,293.0,405.5,4.55,15.0,657.0,690.81,539.49
2016,5,3,14,0,340.0,381.0,4.6,15.0,667.0,699.52,548.19
2016,5,3,14,15,357.5,362.0,4.6,15.0,653.0,684.6,538.36
2016,5,3,14,30,375.0,343.0,4.6,15.0,639.0,667.49,526.94
2016,5,3,14,45,304.0,340.5,4.7,15.0,574.0,593.8,470.89
2016,5,3,15,0,233.0,338.0,4.8,15.0,509.0,519.71,413.85
2016,5,3,15,15,247.0,315.0,4.9,14.5,486.5,500.43,401.19
2016,5,3,15,30,261.0,292.0,5.0,14.0,464.0,474.88,383.18
2016,5,3,15,45,332.5,254.0,5.1,14.0,457.0,469.13,380.73
2016,5,3,16,0,404.0,216.0,5.2,14.0,450.0,459.34,374.2
2016,5,3,16,15,276.0,213.0,5.25,14.0,366.5,362.9,295.57
2016,5,3,16,30,148.0,210.0,5.3,14.0,283.0,279.81,227.32
2016,5,3,16,45,254.0,174.5,5.4,14.0,283.0,283.92,230.39
2016,5,3,17,0,360.0,139.0,5.5,14.0,283.0,276.0,221.43
2016,5,3,17,15,309.0,129.5,5.55,14.0,241.0,227.42,179.59
2016,5,3,17,30,258.0,120.0,5.6,14.0,199.0,185.72,143.73
2016,5,3,17,45,219.0,100.5,5.65,14.0,159.0,142.66,106.83
2016,5,3,18,0,180.0,81.0,5.7,14.0,119.0,104.11,74.48
2016,5,3,18,15,128.0,61.0,5.65,13.5,84.0,68.48,46.42
2016,5,3,18,30,76.0,41.0,5.6,13.0,49.0,40.09,24.92
2016,5,3,18,45,38.0,20.5,5.6,13.0,24.5,18.4,2.53
2016,5,3,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,3.0,2.85,12.0,3.0,2.95,0.0
2016,5,4,5,30,0.0,6.0,2.6,12.0,6.0,5.78,0.0
2016,5,4,5,45,0.0,22.0,2.35,12.0,22.0,21.24,10.64
2016,5,4,6,0,0.0,38.0,2.1,12.0,38.0,36.48,24.89
2016,5,4,6,15,1.0,59.0,1.95,12.0,59.5,56.55,42.45
2016,5,4,6,30,2.0,80.0,1.8,12.0,81.0,76.98,60.19
2016,5,4,6,45,13.0,100.5,1.7,12.0,105.0,99.66,79.26
2016,5,4,7,0,24.0,121.0,1.6,12.0,129.0,124.07,99.63
2016,5,4,7,15,54.0,148.0,1.55,12.0,170.0,162.76,131.44
2016,5,4,7,30,84.0,175.0,1.5,12.0,211.0,204.95,165.96
2016,5,4,7,45,61.5,189.5,1.45,12.5,217.5,213.77,172.68
2016,5,4,8,0,39.0,204.0,1.4,13.0,224.0,220.11,177.0
2016,5,4,8,15,42.0,225.0,1.45,13.0,249.0,245.05,196.65
2016,5,4,8,30,45.0,246.0,1.5,13.0,274.0,270.29,216.25
2016,5,4,8,45,25.5,221.0,1.55,13.0,237.0,234.88,187.32
2016,5,4,9,0,6.0,196.0,1.6,13.0,200.0,195.02,154.74
2016,5,4,9,15,3.0,166.0,1.7,13.0,168.0,163.62,129.26
2016,5,4,9,30,0.0,136.0,1.8,13.0,136.0,132.03,103.44
2016,5,4,9,45,0.0,134.5,1.9,13.0,134.5,130.6,102.16
2016,5,4,10,0,0.0,133.0,2.0,13.0,133.0,129.18,100.85
2016,5,4,10,15,76.5,278.0,2.0,13.0,343.5,344.88,274.25
2016,5,4,10,30,153.0,423.0,2.0,13.0,554.0,571.44,444.37
2016,5,4,10,45,144.0,433.5,2.05,13.5,559.5,578.06,446.13
2016,5,4,11,0,135.0,444.0,2.1,14.0,565.0,583.75,448.85
2016,5,4,11,15,248.5,430.0,2.0,14.0,656.5,688.93,527.4
2016,5,4,11,30,362.0,416.0,1.9,14.0,748.0,789.57,599.53
2016,5,4,11,45,355.5,423.0,1.8,14.0,751.0,793.82,600.09
2016,5,4,12,0,349.0,430.0,1.7,14.0,754.0,796.47,600.52
2016,5,4,12,15,264.0,448.5,1.6,14.0,693.5,731.27,551.82
2016,5,4,12,30,179.0,467.0,1.5,14.0,633.0,657.95,497.6
2016,5,4,12,45,139.5,456.5,1.45,14.0,585.0,606.61,460.56
2016,5,4,13,0,100.0,446.0,1.4,14.0,537.0,548.21,417.87
2016,5,4,13,15,61.0,385.5,1.4,14.0,441.0,446.51,343.55
2016,5,4,13,30,22.0,325.0,1.4,14.0,345.0,340.17,263.71
2016,5,4,13,45,18.5,299.0,1.4,14.0,315.0,310.41,241.82
2016,5,4,14,0,15.0,273.0,1.4,14.0,285.0,280.82,219.43
2016,5,4,14,15,67.5,326.5,1.45,14.0,380.5,384.86,301.32
2016,5,4,14,30,120.0,380.0,1.5,14.0,476.0,486.22,378.22
2016,5,4,14,45,201.5,355.0,1.6,14.0,506.5,521.25,406.92
2016,5,4,15,0,283.0,330.0,1.7,14.0,537.0,554.4,434.26
2016,5,4,15,15,254.5,314.5,1.75,14.0,492.5,505.35,397.75
2016,5,4,15,30,226.0,299.0,1.8,14.0,448.0,454.31,359.79
2016,5,4,15,45,175.5,278.5,1.85,14.0,389.0,390.34,310.8
2016,5,4,16,0,125.0,258.0,1.9,14.0,330.0,330.74,264.41
2016,5,4,16,15,62.5,201.0,1.9,13.5,237.0,230.91,185.52
2016,5,4,16,30,0.0,144.0,1.9,13.0,144.0,139.5,111.41
2016,5,4,16,45,8.5,144.0,1.95,13.0,147.5,143.06,114.93
2016,5,4,17,0,17.0,144.0,2.0,13.0,151.0,145.58,117.22
2016,5,4,17,15,11.0,124.5,2.0,13.0,128.5,123.58,99.1
2016,5,4,17,30,5.0,105.0,2.0,13.0,106.0,102.32,81.45
2016,5,4,17,45,2.5,85.0,2.0,13.0,85.5,82.09,64.34
2016,5,4,18,0,0.0,65.0,2.0,13.0,65.0,62.27,47.35
2016,5,4,18,15,0.0,46.0,1.9,13.0,46.0,44.09,31.47
2016,5,4,18,30,0.0,27.0,1.8,13.0,27.0,26.07,15.58
2016,5,4,18,45,0.0,13.5,1.7,13.0,13.5,13.02,1.1
2016,5,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,2.55,13.0,7.5,7.37,0.0
2016,5,5,5,30,0.0,15.0,2.6,13.0,15.0,14.48,0.0
2016,5,5,5,45,68.5,36.0,2.7,13.0,46.0,33.11,19.17
2016,5,5,6,0,137.0,57.0,2.8,13.0,77.0,61.78,40.76
2016,5,5,6,15,203.0,76.0,2.85,13.0,118.5,97.7,67.99
2016,5,5,6,30,269.0,95.0,2.9,13.0,160.0,141.32,103.16
2016,5,5,6,45,359.0,96.5,2.95,13.0,204.5,182.32,136.76
2016,5,5,7,0,449.0,98.0,3.0,13.0,249.0,232.94,179.79
2016,5,5,7,15,418.5,123.0,3.0,13.0,282.5,272.87,216.57
2016,5,5,7,30,388.0,148.0,3.0,13.0,316.0,309.16,248.95
2016,5,5,7,45,480.0,144.5,3.0,13.0,377.5,371.04,300.64
2016,5,5,8,0,572.0,141.0,3.0,13.0,439.0,443.44,360.13
2016,5,5,8,15,521.5,175.5,3.0,13.0,467.5,477.46,387.26
2016,5,5,8,30,471.0,210.0,3.0,13.0,496.0,507.32,410.08
2016,5,5,8,45,405.0,249.5,3.0,13.0,508.5,526.09,423.16
2016,5,5,9,0,339.0,289.0,3.0,13.0,521.0,534.46,427.7
2016,5,5,9,15,503.0,246.5,2.95,13.0,613.0,634.29,506.48
2016,5,5,9,30,667.0,204.0,2.9,13.0,705.0,743.44,589.67
2016,5,5,9,45,545.0,266.0,2.9,13.5,688.0,728.79,573.24
2016,5,5,10,0,423.0,328.0,2.9,14.0,671.0,705.96,551.43
2016,5,5,10,15,483.0,320.5,2.8,14.0,725.0,765.54,595.08
2016,5,5,10,30,543.0,313.0,2.7,14.0,779.0,826.64,638.34
2016,5,5,10,45,639.5,263.5,2.65,14.0,825.5,881.32,678.54
2016,5,5,11,0,736.0,214.0,2.6,14.0,872.0,936.16,716.15
2016,5,5,11,15,740.5,215.5,2.6,14.0,886.0,954.2,727.45
2016,5,5,11,30,745.0,217.0,2.6,14.0,900.0,969.53,737.33
2016,5,5,11,45,606.5,299.5,2.6,14.0,858.0,922.76,702.68
2016,5,5,12,0,468.0,382.0,2.6,14.0,816.0,871.5,662.59
2016,5,5,12,15,331.5,424.5,2.8,14.0,732.0,773.58,591.75
2016,5,5,12,30,195.0,467.0,3.0,14.0,648.0,673.71,517.43
2016,5,5,12,45,111.0,412.0,3.2,14.0,515.0,532.27,413.2
2016,5,5,13,0,27.0,357.0,3.4,14.0,382.0,385.04,300.47
2016,5,5,13,15,71.0,396.0,3.55,14.0,459.5,466.83,365.23
2016,5,5,13,30,115.0,435.0,3.7,14.0,537.0,553.6,431.72
2016,5,5,13,45,267.0,391.5,3.9,14.0,619.5,652.23,510.85
2016,5,5,14,0,419.0,348.0,4.1,14.0,702.0,741.87,581.8
2016,5,5,14,15,413.5,337.5,4.25,14.0,677.0,713.3,561.45
2016,5,5,14,30,408.0,327.0,4.4,14.0,652.0,683.65,540.9
2016,5,5,14,45,525.5,269.0,4.55,14.0,667.0,704.34,561.21
2016,5,5,15,0,643.0,211.0,4.7,14.0,682.0,716.72,574.61
2016,5,5,15,15,624.5,205.5,4.85,13.5,641.5,670.51,541.23
2016,5,5,15,30,606.0,200.0,5.0,13.0,601.0,624.16,507.13
2016,5,5,15,45,575.0,197.0,5.15,13.0,556.0,570.8,465.58
2016,5,5,16,0,544.0,194.0,5.3,13.0,511.0,520.73,425.68
2016,5,5,16,15,514.0,185.0,5.15,13.0,464.0,467.07,381.7
2016,5,5,16,30,484.0,176.0,5.0,13.0,417.0,415.5,338.67
2016,5,5,16,45,451.5,164.0,4.9,13.0,369.5,362.24,293.69
2016,5,5,17,0,419.0,152.0,4.8,13.0,322.0,311.86,250.37
2016,5,5,17,15,371.0,138.5,4.7,13.0,273.5,258.07,204.04
2016,5,5,17,30,323.0,125.0,4.6,13.0,225.0,208.66,161.31
2016,5,5,17,45,274.5,106.5,4.6,13.0,180.5,160.69,120.23
2016,5,5,18,0,226.0,88.0,4.6,13.0,136.0,118.24,84.68
2016,5,5,18,15,156.0,67.5,4.7,12.5,96.0,77.47,53.0
2016,5,5,18,30,86.0,47.0,4.8,12.0,56.0,45.86,29.62
2016,5,5,18,45,43.0,23.5,4.9,12.0,28.0,20.89,6.44
2016,5,5,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,6.0,6.85,11.0,6.0,5.9,0.0
2016,5,6,5,30,0.0,12.0,6.9,11.0,12.0,11.58,0.0
2016,5,6,5,45,18.5,32.0,6.95,11.5,35.0,30.16,17.83
2016,5,6,6,0,37.0,52.0,7.0,12.0,58.0,51.52,36.11
2016,5,6,6,15,61.0,74.0,6.95,12.0,87.5,78.0,58.0
2016,5,6,6,30,85.0,96.0,6.9,12.0,117.0,107.56,82.87
2016,5,6,6,45,111.0,115.0,6.85,12.0,149.0,138.09,108.84
2016,5,6,7,0,137.0,134.0,6.8,12.0,181.0,171.61,137.56
2016,5,6,7,15,235.0,147.0,6.65,12.0,242.5,229.26,185.52
2016,5,6,7,30,333.0,160.0,6.5,12.0,304.0,296.82,242.4
2016,5,6,7,45,358.5,177.0,6.4,12.0,349.5,344.5,283.15
2016,5,6,8,0,384.0,194.0,6.3,12.0,395.0,394.4,325.09
2016,5,6,8,15,246.0,233.0,6.05,12.0,366.5,374.77,307.98
2016,5,6,8,30,108.0,272.0,5.8,12.0,338.0,335.2,273.33
2016,5,6,8,45,233.5,278.5,5.6,12.5,434.5,437.71,356.99
2016,5,6,9,0,359.0,285.0,5.4,13.0,531.0,544.84,442.15
2016,5,6,9,15,195.5,292.0,5.15,13.0,427.0,440.85,356.24
2016,5,6,9,30,32.0,299.0,4.9,13.0,323.0,322.44,257.44
2016,5,6,9,45,51.5,336.0,4.7,13.0,377.0,377.57,301.02
2016,5,6,10,0,71.0,373.0,4.5,13.0,431.0,434.1,344.59
2016,5,6,10,15,220.5,377.0,4.35,13.0,565.5,579.25,459.55
2016,5,6,10,30,370.0,381.0,4.2,13.0,700.0,732.48,575.83
2016,5,6,10,45,310.5,410.0,4.05,13.5,681.5,715.91,558.6
2016,5,6,11,0,251.0,439.0,3.9,14.0,663.0,695.73,539.84
2016,5,6,11,15,271.5,441.5,3.75,14.0,687.5,722.95,559.51
2016,5,6,11,30,292.0,444.0,3.6,14.0,712.0,749.58,578.3
2016,5,6,11,45,289.5,448.0,3.5,14.0,715.5,754.09,580.64
2016,5,6,12,0,287.0,452.0,3.4,14.0,719.0,757.31,582.23
2016,5,6,12,15,352.0,423.0,3.3,14.0,750.0,792.4,609.2
2016,5,6,12,30,417.0,394.0,3.2,14.0,781.0,831.76,638.51
2016,5,6,12,45,343.0,420.0,3.15,14.0,736.5,776.48,596.57
2016,5,6,13,0,269.0,446.0,3.1,14.0,692.0,726.88,558.88
2016,5,6,13,15,213.5,444.0,3.1,14.0,637.5,660.26,509.9
2016,5,6,13,30,158.0,442.0,3.1,14.0,583.0,601.3,465.77
2016,5,6,13,45,135.0,426.5,3.1,14.0,544.5,560.01,435.43
2016,5,6,14,0,112.0,411.0,3.1,14.0,506.0,519.29,405.11
2016,5,6,14,15,282.0,359.0,3.15,14.0,586.5,615.73,483.58
2016,5,6,14,30,452.0,307.0,3.2,14.0,667.0,700.58,550.91
2016,5,6,14,45,373.5,318.5,3.25,14.0,606.5,627.37,495.1
2016,5,6,15,0,295.0,330.0,3.3,14.0,546.0,563.6,446.36
2016,5,6,15,15,374.5,286.5,3.4,14.0,545.0,564.41,450.26
2016,5,6,15,30,454.0,243.0,3.5,14.0,544.0,561.73,450.59
2016,5,6,15,45,334.0,250.0,3.6,14.0,463.0,466.46,375.55
2016,5,6,16,0,214.0,257.0,3.7,14.0,382.0,382.41,308.37
2016,5,6,16,15,241.5,229.5,3.7,14.0,359.0,360.93,291.99
2016,5,6,16,30,269.0,202.0,3.7,14.0,336.0,333.56,269.99
2016,5,6,16,45,249.0,184.5,3.7,14.0,298.0,292.04,235.73
2016,5,6,17,0,229.0,167.0,3.7,14.0,260.0,252.38,202.52
2016,5,6,17,15,211.0,145.5,3.6,13.5,222.0,211.53,168.17
2016,5,6,17,30,193.0,124.0,3.5,13.0,184.0,172.64,134.98
2016,5,6,17,45,162.0,103.5,3.45,13.0,148.0,133.84,101.94
2016,5,6,18,0,131.0,83.0,3.4,13.0,112.0,99.16,72.79
2016,5,6,18,15,93.5,62.5,3.35,13.0,80.0,67.57,47.26
2016,5,6,18,30,56.0,42.0,3.3,13.0,48.0,40.65,26.12
2016,5,6,18,45,28.0,23.5,3.3,13.0,26.5,20.94,7.44
2016,5,6,19,0,0.0,5.0,3.3,13.0,5.0,4.91,0.0
2016,5,6,19,15,0.0,2.5,3.3,12.5,2.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,5,45,0.0,1.5,1.2,12.0,1.5,1.44,0.0
2016,5,7,6,0,0.0,3.0,1.2,12.0,3.0,2.89,0.0
2016,5,7,6,15,0.0,4.5,1.15,12.0,4.5,4.34,0.0
2016,5,7,6,30,0.0,6.0,1.1,12.0,6.0,5.78,0.0
2016,5,7,6,45,0.0,7.5,1.05,12.5,7.5,7.23,0.61
2016,5,7,7,0,0.0,9.0,1.0,13.0,9.0,8.68,1.85
2016,5,7,7,15,36.0,93.0,1.0,13.0,109.0,103.37,81.97
2016,5,7,7,30,72.0,177.0,1.0,13.0,209.0,202.11,162.92
2016,5,7,7,45,36.0,149.0,1.05,13.0,165.0,162.28,130.12
2016,5,7,8,0,0.0,121.0,1.1,13.0,121.0,117.17,92.68
2016,5,7,8,15,0.0,100.5,1.15,13.0,100.5,97.28,76.08
2016,5,7,8,30,0.0,80.0,1.2,13.0,80.0,77.4,59.41
2016,5,7,8,45,11.0,166.5,1.25,13.0,174.5,169.05,134.64
2016,5,7,9,0,22.0,253.0,1.3,13.0,269.0,262.49,208.63
2016,5,7,9,15,30.0,281.5,1.3,13.0,304.0,301.61,238.44
2016,5,7,9,30,38.0,310.0,1.3,13.0,339.0,338.23,266.19
2016,5,7,9,45,19.0,227.0,1.35,13.0,241.5,237.18,186.94
2016,5,7,10,0,0.0,144.0,1.4,13.0,144.0,139.93,109.11
2016,5,7,10,15,5.5,193.5,1.35,13.0,198.5,193.48,152.21
2016,5,7,10,30,11.0,243.0,1.3,13.0,253.0,247.61,194.54
2016,5,7,10,45,11.5,248.0,1.3,13.0,258.5,253.36,198.59
2016,5,7,11,0,12.0,253.0,1.3,13.0,264.0,259.1,202.87
2016,5,7,11,15,17.5,297.0,1.3,13.0,313.5,308.45,240.89
2016,5,7,11,30,23.0,341.0,1.3,13.0,363.0,358.11,278.33
2016,5,7,11,45,20.5,327.5,1.3,13.0,347.0,342.36,265.97
2016,5,7,12,0,18.0,314.0,1.3,13.0,331.0,326.5,253.91
2016,5,7,12,15,24.5,345.5,1.3,13.0,369.0,371.47,288.16
2016,5,7,12,30,31.0,377.0,1.3,13.0,407.0,410.12,316.94
2016,5,7,12,45,30.0,370.5,1.3,13.0,399.0,402.11,310.78
2016,5,7,13,0,29.0,364.0,1.3,13.0,391.0,393.96,304.87
2016,5,7,13,15,58.5,395.0,1.35,13.0,447.5,453.53,350.66
2016,5,7,13,30,88.0,426.0,1.4,13.0,504.0,511.97,394.48
2016,5,7,13,45,113.5,421.0,1.45,13.0,519.5,534.34,411.81
2016,5,7,14,0,139.0,416.0,1.5,13.0,535.0,548.56,423.55
2016,5,7,14,15,145.0,401.0,1.5,13.0,521.0,533.7,413.36
2016,5,7,14,30,151.0,386.0,1.5,13.0,507.0,518.01,402.76
2016,5,7,14,45,97.0,346.5,1.5,13.0,422.5,423.47,331.73
2016,5,7,15,0,43.0,307.0,1.5,13.0,338.0,337.92,266.15
2016,5,7,15,15,46.0,292.5,1.4,13.0,324.5,323.34,255.78
2016,5,7,15,30,49.0,278.0,1.3,13.0,311.0,308.42,244.69
2016,5,7,15,45,70.0,267.0,1.25,13.0,310.0,308.17,245.47
2016,5,7,16,0,91.0,256.0,1.2,13.0,309.0,305.81,244.34
2016,5,7,16,15,199.5,226.0,1.05,13.0,330.0,332.35,266.42
2016,5,7,16,30,308.0,196.0,0.9,13.0,351.0,347.02,277.47
2016,5,7,16,45,398.0,157.5,0.75,13.0,335.0,333.15,264.71
2016,5,7,17,0,488.0,119.0,0.6,13.0,319.0,307.11,240.7
2016,5,7,17,15,431.0,113.5,0.45,13.0,272.5,254.51,196.09
2016,5,7,17,30,374.0,108.0,0.3,13.0,226.0,207.79,156.42
2016,5,7,17,45,319.0,94.0,0.2,13.0,182.0,159.52,116.01
2016,5,7,18,0,264.0,80.0,0.1,13.0,138.0,117.62,81.75
2016,5,7,18,15,194.5,62.5,0.25,13.0,99.0,77.5,51.16
2016,5,7,18,30,125.0,45.0,0.4,13.0,60.0,45.49,28.28
2016,5,7,18,45,62.5,26.0,0.55,13.0,33.5,21.73,8.83
2016,5,7,19,0,0.0,7.0,0.7,13.0,7.0,6.88,0.0
2016,5,7,19,15,0.0,3.5,0.8,13.0,3.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,8,5,15,39.5,10.5,3.15,12.0,12.5,10.32,0.0
2016,5,8,5,30,79.0,21.0,3.2,12.0,25.0,17.67,0.0
2016,5,8,5,45,186.5,36.0,3.25,12.0,60.0,34.18,18.7
2016,5,8,6,0,294.0,51.0,3.3,12.0,95.0,69.23,41.14
2016,5,8,6,15,372.0,62.0,3.3,12.0,140.0,108.86,70.39
2016,5,8,6,30,450.0,73.0,3.3,12.0,185.0,158.22,110.74
2016,5,8,6,45,225.0,93.5,3.35,12.5,150.0,147.05,112.23
2016,5,8,7,0,0.0,114.0,3.4,13.0,115.0,109.77,87.88
2016,5,8,7,15,12.5,138.0,3.4,13.0,144.5,137.66,110.96
2016,5,8,7,30,25.0,162.0,3.4,13.0,174.0,167.04,135.06
2016,5,8,7,45,81.0,196.0,3.45,13.0,238.5,229.43,186.21
2016,5,8,8,0,137.0,230.0,3.5,13.0,303.0,299.11,242.81
2016,5,8,8,15,128.5,252.5,3.5,13.0,326.0,324.37,262.56
2016,5,8,8,30,120.0,275.0,3.5,13.0,349.0,348.64,281.26
2016,5,8,8,45,158.5,297.0,3.55,13.0,402.0,402.86,324.25
2016,5,8,9,0,197.0,319.0,3.6,13.0,455.0,460.25,369.08
2016,5,8,9,15,170.5,340.0,3.6,13.0,462.5,470.53,375.49
2016,5,8,9,30,144.0,361.0,3.6,13.0,470.0,478.29,379.99
2016,5,8,9,45,156.0,379.0,3.6,13.5,502.5,512.54,405.02
2016,5,8,10,0,168.0,397.0,3.6,14.0,535.0,547.17,429.9
2016,5,8,10,15,173.0,412.0,3.6,14.0,558.0,572.74,448.38
2016,5,8,10,30,178.0,427.0,3.6,14.0,581.0,598.01,466.58
2016,5,8,10,45,229.0,430.0,3.65,14.0,633.0,653.72,508.88
2016,5,8,11,0,280.0,433.0,3.7,14.0,685.0,717.11,555.97
2016,5,8,11,15,376.5,404.0,3.8,14.0,748.5,786.24,608.83
2016,5,8,11,30,473.0,375.0,3.9,14.0,812.0,862.5,665.87
2016,5,8,11,45,370.5,416.5,4.0,14.0,760.0,801.77,619.02
2016,5,8,12,0,268.0,458.0,4.1,14.0,708.0,744.3,574.59
2016,5,8,12,15,318.0,439.0,4.2,14.0,735.5,774.83,599.19
2016,5,8,12,30,368.0,420.0,4.3,14.0,763.0,803.85,622.32
2016,5,8,12,45,322.5,432.5,4.45,14.0,731.0,768.94,596.46
2016,5,8,13,0,277.0,445.0,4.6,14.0,699.0,733.4,570.2
2016,5,8,13,15,392.5,394.5,4.75,14.0,747.5,788.11,615.57
2016,5,8,13,30,508.0,344.0,4.9,14.0,796.0,843.74,660.62
2016,5,8,13,45,395.5,373.0,5.05,14.0,719.5,751.82,591.12
2016,5,8,14,0,283.0,402.0,5.2,14.0,643.0,669.47,527.81
2016,5,8,14,15,313.0,378.0,5.4,14.0,635.5,662.06,524.96
2016,5,8,14,30,343.0,354.0,5.6,14.0,628.0,651.89,519.56
2016,5,8,14,45,584.5,235.5,5.8,14.0,677.5,720.13,579.95
2016,5,8,15,0,826.0,117.0,6.0,14.0,727.0,761.45,616.14
2016,5,8,15,15,459.5,208.5,6.2,13.5,545.0,552.27,451.07
2016,5,8,15,30,93.0,300.0,6.4,13.0,363.0,360.61,291.68
2016,5,8,15,45,52.5,249.5,6.65,13.0,284.5,279.47,226.49
2016,5,8,16,0,12.0,199.0,6.9,13.0,206.0,200.46,161.78
2016,5,8,16,15,6.5,177.0,7.0,13.0,181.0,175.23,141.4
2016,5,8,16,30,1.0,155.0,7.1,13.0,156.0,150.61,121.34
2016,5,8,16,45,5.5,148.5,7.2,13.0,151.0,146.05,117.94
2016,5,8,17,0,10.0,142.0,7.3,13.0,146.0,140.95,113.95
2016,5,8,17,15,5.0,123.5,7.3,12.5,125.5,120.65,97.3
2016,5,8,17,30,0.0,105.0,7.3,12.0,105.0,100.95,80.97
2016,5,8,17,45,198.5,87.5,7.35,12.0,131.0,127.29,95.87
2016,5,8,18,0,397.0,70.0,7.4,12.0,157.0,129.92,87.82
2016,5,8,18,15,308.0,57.5,7.3,12.0,114.5,84.46,52.67
2016,5,8,18,30,219.0,45.0,7.2,12.0,72.0,49.14,28.72
2016,5,8,18,45,118.0,28.0,7.15,12.0,41.5,23.33,10.63
2016,5,8,19,0,17.0,11.0,7.1,12.0,11.0,10.81,0.0
2016,5,8,19,15,8.5,5.5,6.95,12.0,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,9,5,15,28.0,11.5,5.25,11.0,13.0,11.3,0.0
2016,5,9,5,30,56.0,23.0,5.2,11.0,26.0,19.27,0.35
2016,5,9,5,45,157.5,40.0,5.2,11.5,61.5,38.55,22.69
2016,5,9,6,0,259.0,57.0,5.2,12.0,97.0,72.34,45.04
2016,5,9,6,15,339.0,69.5,5.2,12.0,142.5,111.87,74.48
2016,5,9,6,30,419.0,82.0,5.2,12.0,188.0,160.5,114.24
2016,5,9,6,45,304.5,108.5,5.2,12.0,194.5,181.77,139.37
2016,5,9,7,0,190.0,135.0,5.2,12.0,201.0,189.53,151.23
2016,5,9,7,15,185.0,158.5,5.2,12.0,231.5,221.94,179.75
2016,5,9,7,30,180.0,182.0,5.2,12.0,262.0,253.77,207.1
2016,5,9,7,45,133.0,204.0,5.2,12.0,267.0,263.63,215.67
2016,5,9,8,0,86.0,226.0,5.2,12.0,272.0,266.34,217.52
2016,5,9,8,15,48.5,214.5,5.2,12.0,241.0,238.29,193.86
2016,5,9,8,30,11.0,203.0,5.2,12.0,210.0,204.17,164.83
2016,5,9,8,45,22.0,238.0,5.2,12.5,253.0,246.56,198.86
2016,5,9,9,0,33.0,273.0,5.2,13.0,296.0,293.44,235.92
2016,5,9,9,15,78.0,316.5,5.15,13.0,374.5,372.9,299.7
2016,5,9,9,30,123.0,360.0,5.1,13.0,453.0,460.58,368.69
2016,5,9,9,45,171.5,377.0,5.1,13.0,513.5,523.28,417.77
2016,5,9,10,0,220.0,394.0,5.1,13.0,574.0,588.79,468.45
2016,5,9,10,15,190.5,411.0,5.1,13.0,570.5,587.2,465.41
2016,5,9,10,30,161.0,428.0,5.1,13.0,567.0,583.36,460.9
2016,5,9,10,45,200.0,435.5,5.2,13.5,613.0,632.07,497.87
2016,5,9,11,0,239.0,443.0,5.3,14.0,659.0,681.65,534.88
2016,5,9,11,15,285.5,438.0,5.4,14.0,699.5,732.64,573.97
2016,5,9,11,30,332.0,433.0,5.5,14.0,740.0,777.32,608.3
2016,5,9,11,45,289.5,448.5,5.6,14.0,717.5,754.25,589.82
2016,5,9,12,0,247.0,464.0,5.7,14.0,695.0,729.38,570.22
2016,5,9,12,15,280.0,454.5,5.75,14.0,716.0,752.77,589.0
2016,5,9,12,30,313.0,445.0,5.8,14.0,737.0,774.81,606.58
2016,5,9,12,45,314.5,440.0,5.9,14.0,731.0,768.66,602.61
2016,5,9,13,0,316.0,435.0,6.0,14.0,725.0,761.13,597.77
2016,5,9,13,15,309.5,428.5,6.05,14.0,708.5,743.0,584.71
2016,5,9,13,30,303.0,422.0,6.1,14.0,692.0,723.83,570.9
2016,5,9,13,45,223.5,420.5,6.2,14.0,617.0,635.33,502.77
2016,5,9,14,0,144.0,419.0,6.3,14.0,542.0,555.87,440.48
2016,5,9,14,15,149.5,403.5,6.35,14.0,527.0,539.94,429.35
2016,5,9,14,30,155.0,388.0,6.4,14.0,512.0,523.21,417.37
2016,5,9,14,45,124.0,364.5,6.5,14.0,461.5,468.08,374.45
2016,5,9,15,0,93.0,341.0,6.6,14.0,411.0,410.58,329.3
2016,5,9,15,15,102.5,323.0,6.65,14.0,395.5,395.11,318.1
2016,5,9,15,30,112.0,305.0,6.7,14.0,380.0,378.63,305.88
2016,5,9,15,45,115.0,283.5,6.8,14.0,356.0,356.52,288.87
2016,5,9,16,0,118.0,262.0,6.9,14.0,332.0,330.47,268.48
2016,5,9,16,15,92.5,235.0,6.9,13.5,287.0,280.74,228.6
2016,5,9,16,30,67.0,208.0,6.9,13.0,242.0,236.24,192.57
2016,5,9,16,45,60.5,185.0,6.95,13.0,213.5,206.73,168.36
2016,5,9,17,0,54.0,162.0,7.0,13.0,185.0,177.96,144.48
2016,5,9,17,15,45.5,141.5,7.0,13.0,159.0,151.7,122.49
2016,5,9,17,30,37.0,121.0,7.0,13.0,133.0,126.45,101.18
2016,5,9,17,45,235.0,94.5,7.05,13.0,148.5,142.15,106.73
2016,5,9,18,0,433.0,68.0,7.1,13.0,164.0,135.31,90.53
2016,5,9,18,15,342.0,56.0,7.05,12.5,120.0,87.15,53.38
2016,5,9,18,30,251.0,44.0,7.0,12.0,76.0,50.2,28.61
2016,5,9,18,45,125.5,28.5,7.0,12.0,44.5,22.18,10.43
2016,5,9,19,0,0.0,13.0,7.0,12.0,13.0,12.78,0.0
2016,5,9,19,15,0.0,6.5,6.9,12.0,6.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,10,5,15,44.0,11.5,3.75,12.0,14.0,11.3,0.0
2016,5,10,5,30,88.0,23.0,3.6,12.0,28.0,19.29,2.27
2016,5,10,5,45,198.5,37.5,3.45,12.5,64.5,36.61,20.29
2016,5,10,6,0,309.0,52.0,3.3,13.0,101.0,72.47,42.99
2016,5,10,6,15,387.5,63.0,3.15,13.0,146.5,113.24,73.19
2016,5,10,6,30,466.0,74.0,3.0,13.0,192.0,163.75,114.48
2016,5,10,6,45,267.0,105.5,2.85,13.0,176.5,169.79,129.69
2016,5,10,7,0,68.0,137.0,2.7,13.0,161.0,153.08,122.54
2016,5,10,7,15,90.0,161.0,2.6,13.0,198.0,188.72,152.15
2016,5,10,7,30,112.0,185.0,2.5,13.0,235.0,228.18,184.57
2016,5,10,7,45,225.0,196.5,2.45,13.5,311.5,301.81,244.01
2016,5,10,8,0,338.0,208.0,2.4,14.0,388.0,385.53,310.8
2016,5,10,8,15,299.5,238.0,2.3,14.0,408.5,411.2,330.25
2016,5,10,8,30,261.0,268.0,2.2,14.0,429.0,432.7,345.87
2016,5,10,8,45,245.0,292.5,2.1,14.5,452.5,459.76,364.9
2016,5,10,9,0,229.0,317.0,2.0,15.0,476.0,481.15,379.11
2016,5,10,9,15,278.5,326.5,1.95,15.0,531.0,542.57,425.22
2016,5,10,9,30,328.0,336.0,1.9,15.0,586.0,603.38,469.79
2016,5,10,9,45,314.5,357.0,1.85,15.0,605.5,626.32,484.59
2016,5,10,10,0,301.0,378.0,1.8,15.0,625.0,647.44,498.15
2016,5,10,10,15,245.0,403.0,1.8,15.0,608.5,633.02,485.32
2016,5,10,10,30,189.0,428.0,1.8,15.0,592.0,608.92,465.82
2016,5,10,10,45,221.5,434.5,1.8,15.0,631.0,651.14,496.71
2016,5,10,11,0,254.0,441.0,1.8,15.0,670.0,700.2,531.4
2016,5,10,11,15,227.5,453.0,1.85,15.0,660.5,684.95,519.45
2016,5,10,11,30,201.0,465.0,1.9,15.0,651.0,674.39,511.23
2016,5,10,11,45,171.0,468.5,1.95,15.0,627.5,650.18,493.34
2016,5,10,12,0,141.0,472.0,2.0,15.0,604.0,624.81,474.61
2016,5,10,12,15,143.0,471.5,2.1,15.0,605.5,626.42,476.54
2016,5,10,12,30,145.0,471.0,2.2,15.0,607.0,627.33,477.8
2016,5,10,12,45,150.0,461.5,2.3,15.0,601.0,621.2,474.29
2016,5,10,13,0,155.0,452.0,2.4,15.0,595.0,614.31,470.3
2016,5,10,13,15,127.5,443.0,2.45,15.0,559.5,575.77,442.01
2016,5,10,13,30,100.0,434.0,2.5,15.0,524.0,531.19,409.27
2016,5,10,13,45,112.0,425.5,2.65,15.0,523.5,537.11,415.13
2016,5,10,14,0,124.0,417.0,2.8,15.0,523.0,535.67,415.33
2016,5,10,14,15,129.0,402.0,2.85,15.0,509.0,520.39,404.89
2016,5,10,14,30,134.0,387.0,2.9,15.0,495.0,504.41,393.94
2016,5,10,14,45,138.0,369.0,2.95,15.0,475.5,483.85,379.47
2016,5,10,15,0,142.0,351.0,3.0,15.0,456.0,462.64,364.39
2016,5,10,15,15,151.0,330.0,3.05,14.5,436.5,441.4,349.94
2016,5,10,15,30,160.0,309.0,3.1,14.0,417.0,419.09,334.38
2016,5,10,15,45,125.0,284.0,3.15,14.0,364.5,363.42,290.99
2016,5,10,16,0,90.0,259.0,3.2,14.0,312.0,308.15,247.48
2016,5,10,16,15,109.0,238.0,3.15,14.0,297.5,292.72,235.94
2016,5,10,16,30,128.0,217.0,3.1,14.0,283.0,277.13,223.72
2016,5,10,16,45,140.5,193.5,3.1,14.0,258.5,251.9,203.24
2016,5,10,17,0,153.0,170.0,3.1,14.0,234.0,225.28,181.04
2016,5,10,17,15,139.0,149.5,3.1,13.5,201.5,191.3,152.82
2016,5,10,17,30,125.0,129.0,3.1,13.0,169.0,158.85,125.5
2016,5,10,17,45,289.5,96.5,3.1,13.0,167.5,156.4,116.3
2016,5,10,18,0,454.0,64.0,3.1,13.0,166.0,135.46,89.53
2016,5,10,18,15,368.5,53.0,3.05,13.0,122.0,88.37,53.09
2016,5,10,18,30,283.0,42.0,3.0,13.0,78.0,50.48,27.71
2016,5,10,18,45,171.0,27.5,3.0,13.0,46.0,21.3,10.22
2016,5,10,19,0,59.0,13.0,3.0,13.0,14.0,12.78,0.0
2016,5,10,19,15,29.5,6.5,2.95,12.5,7.0,6.39,0.0
2016,5,10,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,5,15,79.0,11.5,1.85,12.0,16.0,11.3,0.0
2016,5,11,5,30,158.0,23.0,1.8,12.0,32.0,17.95,3.15
2016,5,11,5,45,271.5,35.5,1.8,12.0,70.5,37.85,19.89
2016,5,11,6,0,385.0,48.0,1.8,12.0,109.0,76.44,43.44
2016,5,11,6,15,461.0,57.0,1.8,12.0,156.5,119.28,75.3
2016,5,11,6,30,537.0,66.0,1.8,12.0,204.0,170.83,117.89
2016,5,11,6,45,268.5,77.5,1.85,12.0,146.5,144.14,108.56
2016,5,11,7,0,0.0,89.0,1.9,12.0,89.0,85.88,67.9
2016,5,11,7,15,0.0,98.5,1.95,12.0,98.5,95.14,75.66
2016,5,11,7,30,0.0,108.0,2.0,12.0,108.0,104.41,83.2
2016,5,11,7,45,0.0,132.0,2.05,12.5,132.0,127.72,102.18
2016,5,11,8,0,0.0,156.0,2.1,13.0,156.0,151.14,120.9
2016,5,11,8,15,4.0,175.5,2.15,13.0,178.0,172.56,138.05
2016,5,11,8,30,8.0,195.0,2.2,13.0,200.0,194.44,155.43
2016,5,11,8,45,65.0,258.5,2.25,13.5,303.5,298.44,238.95
2016,5,11,9,0,122.0,322.0,2.3,14.0,407.0,409.74,325.2
2016,5,11,9,15,68.0,286.0,2.3,14.0,334.0,334.58,265.09
2016,5,11,9,30,14.0,250.0,2.3,14.0,261.0,255.09,201.22
2016,5,11,9,45,17.5,273.0,2.35,14.0,287.5,281.35,221.84
2016,5,11,10,0,21.0,296.0,2.4,14.0,314.0,307.87,242.16
2016,5,11,10,15,21.5,308.0,2.4,14.0,327.0,320.98,251.86
2016,5,11,10,30,22.0,320.0,2.4,14.0,340.0,334.07,261.59
2016,5,11,10,45,30.0,350.5,2.45,14.0,377.5,378.89,295.81
2016,5,11,11,0,38.0,381.0,2.5,14.0,415.0,418.6,325.7
2016,5,11,11,15,50.5,405.5,2.5,14.0,451.5,456.78,354.34
2016,5,11,11,30,63.0,430.0,2.5,14.0,488.0,495.16,382.86
2016,5,11,11,45,72.0,441.0,2.55,14.0,508.0,516.16,398.46
2016,5,11,12,0,81.0,452.0,2.6,14.0,528.0,536.94,413.98
2016,5,11,12,15,96.5,458.5,2.55,14.0,549.0,559.23,430.58
2016,5,11,12,30,112.0,465.0,2.5,14.0,570.0,588.09,451.8
2016,5,11,12,45,108.0,459.0,2.5,14.0,559.5,569.93,438.49
2016,5,11,13,0,104.0,453.0,2.5,14.0,549.0,558.44,430.28
2016,5,11,13,15,157.5,448.0,2.4,14.0,590.0,609.72,469.5
2016,5,11,13,30,211.0,443.0,2.3,14.0,631.0,651.84,501.19
2016,5,11,13,45,193.0,432.0,2.25,14.0,601.0,618.66,476.64
2016,5,11,14,0,175.0,421.0,2.2,14.0,571.0,585.61,452.61
2016,5,11,14,15,175.5,405.0,2.05,14.0,551.0,563.96,437.02
2016,5,11,14,30,176.0,389.0,1.9,14.0,531.0,541.73,420.88
2016,5,11,14,45,211.0,366.5,1.75,14.0,529.0,540.25,421.01
2016,5,11,15,0,246.0,344.0,1.6,14.0,527.0,539.98,421.63
2016,5,11,15,15,273.0,317.5,1.45,14.0,510.5,521.9,408.88
2016,5,11,15,30,300.0,291.0,1.3,14.0,494.0,501.0,393.87
2016,5,11,15,45,292.5,270.5,1.2,14.0,457.0,460.9,363.77
2016,5,11,16,0,285.0,250.0,1.1,14.0,420.0,420.92,333.44
2016,5,11,16,15,269.0,229.5,1.05,13.5,379.0,376.52,299.85
2016,5,11,16,30,253.0,209.0,1.0,13.0,338.0,333.32,266.47
2016,5,11,16,45,401.0,159.0,0.95,13.0,338.5,337.31,268.81
2016,5,11,17,0,549.0,109.0,0.9,13.0,339.0,324.42,254.93
2016,5,11,17,15,502.0,103.5,0.9,13.0,292.5,270.5,208.92
2016,5,11,17,30,455.0,98.0,0.9,13.0,246.0,222.58,167.53
2016,5,11,17,45,475.0,79.5,0.95,13.0,209.5,183.02,130.76
2016,5,11,18,0,495.0,61.0,1.0,13.0,173.0,139.99,91.18
2016,5,11,18,15,409.0,51.0,1.0,12.5,128.0,91.38,53.86
2016,5,11,18,30,323.0,41.0,1.0,12.0,83.0,52.67,28.33
2016,5,11,18,45,200.0,27.0,1.05,12.0,49.5,20.83,10.34
2016,5,11,19,0,77.0,13.0,1.1,12.0,16.0,12.78,0.0
2016,5,11,19,15,38.5,6.5,1.15,12.0,8.0,6.39,0.0
2016,5,11,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,3.5,2.05,10.0,3.5,3.44,0.0
2016,5,12,5,30,0.0,7.0,2.1,10.0,7.0,6.75,0.0
2016,5,12,5,45,0.0,15.5,2.15,10.5,15.5,14.95,6.66
2016,5,12,6,0,0.0,24.0,2.2,11.0,24.0,23.16,14.05
2016,5,12,6,15,0.0,35.0,2.15,11.0,35.0,33.79,23.44
2016,5,12,6,30,0.0,46.0,2.1,11.0,46.0,44.43,32.78
2016,5,12,6,45,0.0,57.5,2.1,11.0,57.5,55.56,42.42
2016,5,12,7,0,0.0,69.0,2.1,11.0,69.0,66.7,51.91
2016,5,12,7,15,0.0,87.0,2.05,11.0,87.0,84.08,66.58
2016,5,12,7,30,0.0,105.0,2.0,11.0,105.0,101.51,81.08
2016,5,12,7,45,17.5,156.5,1.95,11.5,166.0,159.79,129.27
2016,5,12,8,0,35.0,208.0,1.9,12.0,227.0,221.79,179.34
2016,5,12,8,15,21.5,203.0,1.85,12.0,215.5,209.5,168.57
2016,5,12,8,30,8.0,198.0,1.8,12.0,204.0,197.35,158.06
2016,5,12,8,45,80.0,261.5,1.8,12.0,317.5,311.49,250.42
2016,5,12,9,0,152.0,325.0,1.8,12.0,431.0,434.16,345.9
2016,5,12,9,15,93.5,317.0,1.75,12.0,383.5,384.97,305.46
2016,5,12,9,30,35.0,309.0,1.7,12.0,336.0,334.46,264.4
2016,5,12,9,45,40.5,331.0,1.7,12.5,363.5,362.9,285.72
2016,5,12,10,0,46.0,353.0,1.7,13.0,391.0,391.67,306.62
2016,5,12,10,15,50.5,371.0,1.7,13.0,414.0,415.75,324.32
