Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,10,30,55.0,389.0,1.7,13.0,437.0,439.97,342.03
2016,5,12,10,45,83.5,417.0,1.75,13.0,492.0,497.06,385.02
2016,5,12,11,0,112.0,445.0,1.8,13.0,547.0,561.6,432.52
2016,5,12,11,15,109.5,451.5,1.9,13.0,552.5,561.48,432.08
2016,5,12,11,30,107.0,458.0,2.0,13.0,558.0,567.31,436.41
2016,5,12,11,45,125.0,465.5,2.1,13.5,583.0,601.03,460.8
2016,5,12,12,0,143.0,473.0,2.2,14.0,608.0,627.51,479.69
2016,5,12,12,15,150.5,473.0,2.3,14.0,615.0,635.15,485.71
2016,5,12,12,30,158.0,473.0,2.4,14.0,622.0,642.03,491.38
2016,5,12,12,45,144.0,467.0,2.5,14.0,601.5,620.62,476.05
2016,5,12,13,0,130.0,461.0,2.6,14.0,581.0,598.78,460.5
2016,5,12,13,15,134.5,448.5,2.65,14.0,571.0,587.88,453.44
2016,5,12,13,30,139.0,436.0,2.7,14.0,561.0,576.29,445.79
2016,5,12,13,45,138.0,428.0,2.8,14.0,549.5,563.48,437.15
2016,5,12,14,0,137.0,420.0,2.9,14.0,538.0,550.2,428.12
2016,5,12,14,15,167.0,404.5,2.95,13.5,543.0,555.93,434.98
2016,5,12,14,30,197.0,389.0,3.0,13.0,548.0,559.36,440.0
2016,5,12,14,45,176.0,371.0,3.05,13.0,508.5,516.45,407.94
2016,5,12,15,0,155.0,353.0,3.1,13.0,469.0,474.55,376.52
2016,5,12,15,15,122.5,328.0,3.15,13.0,416.5,418.45,333.5
2016,5,12,15,30,90.0,303.0,3.2,13.0,364.0,361.39,289.19
2016,5,12,15,45,66.0,271.5,3.3,13.0,314.5,309.89,248.91
2016,5,12,16,0,42.0,240.0,3.4,13.0,265.0,260.66,209.84
2016,5,12,16,15,92.0,230.0,3.45,13.0,278.5,275.58,223.16
2016,5,12,16,30,142.0,220.0,3.5,13.0,292.0,287.11,232.94
2016,5,12,16,45,101.0,193.5,3.6,13.0,242.0,233.04,188.84
2016,5,12,17,0,60.0,167.0,3.7,13.0,192.0,185.18,149.73
2016,5,12,17,15,51.0,146.0,3.75,12.5,165.5,157.91,127.41
2016,5,12,17,30,42.0,125.0,3.8,12.0,139.0,131.71,105.64
2016,5,12,17,45,34.0,104.0,3.85,12.0,114.0,106.86,84.56
2016,5,12,18,0,26.0,83.0,3.9,12.0,89.0,83.08,64.25
2016,5,12,18,15,13.0,62.5,3.9,12.0,65.5,60.77,45.37
2016,5,12,18,30,0.0,42.0,3.9,12.0,42.0,39.89,27.57
2016,5,12,18,45,0.0,25.0,3.9,12.0,25.0,23.93,13.05
2016,5,12,19,0,0.0,8.0,3.9,12.0,8.0,7.86,0.0
2016,5,12,19,15,0.0,4.0,3.9,12.0,4.0,3.93,0.0
2016,5,12,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,5,15,28.0,12.0,3.1,12.0,14.0,11.8,0.0
2016,5,13,5,30,56.0,24.0,3.1,12.0,28.0,20.13,6.47
2016,5,13,5,45,121.0,41.5,3.1,12.5,59.0,40.02,24.51
2016,5,13,6,0,186.0,59.0,3.1,13.0,90.0,70.22,45.91
2016,5,13,6,15,225.5,77.5,3.05,13.0,128.0,105.2,73.68
2016,5,13,6,30,265.0,96.0,3.0,13.0,166.0,144.85,106.88
2016,5,13,6,45,311.5,107.5,2.95,13.0,207.0,184.24,140.57
2016,5,13,7,0,358.0,119.0,2.9,13.0,248.0,229.4,179.55
2016,5,13,7,15,226.0,152.5,2.95,13.0,238.5,233.02,186.89
2016,5,13,7,30,94.0,186.0,3.0,13.0,229.0,220.41,178.36
2016,5,13,7,45,182.0,204.5,3.05,13.0,299.0,287.82,233.52
2016,5,13,8,0,270.0,223.0,3.1,13.0,369.0,365.03,296.06
2016,5,13,8,15,157.0,238.0,3.2,13.0,325.0,326.69,264.38
2016,5,13,8,30,44.0,253.0,3.3,13.0,281.0,276.29,221.98
2016,5,13,8,45,53.5,278.5,3.4,13.5,314.5,310.57,248.71
2016,5,13,9,0,63.0,304.0,3.5,14.0,348.0,345.7,275.51
2016,5,13,9,15,79.5,330.5,3.6,14.0,389.5,387.91,308.24
2016,5,13,9,30,96.0,357.0,3.7,14.0,431.0,431.33,341.58
2016,5,13,9,45,91.5,372.0,3.8,14.0,445.0,446.69,352.6
2016,5,13,10,0,87.0,387.0,3.9,14.0,459.0,461.51,363.27
2016,5,13,10,15,73.5,391.0,4.0,14.0,453.0,456.55,358.64
2016,5,13,10,30,60.0,395.0,4.1,14.0,447.0,450.58,353.34
2016,5,13,10,45,162.5,417.5,4.2,14.0,564.0,577.94,452.88
2016,5,13,11,0,265.0,440.0,4.3,14.0,681.0,709.32,552.16
2016,5,13,11,15,158.5,428.5,4.35,14.0,573.5,592.15,461.94
2016,5,13,11,30,52.0,417.0,4.4,14.0,466.0,470.69,367.27
2016,5,13,11,45,34.0,358.0,4.5,14.0,390.0,392.93,308.08
2016,5,13,12,0,16.0,299.0,4.6,14.0,314.0,309.36,243.08
2016,5,13,12,15,49.5,376.0,4.5,13.5,422.5,427.13,335.98
2016,5,13,12,30,83.0,453.0,4.4,13.0,531.0,539.46,422.13
2016,5,13,12,45,54.5,404.5,4.3,13.0,455.5,460.6,361.14
2016,5,13,13,0,26.0,356.0,4.2,13.0,380.0,382.25,300.4
2016,5,13,13,15,101.0,401.5,4.05,13.0,492.5,507.13,398.79
2016,5,13,13,30,176.0,447.0,3.9,13.0,605.0,622.52,486.62
2016,5,13,13,45,202.5,432.0,3.8,13.0,609.0,627.26,490.66
2016,5,13,14,0,229.0,417.0,3.7,13.0,613.0,630.07,493.87
2016,5,13,14,15,198.5,404.0,3.6,13.0,570.0,582.88,458.16
2016,5,13,14,30,168.0,391.0,3.5,13.0,527.0,536.86,423.3
2016,5,13,14,45,265.0,354.0,3.4,13.0,557.0,575.82,456.26
2016,5,13,15,0,362.0,317.0,3.3,13.0,587.0,602.35,478.93
2016,5,13,15,15,493.5,250.0,3.2,13.0,597.0,619.83,495.53
2016,5,13,15,30,625.0,183.0,3.1,13.0,607.0,623.07,500.78
2016,5,13,15,45,404.0,224.5,3.05,13.0,491.5,490.6,395.49
2016,5,13,16,0,183.0,266.0,3.0,13.0,376.0,373.3,300.66
2016,5,13,16,15,195.5,241.5,2.95,12.5,350.0,345.97,280.29
2016,5,13,16,30,208.0,217.0,2.9,12.0,324.0,317.17,257.74
2016,5,13,16,45,203.0,195.0,2.9,12.0,290.5,281.5,228.5
2016,5,13,17,0,198.0,173.0,2.9,12.0,257.0,246.2,198.99
2016,5,13,17,15,191.0,150.5,2.9,12.0,223.0,210.2,168.34
2016,5,13,17,30,184.0,128.0,2.9,12.0,189.0,174.97,137.83
2016,5,13,17,45,385.0,90.0,2.9,12.0,188.5,173.04,127.35
2016,5,13,18,0,586.0,52.0,2.9,12.0,188.0,148.09,95.04
2016,5,13,18,15,504.0,44.5,2.9,12.0,141.0,97.02,54.71
2016,5,13,18,30,422.0,37.0,2.9,12.0,94.0,55.31,27.15
2016,5,13,18,45,281.5,26.0,2.95,12.0,57.5,19.76,10.06
2016,5,13,19,0,141.0,15.0,3.0,12.0,21.0,11.59,0.0
2016,5,13,19,15,70.5,7.5,3.05,12.0,10.5,7.37,0.0
2016,5,13,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,5.5,3.25,13.0,5.5,5.41,0.0
2016,5,14,5,30,0.0,11.0,3.2,13.0,11.0,10.61,1.14
2016,5,14,5,45,0.0,22.0,3.2,13.0,22.0,21.23,11.77
2016,5,14,6,0,0.0,33.0,3.2,13.0,33.0,31.86,21.26
2016,5,14,6,15,0.0,46.5,3.1,13.0,46.5,44.92,32.72
2016,5,14,6,30,0.0,60.0,3.0,13.0,60.0,57.91,44.0
2016,5,14,6,45,0.0,74.0,2.95,13.5,74.0,71.39,55.43
2016,5,14,7,0,0.0,88.0,2.9,14.0,88.0,84.93,66.68
2016,5,14,7,15,17.0,130.0,2.8,14.0,138.0,131.69,105.43
2016,5,14,7,30,34.0,172.0,2.7,14.0,188.0,181.38,146.1
2016,5,14,7,45,20.5,174.5,2.6,14.0,184.5,178.65,143.45
2016,5,14,8,0,7.0,177.0,2.5,14.0,181.0,175.21,140.11
2016,5,14,8,15,3.5,150.0,2.4,14.0,152.0,147.4,116.99
2016,5,14,8,30,0.0,123.0,2.3,14.0,123.0,119.17,93.52
2016,5,14,8,45,24.0,208.5,2.25,14.0,225.5,221.12,176.41
2016,5,14,9,0,48.0,294.0,2.2,14.0,328.0,324.89,257.89
2016,5,14,9,15,40.5,300.5,2.15,14.0,330.0,328.16,259.2
2016,5,14,9,30,33.0,307.0,2.1,14.0,332.0,330.71,260.37
2016,5,14,9,45,31.5,316.0,2.05,14.5,341.0,340.12,266.53
2016,5,14,10,0,30.0,325.0,2.0,15.0,350.0,349.33,272.48
2016,5,14,10,15,25.5,321.5,2.0,15.0,343.5,343.02,267.12
2016,5,14,10,30,21.0,318.0,2.0,15.0,337.0,331.05,257.57
2016,5,14,10,45,19.0,312.0,2.0,15.0,329.5,323.79,251.78
2016,5,14,11,0,17.0,306.0,2.0,15.0,322.0,316.36,245.88
2016,5,14,11,15,33.0,360.5,2.0,15.0,391.5,393.36,304.55
2016,5,14,11,30,49.0,415.0,2.0,15.0,461.0,465.56,358.06
2016,5,14,11,45,50.5,420.0,2.0,15.0,468.0,472.78,362.85
2016,5,14,12,0,52.0,425.0,2.0,15.0,475.0,479.76,367.9
2016,5,14,12,15,37.0,384.0,2.0,15.0,419.5,422.73,325.34
2016,5,14,12,30,22.0,343.0,2.0,15.0,364.0,359.15,277.6
2016,5,14,12,45,64.0,399.5,2.05,15.0,459.0,464.78,358.57
2016,5,14,13,0,106.0,456.0,2.1,15.0,554.0,563.12,431.29
2016,5,14,13,15,221.0,435.0,2.1,15.0,635.5,657.34,502.72
2016,5,14,13,30,336.0,414.0,2.1,15.0,717.0,746.44,568.73
2016,5,14,13,45,592.0,276.0,2.15,15.0,792.0,842.01,644.16
2016,5,14,14,0,848.0,138.0,2.2,15.0,867.0,910.88,694.15
2016,5,14,14,15,514.5,264.5,2.2,15.0,702.5,728.2,562.92
2016,5,14,14,30,181.0,391.0,2.2,15.0,538.0,547.76,423.86
2016,5,14,14,45,496.0,260.5,2.25,15.0,638.0,673.26,527.14
2016,5,14,15,0,811.0,130.0,2.3,15.0,738.0,765.9,599.29
2016,5,14,15,15,598.0,201.0,2.35,15.0,635.5,649.37,511.78
2016,5,14,15,30,385.0,272.0,2.4,15.0,533.0,540.99,427.72
2016,5,14,15,45,270.5,270.0,2.45,15.0,447.5,446.5,355.1
2016,5,14,16,0,156.0,268.0,2.5,15.0,362.0,359.15,286.41
2016,5,14,16,15,240.0,234.0,2.55,14.5,364.5,365.42,293.57
2016,5,14,16,30,324.0,200.0,2.6,14.0,367.0,360.47,290.43
2016,5,14,16,45,471.5,147.0,2.7,14.0,362.0,358.21,287.56
2016,5,14,17,0,619.0,94.0,2.8,14.0,357.0,338.91,268.36
2016,5,14,17,15,565.0,92.5,2.85,14.0,308.5,283.95,220.47
2016,5,14,17,30,511.0,91.0,2.9,14.0,260.0,234.39,176.84
2016,5,14,17,45,469.5,79.5,2.95,14.0,214.5,183.63,132.15
2016,5,14,18,0,428.0,68.0,3.0,14.0,169.0,137.44,92.19
2016,5,14,18,15,355.5,56.5,2.95,14.0,126.0,91.78,56.26
2016,5,14,18,30,283.0,45.0,2.9,14.0,83.0,55.06,30.94
2016,5,14,18,45,141.5,32.0,2.9,14.0,51.0,25.05,14.38
2016,5,14,19,0,0.0,19.0,2.9,14.0,19.0,17.82,0.0
2016,5,14,19,15,0.0,9.5,2.95,13.5,9.5,9.34,0.0
2016,5,14,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,5,15,5,15,80.0,13.0,7.15,12.0,19.0,12.78,0.0
2016,5,15,5,30,160.0,26.0,7.2,12.0,38.0,20.22,7.99
2016,5,15,5,45,280.0,37.5,7.25,12.5,77.5,41.33,21.89
2016,5,15,6,0,400.0,49.0,7.3,13.0,117.0,80.99,46.26
2016,5,15,6,15,473.0,57.5,7.25,13.0,164.0,124.08,78.98
2016,5,15,6,30,546.0,66.0,7.2,13.0,211.0,175.47,122.2
2016,5,15,6,45,603.5,70.5,7.15,13.5,262.5,227.03,168.02
2016,5,15,7,0,661.0,75.0,7.1,14.0,314.0,284.68,219.66
2016,5,15,7,15,696.0,79.5,7.1,14.0,365.5,339.77,269.91
2016,5,15,7,30,731.0,84.0,7.1,14.0,417.0,398.6,322.47
2016,5,15,7,45,518.5,151.5,7.15,14.0,401.0,401.25,327.94
2016,5,15,8,0,306.0,219.0,7.2,14.0,385.0,380.47,311.16
2016,5,15,8,15,567.0,156.5,7.15,14.0,499.5,491.11,404.33
2016,5,15,8,30,828.0,94.0,7.1,14.0,614.0,620.15,511.41
2016,5,15,8,45,517.0,209.5,7.05,14.5,541.5,564.07,460.78
2016,5,15,9,0,206.0,325.0,7.0,15.0,469.0,472.78,380.66
2016,5,15,9,15,160.0,344.0,7.0,15.0,460.0,466.36,374.08
2016,5,15,9,30,114.0,363.0,7.0,15.0,451.0,455.94,363.94
2016,5,15,9,45,506.5,234.0,7.05,15.5,650.5,666.32,538.21
2016,5,15,10,0,899.0,105.0,7.1,16.0,850.0,887.81,707.02
2016,5,15,10,15,905.5,106.0,7.15,16.0,877.5,920.87,729.8
2016,5,15,10,30,912.0,107.0,7.2,16.0,905.0,951.3,751.38
2016,5,15,10,45,914.5,109.5,7.3,16.0,925.5,976.72,769.53
2016,5,15,11,0,917.0,112.0,7.4,16.0,946.0,999.05,785.51
2016,5,15,11,15,675.0,250.0,7.45,16.0,869.5,927.11,732.5
2016,5,15,11,30,433.0,388.0,7.5,16.0,793.0,835.76,656.6
2016,5,15,11,45,677.5,252.0,7.55,16.0,889.5,945.97,746.78
2016,5,15,12,0,922.0,116.0,7.6,16.0,986.0,1044.65,818.29
2016,5,15,12,15,922.0,115.5,7.7,16.0,985.0,1044.82,818.46
2016,5,15,12,30,922.0,115.0,7.8,16.0,984.0,1041.58,816.69
2016,5,15,12,45,922.0,113.5,7.9,16.0,976.0,1033.9,811.83
2016,5,15,13,0,922.0,112.0,8.0,16.0,968.0,1022.82,804.61
2016,5,15,13,15,919.0,111.5,8.05,15.5,952.0,1006.52,794.97
2016,5,15,13,30,916.0,111.0,8.1,15.0,936.0,987.01,783.01
2016,5,15,13,45,912.0,109.5,8.15,15.0,913.0,962.44,765.83
2016,5,15,14,0,908.0,108.0,8.2,15.0,890.0,934.92,746.47
2016,5,15,14,15,901.0,106.5,8.25,15.0,860.0,901.96,723.0
2016,5,15,14,30,894.0,105.0,8.3,15.0,830.0,866.5,697.57
2016,5,15,14,45,883.0,104.0,8.45,15.0,794.0,826.0,668.44
2016,5,15,15,0,872.0,103.0,8.6,15.0,758.0,783.68,637.65
2016,5,15,15,15,859.5,101.0,8.65,15.0,717.0,737.64,603.46
2016,5,15,15,30,847.0,99.0,8.7,15.0,676.0,690.36,567.98
2016,5,15,15,45,828.0,98.0,8.75,15.0,630.0,639.95,527.78
2016,5,15,16,0,809.0,97.0,8.8,15.0,584.0,588.03,485.12
2016,5,15,16,15,787.5,93.5,8.85,14.5,535.5,532.34,439.35
2016,5,15,16,30,766.0,90.0,8.9,14.0,487.0,477.33,392.9
2016,5,15,16,45,734.5,87.0,8.95,14.0,436.0,419.31,342.07
2016,5,15,17,0,703.0,84.0,9.0,14.0,385.0,362.83,291.51
2016,5,15,17,15,664.0,79.0,8.95,14.0,333.5,305.01,239.12
2016,5,15,17,30,625.0,74.0,8.9,14.0,282.0,250.88,189.42
2016,5,15,17,45,564.0,68.0,8.9,14.0,232.0,194.67,139.09
2016,5,15,18,0,503.0,62.0,8.9,14.0,182.0,145.12,95.98
2016,5,15,18,15,421.0,53.0,8.9,13.5,136.5,97.11,58.15
2016,5,15,18,30,339.0,44.0,8.9,13.0,91.0,58.5,32.01
2016,5,15,18,45,217.5,30.5,8.9,13.0,56.0,24.37,14.1
2016,5,15,19,0,96.0,17.0,8.9,13.0,21.0,13.26,0.0
2016,5,15,19,15,48.0,8.5,8.85,13.0,10.5,8.36,0.0
2016,5,15,19,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,9.5,12.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,16,5,15,55.0,14.0,9.15,12.0,18.0,13.76,0.0
2016,5,16,5,30,110.0,28.0,9.1,12.0,36.0,23.33,10.7
2016,5,16,5,45,213.5,42.5,9.1,12.5,74.0,43.62,25.21
2016,5,16,6,0,317.0,57.0,9.1,13.0,112.0,80.58,49.26
2016,5,16,6,15,391.0,67.5,9.05,13.0,157.5,121.2,80.22
2016,5,16,6,30,465.0,78.0,9.0,13.0,203.0,170.99,121.79
2016,5,16,6,45,524.0,84.5,8.95,13.5,253.0,220.4,165.25
2016,5,16,7,0,583.0,91.0,8.9,14.0,303.0,276.16,214.79
2016,5,16,7,15,621.0,97.0,8.9,14.0,353.5,329.66,263.28
2016,5,16,7,30,659.0,103.0,8.9,14.0,404.0,386.66,314.11
2016,5,16,7,45,692.0,106.0,8.9,14.5,454.5,441.48,361.74
2016,5,16,8,0,725.0,109.0,8.9,15.0,505.0,498.64,410.19
2016,5,16,8,15,747.0,113.0,8.85,15.0,552.5,552.6,455.65
2016,5,16,8,30,769.0,117.0,8.8,15.0,600.0,606.91,500.46
2016,5,16,8,45,787.5,119.0,8.75,15.0,644.5,657.21,541.25
2016,5,16,9,0,806.0,121.0,8.7,15.0,689.0,707.27,580.62
2016,5,16,9,15,819.5,123.0,8.65,15.0,728.5,753.02,614.81
2016,5,16,9,30,833.0,125.0,8.6,15.0,768.0,797.58,647.79
2016,5,16,9,45,851.5,122.0,8.6,15.5,804.5,836.8,675.28
2016,5,16,10,0,870.0,119.0,8.6,16.0,841.0,877.3,703.48
2016,5,16,10,15,877.5,120.5,8.6,16.0,869.5,910.89,727.64
2016,5,16,10,30,885.0,122.0,8.6,16.0,898.0,942.01,749.91
2016,5,16,10,45,888.5,124.5,8.65,16.0,919.0,967.73,768.33
2016,5,16,11,0,892.0,127.0,8.7,16.0,940.0,990.49,784.61
2016,5,16,11,15,895.5,127.5,8.75,16.0,954.0,1008.17,797.22
2016,5,16,11,30,899.0,128.0,8.8,16.0,968.0,1022.69,807.63
2016,5,16,11,45,899.5,129.0,8.9,16.0,974.5,1031.52,814.16
2016,5,16,12,0,900.0,130.0,9.0,16.0,981.0,1037.03,818.41
2016,5,16,12,15,900.0,130.0,9.1,16.0,980.0,1037.7,819.23
2016,5,16,12,30,900.0,130.0,9.2,16.0,979.0,1035.04,817.75
2016,5,16,12,45,897.0,130.5,9.35,16.0,970.5,1026.6,812.3
2016,5,16,13,0,894.0,131.0,9.5,16.0,962.0,1014.9,804.56
2016,5,16,13,15,890.5,130.5,9.55,16.0,946.0,998.53,793.11
2016,5,16,13,30,887.0,130.0,9.6,16.0,930.0,979.08,779.44
2016,5,16,13,45,881.0,129.5,9.7,16.0,907.0,954.31,761.99
2016,5,16,14,0,875.0,129.0,9.8,16.0,884.0,926.79,742.48
2016,5,16,14,15,867.0,127.5,9.85,16.0,854.0,893.89,718.73
2016,5,16,14,30,859.0,126.0,9.9,16.0,824.0,858.66,693.14
2016,5,16,14,45,843.5,126.5,9.95,16.0,787.0,820.04,664.83
2016,5,16,15,0,828.0,127.0,10.0,16.0,750.0,776.86,632.84
2016,5,16,15,15,814.0,124.5,10.0,15.5,709.0,730.57,599.22
2016,5,16,15,30,800.0,122.0,10.0,15.0,668.0,683.28,563.73
2016,5,16,15,45,772.0,122.5,10.05,15.0,620.5,629.19,519.83
2016,5,16,16,0,744.0,123.0,10.1,15.0,573.0,575.89,475.8
2016,5,16,16,15,719.5,119.0,10.1,15.0,524.5,520.93,429.69
2016,5,16,16,30,695.0,115.0,10.1,15.0,476.0,467.08,383.55
2016,5,16,16,45,662.5,110.0,10.15,15.0,425.5,410.02,333.93
2016,5,16,17,0,630.0,105.0,10.2,15.0,375.0,355.48,285.5
2016,5,16,17,15,587.0,98.0,10.15,14.5,324.5,298.17,234.72
2016,5,16,17,30,544.0,91.0,10.1,14.0,274.0,245.09,187.04
2016,5,16,17,45,486.5,82.5,10.1,14.0,225.5,191.69,139.55
2016,5,16,18,0,429.0,74.0,10.1,14.0,177.0,143.72,98.05
2016,5,16,18,15,346.5,62.5,10.05,13.5,132.5,97.31,61.54
2016,5,16,18,30,264.0,51.0,10.0,13.0,88.0,60.2,35.77
2016,5,16,18,45,162.0,34.5,9.95,13.0,54.5,27.87,17.14
2016,5,16,19,0,60.0,18.0,9.9,13.0,21.0,15.25,0.0
2016,5,16,19,15,30.0,9.0,9.85,13.0,10.5,8.85,0.0
2016,5,16,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,9.75,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,9.65,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,17,5,15,108.5,13.0,5.65,14.0,21.5,12.78,0.0
2016,5,17,5,30,217.0,26.0,5.6,14.0,43.0,20.37,8.99
2016,5,17,5,45,324.5,37.0,5.6,14.5,83.0,43.64,22.27
2016,5,17,6,0,432.0,48.0,5.6,15.0,123.0,84.04,47.03
2016,5,17,6,15,502.0,56.0,5.6,15.0,171.0,128.12,80.53
2016,5,17,6,30,572.0,64.0,5.6,15.0,219.0,180.13,124.18
2016,5,17,6,45,620.0,69.5,5.6,15.0,269.5,231.64,170.27
2016,5,17,7,0,668.0,75.0,5.6,15.0,320.0,288.17,221.16
2016,5,17,7,15,702.5,79.5,5.6,15.0,371.5,343.42,271.04
2016,5,17,7,30,737.0,84.0,5.6,15.0,423.0,402.36,323.07
2016,5,17,7,45,761.5,88.0,5.6,15.5,473.0,457.89,370.63
2016,5,17,8,0,786.0,92.0,5.6,16.0,523.0,514.8,417.9
2016,5,17,8,15,805.5,95.0,5.6,16.0,571.0,568.88,462.47
2016,5,17,8,30,825.0,98.0,5.6,16.0,619.0,623.27,506.21
2016,5,17,8,45,839.5,101.0,5.6,16.5,663.0,674.31,545.29
2016,5,17,9,0,854.0,104.0,5.6,17.0,707.0,723.06,580.21
2016,5,17,9,15,865.5,106.0,5.6,17.0,746.5,768.79,613.03
2016,5,17,9,30,877.0,108.0,5.6,17.0,786.0,813.07,644.45
2016,5,17,9,45,886.0,109.5,5.7,17.0,820.5,853.07,672.97
2016,5,17,10,0,895.0,111.0,5.8,17.0,855.0,890.98,699.87
2016,5,17,10,15,901.5,112.0,5.85,17.0,882.5,923.87,722.78
2016,5,17,10,30,908.0,113.0,5.9,17.0,910.0,954.15,743.81
2016,5,17,10,45,911.0,115.0,5.95,17.0,930.5,979.39,761.24
2016,5,17,11,0,914.0,117.0,6.0,17.0,951.0,1001.58,776.57
2016,5,17,11,15,917.0,117.5,6.05,17.0,965.0,1019.1,788.66
2016,5,17,11,30,920.0,118.0,6.1,17.0,979.0,1033.38,798.58
2016,5,17,11,45,919.5,119.5,6.2,17.5,984.5,1041.89,803.33
2016,5,17,12,0,919.0,121.0,6.3,18.0,990.0,1047.01,805.81
2016,5,17,12,15,918.5,121.0,6.35,18.0,989.0,1047.2,806.22
2016,5,17,12,30,918.0,121.0,6.4,18.0,988.0,1044.01,804.38
2016,5,17,12,45,914.0,121.5,6.5,18.0,978.0,1034.46,798.5
2016,5,17,13,0,910.0,122.0,6.6,18.0,968.0,1021.64,790.4
2016,5,17,13,15,906.0,121.5,6.65,17.5,952.0,1004.59,780.6
2016,5,17,13,30,902.0,121.0,6.7,17.0,936.0,984.42,768.57
2016,5,17,13,45,895.0,120.5,6.8,17.0,912.0,958.45,751.12
2016,5,17,14,0,888.0,120.0,6.9,17.0,888.0,929.72,731.62
2016,5,17,14,15,880.5,119.0,6.95,17.0,858.0,897.46,709.23
2016,5,17,14,30,873.0,118.0,7.0,17.0,828.0,862.79,684.97
2016,5,17,14,45,861.5,116.5,7.1,17.0,792.0,822.16,656.27
2016,5,17,15,0,850.0,115.0,7.2,17.0,756.0,779.8,626.02
2016,5,17,15,15,836.5,113.0,7.2,17.0,715.0,735.84,593.98
2016,5,17,15,30,823.0,111.0,7.2,17.0,674.0,688.55,558.99
2016,5,17,15,45,804.0,108.5,7.2,17.0,628.0,636.34,517.77
2016,5,17,16,0,785.0,106.0,7.2,17.0,582.0,584.04,475.64
2016,5,17,16,15,762.5,102.5,7.2,16.5,533.5,529.0,431.22
2016,5,17,16,30,740.0,99.0,7.2,16.0,485.0,474.78,386.26
2016,5,17,16,45,707.5,95.5,7.2,16.0,434.5,416.54,336.21
2016,5,17,17,0,675.0,92.0,7.2,16.0,384.0,361.2,287.51
2016,5,17,17,15,635.0,86.5,7.1,15.5,333.0,304.02,237.05
2016,5,17,17,30,595.0,81.0,7.0,15.0,282.0,250.67,189.17
2016,5,17,17,45,535.5,74.0,6.95,15.0,232.5,195.41,140.2
2016,5,17,18,0,476.0,67.0,6.9,15.0,183.0,146.65,98.09
2016,5,17,18,15,395.5,57.0,6.8,14.5,138.0,99.2,60.74
2016,5,17,18,30,315.0,47.0,6.7,14.0,93.0,60.27,33.89
2016,5,17,18,45,201.0,33.0,6.65,14.0,58.0,27.21,16.72
2016,5,17,19,0,87.0,19.0,6.6,14.0,23.0,14.84,0.0
2016,5,17,19,15,43.5,9.5,6.55,14.0,11.5,9.34,0.0
2016,5,17,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,5,15,80.0,14.0,5.65,14.0,20.5,13.76,0.0
2016,5,18,5,30,160.0,28.0,5.6,14.0,41.0,21.72,10.36
2016,5,18,5,45,257.5,41.5,5.55,14.5,79.0,45.1,24.99
2016,5,18,6,0,355.0,55.0,5.5,15.0,117.0,83.19,49.43
2016,5,18,6,15,348.5,73.0,5.4,15.0,150.5,120.68,80.98
2016,5,18,6,30,342.0,91.0,5.3,15.0,184.0,157.62,114.25
2016,5,18,6,45,385.5,101.5,5.25,15.0,227.0,200.0,151.1
2016,5,18,7,0,429.0,112.0,5.2,15.0,270.0,247.04,192.29
2016,5,18,7,15,545.5,106.5,5.25,15.0,338.0,311.61,246.98
2016,5,18,7,30,662.0,101.0,5.3,15.0,406.0,386.91,310.77
2016,5,18,7,45,685.0,107.0,5.4,15.5,454.5,440.0,356.0
2016,5,18,8,0,708.0,113.0,5.5,16.0,503.0,494.44,401.17
2016,5,18,8,15,729.5,117.0,5.6,16.0,549.5,547.09,444.63
2016,5,18,8,30,751.0,121.0,5.7,16.0,596.0,600.33,487.65
2016,5,18,8,45,763.0,126.5,5.8,16.0,638.5,648.9,526.13
2016,5,18,9,0,775.0,132.0,5.9,16.0,681.0,696.75,563.37
2016,5,18,9,15,788.0,134.5,5.95,16.0,719.5,741.34,596.1
2016,5,18,9,30,801.0,137.0,6.0,16.0,758.0,784.8,627.63
2016,5,18,9,45,820.0,134.0,6.05,16.0,794.0,826.25,657.44
2016,5,18,10,0,839.0,131.0,6.1,16.0,830.0,863.0,683.61
2016,5,18,10,15,846.5,132.5,6.05,16.0,857.0,895.66,706.21
2016,5,18,10,30,854.0,134.0,6.0,16.0,884.0,925.94,726.98
2016,5,18,10,45,860.5,134.0,6.0,16.0,905.5,951.22,744.36
2016,5,18,11,0,867.0,134.0,6.0,16.0,927.0,973.78,759.81
2016,5,18,11,15,870.5,135.0,6.05,16.0,941.0,991.55,772.2
2016,5,18,11,30,874.0,136.0,6.1,16.0,955.0,1006.27,782.53
2016,5,18,11,45,876.0,135.5,6.2,16.5,961.5,1014.87,787.41
2016,5,18,12,0,878.0,135.0,6.3,17.0,968.0,1020.27,790.13
2016,5,18,12,15,878.0,135.5,6.5,17.0,967.0,1021.44,792.12
2016,5,18,12,30,878.0,136.0,6.7,17.0,966.0,1019.38,791.9
2016,5,18,12,45,874.0,137.0,6.9,17.0,957.0,1010.63,786.96
2016,5,18,13,0,870.0,138.0,7.1,17.0,948.0,998.74,779.82
2016,5,18,13,15,866.5,137.0,7.25,16.5,932.5,982.25,770.63
2016,5,18,13,30,863.0,136.0,7.4,16.0,917.0,962.77,759.23
2016,5,18,13,45,856.0,136.0,7.55,16.0,894.0,938.15,742.55
2016,5,18,14,0,849.0,136.0,7.7,16.0,871.0,910.91,723.88
2016,5,18,14,15,841.5,134.5,7.8,16.0,842.0,879.24,701.65
2016,5,18,14,30,834.0,133.0,7.9,16.0,813.0,848.58,680.08
2016,5,18,14,45,829.5,128.0,8.05,16.0,779.5,811.01,653.28
2016,5,18,15,0,825.0,123.0,8.2,16.0,746.0,771.33,624.65
2016,5,18,15,15,812.0,120.5,8.4,15.5,706.0,725.99,592.58
2016,5,18,15,30,799.0,118.0,8.6,15.0,666.0,679.59,558.7
2016,5,18,15,45,784.0,114.0,8.8,15.0,622.0,629.53,518.79
2016,5,18,16,0,769.0,110.0,9.0,15.0,578.0,579.08,477.67
2016,5,18,16,15,747.0,106.5,9.25,15.0,530.5,525.11,432.74
2016,5,18,16,30,725.0,103.0,9.5,15.0,483.0,471.48,387.03
2016,5,18,16,45,691.5,100.0,9.75,15.0,432.5,414.53,337.55
2016,5,18,17,0,658.0,97.0,10.0,15.0,382.0,360.12,289.2
2016,5,18,17,15,618.0,91.0,10.1,14.5,332.0,303.35,238.68
2016,5,18,17,30,578.0,85.0,10.2,14.0,282.0,250.41,190.85
2016,5,18,17,45,512.0,79.0,10.3,14.0,232.0,195.51,142.1
2016,5,18,18,0,446.0,73.0,10.4,14.0,182.0,147.03,100.29
2016,5,18,18,15,364.5,62.5,10.45,13.5,137.5,100.54,63.5
2016,5,18,18,30,283.0,52.0,10.5,13.0,93.0,63.2,37.46
2016,5,18,18,45,171.5,36.5,10.6,13.0,58.5,30.31,19.52
2016,5,18,19,0,60.0,21.0,10.7,13.0,24.0,17.67,0.0
2016,5,18,19,15,30.0,10.5,10.75,13.0,12.0,10.32,0.0
2016,5,18,19,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,10.95,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,11.1,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,11.15,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,11.25,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,11.3,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,11.35,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,11.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,11.5,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,11.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,11.6,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,11.6,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,11.6,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,11.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,11.65,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,11.7,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,11.75,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,11.8,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,11.85,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,11.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,12.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,12.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,11.95,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,11.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,11.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,11.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,11.6,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,11.5,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,11.3,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,11.25,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,11.25,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,11.3,11.0,0.0,0.0,0.0
2016,5,19,5,15,43.0,15.0,11.4,11.0,18.5,14.74,0.0
2016,5,19,5,30,86.0,30.0,11.5,11.0,37.0,24.92,13.27
2016,5,19,5,45,151.0,47.5,11.6,11.0,70.0,47.61,30.07
2016,5,19,6,0,216.0,65.0,11.7,11.0,103.0,80.0,53.32
2016,5,19,6,15,258.5,82.0,11.55,11.0,142.5,116.01,82.4
2016,5,19,6,30,301.0,99.0,11.4,11.0,182.0,156.92,117.41
2016,5,19,6,45,357.0,107.5,11.3,11.5,225.0,198.43,153.39
2016,5,19,7,0,413.0,116.0,11.2,12.0,268.0,246.04,195.23
2016,5,19,7,15,533.5,105.5,11.2,12.0,333.0,306.48,247.78
2016,5,19,7,30,654.0,95.0,11.2,12.0,398.0,377.93,310.39
2016,5,19,7,45,725.0,97.5,11.2,12.5,468.5,450.19,373.04
2016,5,19,8,0,796.0,100.0,11.2,13.0,539.0,529.09,440.11
2016,5,19,8,15,815.5,103.0,11.2,13.0,587.5,583.63,486.89
2016,5,19,8,30,835.0,106.0,11.2,13.0,636.0,638.46,532.97
2016,5,19,8,45,852.0,108.0,11.2,13.0,681.0,690.58,576.01
2016,5,19,9,0,869.0,110.0,11.2,13.0,726.0,740.51,615.16
2016,5,19,9,15,880.0,112.0,11.2,13.0,766.0,786.42,650.15
2016,5,19,9,30,891.0,114.0,11.2,13.0,806.0,830.79,683.69
2016,5,19,9,45,893.0,119.0,11.25,13.0,838.0,868.94,712.29
2016,5,19,10,0,895.0,124.0,11.3,13.0,870.0,904.52,738.82
2016,5,19,10,15,901.5,125.5,11.35,13.0,898.0,937.88,763.58
2016,5,19,10,30,908.0,127.0,11.4,13.0,926.0,968.64,786.33
2016,5,19,10,45,773.5,210.5,11.45,13.5,902.5,955.09,773.76
2016,5,19,11,0,639.0,294.0,11.5,14.0,879.0,925.43,747.16
2016,5,19,11,15,628.5,306.5,11.55,14.0,889.5,938.16,756.16
2016,5,19,11,30,618.0,319.0,11.6,14.0,900.0,948.16,763.02
2016,5,19,11,45,633.5,307.5,11.65,14.0,906.5,957.73,770.89
2016,5,19,12,0,649.0,296.0,11.7,14.0,913.0,964.88,776.99
2016,5,19,12,15,547.0,345.5,11.85,14.0,864.5,913.11,734.22
2016,5,19,12,30,445.0,395.0,12.0,14.0,816.0,859.56,689.89
2016,5,19,12,45,689.5,257.5,12.15,14.0,903.5,960.26,776.33
2016,5,19,13,0,934.0,120.0,12.3,14.0,991.0,1043.5,840.16
2016,5,19,13,15,739.0,230.0,12.4,14.0,912.0,962.58,779.02
2016,5,19,13,30,544.0,340.0,12.5,14.0,833.0,873.9,706.34
2016,5,19,13,45,573.5,314.0,12.6,14.0,822.0,862.62,699.7
2016,5,19,14,0,603.0,288.0,12.7,14.0,811.0,848.66,690.77
2016,5,19,14,15,579.5,284.0,12.7,13.5,772.5,805.51,658.5
2016,5,19,14,30,556.0,280.0,12.7,13.0,734.0,762.51,626.0
2016,5,19,14,45,605.5,243.5,12.7,13.0,718.5,747.34,616.28
2016,5,19,15,0,655.0,207.0,12.7,13.0,703.0,725.99,601.35
2016,5,19,15,15,589.0,215.0,12.7,12.5,643.0,658.12,546.93
2016,5,19,15,30,523.0,223.0,12.7,12.0,583.0,592.53,493.71
2016,5,19,15,45,460.0,227.5,12.7,12.0,528.5,531.31,442.64
2016,5,19,16,0,397.0,232.0,12.7,12.0,474.0,474.59,394.88
2016,5,19,16,15,333.0,223.5,12.65,12.0,415.0,407.41,338.46
2016,5,19,16,30,269.0,215.0,12.6,12.0,356.0,348.63,288.68
2016,5,19,16,45,177.0,196.0,12.55,12.0,285.0,271.67,223.8
2016,5,19,17,0,85.0,177.0,12.5,12.0,214.0,205.01,167.87
2016,5,19,17,15,76.0,156.0,12.45,12.0,186.0,176.31,143.52
2016,5,19,17,30,67.0,135.0,12.4,12.0,158.0,148.65,119.86
2016,5,19,17,45,57.5,113.5,12.35,12.0,131.0,121.49,96.52
2016,5,19,18,0,48.0,92.0,12.3,12.0,104.0,95.56,74.2
2016,5,19,18,15,34.5,71.5,12.3,11.5,79.0,71.33,53.7
2016,5,19,18,30,21.0,51.0,12.3,11.0,54.0,48.96,34.86
2016,5,19,18,45,10.5,33.0,12.35,11.0,34.5,30.72,18.94
2016,5,19,19,0,0.0,15.0,12.4,11.0,15.0,14.48,0.0
2016,5,19,19,15,0.0,7.5,12.4,11.0,7.5,7.37,0.0
2016,5,19,19,30,0.0,0.0,12.4,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,12.45,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,12.5,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,12.5,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,12.5,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,12.55,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,12.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,12.55,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,12.5,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,12.5,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,12.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,12.4,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,12.3,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,12.2,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,12.1,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,11.95,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,11.8,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,11.7,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,11.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,11.3,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,11.1,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,9.85,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,5,15,81.0,16.0,8.7,11.0,23.0,15.73,0.0
2016,5,20,5,30,162.0,32.0,8.6,11.0,46.0,24.96,13.63
2016,5,20,5,45,276.0,44.0,8.55,11.0,86.5,48.71,27.69
2016,5,20,6,0,390.0,56.0,8.5,11.0,127.0,89.05,53.7
2016,5,20,6,15,462.0,65.0,8.45,11.0,174.0,132.13,87.17
2016,5,20,6,30,534.0,74.0,8.4,11.0,221.0,183.39,130.82
2016,5,20,6,45,588.5,79.5,8.4,11.5,272.5,234.56,176.72
2016,5,20,7,0,643.0,85.0,8.4,12.0,324.0,291.49,228.11
2016,5,20,7,15,678.5,90.0,8.35,12.0,375.0,346.26,278.31
2016,5,20,7,30,714.0,95.0,8.3,12.0,426.0,404.16,330.41
2016,5,20,7,45,740.0,99.0,8.3,12.0,476.5,459.32,379.39
2016,5,20,8,0,766.0,103.0,8.3,12.0,527.0,516.44,428.9
2016,5,20,8,15,786.5,106.5,8.25,12.0,574.5,570.57,474.87
2016,5,20,8,30,807.0,110.0,8.2,12.0,622.0,625.14,520.17
2016,5,20,8,45,819.0,114.0,8.15,12.0,665.5,674.62,560.43
2016,5,20,9,0,831.0,118.0,8.1,12.0,709.0,723.25,598.36
2016,5,20,9,15,843.5,120.5,8.05,12.0,748.5,769.61,633.14
2016,5,20,9,30,856.0,123.0,8.0,12.0,788.0,812.12,664.61
2016,5,20,9,45,867.0,123.5,8.0,12.0,822.5,851.97,693.97
2016,5,20,10,0,878.0,124.0,8.0,12.0,857.0,889.93,721.73
2016,5,20,10,15,884.5,125.5,7.95,12.0,884.5,922.78,745.32
2016,5,20,10,30,891.0,127.0,7.9,12.0,912.0,953.08,766.93
2016,5,20,10,45,894.0,129.0,7.85,12.5,932.5,977.88,782.91
2016,5,20,11,0,897.0,131.0,7.8,13.0,953.0,999.7,796.64
2016,5,20,11,15,900.0,131.5,7.75,13.0,966.5,1016.93,808.5
2016,5,20,11,30,903.0,132.0,7.7,13.0,980.0,1031.0,818.13
2016,5,20,11,45,902.5,133.5,7.7,13.0,986.0,1039.36,823.92
2016,5,20,12,0,902.0,135.0,7.7,13.0,992.0,1044.41,827.43
2016,5,20,12,15,901.5,135.0,7.7,13.0,990.5,1044.63,827.54
2016,5,20,12,30,901.0,135.0,7.7,13.0,989.0,1041.53,825.37
2016,5,20,12,45,898.5,134.5,7.7,13.0,980.0,1032.64,819.1
2016,5,20,13,0,896.0,134.0,7.7,13.0,971.0,1020.52,810.58
2016,5,20,13,15,892.0,133.5,7.7,13.0,954.5,1003.75,798.76
2016,5,20,13,30,888.0,133.0,7.7,13.0,938.0,983.93,784.78
2016,5,20,13,45,881.5,132.0,7.7,13.0,914.5,958.32,766.55
2016,5,20,14,0,875.0,131.0,7.7,13.0,891.0,929.98,746.32
2016,5,20,14,15,867.0,129.5,7.65,12.5,861.0,897.24,723.95
2016,5,20,14,30,859.0,128.0,7.6,12.0,831.0,862.19,699.68
2016,5,20,14,45,848.0,126.0,7.55,12.0,795.0,824.81,672.2
2016,5,20,15,0,837.0,124.0,7.5,12.0,759.0,782.57,640.84
2016,5,20,15,15,823.5,121.5,7.45,12.0,718.0,736.48,606.29
2016,5,20,15,30,810.0,119.0,7.4,12.0,677.0,689.33,570.27
2016,5,20,15,45,791.5,116.5,7.35,12.0,632.0,638.11,528.93
2016,5,20,16,0,773.0,114.0,7.3,12.0,587.0,586.79,486.72
2016,5,20,16,15,750.0,110.0,7.25,12.0,538.5,531.62,440.55
2016,5,20,16,30,727.0,106.0,7.2,12.0,490.0,476.89,393.76
2016,5,20,16,45,695.5,102.0,7.15,12.0,439.5,419.76,343.99
2016,5,20,17,0,664.0,98.0,7.1,12.0,389.0,364.97,295.17
2016,5,20,17,15,623.5,92.0,7.05,12.0,338.0,307.7,243.67
2016,5,20,17,30,583.0,86.0,7.0,12.0,287.0,254.3,195.0
2016,5,20,17,45,524.5,79.0,6.95,12.0,237.5,199.82,146.23
2016,5,20,18,0,466.0,72.0,6.9,12.0,188.0,151.71,104.16
2016,5,20,18,15,386.0,62.0,6.8,11.5,143.0,103.86,65.84
2016,5,20,18,30,306.0,52.0,6.7,11.0,98.0,65.7,38.88
2016,5,20,18,45,196.5,37.5,6.65,11.0,63.0,32.15,18.68
2016,5,20,19,0,87.0,23.0,6.6,11.0,28.0,19.28,1.24
2016,5,20,19,15,43.5,11.5,6.45,11.0,14.0,11.3,0.0
2016,5,20,19,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,9.0,3.55,11.0,9.0,8.68,0.0
2016,5,21,5,30,0.0,18.0,3.6,11.0,18.0,17.37,7.99
2016,5,21,5,45,0.0,34.0,3.7,11.0,34.0,32.73,21.73
2016,5,21,6,0,0.0,50.0,3.8,11.0,50.0,47.9,35.21
2016,5,21,6,15,0.0,69.5,3.8,11.0,69.5,66.46,51.49
2016,5,21,6,30,0.0,89.0,3.8,11.0,89.0,85.19,67.73
2016,5,21,6,45,4.0,108.0,3.8,11.0,110.0,104.65,84.22
2016,5,21,7,0,8.0,127.0,3.8,11.0,131.0,124.64,100.97
2016,5,21,7,15,6.0,139.0,3.7,11.0,142.0,136.19,110.49
2016,5,21,7,30,4.0,151.0,3.6,11.0,153.0,147.49,119.63
2016,5,21,7,45,39.0,192.0,3.5,11.0,214.0,205.51,167.53
2016,5,21,8,0,74.0,233.0,3.4,11.0,275.0,266.81,217.48
2016,5,21,8,15,66.5,251.0,3.3,11.0,290.5,284.41,231.02
2016,5,21,8,30,59.0,269.0,3.2,11.0,306.0,301.2,243.79
2016,5,21,8,45,61.5,290.0,3.15,11.5,331.5,326.98,263.29
2016,5,21,9,0,64.0,311.0,3.1,12.0,357.0,352.92,282.6
2016,5,21,9,15,37.0,270.5,3.1,12.0,297.5,295.09,235.89
2016,5,21,9,30,10.0,230.0,3.1,12.0,238.0,232.0,184.67
2016,5,21,9,45,70.0,317.5,3.1,12.0,376.0,373.19,297.78
2016,5,21,10,0,130.0,405.0,3.1,12.0,514.0,521.11,411.3
2016,5,21,10,15,191.0,415.5,3.1,12.0,581.0,590.98,464.28
2016,5,21,10,30,252.0,426.0,3.1,12.0,648.0,668.95,522.6
2016,5,21,10,45,290.5,426.5,3.1,12.0,688.5,712.42,554.51
2016,5,21,11,0,329.0,427.0,3.1,12.0,729.0,756.35,586.67
2016,5,21,11,15,323.0,436.0,3.05,12.0,736.0,765.53,592.05
2016,5,21,11,30,317.0,445.0,3.0,12.0,743.0,773.26,596.67
2016,5,21,11,45,201.5,453.0,3.0,12.5,643.0,663.05,512.62
2016,5,21,12,0,86.0,461.0,3.0,13.0,543.0,549.98,425.31
2016,5,21,12,15,78.0,454.0,3.05,13.0,528.5,534.86,414.63
2016,5,21,12,30,70.0,447.0,3.1,13.0,514.0,519.37,403.1
2016,5,21,12,45,100.0,457.0,3.15,13.0,551.5,558.77,433.76
2016,5,21,13,0,130.0,467.0,3.2,13.0,589.0,603.62,467.84
2016,5,21,13,15,140.0,459.5,3.25,13.0,588.5,603.25,468.14
2016,5,21,13,30,150.0,452.0,3.3,13.0,588.0,601.98,468.07
2016,5,21,13,45,215.0,431.5,3.4,13.0,621.5,637.66,497.46
2016,5,21,14,0,280.0,411.0,3.5,13.0,655.0,674.95,527.5
2016,5,21,14,15,540.5,281.5,3.55,13.0,732.0,768.97,605.53
2016,5,21,14,30,801.0,152.0,3.6,13.0,809.0,841.04,662.27
2016,5,21,14,45,795.0,147.0,3.65,13.0,775.5,803.49,635.83
2016,5,21,15,0,789.0,142.0,3.7,13.0,742.0,764.02,608.54
2016,5,21,15,15,775.0,139.0,3.75,13.0,702.0,718.92,576.76
2016,5,21,15,30,761.0,136.0,3.8,13.0,662.0,672.93,542.69
2016,5,21,15,45,744.0,132.0,3.85,13.0,618.0,623.55,504.89
2016,5,21,16,0,727.0,128.0,3.9,13.0,574.0,573.6,465.75
2016,5,21,16,15,703.5,123.5,3.9,12.5,526.5,519.65,423.15
2016,5,21,16,30,680.0,119.0,3.9,12.0,479.0,466.74,380.14
2016,5,21,16,45,648.5,114.0,3.9,12.0,429.5,410.98,333.0
2016,5,21,17,0,617.0,109.0,3.9,12.0,380.0,357.63,286.74
2016,5,21,17,15,576.5,102.5,3.85,12.0,330.5,302.36,238.15
2016,5,21,17,30,536.0,96.0,3.8,12.0,281.0,251.01,192.29
2016,5,21,17,45,479.0,87.5,3.8,12.0,233.0,197.04,144.88
2016,5,21,18,0,422.0,79.0,3.8,12.0,185.0,150.2,104.47
2016,5,21,18,15,345.5,67.0,3.7,11.5,141.0,103.97,67.6
2016,5,21,18,30,269.0,55.0,3.6,11.0,97.0,66.34,40.64
2016,5,21,18,45,171.5,39.0,3.5,11.0,62.5,33.47,19.89
2016,5,21,19,0,74.0,23.0,3.4,11.0,28.0,19.3,2.74
2016,5,21,19,15,37.0,11.5,3.25,11.0,14.0,11.3,0.0
2016,5,21,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,22,5,15,76.5,16.5,2.6,12.0,23.5,12.93,0.0
2016,5,22,5,30,153.0,33.0,2.6,12.0,47.0,25.69,14.69
2016,5,22,5,45,239.0,48.5,2.65,12.0,85.0,51.59,30.84
