Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,6,0,325.0,64.0,2.7,12.0,123.0,89.76,56.72
2016,5,22,6,15,220.5,87.5,2.7,12.0,133.5,115.73,83.32
2016,5,22,6,30,116.0,111.0,2.7,12.0,144.0,129.56,100.48
2016,5,22,6,45,135.0,130.0,2.7,12.5,175.5,160.34,126.51
2016,5,22,7,0,154.0,149.0,2.7,13.0,207.0,193.24,154.17
2016,5,22,7,15,203.5,167.5,2.65,13.0,255.5,239.27,192.27
2016,5,22,7,30,253.0,186.0,2.6,13.0,304.0,291.66,235.39
2016,5,22,7,45,361.0,185.5,2.6,13.0,375.0,358.12,289.68
2016,5,22,8,0,469.0,185.0,2.6,13.0,446.0,437.29,353.61
2016,5,22,8,15,475.0,200.5,2.55,13.0,484.5,480.65,387.76
2016,5,22,8,30,481.0,216.0,2.5,13.0,523.0,523.74,421.01
2016,5,22,8,45,431.5,253.0,2.5,13.0,542.5,550.06,439.71
2016,5,22,9,0,382.0,290.0,2.5,13.0,562.0,567.78,451.46
2016,5,22,9,15,376.5,310.0,2.5,13.0,591.0,600.3,474.98
2016,5,22,9,30,371.0,330.0,2.5,13.0,620.0,631.43,497.0
2016,5,22,9,45,318.0,362.0,2.5,13.0,618.0,633.67,496.23
2016,5,22,10,0,265.0,394.0,2.5,13.0,616.0,631.51,492.29
2016,5,22,10,15,338.0,380.5,2.55,13.0,673.0,691.97,538.31
2016,5,22,10,30,411.0,367.0,2.6,13.0,730.0,759.89,588.49
2016,5,22,10,45,403.0,380.5,2.65,13.5,743.5,776.27,597.92
2016,5,22,11,0,395.0,394.0,2.7,14.0,757.0,785.95,603.12
2016,5,22,11,15,336.5,425.5,2.75,14.0,737.5,767.82,588.05
2016,5,22,11,30,278.0,457.0,2.8,14.0,718.0,746.82,571.08
2016,5,22,11,45,335.5,435.5,2.9,14.0,753.0,784.86,600.66
2016,5,22,12,0,393.0,414.0,3.0,14.0,788.0,822.15,629.12
2016,5,22,12,15,341.5,436.5,3.1,13.5,761.5,794.0,608.8
2016,5,22,12,30,290.0,459.0,3.2,13.0,735.0,764.45,587.74
2016,5,22,12,45,335.0,435.0,3.3,13.0,751.5,782.28,603.08
2016,5,22,13,0,380.0,411.0,3.4,13.0,768.0,797.97,616.57
2016,5,22,13,15,401.5,393.5,3.45,13.0,764.5,800.02,619.24
2016,5,22,13,30,423.0,376.0,3.5,13.0,761.0,794.96,617.09
2016,5,22,13,45,480.5,346.5,3.6,13.0,773.5,808.97,630.03
2016,5,22,14,0,538.0,317.0,3.7,13.0,786.0,818.65,639.69
2016,5,22,14,15,671.0,232.5,3.7,13.0,797.0,835.96,657.26
2016,5,22,14,30,804.0,148.0,3.7,13.0,808.0,839.85,661.37
2016,5,22,14,45,794.0,145.0,3.75,13.0,773.5,801.02,634.46
2016,5,22,15,0,784.0,142.0,3.8,13.0,739.0,760.55,606.37
2016,5,22,15,15,590.5,208.0,3.85,13.0,644.0,653.21,524.01
2016,5,22,15,30,397.0,274.0,3.9,13.0,549.0,552.8,443.99
2016,5,22,15,45,410.5,250.0,3.95,13.0,518.0,521.97,421.32
2016,5,22,16,0,424.0,226.0,4.0,13.0,487.0,485.88,393.67
2016,5,22,16,15,356.5,219.5,4.0,13.0,427.0,417.33,338.75
2016,5,22,16,30,289.0,213.0,4.0,13.0,367.0,357.45,290.14
2016,5,22,16,45,316.5,186.0,4.05,13.0,339.0,327.41,265.39
2016,5,22,17,0,344.0,159.0,4.1,13.0,311.0,294.26,236.95
2016,5,22,17,15,317.5,144.0,4.1,12.5,270.5,250.61,199.85
2016,5,22,17,30,291.0,129.0,4.1,12.0,230.0,209.62,164.5
2016,5,22,17,45,269.5,110.0,4.1,12.0,192.0,168.87,128.75
2016,5,22,18,0,248.0,91.0,4.1,12.0,154.0,130.57,95.33
2016,5,22,18,15,207.0,73.0,4.0,12.0,118.0,93.25,64.56
2016,5,22,18,30,166.0,55.0,3.9,12.0,82.0,60.76,39.47
2016,5,22,18,45,105.0,38.5,3.8,12.0,53.0,34.12,20.94
2016,5,22,19,0,44.0,22.0,3.7,12.0,24.0,19.63,4.1
2016,5,22,19,15,22.0,11.0,3.65,12.0,12.0,10.81,0.0
2016,5,22,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,13.0,3.05,12.0,13.0,12.55,0.0
2016,5,23,5,30,0.0,26.0,3.0,12.0,26.0,24.87,14.22
2016,5,23,5,45,12.0,45.0,2.95,12.0,47.5,42.41,29.42
2016,5,23,6,0,24.0,64.0,2.9,12.0,69.0,62.37,46.32
2016,5,23,6,15,36.0,84.5,2.9,12.0,94.0,85.33,65.75
2016,5,23,6,30,48.0,105.0,2.9,12.0,119.0,109.89,86.55
2016,5,23,6,45,57.5,126.0,2.95,12.5,146.0,135.74,108.28
2016,5,23,7,0,67.0,147.0,3.0,13.0,173.0,162.77,130.76
2016,5,23,7,15,55.5,164.5,3.05,13.0,188.0,179.62,145.05
2016,5,23,7,30,44.0,182.0,3.1,13.0,203.0,195.21,157.88
2016,5,23,7,45,108.0,212.0,3.15,13.5,270.5,259.76,210.13
2016,5,23,8,0,172.0,242.0,3.2,14.0,338.0,329.88,266.15
2016,5,23,8,15,225.0,258.5,3.25,14.0,395.5,386.65,311.44
2016,5,23,8,30,278.0,275.0,3.3,14.0,453.0,450.78,361.97
2016,5,23,8,45,245.0,302.0,3.35,14.0,467.0,469.13,374.94
2016,5,23,9,0,212.0,329.0,3.4,14.0,481.0,480.73,382.6
2016,5,23,9,15,189.0,351.0,3.4,14.0,492.0,494.82,392.11
2016,5,23,9,30,166.0,373.0,3.4,14.0,503.0,506.67,399.72
2016,5,23,9,45,276.5,364.5,3.45,14.0,591.5,601.48,473.67
2016,5,23,10,0,387.0,356.0,3.5,14.0,680.0,698.58,547.43
2016,5,23,10,15,617.5,246.0,3.5,14.0,783.0,812.42,636.38
2016,5,23,10,30,848.0,136.0,3.5,14.0,886.0,922.64,714.49
2016,5,23,10,45,708.0,235.5,3.5,14.0,871.5,918.62,710.05
2016,5,23,11,0,568.0,335.0,3.5,14.0,857.0,897.72,690.54
2016,5,23,11,15,715.5,237.5,3.55,14.0,905.5,953.55,733.91
2016,5,23,11,30,863.0,140.0,3.6,14.0,954.0,999.53,765.19
2016,5,23,11,45,865.0,140.0,3.65,14.0,960.5,1008.57,771.1
2016,5,23,12,0,867.0,140.0,3.7,14.0,967.0,1014.47,775.29
2016,5,23,12,15,682.0,264.5,3.75,14.0,914.5,966.61,742.54
2016,5,23,12,30,497.0,389.0,3.8,14.0,862.0,905.06,693.36
2016,5,23,12,45,681.0,263.5,3.85,14.0,905.0,957.84,738.25
2016,5,23,13,0,865.0,138.0,3.9,14.0,948.0,994.46,763.9
2016,5,23,13,15,861.5,137.0,3.9,14.0,932.5,978.2,752.77
2016,5,23,13,30,858.0,136.0,3.9,14.0,917.0,958.99,740.07
2016,5,23,13,45,854.0,134.0,3.95,14.0,895.0,935.45,724.69
2016,5,23,14,0,850.0,132.0,4.0,14.0,873.0,909.16,707.36
2016,5,23,14,15,676.5,215.5,4.0,14.0,793.5,823.86,647.31
2016,5,23,14,30,503.0,299.0,4.0,14.0,714.0,737.19,580.02
2016,5,23,14,45,660.0,211.5,4.05,14.0,730.5,760.87,603.48
2016,5,23,15,0,817.0,124.0,4.1,14.0,747.0,768.37,611.31
2016,5,23,15,15,501.5,222.0,4.1,14.0,598.0,599.99,481.0
2016,5,23,15,30,186.0,320.0,4.1,14.0,449.0,448.26,357.84
2016,5,23,15,45,180.0,298.0,4.2,14.0,416.0,413.22,331.73
2016,5,23,16,0,174.0,276.0,4.3,14.0,383.0,378.41,304.91
2016,5,23,16,15,159.0,253.0,4.4,13.5,345.0,337.9,273.52
2016,5,23,16,30,144.0,230.0,4.5,13.0,307.0,298.69,242.61
2016,5,23,16,45,85.0,196.5,4.6,13.0,240.5,229.38,186.12
2016,5,23,17,0,26.0,163.0,4.7,13.0,174.0,168.05,135.9
2016,5,23,17,15,21.0,143.5,4.8,13.0,152.0,145.3,117.24
2016,5,23,17,30,16.0,124.0,4.9,13.0,130.0,123.64,99.26
2016,5,23,17,45,250.5,96.5,5.0,13.0,161.0,152.08,115.18
2016,5,23,18,0,485.0,69.0,5.1,13.0,192.0,154.25,105.25
2016,5,23,18,15,411.0,59.5,5.1,12.5,147.5,107.08,67.19
2016,5,23,18,30,337.0,50.0,5.1,12.0,103.0,67.68,38.98
2016,5,23,18,45,233.5,36.5,5.2,12.0,67.5,33.06,18.51
2016,5,23,19,0,130.0,23.0,5.3,12.0,32.0,17.89,4.17
2016,5,23,19,15,65.0,11.5,5.3,12.0,16.0,11.3,0.0
2016,5,23,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,24,5,15,16.5,15.5,5.45,12.0,17.0,14.73,0.0
2016,5,24,5,30,33.0,31.0,5.5,12.0,34.0,27.25,16.28
2016,5,24,5,45,64.5,49.5,5.6,12.5,60.0,47.51,32.12
2016,5,24,6,0,96.0,68.0,5.7,13.0,86.0,72.4,51.55
2016,5,24,6,15,116.0,89.0,5.7,13.0,117.0,101.48,75.72
2016,5,24,6,30,136.0,110.0,5.7,13.0,148.0,133.07,102.58
2016,5,24,6,45,153.0,130.0,5.75,13.0,181.0,165.31,130.38
2016,5,24,7,0,170.0,150.0,5.8,13.0,214.0,199.48,159.79
2016,5,24,7,15,196.5,170.5,5.75,13.0,255.0,239.58,193.8
2016,5,24,7,30,223.0,191.0,5.7,13.0,296.0,283.57,230.78
2016,5,24,7,45,158.5,215.5,5.7,13.0,294.0,287.63,234.54
2016,5,24,8,0,94.0,240.0,5.7,13.0,292.0,284.26,231.23
2016,5,24,8,15,68.5,250.0,5.6,13.0,290.0,284.48,230.7
2016,5,24,8,30,43.0,260.0,5.5,13.0,288.0,282.06,227.75
2016,5,24,8,45,48.5,282.5,5.45,13.5,316.0,310.56,249.77
2016,5,24,9,0,54.0,305.0,5.4,14.0,344.0,339.54,271.83
2016,5,24,9,15,77.0,335.0,5.35,14.0,394.0,389.75,311.37
2016,5,24,9,30,100.0,365.0,5.3,14.0,444.0,441.71,351.78
2016,5,24,9,45,93.0,379.0,5.25,14.0,455.0,454.05,360.33
2016,5,24,10,0,86.0,393.0,5.2,14.0,466.0,465.67,368.38
2016,5,24,10,15,101.5,412.5,5.2,14.0,501.0,502.32,396.43
2016,5,24,10,30,117.0,432.0,5.2,14.0,536.0,545.0,428.72
2016,5,24,10,45,108.5,440.0,5.2,14.0,538.0,542.78,426.22
2016,5,24,11,0,100.0,448.0,5.2,14.0,540.0,545.27,427.42
2016,5,24,11,15,123.5,461.0,5.2,14.0,576.5,589.71,461.32
2016,5,24,11,30,147.0,474.0,5.2,14.0,613.0,628.23,490.47
2016,5,24,11,45,515.5,303.0,5.2,14.0,794.0,834.61,656.66
2016,5,24,12,0,884.0,132.0,5.2,14.0,975.0,1023.46,794.81
2016,5,24,12,15,883.5,132.0,5.2,14.0,973.5,1023.74,793.73
2016,5,24,12,30,883.0,132.0,5.2,14.0,972.0,1020.78,791.74
2016,5,24,12,45,879.5,132.5,5.25,14.0,963.0,1012.14,786.26
2016,5,24,13,0,876.0,133.0,5.3,14.0,954.0,1000.35,778.69
2016,5,24,13,15,697.5,242.5,5.3,14.0,889.5,935.38,732.8
2016,5,24,13,30,519.0,352.0,5.3,14.0,825.0,862.24,674.9
2016,5,24,13,45,685.5,241.5,5.35,14.0,850.5,895.28,706.11
2016,5,24,14,0,852.0,131.0,5.4,14.0,876.0,910.24,717.87
2016,5,24,14,15,670.0,217.5,5.4,13.5,791.0,820.35,653.97
2016,5,24,14,30,488.0,304.0,5.4,13.0,706.0,729.58,582.6
2016,5,24,14,45,362.5,329.5,5.45,13.0,621.5,630.75,505.52
2016,5,24,15,0,237.0,355.0,5.5,13.0,537.0,540.14,433.31
2016,5,24,15,15,217.5,337.0,5.5,13.0,497.0,497.39,400.55
2016,5,24,15,30,198.0,319.0,5.5,13.0,457.0,455.71,368.11
2016,5,24,15,45,317.0,271.5,5.55,13.0,475.0,479.59,390.17
2016,5,24,16,0,436.0,224.0,5.6,13.0,493.0,491.81,401.86
2016,5,24,16,15,369.0,218.5,5.55,13.0,433.5,423.9,346.43
2016,5,24,16,30,302.0,213.0,5.5,13.0,374.0,364.55,297.55
2016,5,24,16,45,304.0,190.0,5.45,13.0,338.5,326.14,265.59
2016,5,24,17,0,306.0,167.0,5.4,13.0,303.0,287.26,232.45
2016,5,24,17,15,435.0,128.0,5.35,12.5,295.0,278.12,221.47
2016,5,24,17,30,564.0,89.0,5.3,12.0,287.0,254.51,195.61
2016,5,24,17,45,513.5,81.0,5.3,12.0,239.5,201.89,148.49
2016,5,24,18,0,463.0,73.0,5.3,12.0,192.0,154.72,107.02
2016,5,24,18,15,390.5,62.5,5.2,12.0,148.0,107.26,68.39
2016,5,24,18,30,318.0,52.0,5.1,12.0,104.0,68.61,40.37
2016,5,24,18,45,224.0,38.0,5.0,12.0,68.5,34.59,19.69
2016,5,24,19,0,130.0,24.0,4.9,12.0,33.0,18.67,5.43
2016,5,24,19,15,65.0,12.0,4.8,12.0,16.5,11.8,0.0
2016,5,24,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,113.0,15.5,5.3,12.0,26.0,12.03,0.0
2016,5,25,5,30,226.0,31.0,5.4,12.0,52.0,23.91,13.74
2016,5,25,5,45,322.5,41.5,5.5,12.5,91.5,50.32,27.2
2016,5,25,6,0,419.0,52.0,5.6,13.0,131.0,89.61,52.44
2016,5,25,6,15,209.5,65.5,5.7,13.0,105.0,94.44,65.72
2016,5,25,6,30,0.0,79.0,5.8,13.0,79.0,75.87,59.32
2016,5,25,6,45,0.0,96.5,5.9,13.0,96.5,92.75,73.68
2016,5,25,7,0,0.0,114.0,6.0,13.0,114.0,109.7,87.89
2016,5,25,7,15,190.5,139.5,6.05,13.0,229.5,208.38,168.3
2016,5,25,7,30,381.0,165.0,6.1,13.0,345.0,328.34,267.26
2016,5,25,7,45,569.5,130.5,6.2,13.5,432.5,409.04,334.59
2016,5,25,8,0,758.0,96.0,6.3,14.0,520.0,506.27,415.41
2016,5,25,8,15,777.5,99.0,6.3,14.0,566.5,558.71,459.1
2016,5,25,8,30,797.0,102.0,6.3,14.0,613.0,611.52,502.19
2016,5,25,8,45,812.5,104.5,6.35,14.0,656.5,661.2,542.04
2016,5,25,9,0,828.0,107.0,6.4,14.0,700.0,708.82,578.26
2016,5,25,9,15,840.0,109.0,6.4,14.0,739.0,753.65,611.26
2016,5,25,9,30,852.0,111.0,6.4,14.0,778.0,797.15,642.96
2016,5,25,9,45,872.0,106.5,6.4,14.5,814.0,839.16,672.01
2016,5,25,10,0,892.0,102.0,6.4,15.0,850.0,879.86,699.75
2016,5,25,10,15,898.5,103.0,6.45,15.0,878.0,912.51,722.91
2016,5,25,10,30,905.0,104.0,6.5,15.0,906.0,942.6,744.2
2016,5,25,10,45,910.5,104.5,6.55,15.0,927.5,968.51,762.44
2016,5,25,11,0,916.0,105.0,6.6,15.0,949.0,991.52,778.63
2016,5,25,11,15,919.0,105.5,6.65,15.0,963.0,1009.05,790.94
2016,5,25,11,30,922.0,106.0,6.7,15.0,977.0,1023.39,801.06
2016,5,25,11,45,923.5,106.5,6.75,15.0,984.0,1032.95,807.88
2016,5,25,12,0,925.0,107.0,6.8,15.0,991.0,1039.17,812.43
2016,5,25,12,15,925.5,107.0,6.9,15.0,990.5,1040.51,813.9
2016,5,25,12,30,926.0,107.0,7.0,15.0,990.0,1038.47,813.08
2016,5,25,12,45,919.5,110.0,7.1,15.0,980.5,1029.15,807.13
2016,5,25,13,0,913.0,113.0,7.2,15.0,971.0,1016.6,798.95
2016,5,25,13,15,910.5,112.5,7.35,15.0,956.0,1001.24,789.03
2016,5,25,13,30,908.0,112.0,7.5,15.0,941.0,982.72,776.84
2016,5,25,13,45,901.0,112.5,7.65,15.0,918.0,957.96,760.05
2016,5,25,14,0,894.0,113.0,7.8,15.0,895.0,930.45,741.18
2016,5,25,14,15,887.5,112.0,7.95,15.0,866.5,899.26,719.46
2016,5,25,14,30,881.0,111.0,8.1,15.0,838.0,865.62,695.76
2016,5,25,14,45,868.5,111.5,8.25,15.0,802.5,826.3,667.58
2016,5,25,15,0,856.0,112.0,8.4,15.0,767.0,785.31,637.87
2016,5,25,15,15,844.0,110.0,8.5,14.5,727.0,740.73,606.11
2016,5,25,15,30,832.0,108.0,8.6,14.0,687.0,696.3,574.03
2016,5,25,15,45,809.5,108.0,8.7,14.0,641.5,644.29,532.58
2016,5,25,16,0,787.0,108.0,8.8,14.0,596.0,592.47,490.08
2016,5,25,16,15,766.0,105.0,8.85,14.0,548.5,538.96,445.35
2016,5,25,16,30,745.0,102.0,8.9,14.0,501.0,486.1,400.15
2016,5,25,16,45,707.0,100.5,9.0,14.0,449.5,427.16,349.05
2016,5,25,17,0,669.0,99.0,9.1,14.0,398.0,371.67,299.87
2016,5,25,17,15,630.5,93.5,9.1,13.5,348.0,315.32,249.74
2016,5,25,17,30,592.0,88.0,9.1,13.0,298.0,262.59,202.02
2016,5,25,17,45,529.0,82.5,9.15,13.0,247.5,207.78,153.05
2016,5,25,18,0,466.0,77.0,9.2,13.0,197.0,159.79,111.13
2016,5,25,18,15,389.5,66.5,9.15,13.0,152.0,111.38,71.76
2016,5,25,18,30,313.0,56.0,9.1,13.0,107.0,72.31,43.43
2016,5,25,18,45,207.0,41.5,9.05,13.0,70.5,37.65,22.16
2016,5,25,19,0,101.0,27.0,9.0,13.0,34.0,22.51,8.46
2016,5,25,19,15,50.5,13.5,8.95,12.5,17.0,13.27,0.0
2016,5,25,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,26,5,15,83.0,17.5,8.7,12.0,25.5,13.65,0.0
2016,5,26,5,30,166.0,35.0,8.6,12.0,51.0,27.19,16.5
2016,5,26,5,45,265.5,48.0,8.55,12.5,90.5,53.19,31.14
2016,5,26,6,0,365.0,61.0,8.5,13.0,130.0,92.08,56.81
2016,5,26,6,15,433.0,70.5,8.45,13.0,176.5,133.91,89.48
2016,5,26,6,30,501.0,80.0,8.4,13.0,223.0,184.04,131.97
2016,5,26,6,45,550.5,87.0,8.4,13.0,272.5,233.48,176.28
2016,5,26,7,0,600.0,94.0,8.4,13.0,322.0,288.14,225.62
2016,5,26,7,15,636.0,99.5,8.4,13.0,372.0,341.17,273.77
2016,5,26,7,30,672.0,105.0,8.4,13.0,422.0,397.42,323.98
2016,5,26,7,45,697.5,110.0,8.4,13.5,471.0,451.03,370.54
2016,5,26,8,0,723.0,115.0,8.4,14.0,520.0,506.22,417.22
2016,5,26,8,15,744.0,118.5,8.35,14.0,566.5,558.57,461.31
2016,5,26,8,30,765.0,122.0,8.3,14.0,613.0,611.51,504.93
2016,5,26,8,45,781.0,125.0,8.25,14.5,656.5,660.66,543.66
2016,5,26,9,0,797.0,128.0,8.2,15.0,700.0,709.38,580.87
2016,5,26,9,15,810.0,130.5,8.15,15.0,739.0,754.64,614.52
2016,5,26,9,30,823.0,133.0,8.1,15.0,778.0,798.72,646.98
2016,5,26,9,45,833.5,135.0,8.1,15.5,812.0,838.79,675.0
2016,5,26,10,0,844.0,137.0,8.1,16.0,846.0,877.06,701.38
2016,5,26,10,15,852.0,138.5,8.1,16.0,874.0,906.73,722.51
2016,5,26,10,30,860.0,140.0,8.1,16.0,902.0,937.52,744.45
2016,5,26,10,45,867.5,139.5,8.15,16.0,924.0,963.33,762.88
2016,5,26,11,0,875.0,139.0,8.2,16.0,946.0,986.46,779.37
2016,5,26,11,15,879.0,140.0,8.25,16.0,960.5,1004.84,792.46
2016,5,26,11,30,883.0,141.0,8.3,16.0,975.0,1020.19,803.43
2016,5,26,11,45,887.0,140.0,8.35,16.0,982.5,1030.42,810.78
2016,5,26,12,0,891.0,139.0,8.4,16.0,990.0,1037.49,815.94
2016,5,26,12,15,891.5,139.0,8.5,16.0,990.0,1038.82,817.28
2016,5,26,12,30,892.0,139.0,8.6,16.0,990.0,1036.9,816.37
2016,5,26,12,45,890.0,139.0,8.75,16.0,982.0,1029.25,811.6
2016,5,26,13,0,888.0,139.0,8.9,16.0,974.0,1018.4,804.57
2016,5,26,13,15,885.0,138.0,9.0,15.5,958.5,1002.43,795.19
2016,5,26,13,30,882.0,137.0,9.1,15.0,943.0,983.42,783.56
2016,5,26,13,45,877.5,135.5,9.2,15.0,921.0,959.55,766.82
2016,5,26,14,0,873.0,134.0,9.3,15.0,899.0,932.88,747.99
2016,5,26,14,15,866.0,132.5,9.35,15.0,870.0,901.36,725.31
2016,5,26,14,30,859.0,131.0,9.4,15.0,841.0,867.46,700.77
2016,5,26,14,45,849.0,129.5,9.45,15.0,806.0,831.7,674.69
2016,5,26,15,0,839.0,128.0,9.5,15.0,771.0,791.0,644.67
2016,5,26,15,15,826.0,125.5,9.55,14.5,731.0,745.47,611.83
2016,5,26,15,30,813.0,123.0,9.6,14.0,691.0,698.83,577.41
2016,5,26,15,45,793.0,121.5,9.65,14.0,645.5,647.74,536.12
2016,5,26,16,0,773.0,120.0,9.7,14.0,600.0,596.65,494.07
2016,5,26,16,15,751.0,116.0,9.7,14.0,552.0,541.94,448.27
2016,5,26,16,30,729.0,112.0,9.7,14.0,504.0,488.11,402.23
2016,5,26,16,45,695.5,108.5,9.75,14.0,453.0,430.53,352.21
2016,5,26,17,0,662.0,105.0,9.8,14.0,402.0,375.46,303.35
2016,5,26,17,15,622.5,99.0,9.75,13.5,351.5,318.62,252.84
2016,5,26,17,30,583.0,93.0,9.7,13.0,301.0,265.5,204.88
2016,5,26,17,45,523.5,86.0,9.7,13.0,251.0,210.52,155.7
2016,5,26,18,0,464.0,79.0,9.7,13.0,201.0,161.11,112.44
2016,5,26,18,15,388.0,68.5,9.65,12.5,155.0,113.59,73.86
2016,5,26,18,30,312.0,58.0,9.6,12.0,109.0,74.53,45.43
2016,5,26,18,45,208.0,43.0,9.6,12.0,72.0,39.34,23.5
2016,5,26,19,0,104.0,28.0,9.6,12.0,35.0,23.3,9.74
2016,5,26,19,15,52.0,14.0,9.6,12.0,17.5,13.76,0.0
2016,5,26,19,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,9.85,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,10.3,11.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,10.25,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,27,5,15,77.5,18.5,9.3,11.0,26.0,15.65,0.0
2016,5,27,5,30,155.0,37.0,9.2,11.0,52.0,28.82,18.04
2016,5,27,5,45,257.5,50.0,9.1,11.5,92.0,54.73,32.73
2016,5,27,6,0,360.0,63.0,9.0,12.0,132.0,93.56,58.5
2016,5,27,6,15,429.0,72.5,8.85,12.0,178.5,135.32,91.22
2016,5,27,6,30,498.0,82.0,8.7,12.0,225.0,185.52,133.88
2016,5,27,6,45,555.0,87.5,8.55,12.5,276.0,235.36,178.11
2016,5,27,7,0,612.0,93.0,8.4,13.0,327.0,291.24,227.97
2016,5,27,7,15,647.5,98.5,8.25,13.0,377.5,344.7,276.5
2016,5,27,7,30,683.0,104.0,8.1,13.0,428.0,401.32,326.94
2016,5,27,7,45,715.0,106.5,7.95,13.5,478.0,456.13,374.36
2016,5,27,8,0,747.0,109.0,7.8,14.0,528.0,513.14,422.35
2016,5,27,8,15,767.5,112.5,7.65,14.0,575.5,566.56,467.01
2016,5,27,8,30,788.0,116.0,7.5,14.0,623.0,620.05,510.69
2016,5,27,8,45,805.5,118.0,7.4,14.5,667.0,670.19,549.87
2016,5,27,9,0,823.0,120.0,7.3,15.0,711.0,719.97,587.03
2016,5,27,9,15,835.0,122.5,7.25,15.0,750.0,765.46,620.48
2016,5,27,9,30,847.0,125.0,7.2,15.0,789.0,809.64,652.63
2016,5,27,9,45,858.5,125.5,7.15,15.5,823.5,846.98,678.06
2016,5,27,10,0,870.0,126.0,7.1,16.0,858.0,885.0,703.72
2016,5,27,10,15,877.0,127.5,7.15,16.0,885.5,917.98,727.21
2016,5,27,10,30,884.0,129.0,7.2,16.0,913.0,948.48,748.86
2016,5,27,10,45,888.0,130.0,7.3,16.0,933.5,973.03,766.39
2016,5,27,11,0,892.0,131.0,7.4,16.0,954.0,994.68,781.89
2016,5,27,11,15,895.0,132.0,7.5,16.0,968.0,1012.36,794.59
2016,5,27,11,30,898.0,133.0,7.6,16.0,982.0,1026.93,805.15
2016,5,27,11,45,898.0,134.0,7.7,16.0,988.0,1035.33,811.37
2016,5,27,12,0,898.0,135.0,7.8,16.0,994.0,1040.46,815.37
2016,5,27,12,15,897.5,135.0,7.9,16.0,993.0,1040.83,816.05
2016,5,27,12,30,897.0,135.0,8.0,16.0,992.0,1037.92,814.49
2016,5,27,12,45,894.0,135.5,8.15,16.5,983.0,1029.78,807.91
2016,5,27,13,0,891.0,136.0,8.3,17.0,974.0,1018.45,799.12
2016,5,27,13,15,887.5,135.0,8.4,17.0,958.5,1002.0,788.02
2016,5,27,13,30,884.0,134.0,8.5,17.0,943.0,982.51,774.75
2016,5,27,13,45,876.5,134.5,8.65,17.0,920.0,957.85,757.87
2016,5,27,14,0,869.0,135.0,8.8,17.0,897.0,930.53,738.98
2016,5,27,14,15,861.5,133.5,8.9,16.5,868.0,898.72,717.89
2016,5,27,14,30,854.0,132.0,9.0,16.0,839.0,864.59,694.86
2016,5,27,14,45,839.5,132.5,9.1,16.0,803.0,827.42,668.01
2016,5,27,15,0,825.0,133.0,9.2,16.0,767.0,785.62,637.41
2016,5,27,15,15,812.0,130.5,9.3,16.0,727.0,740.66,604.13
2016,5,27,15,30,799.0,128.0,9.4,16.0,687.0,694.63,569.19
2016,5,27,15,45,778.0,126.5,9.55,16.0,641.5,643.51,528.38
2016,5,27,16,0,757.0,125.0,9.7,16.0,596.0,592.45,486.83
2016,5,27,16,15,734.5,121.0,9.7,15.5,548.5,538.34,442.72
2016,5,27,16,30,712.0,117.0,9.7,15.0,501.0,485.08,398.21
2016,5,27,16,45,588.5,128.0,9.75,15.0,424.5,401.06,327.0
2016,5,27,17,0,465.0,139.0,9.8,15.0,348.0,327.46,264.33
2016,5,27,17,15,404.0,130.0,9.8,14.5,296.0,270.53,215.57
2016,5,27,17,30,343.0,121.0,9.8,14.0,244.0,219.84,171.97
2016,5,27,17,45,399.0,101.0,9.8,14.0,222.5,193.97,145.51
2016,5,27,18,0,455.0,81.0,9.8,14.0,201.0,161.92,113.15
2016,5,27,18,15,381.0,70.0,9.8,13.5,155.5,114.6,74.76
2016,5,27,18,30,307.0,59.0,9.8,13.0,110.0,75.53,46.21
2016,5,27,18,45,209.0,43.5,9.85,13.0,73.0,40.17,23.93
2016,5,27,19,0,111.0,28.0,9.9,13.0,36.0,23.32,10.3
2016,5,27,19,15,55.5,14.0,9.95,13.0,18.0,13.76,0.0
2016,5,27,19,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,10.05,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,9.8,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,5,28,5,15,82.5,18.5,7.75,12.0,26.5,14.44,0.0
2016,5,28,5,30,165.0,37.0,7.6,12.0,53.0,28.78,18.04
2016,5,28,5,45,258.0,50.5,7.5,12.5,92.5,55.33,33.05
2016,5,28,6,0,351.0,64.0,7.4,13.0,132.0,93.69,58.74
2016,5,28,6,15,417.5,74.5,7.3,13.0,178.0,135.48,91.48
2016,5,28,6,30,484.0,85.0,7.2,13.0,224.0,184.65,133.07
2016,5,28,6,45,535.5,92.0,7.15,13.5,274.0,234.57,177.13
2016,5,28,7,0,587.0,99.0,7.1,14.0,324.0,289.04,225.42
2016,5,28,7,15,623.5,105.0,7.1,14.0,374.0,342.02,273.01
2016,5,28,7,30,660.0,111.0,7.1,14.0,424.0,398.3,322.68
2016,5,28,7,45,690.0,115.0,7.1,14.5,474.0,452.47,369.13
2016,5,28,8,0,720.0,119.0,7.1,15.0,524.0,508.67,416.09
2016,5,28,8,15,741.5,122.5,7.1,15.0,571.0,561.14,459.77
2016,5,28,8,30,763.0,126.0,7.1,15.0,618.0,614.23,503.02
2016,5,28,8,45,782.0,128.5,7.1,15.0,662.0,664.79,543.45
2016,5,28,9,0,801.0,131.0,7.1,15.0,706.0,715.18,582.81
2016,5,28,9,15,813.5,133.5,7.1,15.0,745.0,760.19,616.0
2016,5,28,9,30,826.0,136.0,7.1,15.0,784.0,803.98,648.01
2016,5,28,9,45,836.5,137.5,7.15,15.5,818.0,843.64,675.54
2016,5,28,10,0,847.0,139.0,7.2,16.0,852.0,881.48,701.48
2016,5,28,10,15,854.0,140.5,7.25,16.0,879.5,910.31,721.95
2016,5,28,10,30,861.0,142.0,7.3,16.0,907.0,940.23,743.24
2016,5,28,10,45,866.5,143.0,7.35,16.0,928.0,965.68,761.25
2016,5,28,11,0,872.0,144.0,7.4,16.0,949.0,988.38,777.31
2016,5,28,11,15,875.0,145.0,7.45,16.0,963.0,1005.76,789.56
2016,5,28,11,30,878.0,146.0,7.5,16.0,977.0,1020.1,799.73
2016,5,28,11,45,879.5,146.5,7.55,16.0,983.5,1029.33,806.32
2016,5,28,12,0,881.0,147.0,7.6,16.0,990.0,1035.4,810.75
2016,5,28,12,15,880.5,147.0,7.65,16.0,989.0,1035.78,811.21
2016,5,28,12,30,880.0,147.0,7.7,16.0,988.0,1032.95,809.49
2016,5,28,12,45,876.5,147.5,7.75,16.0,979.0,1024.45,803.79
2016,5,28,13,0,873.0,148.0,7.8,16.0,970.0,1012.84,795.94
2016,5,28,13,15,869.5,147.0,7.85,16.0,954.5,996.68,784.88
2016,5,28,13,30,866.0,146.0,7.9,16.0,939.0,977.54,771.71
2016,5,28,13,45,861.5,144.0,7.95,16.0,916.5,953.59,755.04
2016,5,28,14,0,857.0,142.0,8.0,16.0,894.0,926.91,736.36
2016,5,28,14,15,849.0,140.5,8.05,16.0,865.0,898.73,716.55
2016,5,28,14,30,841.0,139.0,8.1,16.0,836.0,864.21,691.93
2016,5,28,14,45,832.0,136.0,8.15,16.0,801.0,825.27,663.85
2016,5,28,15,0,823.0,133.0,8.2,16.0,766.0,784.52,634.2
2016,5,28,15,15,809.5,130.5,8.2,16.0,726.0,739.32,600.79
2016,5,28,15,30,796.0,128.0,8.2,16.0,686.0,693.09,565.8
2016,5,28,15,45,780.0,124.5,8.25,16.0,642.0,643.42,526.43
2016,5,28,16,0,764.0,121.0,8.3,16.0,598.0,593.43,486.03
2016,5,28,16,15,741.5,117.0,8.35,15.5,550.0,538.93,441.97
2016,5,28,16,30,719.0,113.0,8.4,15.0,502.0,485.38,397.54
2016,5,28,16,45,691.0,108.0,8.5,15.0,452.5,429.4,349.37
2016,5,28,17,0,663.0,103.0,8.6,15.0,403.0,375.37,301.8
2016,5,28,17,15,625.0,97.0,8.65,14.5,352.5,319.02,252.08
2016,5,28,17,30,587.0,91.0,8.7,14.0,302.0,266.22,204.65
2016,5,28,17,45,534.5,83.5,8.75,14.0,253.0,212.18,156.26
2016,5,28,18,0,482.0,76.0,8.8,14.0,204.0,163.79,113.66
2016,5,28,18,15,408.5,66.0,8.8,13.5,158.5,115.24,74.1
2016,5,28,18,30,335.0,56.0,8.8,13.0,113.0,75.58,45.1
2016,5,28,18,45,232.5,42.0,8.8,13.0,75.5,39.84,23.14
2016,5,28,19,0,130.0,28.0,8.8,13.0,38.0,21.81,9.76
2016,5,28,19,15,65.0,14.0,8.75,13.0,19.0,13.76,0.0
2016,5,28,19,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,8.4,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,8.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,8.55,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,5,29,5,15,88.0,18.5,8.5,12.0,27.0,14.42,0.0
2016,5,29,5,30,176.0,37.0,8.5,12.0,54.0,28.75,18.1
2016,5,29,5,45,271.0,50.0,8.5,12.5,94.0,55.65,32.91
2016,5,29,6,0,366.0,63.0,8.5,13.0,134.0,94.49,58.79
2016,5,29,6,15,433.0,72.5,8.45,13.0,180.5,136.26,91.52
2016,5,29,6,30,500.0,82.0,8.4,13.0,227.0,186.22,133.93
2016,5,29,6,45,547.5,89.5,8.35,13.5,276.0,235.5,177.8
2016,5,29,7,0,595.0,97.0,8.3,14.0,325.0,289.79,226.26
2016,5,29,7,15,631.0,102.5,8.25,14.0,375.0,342.49,273.85
2016,5,29,7,30,667.0,108.0,8.2,14.0,425.0,398.42,323.47
2016,5,29,7,45,692.5,113.5,8.15,14.5,474.0,452.2,369.83
2016,5,29,8,0,718.0,119.0,8.1,15.0,523.0,507.57,416.31
2016,5,29,8,15,739.0,122.5,8.05,15.0,569.5,559.63,459.87
2016,5,29,8,30,760.0,126.0,8.0,15.0,616.0,612.27,502.96
2016,5,29,8,45,775.0,130.0,8.0,15.5,659.0,661.46,541.51
2016,5,29,9,0,790.0,134.0,8.0,16.0,702.0,710.17,578.8
2016,5,29,9,15,802.5,136.5,7.95,16.0,740.5,754.73,611.72
2016,5,29,9,30,815.0,139.0,7.9,16.0,779.0,798.11,643.46
2016,5,29,9,45,820.0,144.0,7.9,16.0,811.0,836.35,671.2
2016,5,29,10,0,825.0,149.0,7.9,16.0,843.0,872.48,697.23
2016,5,29,10,15,832.5,150.5,7.9,16.0,870.5,905.01,720.47
2016,5,29,10,30,840.0,152.0,7.9,16.0,898.0,935.22,741.94
2016,5,29,10,45,848.5,151.0,7.9,16.0,920.0,961.34,760.37
2016,5,29,11,0,857.0,150.0,7.9,16.0,942.0,979.81,773.22
2016,5,29,11,15,860.0,151.0,7.95,16.0,956.0,996.97,785.41
2016,5,29,11,30,863.0,152.0,8.0,16.0,970.0,1011.14,795.51
2016,5,29,11,45,868.0,150.0,8.05,16.0,977.5,1021.28,802.78
2016,5,29,12,0,873.0,148.0,8.1,16.0,985.0,1028.34,807.95
2016,5,29,12,15,873.0,148.0,8.15,16.0,984.5,1029.24,808.75
2016,5,29,12,30,873.0,148.0,8.2,16.0,984.0,1026.96,807.4
2016,5,29,12,45,668.5,267.5,8.3,16.0,904.5,949.3,750.92
2016,5,29,13,0,464.0,387.0,8.4,16.0,825.0,860.9,678.43
2016,5,29,13,15,426.5,391.0,8.4,16.0,788.5,821.4,648.48
2016,5,29,13,30,389.0,395.0,8.4,16.0,752.0,776.75,614.48
2016,5,29,13,45,424.0,370.0,8.45,16.0,750.0,779.93,618.81
2016,5,29,14,0,459.0,345.0,8.5,16.0,748.0,775.46,617.33
2016,5,29,14,15,437.0,340.5,8.5,16.0,714.5,737.79,588.75
2016,5,29,14,30,415.0,336.0,8.5,16.0,681.0,699.9,559.91
2016,5,29,14,45,616.5,236.5,8.55,16.0,724.0,751.84,606.64
2016,5,29,15,0,818.0,137.0,8.6,16.0,767.0,785.13,635.81
2016,5,29,15,15,805.0,134.0,8.6,15.5,727.5,740.02,603.29
2016,5,29,15,30,792.0,131.0,8.6,15.0,688.0,693.86,569.16
2016,5,29,15,45,775.5,127.5,8.6,15.0,644.0,644.06,529.37
2016,5,29,16,0,759.0,124.0,8.6,15.0,600.0,594.01,488.62
2016,5,29,16,15,737.0,120.5,8.6,15.0,552.5,540.57,444.31
2016,5,29,16,30,715.0,117.0,8.6,15.0,505.0,488.0,399.78
2016,5,29,16,45,719.5,96.0,8.6,15.0,454.0,431.43,351.25
2016,5,29,17,0,724.0,75.0,8.6,15.0,403.0,374.34,300.83
2016,5,29,17,15,650.5,85.0,8.55,14.5,353.5,317.13,250.29
2016,5,29,17,30,577.0,95.0,8.5,14.0,304.0,267.8,206.26
2016,5,29,17,45,522.0,88.0,8.45,14.0,254.5,214.13,158.37
2016,5,29,18,0,467.0,81.0,8.4,14.0,205.0,165.5,115.75
2016,5,29,18,15,393.0,70.0,8.3,13.5,159.5,117.37,76.59
2016,5,29,18,30,319.0,59.0,8.2,13.0,114.0,77.48,47.25
2016,5,29,18,45,218.5,44.5,8.1,13.0,76.5,42.03,25.04
2016,5,29,19,0,118.0,30.0,8.0,13.0,39.0,24.91,12.42
2016,5,29,19,15,59.0,15.0,7.9,13.0,19.5,14.74,0.0
2016,5,29,19,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,7.5,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,30,5,15,107.5,17.5,4.05,13.0,28.5,13.57,0.0
2016,5,30,5,30,215.0,35.0,3.9,13.0,57.0,27.06,16.73
2016,5,30,5,45,311.5,46.5,3.8,13.5,97.5,54.72,30.81
2016,5,30,6,0,408.0,58.0,3.7,14.0,138.0,95.13,57.26
2016,5,30,6,15,473.5,66.5,3.6,14.0,184.5,137.88,90.54
2016,5,30,6,30,539.0,75.0,3.5,14.0,231.0,187.99,132.77
2016,5,30,6,45,400.0,109.5,3.4,14.0,237.5,213.56,162.32
2016,5,30,7,0,261.0,144.0,3.3,14.0,244.0,224.0,176.88
2016,5,30,7,15,213.0,171.5,3.3,14.0,260.5,246.87,197.83
2016,5,30,7,30,165.0,199.0,3.3,14.0,277.0,264.88,213.52
2016,5,30,7,45,142.5,222.0,3.35,14.5,295.0,285.91,230.3
2016,5,30,8,0,120.0,245.0,3.4,15.0,313.0,304.56,244.49
2016,5,30,8,15,106.0,265.0,3.45,15.0,329.0,320.84,256.93
2016,5,30,8,30,92.0,285.0,3.5,15.0,345.0,337.35,269.25
2016,5,30,8,45,89.5,305.0,3.55,15.5,366.0,360.25,286.06
2016,5,30,9,0,87.0,325.0,3.6,16.0,387.0,382.79,302.32
2016,5,30,9,15,91.0,345.5,3.65,16.0,414.0,410.42,323.06
2016,5,30,9,30,95.0,366.0,3.7,16.0,441.0,438.19,343.73
2016,5,30,9,45,122.0,388.0,3.8,16.0,488.5,491.04,383.94
2016,5,30,10,0,149.0,410.0,3.9,16.0,536.0,541.42,421.83
2016,5,30,10,15,242.0,408.0,3.9,16.0,620.0,632.68,491.55
2016,5,30,10,30,335.0,406.0,3.9,16.0,704.0,723.56,559.43
2016,5,30,10,45,261.5,433.5,3.95,16.0,669.5,690.69,532.38
2016,5,30,11,0,188.0,461.0,4.0,16.0,635.0,648.31,498.98
2016,5,30,11,15,219.5,463.5,4.0,16.0,670.0,685.2,526.73
2016,5,30,11,30,251.0,466.0,4.0,16.0,705.0,727.96,557.96
2016,5,30,11,45,324.5,440.0,4.0,16.0,750.0,777.31,595.53
2016,5,30,12,0,398.0,414.0,4.0,16.0,795.0,826.16,632.34
2016,5,30,12,15,360.5,435.0,4.05,16.0,780.5,810.52,619.66
2016,5,30,12,30,323.0,456.0,4.1,16.0,766.0,793.38,606.34
2016,5,30,12,45,430.5,410.0,4.15,16.0,819.0,855.78,654.67
2016,5,30,13,0,538.0,364.0,4.2,16.0,872.0,910.59,696.7
2016,5,30,13,15,508.0,365.0,4.3,16.0,838.5,874.46,671.09
2016,5,30,13,30,478.0,366.0,4.4,16.0,805.0,837.27,645.36
2016,5,30,13,45,376.0,392.0,4.5,16.0,732.0,752.73,583.0
2016,5,30,14,0,274.0,418.0,4.6,16.0,659.0,676.3,525.36
2016,5,30,14,15,207.5,410.0,4.75,16.0,589.5,596.19,465.71
2016,5,30,14,30,141.0,402.0,4.9,16.0,520.0,524.2,410.83
2016,5,30,14,45,492.0,262.0,5.05,16.0,646.0,674.19,536.13
2016,5,30,15,0,843.0,122.0,5.2,16.0,772.0,789.92,628.42
2016,5,30,15,15,831.0,119.5,5.25,16.0,733.0,745.19,595.95
2016,5,30,15,30,819.0,117.0,5.3,16.0,694.0,699.26,563.03
2016,5,30,15,45,804.0,114.0,5.4,16.0,650.0,649.88,525.34
2016,5,30,16,0,789.0,111.0,5.5,16.0,606.0,600.04,486.24
2016,5,30,16,15,769.0,107.5,5.5,16.0,559.0,546.66,443.12
2016,5,30,16,30,749.0,104.0,5.5,16.0,512.0,493.82,399.39
2016,5,30,16,45,724.0,99.5,5.55,16.0,463.0,437.76,352.1
2016,5,30,17,0,699.0,95.0,5.6,16.0,414.0,383.82,305.34
2016,5,30,17,15,663.0,90.0,5.6,15.5,363.5,327.28,256.06
2016,5,30,17,30,627.0,85.0,5.6,15.0,313.0,274.02,208.64
2016,5,30,17,45,578.5,78.0,5.65,15.0,263.5,219.23,159.77
2016,5,30,18,0,530.0,71.0,5.7,15.0,214.0,169.58,116.03
2016,5,30,18,15,458.0,62.5,5.7,14.5,167.5,120.59,76.08
2016,5,30,18,30,386.0,54.0,5.7,14.0,121.0,79.73,46.25
2016,5,30,18,45,279.0,42.0,5.7,14.0,82.0,41.95,23.6
2016,5,30,19,0,172.0,30.0,5.7,14.0,43.0,23.39,11.65
2016,5,30,19,15,86.0,15.0,5.7,13.5,21.5,14.74,0.0
2016,5,30,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,31,5,15,101.5,18.5,5.0,13.0,29.0,14.38,0.0
2016,5,31,5,30,203.0,37.0,5.0,13.0,58.0,28.69,18.14
2016,5,31,5,45,299.5,49.5,5.05,13.5,98.5,56.84,32.89
2016,5,31,6,0,396.0,62.0,5.1,14.0,139.0,96.96,59.32
2016,5,31,6,15,463.0,70.5,5.05,14.0,186.5,140.13,93.0
2016,5,31,6,30,530.0,79.0,5.0,14.0,234.0,189.97,135.05
2016,5,31,6,45,285.0,112.0,4.95,14.5,197.0,184.57,141.76
2016,5,31,7,0,40.0,145.0,4.9,15.0,160.0,152.06,121.61
2016,5,31,7,15,36.5,162.5,4.85,15.0,178.0,170.37,136.85
2016,5,31,7,30,33.0,180.0,4.8,15.0,196.0,188.32,151.44
2016,5,31,7,45,35.0,200.0,4.75,15.5,218.5,211.01,169.33
2016,5,31,8,0,37.0,220.0,4.7,16.0,241.0,233.94,187.14
2016,5,31,8,15,62.5,252.5,4.65,16.0,291.5,283.07,226.38
2016,5,31,8,30,88.0,285.0,4.6,16.0,342.0,334.76,267.16
2016,5,31,8,45,107.5,309.5,4.6,16.5,384.0,376.83,299.36
2016,5,31,9,0,127.0,334.0,4.6,17.0,426.0,423.66,334.76
2016,5,31,9,15,137.5,354.5,4.6,17.0,459.0,458.25,360.8
2016,5,31,9,30,148.0,375.0,4.6,17.0,492.0,493.36,387.03
2016,5,31,9,45,185.0,390.5,4.6,17.0,542.5,545.93,427.0
2016,5,31,10,0,222.0,406.0,4.6,17.0,593.0,600.44,467.88
2016,5,31,10,15,218.5,421.0,4.6,17.0,610.5,619.79,481.24
2016,5,31,10,30,215.0,436.0,4.6,17.0,628.0,638.25,494.02
2016,5,31,10,45,219.0,446.5,4.7,17.0,646.0,658.32,508.62
2016,5,31,11,0,223.0,457.0,4.8,17.0,664.0,677.75,522.75
2016,5,31,11,15,205.5,467.0,4.85,17.0,659.5,674.95,519.84
2016,5,31,11,30,188.0,477.0,4.9,17.0,655.0,670.85,516.11
2016,5,31,11,45,173.5,481.0,5.0,17.5,646.0,662.46,508.68
2016,5,31,12,0,159.0,485.0,5.1,18.0,637.0,653.09,500.6
2016,5,31,12,15,191.0,482.0,5.2,18.0,665.0,682.35,523.44
2016,5,31,12,30,223.0,479.0,5.3,18.0,693.0,710.68,545.41
2016,5,31,12,45,253.0,467.5,5.45,18.0,708.5,733.02,563.2
2016,5,31,13,0,283.0,456.0,5.6,18.0,724.0,747.78,575.67
2016,5,31,13,15,268.5,451.5,5.75,18.0,702.5,724.59,559.15
2016,5,31,13,30,254.0,447.0,5.9,18.0,681.0,700.76,542.2
2016,5,31,13,45,364.0,394.5,6.05,18.0,720.5,744.08,579.08
2016,5,31,14,0,474.0,342.0,6.2,18.0,760.0,786.27,614.48
2016,5,31,14,15,442.0,341.0,6.3,18.0,720.5,742.9,582.39
2016,5,31,14,30,410.0,340.0,6.4,18.0,681.0,699.82,550.52
2016,5,31,14,45,427.5,317.0,6.5,18.0,659.5,676.29,534.54
2016,5,31,15,0,445.0,294.0,6.6,18.0,638.0,650.31,516.4
2016,5,31,15,15,400.0,293.5,6.6,17.5,590.5,597.42,476.49
2016,5,31,15,30,355.0,293.0,6.6,17.0,543.0,544.1,435.81
2016,5,31,15,45,586.5,199.5,6.65,17.0,581.5,592.3,478.36
2016,5,31,16,0,818.0,106.0,6.7,17.0,620.0,613.49,498.06
2016,5,31,16,15,798.0,103.0,6.7,17.0,572.0,559.29,453.79
2016,5,31,16,30,778.0,100.0,6.7,17.0,524.0,505.57,409.08
2016,5,31,16,45,773.5,83.0,6.7,17.0,471.0,445.85,358.68
2016,5,31,17,0,769.0,66.0,6.7,17.0,418.0,385.58,306.37
2016,5,31,17,15,711.5,74.0,6.7,16.5,369.5,330.78,258.07
2016,5,31,17,30,654.0,82.0,6.7,16.0,321.0,280.13,212.78
2016,5,31,17,45,605.0,75.5,6.7,16.0,270.5,224.2,162.78
2016,5,31,18,0,556.0,69.0,6.7,16.0,220.0,173.45,117.97
2016,5,31,18,15,484.0,61.0,6.6,15.5,172.5,123.41,77.08
2016,5,31,18,30,412.0,53.0,6.5,15.0,125.0,81.49,46.45
2016,5,31,18,45,305.5,41.5,6.45,15.0,85.5,42.76,23.46
2016,5,31,19,0,199.0,30.0,6.4,15.0,46.0,23.35,11.87
2016,5,31,19,15,99.5,15.0,6.35,14.5,23.0,14.74,0.0
2016,5,31,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,6.65,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
