Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,31,23,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,9.0,5.9,13.0,9.0,8.68,0.0
2016,6,1,5,30,0.0,18.0,5.8,13.0,18.0,17.37,8.79
2016,6,1,5,45,0.0,30.5,5.75,13.5,30.5,29.45,18.95
2016,6,1,6,0,0.0,43.0,5.7,14.0,43.0,41.54,29.54
2016,6,1,6,15,0.0,57.5,5.6,14.0,57.5,55.41,41.6
2016,6,1,6,30,0.0,72.0,5.5,14.0,72.0,69.32,53.55
2016,6,1,6,45,0.0,87.0,5.4,14.0,87.0,83.77,65.79
2016,6,1,7,0,0.0,102.0,5.3,14.0,102.0,98.27,77.89
2016,6,1,7,15,8.5,135.0,5.25,14.0,139.0,133.25,106.87
2016,6,1,7,30,17.0,168.0,5.2,14.0,176.0,169.32,136.47
2016,6,1,7,45,14.5,179.0,5.2,14.5,186.5,179.93,144.55
2016,6,1,8,0,12.0,190.0,5.2,15.0,197.0,190.24,152.26
2016,6,1,8,15,56.5,239.0,5.2,15.0,275.5,266.32,214.11
2016,6,1,8,30,101.0,288.0,5.2,15.0,354.0,345.87,277.76
2016,6,1,8,45,125.5,312.0,5.25,15.0,399.5,394.22,315.77
2016,6,1,9,0,150.0,336.0,5.3,15.0,445.0,442.11,353.16
2016,6,1,9,15,174.0,355.0,5.25,15.0,487.5,486.4,387.29
2016,6,1,9,30,198.0,374.0,5.2,15.0,530.0,532.15,422.19
2016,6,1,9,45,178.5,392.5,5.2,15.0,538.0,542.38,428.61
2016,6,1,10,0,159.0,411.0,5.2,15.0,546.0,550.82,433.71
2016,6,1,10,15,209.5,419.5,5.15,15.0,603.0,610.09,479.32
2016,6,1,10,30,260.0,428.0,5.1,15.0,660.0,676.47,529.32
2016,6,1,10,45,249.5,441.5,5.05,15.5,668.5,687.15,534.81
2016,6,1,11,0,239.0,455.0,5.0,16.0,677.0,690.95,535.58
2016,6,1,11,15,203.5,466.5,4.95,16.0,657.0,672.35,520.17
2016,6,1,11,30,168.0,478.0,4.9,16.0,637.0,651.97,503.53
2016,6,1,11,45,150.0,480.0,4.85,16.0,623.0,637.89,492.31
2016,6,1,12,0,132.0,482.0,4.8,16.0,609.0,622.85,480.39
2016,6,1,12,15,130.0,481.0,4.8,16.0,606.5,620.04,478.3
2016,6,1,12,30,128.0,480.0,4.8,16.0,604.0,616.56,475.73
2016,6,1,12,45,129.5,473.0,4.85,16.0,597.0,609.81,471.17
2016,6,1,13,0,131.0,466.0,4.9,16.0,590.0,602.42,466.19
2016,6,1,13,15,121.0,456.5,4.9,16.0,569.5,580.7,450.07
2016,6,1,13,30,111.0,447.0,4.9,16.0,549.0,558.77,433.81
2016,6,1,13,45,110.0,437.0,4.9,16.0,536.5,544.66,423.72
2016,6,1,14,0,109.0,427.0,4.9,16.0,524.0,525.03,409.51
2016,6,1,14,15,85.5,400.0,4.95,16.0,474.5,473.46,370.48
2016,6,1,14,30,62.0,373.0,5.0,16.0,425.0,423.06,331.99
2016,6,1,14,45,48.5,342.0,5.05,16.0,382.0,378.28,297.8
2016,6,1,15,0,35.0,311.0,5.1,16.0,339.0,334.44,263.96
2016,6,1,15,15,38.0,299.0,5.15,16.0,328.0,322.85,255.61
2016,6,1,15,30,41.0,287.0,5.2,16.0,317.0,310.94,246.89
2016,6,1,15,45,25.0,243.5,5.3,16.0,261.5,253.0,201.14
2016,6,1,16,0,9.0,200.0,5.4,16.0,206.0,199.41,158.33
2016,6,1,16,15,9.5,191.0,5.4,15.5,197.0,190.32,151.76
2016,6,1,16,30,10.0,182.0,5.4,15.0,188.0,181.14,144.99
2016,6,1,16,45,5.0,153.5,5.4,15.0,156.5,150.56,120.23
2016,6,1,17,0,0.0,125.0,5.4,15.0,125.0,120.62,95.8
2016,6,1,17,15,0.0,104.0,5.35,15.0,104.0,100.32,79.15
2016,6,1,17,30,0.0,83.0,5.3,15.0,83.0,80.1,62.35
2016,6,1,17,45,0.0,70.0,5.3,15.0,70.0,67.57,51.86
2016,6,1,18,0,0.0,57.0,5.3,15.0,57.0,55.08,41.25
2016,6,1,18,15,200.0,56.0,5.3,14.5,91.5,79.06,52.59
2016,6,1,18,30,400.0,55.0,5.3,14.0,126.0,83.0,48.29
2016,6,1,18,45,296.0,43.0,5.35,14.0,86.5,44.26,24.8
2016,6,1,19,0,192.0,31.0,5.4,14.0,47.0,24.13,12.82
2016,6,1,19,15,96.0,15.5,5.45,13.5,23.5,15.24,0.0
2016,6,1,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,12.0,6.2,12.0,12.0,11.58,0.0
2016,6,2,5,30,0.0,24.0,6.1,12.0,24.0,23.17,13.72
2016,6,2,5,45,0.0,40.0,6.05,12.5,40.0,38.31,26.46
2016,6,2,6,0,0.0,56.0,6.0,13.0,56.0,53.51,39.79
2016,6,2,6,15,0.0,74.5,5.85,13.0,74.5,71.15,55.15
2016,6,2,6,30,0.0,93.0,5.7,13.0,93.0,88.94,70.44
2016,6,2,6,45,2.5,111.0,5.55,13.5,112.0,107.05,85.53
2016,6,2,7,0,5.0,129.0,5.4,14.0,131.0,125.51,100.66
2016,6,2,7,15,22.5,156.5,5.35,14.0,167.5,159.05,128.2
2016,6,2,7,30,40.0,184.0,5.3,14.0,204.0,195.13,157.72
2016,6,2,7,45,59.5,212.0,5.25,14.5,244.5,234.42,189.32
2016,6,2,8,0,79.0,240.0,5.2,15.0,285.0,275.81,222.27
2016,6,2,8,15,93.0,264.5,5.25,15.0,322.0,312.55,251.53
2016,6,2,8,30,107.0,289.0,5.3,15.0,359.0,350.57,281.57
2016,6,2,8,45,133.0,312.5,5.35,15.5,405.0,399.69,319.73
2016,6,2,9,0,159.0,336.0,5.4,16.0,451.0,448.48,357.1
2016,6,2,9,15,217.5,348.0,5.45,16.0,514.5,512.4,407.35
2016,6,2,9,30,276.0,360.0,5.5,16.0,578.0,584.15,462.87
2016,6,2,9,45,207.0,385.0,5.6,16.5,552.5,558.47,439.98
2016,6,2,10,0,138.0,410.0,5.7,17.0,527.0,531.51,416.16
2016,6,2,10,15,132.5,423.5,5.7,17.0,539.0,545.15,425.81
2016,6,2,10,30,127.0,437.0,5.7,17.0,551.0,558.05,434.75
2016,6,2,10,45,171.5,447.5,5.75,17.5,605.0,614.3,477.08
2016,6,2,11,0,216.0,458.0,5.8,18.0,659.0,671.75,519.59
2016,6,2,11,15,176.5,466.5,5.8,18.0,632.5,645.85,498.6
2016,6,2,11,30,137.0,475.0,5.8,18.0,606.0,618.14,476.51
2016,6,2,11,45,140.0,475.5,5.85,18.0,610.0,623.2,480.45
2016,6,2,12,0,143.0,476.0,5.9,18.0,614.0,627.64,483.86
2016,6,2,12,15,290.0,439.0,5.95,18.0,717.5,743.56,574.56
2016,6,2,12,30,437.0,402.0,6.0,18.0,821.0,857.13,661.25
2016,6,2,12,45,460.5,394.0,6.05,18.0,832.5,869.41,670.64
2016,6,2,13,0,484.0,386.0,6.1,18.0,844.0,879.44,678.93
2016,6,2,13,15,708.0,251.0,6.2,18.0,908.5,954.67,741.07
2016,6,2,13,30,932.0,116.0,6.3,18.0,973.0,1011.37,782.17
2016,6,2,13,45,927.0,114.5,6.4,18.0,950.0,986.34,765.34
2016,6,2,14,0,922.0,113.0,6.5,18.0,927.0,958.4,746.78
2016,6,2,14,15,915.0,112.0,6.6,18.0,897.5,926.42,725.21
2016,6,2,14,30,908.0,111.0,6.7,18.0,868.0,891.94,701.68
2016,6,2,14,45,899.5,109.0,6.8,18.0,833.0,852.88,674.6
2016,6,2,15,0,891.0,107.0,6.9,18.0,798.0,811.78,645.76
2016,6,2,15,15,879.0,105.0,6.95,17.5,757.0,766.25,614.31
2016,6,2,15,30,867.0,103.0,7.0,17.0,716.0,719.38,581.38
2016,6,2,15,45,852.5,100.5,7.05,17.0,671.5,669.27,543.36
2016,6,2,16,0,838.0,98.0,7.1,17.0,627.0,619.12,503.37
2016,6,2,16,15,818.5,95.0,7.15,17.0,578.5,564.36,458.82
2016,6,2,16,30,799.0,92.0,7.2,17.0,530.0,509.98,413.49
2016,6,2,16,45,773.5,88.5,7.25,17.0,479.5,452.96,364.93
2016,6,2,17,0,748.0,85.0,7.3,17.0,429.0,397.49,316.49
2016,6,2,17,15,714.0,80.5,7.3,16.5,377.5,338.78,264.99
2016,6,2,17,30,680.0,76.0,7.3,16.0,326.0,283.91,215.74
2016,6,2,17,45,632.5,70.5,7.3,16.0,275.5,227.89,165.32
2016,6,2,18,0,585.0,65.0,7.3,16.0,225.0,176.83,119.89
2016,6,2,18,15,516.0,57.5,7.3,15.5,177.5,125.96,77.9
2016,6,2,18,30,447.0,50.0,7.3,15.0,130.0,82.81,46.02
2016,6,2,18,45,341.0,39.5,7.35,15.0,89.5,43.42,22.87
2016,6,2,19,0,235.0,29.0,7.4,15.0,49.0,22.82,11.98
2016,6,2,19,15,117.5,14.5,7.4,14.5,24.5,11.29,0.0
2016,6,2,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,3,5,15,143.0,17.0,6.35,14.0,32.0,12.84,0.0
2016,6,3,5,30,286.0,34.0,6.3,14.0,64.0,26.69,16.53
2016,6,3,5,45,381.5,43.5,6.25,14.5,106.0,56.21,29.76
2016,6,3,6,0,477.0,53.0,6.2,15.0,148.0,97.83,56.43
2016,6,3,6,15,540.0,60.0,6.1,15.0,196.0,142.54,91.46
2016,6,3,6,30,603.0,67.0,6.0,15.0,244.0,194.26,135.6
2016,6,3,6,45,648.0,72.5,5.95,15.5,295.0,246.46,182.18
2016,6,3,7,0,693.0,78.0,5.9,16.0,346.0,303.26,232.82
2016,6,3,7,15,724.5,82.0,5.85,16.0,397.0,358.76,282.63
2016,6,3,7,30,756.0,86.0,5.8,16.0,448.0,415.8,332.79
2016,6,3,7,45,781.0,89.0,5.8,16.5,498.0,471.04,379.8
2016,6,3,8,0,806.0,92.0,5.8,17.0,548.0,527.68,426.58
2016,6,3,8,15,714.5,130.0,5.75,17.0,559.5,552.08,446.36
2016,6,3,8,30,623.0,168.0,5.7,17.0,571.0,566.79,457.31
2016,6,3,8,45,587.0,197.5,5.7,17.5,598.0,600.86,482.17
2016,6,3,9,0,551.0,227.0,5.7,18.0,625.0,629.06,501.73
2016,6,3,9,15,554.0,243.5,5.65,18.0,662.0,671.28,533.01
2016,6,3,9,30,557.0,260.0,5.6,18.0,699.0,712.32,562.83
2016,6,3,9,45,493.0,298.0,5.55,18.5,699.0,717.7,563.01
2016,6,3,10,0,429.0,336.0,5.5,19.0,699.0,717.31,558.88
2016,6,3,10,15,447.5,343.0,5.45,19.0,732.5,754.61,585.84
2016,6,3,10,30,466.0,350.0,5.4,19.0,766.0,791.41,612.0
2016,6,3,10,45,446.5,366.0,5.4,19.0,772.5,800.66,617.32
2016,6,3,11,0,427.0,382.0,5.4,19.0,779.0,807.49,621.03
2016,6,3,11,15,441.0,387.5,5.4,19.0,802.0,834.27,640.08
2016,6,3,11,30,455.0,393.0,5.4,19.0,825.0,859.7,658.01
2016,6,3,11,45,456.5,397.5,5.4,19.0,833.5,870.13,665.03
2016,6,3,12,0,458.0,402.0,5.4,19.0,842.0,878.69,670.86
2016,6,3,12,15,479.0,397.0,5.4,19.0,857.0,895.4,683.19
2016,6,3,12,30,500.0,392.0,5.4,19.0,872.0,910.08,694.07
2016,6,3,12,45,488.5,390.0,5.45,19.0,856.0,893.2,682.31
2016,6,3,13,0,477.0,388.0,5.5,19.0,840.0,874.52,669.43
2016,6,3,13,15,470.5,379.0,5.55,19.0,819.0,852.07,654.16
2016,6,3,13,30,464.0,370.0,5.6,19.0,798.0,828.01,637.67
2016,6,3,13,45,478.5,348.0,5.7,19.0,780.0,809.11,625.86
2016,6,3,14,0,493.0,326.0,5.8,19.0,762.0,787.87,612.22
2016,6,3,14,15,431.0,344.0,5.85,19.0,716.0,736.48,573.53
2016,6,3,14,30,369.0,362.0,5.9,19.0,670.0,683.23,533.26
2016,6,3,14,45,347.0,351.5,5.95,19.0,632.0,641.26,502.45
2016,6,3,15,0,325.0,341.0,6.0,19.0,594.0,599.78,471.62
2016,6,3,15,15,330.0,320.5,6.0,18.5,565.5,569.25,450.29
2016,6,3,15,30,335.0,300.0,6.0,18.0,537.0,537.55,427.62
2016,6,3,15,45,381.5,267.0,6.05,18.0,521.0,519.87,415.52
2016,6,3,16,0,428.0,234.0,6.1,18.0,505.0,499.94,401.01
2016,6,3,16,15,425.0,213.5,6.1,18.0,465.0,456.19,366.47
2016,6,3,16,30,422.0,193.0,6.1,18.0,425.0,412.04,330.96
2016,6,3,16,45,255.5,191.5,6.1,18.0,328.0,307.74,246.36
2016,6,3,17,0,89.0,190.0,6.1,18.0,231.0,220.27,175.6
2016,6,3,17,15,92.5,168.0,6.05,17.5,206.5,194.9,155.06
2016,6,3,17,30,96.0,146.0,6.0,17.0,182.0,169.36,133.82
2016,6,3,17,45,85.0,126.0,6.0,17.0,154.0,141.33,110.29
2016,6,3,18,0,74.0,106.0,6.0,17.0,126.0,114.76,87.93
2016,6,3,18,15,262.5,78.5,5.9,16.5,129.0,109.17,74.61
2016,6,3,18,30,451.0,51.0,5.8,16.0,132.0,84.75,47.19
2016,6,3,18,45,349.5,40.5,5.7,16.0,91.5,45.16,23.79
2016,6,3,19,0,248.0,30.0,5.6,16.0,51.0,23.71,12.81
2016,6,3,19,15,124.0,15.0,5.55,15.5,25.5,11.68,0.0
2016,6,3,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,4,5,15,45.5,18.0,4.2,15.0,22.5,15.28,0.0
2016,6,4,5,30,91.0,36.0,4.2,15.0,45.0,29.7,19.0
2016,6,4,5,45,124.0,54.5,4.2,15.5,74.5,53.84,35.3
2016,6,4,6,0,157.0,73.0,4.2,16.0,104.0,82.6,56.96
2016,6,4,6,15,179.5,92.5,4.1,16.0,137.5,114.47,83.0
2016,6,4,6,30,202.0,112.0,4.0,16.0,171.0,149.02,112.13
2016,6,4,6,45,222.0,129.5,3.95,16.5,206.0,183.62,141.5
2016,6,4,7,0,242.0,147.0,3.9,17.0,241.0,220.39,172.53
2016,6,4,7,15,148.0,168.5,3.9,17.0,229.0,219.03,173.98
2016,6,4,7,30,54.0,190.0,3.9,17.0,217.0,206.87,164.95
2016,6,4,7,45,42.5,203.0,3.9,17.0,225.5,217.4,173.23
2016,6,4,8,0,31.0,216.0,3.9,17.0,234.0,226.67,180.19
2016,6,4,8,15,22.0,215.5,3.95,17.0,229.0,221.61,175.6
2016,6,4,8,30,13.0,215.0,4.0,17.0,224.0,216.72,171.12
2016,6,4,8,45,25.0,252.5,4.05,17.0,270.5,262.22,207.04
2016,6,4,9,0,37.0,290.0,4.1,17.0,317.0,311.72,245.55
2016,6,4,9,15,152.5,326.5,4.1,17.0,446.0,441.35,348.16
2016,6,4,9,30,268.0,363.0,4.1,17.0,575.0,580.42,454.61
2016,6,4,9,45,225.5,387.0,4.1,17.0,570.0,575.6,448.56
2016,6,4,10,0,183.0,411.0,4.1,17.0,565.0,571.17,443.31
2016,6,4,10,15,100.5,359.0,4.0,17.0,444.5,451.29,351.22
2016,6,4,10,30,18.0,307.0,3.9,17.0,324.0,316.74,245.93
2016,6,4,10,45,122.5,382.0,3.8,17.0,496.0,501.53,389.65
2016,6,4,11,0,227.0,457.0,3.7,17.0,668.0,681.04,522.23
2016,6,4,11,15,179.5,466.0,3.6,17.0,634.5,648.02,495.15
2016,6,4,11,30,132.0,475.0,3.5,17.0,601.0,612.96,467.72
2016,6,4,11,45,112.5,472.5,3.4,17.0,580.5,592.51,452.0
2016,6,4,12,0,93.0,470.0,3.3,17.0,560.0,564.88,431.04
2016,6,4,12,15,82.5,462.5,3.2,17.0,542.0,546.84,417.43
2016,6,4,12,30,72.0,455.0,3.1,17.0,524.0,528.39,403.49
2016,6,4,12,45,48.5,407.0,3.05,17.0,453.5,455.47,349.3
2016,6,4,13,0,25.0,359.0,3.0,17.0,383.0,382.9,294.71
2016,6,4,13,15,26.0,357.5,3.0,17.0,382.0,381.75,294.33
2016,6,4,13,30,27.0,356.0,3.0,17.0,381.0,380.42,293.58
2016,6,4,13,45,60.0,389.0,3.05,17.0,443.0,443.72,342.6
2016,6,4,14,0,93.0,422.0,3.1,17.0,505.0,505.32,389.44
2016,6,4,14,15,107.5,412.0,3.1,17.0,504.5,504.99,389.87
2016,6,4,14,30,122.0,402.0,3.1,17.0,504.0,507.94,392.99
2016,6,4,14,45,135.0,385.5,3.15,17.0,494.5,497.05,386.0
2016,6,4,15,0,148.0,369.0,3.2,17.0,485.0,484.9,378.06
2016,6,4,15,15,180.0,347.0,3.15,17.0,480.5,480.16,375.97
2016,6,4,15,30,212.0,325.0,3.1,17.0,476.0,472.49,371.45
2016,6,4,15,45,153.0,302.0,3.05,17.0,407.5,400.29,315.69
2016,6,4,16,0,94.0,279.0,3.0,17.0,339.0,330.84,261.57
2016,6,4,16,15,56.0,237.0,2.95,16.5,272.0,262.9,208.76
2016,6,4,16,30,18.0,195.0,2.9,16.0,205.0,197.87,157.28
2016,6,4,16,45,27.5,186.0,2.85,16.0,199.5,193.09,153.99
2016,6,4,17,0,37.0,177.0,2.8,16.0,194.0,186.23,148.67
2016,6,4,17,15,18.5,147.5,2.75,15.5,156.0,148.49,118.4
2016,6,4,17,30,0.0,118.0,2.7,15.0,118.0,113.32,90.03
2016,6,4,17,45,0.0,100.0,2.65,15.0,100.0,95.88,75.63
2016,6,4,18,0,0.0,82.0,2.6,15.0,82.0,78.54,61.04
2016,6,4,18,15,190.0,69.0,2.5,14.5,104.0,91.36,63.37
2016,6,4,18,30,380.0,56.0,2.4,14.0,126.0,83.82,49.53
2016,6,4,18,45,291.0,43.5,2.35,14.0,87.5,45.92,25.76
2016,6,4,19,0,202.0,31.0,2.3,14.0,49.0,23.99,13.38
2016,6,4,19,15,101.0,15.5,2.25,13.5,24.5,12.06,0.0
2016,6,4,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,5,15,139.5,17.0,0.65,13.0,31.5,13.1,0.0
2016,6,5,5,30,279.0,34.0,0.6,13.0,63.0,26.6,16.71
2016,6,5,5,45,372.0,44.0,0.55,13.0,104.5,56.19,30.29
2016,6,5,6,0,465.0,54.0,0.5,13.0,146.0,97.47,56.93
2016,6,5,6,15,232.5,57.0,0.6,13.0,103.0,89.8,60.7
2016,6,5,6,30,0.0,60.0,0.7,13.0,60.0,57.99,44.08
2016,6,5,6,45,0.0,72.5,0.8,13.5,72.5,70.01,54.22
2016,6,5,7,0,0.0,85.0,0.9,14.0,85.0,82.06,64.13
2016,6,5,7,15,0.5,116.5,1.05,14.0,116.5,112.52,89.32
2016,6,5,7,30,1.0,148.0,1.2,14.0,148.0,143.17,114.24
2016,6,5,7,45,15.0,181.0,1.35,14.5,189.0,182.03,145.28
2016,6,5,8,0,29.0,214.0,1.5,15.0,230.0,223.62,178.04
2016,6,5,8,15,51.5,247.5,1.6,15.0,279.5,271.48,215.74
2016,6,5,8,30,74.0,281.0,1.7,15.0,329.0,321.64,254.74
2016,6,5,8,45,144.5,307.0,1.85,15.0,408.5,401.74,317.41
2016,6,5,9,0,215.0,333.0,2.0,15.0,488.0,485.45,381.63
2016,6,5,9,15,170.0,353.5,2.0,15.0,480.5,481.37,376.36
2016,6,5,9,30,125.0,374.0,2.0,15.0,473.0,473.4,368.54
2016,6,5,9,45,150.5,392.5,2.05,15.5,516.5,518.54,401.62
2016,6,5,10,0,176.0,411.0,2.1,16.0,560.0,564.98,434.82
2016,6,5,10,15,189.5,424.5,2.15,16.0,590.0,596.7,457.5
2016,6,5,10,30,203.0,438.0,2.2,16.0,620.0,628.54,480.22
2016,6,5,10,45,170.0,449.5,2.25,16.0,604.5,614.52,468.63
2016,6,5,11,0,137.0,461.0,2.3,16.0,589.0,598.51,455.88
2016,6,5,11,15,111.5,460.0,2.4,16.0,565.0,575.41,438.62
2016,6,5,11,30,86.0,459.0,2.5,16.0,541.0,544.97,415.98
2016,6,5,11,45,90.5,465.0,2.65,16.0,552.0,556.58,425.07
2016,6,5,12,0,95.0,471.0,2.8,16.0,563.0,567.84,433.67
2016,6,5,12,15,110.0,476.0,2.85,16.0,582.0,588.17,449.01
2016,6,5,12,30,125.0,481.0,2.9,16.0,601.0,614.23,468.34
2016,6,5,12,45,149.0,478.5,2.95,16.5,620.5,634.51,483.05
2016,6,5,13,0,173.0,476.0,3.0,17.0,640.0,653.73,496.97
2016,6,5,13,15,126.5,457.0,3.0,17.0,576.5,586.32,447.2
2016,6,5,13,30,80.0,438.0,3.0,17.0,513.0,514.14,393.72
2016,6,5,13,45,82.0,428.0,3.05,17.0,503.0,503.78,387.03
2016,6,5,14,0,84.0,418.0,3.1,17.0,493.0,493.04,379.74
2016,6,5,14,15,86.0,405.0,3.15,17.0,479.5,478.88,369.94
2016,6,5,14,30,88.0,392.0,3.2,17.0,466.0,464.35,359.84
2016,6,5,14,45,84.0,373.5,3.25,17.0,441.5,438.99,341.39
2016,6,5,15,0,80.0,355.0,3.3,17.0,417.0,413.7,322.9
2016,6,5,15,15,68.5,329.5,3.4,17.0,381.5,375.96,294.61
2016,6,5,15,30,57.0,304.0,3.5,17.0,346.0,339.08,266.69
2016,6,5,15,45,38.0,265.5,3.65,17.0,292.5,285.37,225.17
2016,6,5,16,0,19.0,227.0,3.8,17.0,239.0,231.85,183.2
2016,6,5,16,15,17.5,210.0,3.9,16.5,220.5,213.31,169.29
2016,6,5,16,30,16.0,193.0,4.0,16.0,202.0,194.91,155.25
2016,6,5,16,45,8.0,151.5,4.15,16.0,156.0,150.07,119.15
2016,6,5,17,0,0.0,110.0,4.3,16.0,110.0,106.23,83.4
2016,6,5,17,15,0.0,94.5,4.35,15.5,94.5,91.24,71.35
2016,6,5,17,30,0.0,79.0,4.4,15.0,79.0,76.3,59.12
2016,6,5,17,45,0.0,66.5,4.45,15.0,66.5,64.26,49.06
2016,6,5,18,0,0.0,54.0,4.5,15.0,54.0,52.18,38.8
2016,6,5,18,15,212.0,53.0,4.55,14.5,92.0,79.21,52.27
2016,6,5,18,30,424.0,52.0,4.6,14.0,130.0,84.47,48.28
2016,6,5,18,45,326.5,41.0,4.65,14.0,90.5,45.78,24.65
2016,6,5,19,0,229.0,30.0,4.7,14.0,51.0,23.13,12.84
2016,6,5,19,15,114.5,15.0,4.7,14.0,25.5,11.63,0.0
2016,6,5,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,6,5,15,128.5,16.5,3.2,14.0,30.0,12.68,0.0
2016,6,6,5,30,257.0,33.0,3.1,14.0,60.0,25.57,15.72
2016,6,6,5,45,343.5,43.0,3.05,14.0,99.5,53.73,28.93
2016,6,6,6,0,430.0,53.0,3.0,14.0,139.0,92.73,54.34
2016,6,6,6,15,489.5,60.5,2.95,14.0,184.0,134.68,87.19
2016,6,6,6,30,549.0,68.0,2.9,14.0,229.0,183.24,128.39
2016,6,6,6,45,274.5,95.5,2.9,14.5,176.0,165.84,126.15
2016,6,6,7,0,0.0,123.0,2.9,15.0,123.0,118.17,94.0
2016,6,6,7,15,11.0,148.0,2.85,15.0,153.5,146.53,117.16
2016,6,6,7,30,22.0,173.0,2.8,15.0,184.0,176.19,141.11
2016,6,6,7,45,32.5,199.0,2.75,15.0,217.0,208.61,167.08
2016,6,6,8,0,43.0,225.0,2.7,15.0,250.0,241.75,193.35
2016,6,6,8,15,34.5,234.0,2.6,15.0,255.0,248.33,197.91
2016,6,6,8,30,26.0,243.0,2.5,15.0,260.0,252.14,200.24
2016,6,6,8,45,31.5,267.0,2.45,15.5,289.0,283.03,223.75
2016,6,6,9,0,37.0,291.0,2.4,16.0,318.0,312.61,245.81
2016,6,6,9,15,42.0,312.5,2.3,16.0,345.0,339.79,266.15
2016,6,6,9,30,47.0,334.0,2.2,16.0,372.0,367.34,286.55
2016,6,6,9,45,40.0,337.0,2.15,16.0,370.5,366.69,285.17
2016,6,6,10,0,33.0,340.0,2.1,16.0,369.0,365.42,283.47
2016,6,6,10,15,105.5,390.5,2.0,16.0,484.5,487.3,376.22
2016,6,6,10,30,178.0,441.0,1.9,16.0,600.0,608.46,464.39
2016,6,6,10,45,182.0,452.0,1.85,16.0,618.0,628.22,476.87
2016,6,6,11,0,186.0,463.0,1.8,16.0,636.0,647.49,489.72
2016,6,6,11,15,156.5,469.0,1.7,16.0,616.5,628.39,474.16
2016,6,6,11,30,127.0,475.0,1.6,16.0,597.0,607.81,457.88
2016,6,6,11,45,90.5,456.0,1.55,16.0,543.5,547.32,413.63
2016,6,6,12,0,54.0,437.0,1.5,16.0,490.0,491.97,372.72
2016,6,6,12,15,45.0,419.5,1.45,16.0,463.5,465.22,353.27
2016,6,6,12,30,36.0,402.0,1.4,16.0,437.0,438.24,333.36
2016,6,6,12,45,33.0,391.0,1.4,16.0,423.0,423.7,322.92
2016,6,6,13,0,30.0,380.0,1.4,16.0,409.0,409.04,312.28
2016,6,6,13,15,38.5,392.5,1.4,16.0,429.0,429.28,327.72
2016,6,6,13,30,47.0,405.0,1.4,16.0,449.0,449.07,342.55
2016,6,6,13,45,35.5,369.0,1.45,16.0,402.0,400.53,306.89
2016,6,6,14,0,24.0,333.0,1.5,16.0,355.0,347.75,267.92
2016,6,6,14,15,83.0,369.5,1.5,15.5,440.5,440.44,340.34
2016,6,6,14,30,142.0,406.0,1.5,15.0,526.0,529.08,407.33
2016,6,6,14,45,140.0,388.0,1.55,15.0,502.0,503.71,388.91
2016,6,6,15,0,138.0,370.0,1.6,15.0,478.0,478.1,371.0
2016,6,6,15,15,105.5,342.5,1.6,15.0,422.5,416.64,325.15
2016,6,6,15,30,73.0,315.0,1.6,15.0,367.0,361.32,283.36
2016,6,6,15,45,58.0,285.5,1.65,15.0,325.5,318.38,250.99
2016,6,6,16,0,43.0,256.0,1.7,15.0,284.0,276.8,219.12
2016,6,6,16,15,30.5,226.5,1.7,15.0,245.5,238.14,189.09
2016,6,6,16,30,18.0,197.0,1.7,15.0,207.0,199.83,158.94
2016,6,6,16,45,57.5,195.0,1.75,15.0,222.5,215.97,172.66
2016,6,6,17,0,97.0,193.0,1.8,15.0,238.0,226.77,181.3
2016,6,6,17,15,50.5,158.5,1.85,14.5,182.0,170.84,136.49
2016,6,6,17,30,4.0,124.0,1.9,14.0,126.0,120.24,95.92
2016,6,6,17,45,2.0,105.5,1.95,14.0,106.5,101.57,80.58
2016,6,6,18,0,0.0,87.0,2.0,14.0,87.0,83.2,65.2
2016,6,6,18,15,0.0,69.0,2.05,13.5,69.0,65.93,50.53
2016,6,6,18,30,0.0,51.0,2.1,13.0,51.0,48.81,35.74
2016,6,6,18,45,0.0,35.5,2.2,13.0,35.5,34.14,22.81
2016,6,6,19,0,0.0,20.0,2.3,13.0,20.0,19.3,9.98
2016,6,6,19,15,0.0,10.0,2.4,13.0,10.0,9.64,0.0
2016,6,6,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,5,15,111.0,18.5,2.75,13.0,30.0,14.31,0.0
2016,6,7,5,30,222.0,37.0,2.8,13.0,60.0,28.56,18.32
2016,6,7,5,45,312.5,48.0,2.85,13.5,100.0,56.27,32.04
2016,6,7,6,0,403.0,59.0,2.9,14.0,140.0,95.55,57.84
2016,6,7,6,15,466.0,67.5,2.9,14.0,186.0,137.48,90.52
2016,6,7,6,30,529.0,76.0,2.9,14.0,232.0,186.45,131.77
2016,6,7,6,45,264.5,88.5,2.95,14.0,166.5,156.4,118.84
2016,6,7,7,0,0.0,101.0,3.0,14.0,101.0,97.31,76.91
2016,6,7,7,15,0.0,122.0,3.05,14.0,122.0,117.58,93.7
2016,6,7,7,30,0.0,143.0,3.1,14.0,143.0,137.93,110.26
2016,6,7,7,45,8.5,171.0,3.15,14.5,176.0,169.23,135.39
2016,6,7,8,0,17.0,199.0,3.2,15.0,209.0,201.52,160.98
2016,6,7,8,15,17.5,213.5,3.25,15.0,224.5,216.98,172.96
2016,6,7,8,30,18.0,228.0,3.3,15.0,240.0,232.47,184.91
2016,6,7,8,45,16.0,233.5,3.35,15.0,245.0,237.52,188.44
2016,6,7,9,0,14.0,239.0,3.4,15.0,250.0,242.34,191.8
2016,6,7,9,15,21.5,272.0,3.35,15.0,289.0,281.11,222.13
2016,6,7,9,30,29.0,305.0,3.3,15.0,328.0,324.03,255.24
2016,6,7,9,45,35.5,331.0,3.3,15.0,360.5,356.89,280.25
2016,6,7,10,0,42.0,357.0,3.3,15.0,393.0,390.2,305.4
2016,6,7,10,15,41.0,366.5,3.15,15.0,403.0,400.57,312.53
2016,6,7,10,30,40.0,376.0,3.0,15.0,413.0,410.75,319.58
2016,6,7,10,45,100.5,419.5,2.95,15.0,513.0,513.04,397.86
2016,6,7,11,0,161.0,463.0,2.9,15.0,613.0,623.36,479.33
2016,6,7,11,15,120.0,458.5,2.7,15.0,571.0,581.98,446.27
2016,6,7,11,30,79.0,454.0,2.5,15.0,529.0,532.81,408.37
2016,6,7,11,45,101.0,467.5,2.4,15.0,564.5,569.47,435.64
2016,6,7,12,0,123.0,481.0,2.3,15.0,600.0,612.23,466.36
2016,6,7,12,15,91.0,462.0,2.15,15.0,550.0,554.68,438.44
2016,6,7,12,30,59.0,443.0,2.0,15.0,500.0,502.97,384.19
2016,6,7,12,45,154.0,455.0,1.9,15.0,601.5,615.43,468.89
2016,6,7,13,0,249.0,467.0,1.8,15.0,703.0,725.06,547.51
2016,6,7,13,15,200.5,463.5,1.75,15.0,652.0,664.83,502.88
2016,6,7,13,30,152.0,460.0,1.7,15.0,601.0,610.88,463.63
2016,6,7,13,45,118.5,439.5,1.65,15.0,548.0,554.93,423.15
2016,6,7,14,0,85.0,419.0,1.6,15.0,495.0,494.94,379.23
2016,6,7,14,15,62.5,384.0,1.6,15.0,439.0,436.87,336.76
2016,6,7,14,30,40.0,349.0,1.6,15.0,383.0,380.04,294.46
2016,6,7,14,45,37.5,331.0,1.65,15.0,362.0,358.15,278.75
2016,6,7,15,0,35.0,313.0,1.7,15.0,341.0,336.36,262.8
2016,6,7,15,15,30.0,289.5,1.75,15.0,313.0,307.4,241.1
2016,6,7,15,30,25.0,266.0,1.8,15.0,285.0,276.37,217.59
2016,6,7,15,45,17.5,235.0,1.9,15.0,248.0,239.77,189.4
2016,6,7,16,0,10.0,204.0,2.0,15.0,211.0,203.93,161.42
2016,6,7,16,15,5.0,181.5,2.1,15.0,185.0,178.56,141.53
2016,6,7,16,30,0.0,159.0,2.2,15.0,159.0,153.73,121.84
2016,6,7,16,45,0.0,126.0,2.35,15.0,126.0,121.76,96.1
2016,6,7,17,0,0.0,93.0,2.5,15.0,93.0,89.9,70.05
2016,6,7,17,15,0.0,87.0,2.6,14.5,87.0,84.06,65.56
2016,6,7,17,30,0.0,81.0,2.7,14.0,81.0,78.21,60.95
2016,6,7,17,45,0.0,68.5,2.85,14.0,68.5,66.17,50.87
2016,6,7,18,0,0.0,56.0,3.0,14.0,56.0,54.11,40.62
2016,6,7,18,15,201.5,56.0,3.05,14.0,93.5,80.94,54.32
2016,6,7,18,30,403.0,56.0,3.1,14.0,131.0,87.46,51.5
2016,6,7,18,45,312.0,44.0,3.15,14.0,92.0,48.48,26.89
2016,6,7,19,0,221.0,32.0,3.2,14.0,53.0,24.7,14.38
2016,6,7,19,15,110.5,16.0,3.2,13.5,26.5,12.4,0.0
2016,6,7,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,9.5,2.95,13.0,9.5,9.16,0.0
2016,6,8,5,30,0.0,19.0,3.0,13.0,19.0,18.33,9.76
2016,6,8,5,45,0.0,32.0,3.1,13.0,32.0,30.9,20.28
2016,6,8,6,0,0.0,45.0,3.2,13.0,45.0,43.45,31.34
2016,6,8,6,15,0.0,59.0,3.25,13.0,59.0,56.82,43.0
2016,6,8,6,30,0.0,73.0,3.3,13.0,73.0,70.26,54.57
2016,6,8,6,45,0.0,88.0,3.4,13.5,88.0,84.7,66.68
2016,6,8,7,0,0.0,103.0,3.5,14.0,103.0,99.2,78.61
2016,6,8,7,15,32.0,148.0,3.55,14.0,163.5,154.69,124.28
2016,6,8,7,30,64.0,193.0,3.6,14.0,224.0,213.89,172.58
2016,6,8,7,45,51.0,207.0,3.65,14.0,233.5,225.2,181.48
2016,6,8,8,0,38.0,221.0,3.7,14.0,243.0,235.11,189.04
2016,6,8,8,15,38.0,239.0,3.7,14.0,263.0,255.16,204.73
2016,6,8,8,30,38.0,257.0,3.7,14.0,283.0,275.2,220.22
2016,6,8,8,45,83.0,296.0,3.7,14.0,355.5,346.32,276.92
2016,6,8,9,0,128.0,335.0,3.7,14.0,428.0,424.5,338.01
2016,6,8,9,15,91.0,338.5,3.7,14.0,406.5,402.71,319.43
2016,6,8,9,30,54.0,342.0,3.7,14.0,385.0,380.78,300.9
2016,6,8,9,45,175.0,366.0,3.75,14.0,513.0,512.03,404.8
2016,6,8,10,0,296.0,390.0,3.8,14.0,641.0,651.48,511.13
2016,6,8,10,15,285.0,407.5,3.8,14.0,655.5,669.06,522.26
2016,6,8,10,30,274.0,425.0,3.8,14.0,670.0,685.12,532.91
2016,6,8,10,45,331.5,412.0,3.85,14.5,715.5,733.3,568.51
2016,6,8,11,0,389.0,399.0,3.9,15.0,761.0,782.57,604.24
2016,6,8,11,15,453.0,388.5,3.9,15.0,815.5,846.12,650.52
2016,6,8,11,30,517.0,378.0,3.9,15.0,870.0,905.17,693.0
2016,6,8,11,45,533.0,374.0,3.9,15.0,884.5,922.14,704.67
2016,6,8,12,0,549.0,370.0,3.9,15.0,899.0,937.17,715.33
2016,6,8,12,15,714.0,255.0,3.9,15.0,942.5,987.93,755.74
2016,6,8,12,30,879.0,140.0,3.9,15.0,986.0,1025.11,780.92
2016,6,8,12,45,711.5,252.0,3.95,15.0,933.0,976.38,747.62
2016,6,8,13,0,544.0,364.0,4.0,15.0,880.0,916.48,701.46
2016,6,8,13,15,497.0,369.5,4.05,14.5,835.5,868.46,668.83
2016,6,8,13,30,450.0,375.0,4.1,14.0,791.0,819.86,635.15
2016,6,8,13,45,491.0,352.0,4.2,14.0,796.0,825.25,641.54
2016,6,8,14,0,532.0,329.0,4.3,14.0,801.0,827.13,645.34
2016,6,8,14,15,487.0,328.5,4.4,14.0,750.0,771.38,605.07
2016,6,8,14,30,442.0,328.0,4.5,14.0,699.0,716.5,565.1
2016,6,8,14,45,409.0,329.0,4.65,14.0,661.5,674.33,534.34
2016,6,8,15,0,376.0,330.0,4.8,14.0,624.0,629.8,501.32
2016,6,8,15,15,322.0,324.0,4.85,14.0,567.0,567.62,453.65
2016,6,8,15,30,268.0,318.0,4.9,14.0,510.0,508.82,407.99
2016,6,8,15,45,333.5,280.5,5.0,14.0,504.0,502.52,405.43
2016,6,8,16,0,399.0,243.0,5.1,14.0,498.0,492.36,399.0
2016,6,8,16,15,517.5,185.5,5.15,14.0,490.5,483.78,393.79
2016,6,8,16,30,636.0,128.0,5.2,14.0,483.0,464.21,378.33
2016,6,8,16,45,502.0,147.0,5.3,14.0,411.0,384.35,311.94
2016,6,8,17,0,368.0,166.0,5.4,14.0,339.0,318.39,256.88
2016,6,8,17,15,516.0,117.0,5.4,13.5,329.0,304.9,242.48
2016,6,8,17,30,664.0,68.0,5.4,13.0,319.0,276.88,212.81
2016,6,8,17,45,592.5,71.0,5.45,13.0,270.5,222.54,164.28
2016,6,8,18,0,521.0,74.0,5.5,13.0,222.0,176.72,124.03
2016,6,8,18,15,457.5,65.5,5.4,13.0,176.5,128.84,83.76
2016,6,8,18,30,394.0,57.0,5.3,13.0,131.0,88.08,52.56
2016,6,8,18,45,301.5,45.5,5.25,13.0,92.0,49.79,28.2
2016,6,8,19,0,209.0,34.0,5.2,13.0,53.0,26.31,15.87
2016,6,8,19,15,104.5,17.0,5.15,13.0,26.5,13.2,0.0
2016,6,8,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,9,5,15,127.5,18.0,6.95,13.0,31.5,13.89,0.0
2016,6,9,5,30,255.0,36.0,7.0,13.0,63.0,27.73,17.61
2016,6,9,5,45,347.0,46.0,7.1,13.5,103.5,56.56,31.29
2016,6,9,6,0,439.0,56.0,7.2,14.0,144.0,96.22,56.97
2016,6,9,6,15,230.5,81.0,7.25,14.0,128.0,112.05,79.54
2016,6,9,6,30,22.0,106.0,7.3,14.0,112.0,105.17,83.08
2016,6,9,6,45,28.5,125.5,7.4,14.0,135.5,127.27,101.71
2016,6,9,7,0,35.0,145.0,7.5,14.0,159.0,150.19,120.88
2016,6,9,7,15,17.5,144.5,7.45,14.0,151.5,145.64,117.22
2016,6,9,7,30,0.0,144.0,7.4,14.0,144.0,138.88,111.38
2016,6,9,7,45,6.0,168.0,7.4,14.5,171.5,165.11,132.57
2016,6,9,8,0,12.0,192.0,7.4,15.0,199.0,192.05,154.09
2016,6,9,8,15,27.0,226.5,7.35,15.0,244.0,236.51,190.12
2016,6,9,8,30,42.0,261.0,7.3,15.0,289.0,281.59,226.31
2016,6,9,8,45,76.0,296.5,7.25,15.0,350.5,342.01,274.91
2016,6,9,9,0,110.0,332.0,7.2,15.0,412.0,405.46,325.4
2016,6,9,9,15,123.0,353.5,7.15,15.0,447.5,445.22,356.26
2016,6,9,9,30,136.0,375.0,7.1,15.0,483.0,482.7,385.15
2016,6,9,9,45,203.5,386.0,7.05,15.0,554.5,555.6,442.98
2016,6,9,10,0,271.0,397.0,7.0,15.0,626.0,636.75,506.22
2016,6,9,10,15,169.0,404.0,6.95,15.0,548.5,557.24,441.64
2016,6,9,10,30,67.0,411.0,6.9,15.0,471.0,470.77,371.15
2016,6,9,10,45,55.5,406.5,6.9,15.5,457.0,457.4,359.6
2016,6,9,11,0,44.0,402.0,6.9,16.0,443.0,443.29,347.4
2016,6,9,11,15,225.0,403.5,6.95,15.5,617.5,633.87,500.38
2016,6,9,11,30,406.0,405.0,7.0,15.0,792.0,822.35,647.01
2016,6,9,11,45,423.0,391.5,7.05,15.0,797.0,829.93,652.72
2016,6,9,12,0,440.0,378.0,7.1,15.0,802.0,835.93,657.99
2016,6,9,12,15,658.0,260.5,7.15,15.0,894.0,937.25,740.71
2016,6,9,12,30,876.0,143.0,7.2,15.0,986.0,1025.11,804.62
2016,6,9,12,45,887.5,133.5,7.25,15.0,982.0,1022.09,802.48
2016,6,9,13,0,899.0,124.0,7.3,15.0,978.0,1015.66,798.4
2016,6,9,13,15,895.5,123.5,7.35,15.0,963.0,1000.21,787.86
2016,6,9,13,30,892.0,123.0,7.4,15.0,948.0,981.71,775.2
2016,6,9,13,45,888.0,121.5,7.45,15.0,926.5,958.79,759.33
2016,6,9,14,0,884.0,120.0,7.5,15.0,905.0,933.04,741.4
2016,6,9,14,15,877.5,118.5,7.55,15.0,877.0,902.37,719.78
2016,6,9,14,30,871.0,117.0,7.6,15.0,849.0,869.27,696.28
2016,6,9,14,45,862.5,115.5,7.65,15.0,815.0,832.27,669.73
2016,6,9,15,0,854.0,114.0,7.7,15.0,781.0,793.33,641.53
2016,6,9,15,15,842.5,111.5,7.65,15.0,742.0,749.39,609.02
2016,6,9,15,30,831.0,109.0,7.6,15.0,703.0,705.48,576.31
2016,6,9,15,45,815.0,107.0,7.6,15.0,659.5,656.35,538.18
2016,6,9,16,0,799.0,105.0,7.6,15.0,616.0,606.8,498.14
2016,6,9,16,15,780.0,102.0,7.6,14.5,569.5,554.35,455.8
2016,6,9,16,30,761.0,99.0,7.6,14.0,523.0,502.29,412.65
2016,6,9,16,45,734.5,95.5,7.6,14.0,474.0,446.8,364.88
2016,6,9,17,0,708.0,92.0,7.6,14.0,425.0,392.12,316.76
2016,6,9,17,15,675.0,87.0,7.6,14.0,375.0,336.21,266.78
2016,6,9,17,30,642.0,82.0,7.6,14.0,325.0,283.2,218.54
2016,6,9,17,45,599.0,75.5,7.65,14.0,276.5,229.25,169.62
2016,6,9,18,0,556.0,69.0,7.7,14.0,228.0,179.76,125.1
2016,6,9,18,15,492.0,61.5,7.6,13.5,181.5,130.78,83.88
2016,6,9,18,30,428.0,54.0,7.5,13.0,135.0,88.94,51.86
2016,6,9,18,45,341.0,43.0,7.4,13.0,95.5,50.02,27.22
2016,6,9,19,0,254.0,32.0,7.3,13.0,56.0,25.05,14.92
2016,6,9,19,15,127.0,16.0,7.15,13.0,28.0,12.37,0.0
2016,6,9,19,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,10,5,15,64.0,18.5,6.85,13.0,25.5,15.69,0.04
2016,6,10,5,30,128.0,37.0,6.9,13.0,51.0,30.49,19.93
2016,6,10,5,45,176.0,53.5,7.0,13.5,83.0,55.46,35.46
2016,6,10,6,0,224.0,70.0,7.1,14.0,115.0,86.77,58.14
2016,6,10,6,15,255.5,87.5,7.15,14.0,152.5,121.81,86.67
2016,6,10,6,30,287.0,105.0,7.2,14.0,190.0,160.48,119.7
2016,6,10,6,45,320.0,118.5,7.3,14.0,229.5,199.36,153.66
2016,6,10,7,0,353.0,132.0,7.4,14.0,269.0,242.07,191.15
2016,6,10,7,15,386.5,146.0,7.55,14.0,315.5,288.83,231.97
2016,6,10,7,30,420.0,160.0,7.7,14.0,362.0,338.86,275.18
2016,6,10,7,45,487.0,159.0,7.85,14.0,417.5,393.61,322.0
2016,6,10,8,0,554.0,158.0,8.0,14.0,473.0,455.8,374.58
2016,6,10,8,15,685.0,129.5,8.05,14.0,551.5,532.32,439.13
2016,6,10,8,30,816.0,101.0,8.1,14.0,630.0,619.52,511.66
2016,6,10,8,45,832.0,103.0,8.2,14.5,674.0,669.64,551.39
2016,6,10,9,0,848.0,105.0,8.3,15.0,718.0,717.97,587.57
2016,6,10,9,15,860.5,107.0,8.35,15.0,758.5,763.86,621.91
2016,6,10,9,30,873.0,109.0,8.4,15.0,799.0,808.46,655.01
2016,6,10,9,45,887.5,108.5,8.5,15.0,835.0,850.67,686.23
2016,6,10,10,0,902.0,108.0,8.6,15.0,871.0,891.24,716.07
2016,6,10,10,15,909.5,109.0,8.65,15.0,900.0,925.2,740.68
2016,6,10,10,30,917.0,110.0,8.7,15.0,929.0,956.68,763.41
2016,6,10,10,45,922.0,111.5,8.75,15.0,951.5,983.66,782.79
2016,6,10,11,0,927.0,113.0,8.8,15.0,974.0,1007.72,800.06
2016,6,10,11,15,931.0,114.0,8.8,15.0,989.5,1027.27,813.87
2016,6,10,11,30,935.0,115.0,8.8,15.0,1005.0,1043.66,825.43
2016,6,10,11,45,937.0,115.0,8.85,15.0,1013.0,1053.8,832.71
2016,6,10,12,0,939.0,115.0,8.9,15.0,1021.0,1060.61,837.69
2016,6,10,12,15,940.0,115.0,8.95,15.0,1021.5,1063.06,839.61
2016,6,10,12,30,941.0,115.0,9.0,15.0,1022.0,1062.12,839.19
2016,6,10,12,45,925.5,124.0,9.1,15.0,1010.0,1050.45,831.21
2016,6,10,13,0,910.0,133.0,9.2,15.0,998.0,1035.66,821.04
2016,6,10,13,15,907.5,132.5,9.25,15.0,983.5,1021.09,810.94
2016,6,10,13,30,905.0,132.0,9.3,15.0,969.0,1003.41,798.61
2016,6,10,13,45,902.5,129.5,9.35,15.0,948.0,980.69,782.57
2016,6,10,14,0,900.0,127.0,9.4,15.0,927.0,955.02,764.37
2016,6,10,14,15,893.0,125.5,9.45,15.0,898.5,923.53,741.77
2016,6,10,14,30,886.0,124.0,9.5,15.0,870.0,889.59,717.26
2016,6,10,14,45,879.0,121.0,9.55,15.0,835.5,851.87,689.77
2016,6,10,15,0,872.0,118.0,9.6,15.0,801.0,812.07,660.53
2016,6,10,15,15,860.0,116.0,9.65,15.0,761.0,767.6,627.47
2016,6,10,15,30,848.0,114.0,9.7,15.0,721.0,723.25,594.25
2016,6,10,15,45,832.5,111.5,9.75,15.0,676.5,673.22,555.0
2016,6,10,16,0,817.0,109.0,9.8,15.0,632.0,622.69,513.82
2016,6,10,16,15,797.5,106.0,9.85,14.5,584.5,569.11,470.2
2016,6,10,16,30,778.0,103.0,9.9,14.0,537.0,515.93,425.77
2016,6,10,16,45,750.5,99.5,9.95,14.0,486.5,459.1,376.5
2016,6,10,17,0,723.0,96.0,10.0,14.0,436.0,403.13,326.95
2016,6,10,17,15,688.5,91.0,10.0,14.0,385.0,345.84,275.47
2016,6,10,17,30,654.0,86.0,10.0,14.0,334.0,291.59,225.9
2016,6,10,17,45,606.0,80.0,10.05,14.0,284.0,236.1,175.56
2016,6,10,18,0,558.0,74.0,10.1,14.0,234.0,185.62,130.19
2016,6,10,18,15,491.0,66.0,10.1,13.5,186.5,135.52,88.03
2016,6,10,18,30,424.0,58.0,10.1,13.0,139.0,92.93,55.36
2016,6,10,18,45,328.5,46.5,10.15,13.0,98.5,52.63,29.56
2016,6,10,19,0,233.0,35.0,10.2,13.0,58.0,27.08,16.67
2016,6,10,19,15,116.5,17.5,10.25,13.0,29.0,13.57,0.0
2016,6,10,19,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,10.55,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,10.65,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,10.65,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,10.55,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
