Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,0,15,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,10.25,12.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,10.05,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,8.9,12.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,6,11,5,15,117.0,18.5,8.7,13.0,31.5,14.29,0.0
2016,6,11,5,30,234.0,37.0,8.6,13.0,63.0,28.55,18.29
2016,6,11,5,45,329.5,48.5,8.5,13.0,104.0,57.15,32.44
2016,6,11,6,0,425.0,60.0,8.4,13.0,145.0,98.27,59.56
2016,6,11,6,15,488.0,68.0,8.25,13.0,192.0,140.79,93.0
2016,6,11,6,30,551.0,76.0,8.1,13.0,239.0,190.35,135.4
2016,6,11,6,45,603.5,81.0,8.0,13.5,290.0,241.03,180.56
2016,6,11,7,0,656.0,86.0,7.9,14.0,341.0,297.17,230.79
2016,6,11,7,15,690.0,91.0,7.8,14.0,392.0,351.51,280.07
2016,6,11,7,30,724.0,96.0,7.7,14.0,443.0,408.8,331.04
2016,6,11,7,45,754.0,98.0,7.6,14.5,494.0,464.56,379.15
2016,6,11,8,0,784.0,100.0,7.5,15.0,545.0,521.42,426.89
2016,6,11,8,15,804.0,103.5,7.5,15.0,593.0,575.61,472.22
2016,6,11,8,30,824.0,107.0,7.5,15.0,641.0,630.2,516.88
2016,6,11,8,45,841.5,108.0,7.55,15.5,686.0,680.71,556.54
2016,6,11,9,0,859.0,109.0,7.6,16.0,731.0,729.47,592.69
2016,6,11,9,15,871.0,111.5,7.65,16.0,771.0,775.94,627.06
2016,6,11,9,30,883.0,114.0,7.7,16.0,811.0,821.06,660.15
2016,6,11,9,45,884.0,120.5,7.8,16.5,843.0,859.47,686.82
2016,6,11,10,0,885.0,127.0,7.9,17.0,875.0,895.35,711.43
2016,6,11,10,15,892.0,128.0,7.95,17.0,903.5,928.42,735.02
2016,6,11,10,30,899.0,129.0,8.0,17.0,932.0,959.02,756.78
2016,6,11,10,45,903.5,130.5,8.1,17.5,954.0,985.14,773.96
2016,6,11,11,0,908.0,132.0,8.2,18.0,976.0,1008.4,789.04
2016,6,11,11,15,911.5,133.0,8.25,18.0,990.5,1027.18,802.25
2016,6,11,11,30,915.0,134.0,8.3,18.0,1005.0,1042.86,813.31
2016,6,11,11,45,915.5,135.0,8.35,18.0,1012.0,1052.37,820.02
2016,6,11,12,0,916.0,136.0,8.4,18.0,1019.0,1058.61,824.52
2016,6,11,12,15,915.5,136.0,8.45,18.0,1018.5,1059.56,825.35
2016,6,11,12,30,915.0,136.0,8.5,18.0,1018.0,1057.22,823.94
2016,6,11,12,45,917.5,133.0,8.55,18.0,1011.0,1051.59,820.29
2016,6,11,13,0,920.0,130.0,8.6,18.0,1004.0,1042.63,814.35
2016,6,11,13,15,916.5,129.5,8.7,18.0,989.0,1027.02,803.89
2016,6,11,13,30,913.0,129.0,8.8,18.0,974.0,1008.28,791.22
2016,6,11,13,45,907.5,128.0,8.95,18.0,951.5,984.14,774.8
2016,6,11,14,0,902.0,127.0,9.1,18.0,929.0,957.17,756.27
2016,6,11,14,15,895.0,125.5,9.2,18.0,900.5,925.67,734.17
2016,6,11,14,30,888.0,124.0,9.3,18.0,872.0,891.72,710.15
2016,6,11,14,45,878.5,122.5,9.45,18.0,837.0,853.42,682.85
2016,6,11,15,0,869.0,121.0,9.6,18.0,802.0,813.2,653.88
2016,6,11,15,15,857.0,119.0,9.7,17.5,762.5,770.71,624.02
2016,6,11,15,30,845.0,117.0,9.8,17.0,723.0,724.74,591.07
2016,6,11,15,45,829.5,114.5,10.0,17.0,678.5,674.86,552.36
2016,6,11,16,0,814.0,112.0,10.2,17.0,634.0,624.48,511.76
2016,6,11,16,15,794.0,108.5,10.25,17.0,586.0,570.26,467.06
2016,6,11,16,30,774.0,105.0,10.3,17.0,538.0,516.49,421.77
2016,6,11,16,45,746.0,101.5,10.35,17.0,487.5,458.9,372.43
2016,6,11,17,0,718.0,98.0,10.4,17.0,437.0,403.67,324.01
2016,6,11,17,15,683.0,93.0,10.35,16.5,386.0,346.44,273.66
2016,6,11,17,30,648.0,88.0,10.3,16.0,335.0,292.3,225.09
2016,6,11,17,45,598.5,82.0,10.3,15.5,284.5,236.71,175.43
2016,6,11,18,0,549.0,76.0,10.3,15.0,234.0,186.28,130.7
2016,6,11,18,15,482.5,67.5,10.2,14.5,186.5,136.22,88.69
2016,6,11,18,30,416.0,59.0,10.1,14.0,139.0,93.6,55.99
2016,6,11,18,45,319.5,47.0,10.0,14.0,98.5,53.08,29.91
2016,6,11,19,0,223.0,35.0,9.9,14.0,58.0,27.03,16.64
2016,6,11,19,15,111.5,17.5,9.8,14.0,29.0,13.55,0.0
2016,6,11,19,30,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,9.65,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,9.25,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,12,5,15,111.5,19.5,6.45,13.0,31.5,15.12,0.0
2016,6,12,5,30,223.0,39.0,6.2,13.0,63.0,30.22,19.7
2016,6,12,5,45,316.5,51.0,5.95,13.5,104.5,58.52,33.95
2016,6,12,6,0,410.0,63.0,5.7,14.0,146.0,98.54,60.16
2016,6,12,6,15,474.0,72.0,5.45,14.0,193.0,142.17,94.25
2016,6,12,6,30,538.0,81.0,5.2,14.0,240.0,192.09,136.42
2016,6,12,6,45,585.5,87.5,4.95,14.0,290.0,242.13,180.83
2016,6,12,7,0,633.0,94.0,4.7,14.0,340.0,297.13,229.72
2016,6,12,7,15,666.5,99.0,4.55,14.0,390.0,350.06,276.87
2016,6,12,7,30,700.0,104.0,4.4,14.0,440.0,405.92,325.48
2016,6,12,7,45,726.5,108.0,4.25,14.5,489.5,460.08,370.87
2016,6,12,8,0,753.0,112.0,4.1,15.0,539.0,515.89,416.12
2016,6,12,8,15,772.0,116.0,4.0,15.0,585.5,569.05,458.91
2016,6,12,8,30,791.0,120.0,3.9,15.0,632.0,622.07,500.44
2016,6,12,8,45,805.5,123.0,3.8,15.0,675.5,671.15,537.94
2016,6,12,9,0,820.0,126.0,3.7,15.0,719.0,719.68,573.72
2016,6,12,9,15,831.5,128.5,3.6,15.0,757.5,764.63,604.85
2016,6,12,9,30,843.0,131.0,3.5,15.0,796.0,808.29,634.59
2016,6,12,9,45,852.5,132.0,3.45,15.5,829.5,844.44,657.6
2016,6,12,10,0,862.0,133.0,3.4,16.0,863.0,881.17,680.75
2016,6,12,10,15,566.0,279.0,3.45,16.0,765.0,794.22,614.99
2016,6,12,10,30,270.0,425.0,3.5,16.0,667.0,680.83,523.94
2016,6,12,10,45,337.0,408.5,3.55,16.0,717.0,734.3,565.16
2016,6,12,11,0,404.0,392.0,3.6,16.0,767.0,793.78,609.08
2016,6,12,11,15,293.0,435.0,3.7,16.0,709.0,731.87,560.98
2016,6,12,11,30,182.0,478.0,3.8,16.0,651.0,664.66,509.02
2016,6,12,11,45,139.0,475.0,3.9,16.0,608.0,620.81,476.27
2016,6,12,12,0,96.0,472.0,4.0,16.0,565.0,569.48,437.56
2016,6,12,12,15,90.5,468.5,4.1,16.0,556.5,560.6,447.05
2016,6,12,12,30,85.0,465.0,4.2,16.0,548.0,551.27,424.49
2016,6,12,12,45,90.0,464.0,4.3,16.0,551.0,554.57,427.56
2016,6,12,13,0,95.0,463.0,4.4,16.0,554.0,557.37,430.25
2016,6,12,13,15,94.0,455.0,4.5,16.0,543.5,546.67,422.81
2016,6,12,13,30,93.0,447.0,4.6,16.0,533.0,535.61,415.16
2016,6,12,13,45,105.5,440.0,4.7,16.0,535.5,537.91,418.0
2016,6,12,14,0,118.0,433.0,4.8,16.0,538.0,544.3,423.82
2016,6,12,14,15,97.0,410.0,4.9,16.0,494.5,493.73,385.86
2016,6,12,14,30,76.0,387.0,5.0,16.0,451.0,449.1,352.11
2016,6,12,14,45,67.5,365.0,5.1,16.0,420.5,416.95,328.02
2016,6,12,15,0,59.0,343.0,5.2,16.0,390.0,385.26,304.03
2016,6,12,15,15,59.0,326.0,5.25,16.0,371.0,365.49,289.32
2016,6,12,15,30,59.0,309.0,5.3,16.0,352.0,345.6,274.4
2016,6,12,15,45,48.0,281.0,5.35,16.0,314.5,307.42,244.67
2016,6,12,16,0,37.0,253.0,5.4,16.0,277.0,270.26,215.5
2016,6,12,16,15,34.0,233.0,5.4,15.5,253.5,246.6,197.41
2016,6,12,16,30,31.0,213.0,5.4,15.0,230.0,223.26,179.31
2016,6,12,16,45,17.0,181.5,5.45,15.0,191.0,183.25,147.0
2016,6,12,17,0,3.0,150.0,5.5,15.0,152.0,145.85,116.59
2016,6,12,17,15,1.5,117.5,5.5,15.0,118.5,113.8,90.31
2016,6,12,17,30,0.0,85.0,5.5,15.0,85.0,82.04,63.94
2016,6,12,17,45,0.0,72.0,5.5,15.0,72.0,69.52,53.49
2016,6,12,18,0,0.0,59.0,5.5,15.0,59.0,57.02,42.92
2016,6,12,18,15,202.0,59.0,5.5,14.5,98.5,85.02,57.74
2016,6,12,18,30,404.0,59.0,5.5,14.0,138.0,92.87,55.8
2016,6,12,18,45,310.0,47.5,5.55,14.0,98.0,53.49,30.38
2016,6,12,19,0,216.0,36.0,5.6,14.0,58.0,27.83,17.39
2016,6,12,19,15,108.0,18.0,5.6,13.5,29.0,13.94,0.0
2016,6,12,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,6,13,5,15,127.5,18.0,8.35,12.0,32.0,13.89,0.0
2016,6,13,5,30,255.0,36.0,8.4,12.0,64.0,27.73,17.68
2016,6,13,5,45,351.5,46.0,8.45,12.5,104.5,56.19,31.16
2016,6,13,6,0,448.0,56.0,8.5,13.0,145.0,96.37,57.02
2016,6,13,6,15,510.0,63.0,8.55,13.0,192.0,138.99,90.51
2016,6,13,6,30,572.0,70.0,8.6,13.0,239.0,188.5,133.03
2016,6,13,6,45,616.5,75.5,8.7,13.0,288.5,238.57,178.49
2016,6,13,7,0,661.0,81.0,8.8,13.0,338.0,293.2,228.42
2016,6,13,7,15,694.0,85.5,8.8,13.0,388.0,346.86,277.6
2016,6,13,7,30,727.0,90.0,8.8,13.0,438.0,404.21,329.15
2016,6,13,7,45,751.0,94.0,8.85,13.5,487.5,458.29,376.49
2016,6,13,8,0,775.0,98.0,8.9,14.0,537.0,513.75,423.77
2016,6,13,8,15,794.0,101.0,8.9,14.0,584.0,566.39,468.44
2016,6,13,8,30,813.0,104.0,8.9,14.0,631.0,619.37,512.44
2016,6,13,8,45,828.5,106.0,8.95,14.5,674.5,669.04,552.01
2016,6,13,9,0,844.0,108.0,9.0,15.0,718.0,716.87,588.07
2016,6,13,9,15,855.0,110.0,9.05,15.0,757.0,761.5,621.61
2016,6,13,9,30,866.0,112.0,9.1,15.0,796.0,804.74,653.86
2016,6,13,9,45,875.5,113.5,9.2,15.0,829.5,844.63,683.47
2016,6,13,10,0,885.0,115.0,9.3,15.0,863.0,882.6,711.51
2016,6,13,10,15,891.0,116.0,9.35,15.0,890.5,914.81,734.99
2016,6,13,10,30,897.0,117.0,9.4,15.0,918.0,944.52,756.57
2016,6,13,10,45,898.0,120.0,9.45,15.0,938.0,968.89,774.15
2016,6,13,11,0,899.0,123.0,9.5,15.0,958.0,990.27,789.56
2016,6,13,11,15,902.0,124.0,9.5,15.0,972.5,1008.51,802.54
2016,6,13,11,30,905.0,125.0,9.5,15.0,987.0,1023.66,813.31
2016,6,13,11,45,901.5,128.0,9.55,15.0,992.5,1031.19,818.71
2016,6,13,12,0,898.0,131.0,9.6,15.0,998.0,1035.44,821.83
2016,6,13,12,15,898.0,131.0,9.6,15.0,997.5,1036.95,822.88
2016,6,13,12,30,898.0,131.0,9.6,15.0,997.0,1035.24,821.67
2016,6,13,12,45,899.0,129.0,9.65,15.0,990.5,1029.31,817.64
2016,6,13,13,0,900.0,127.0,9.7,15.0,984.0,1020.14,811.32
2016,6,13,13,15,896.5,126.5,9.7,15.0,969.0,1004.87,800.42
2016,6,13,13,30,893.0,126.0,9.7,15.0,954.0,986.56,787.34
2016,6,13,13,45,888.0,125.5,9.7,15.0,932.5,963.88,771.06
2016,6,13,14,0,883.0,125.0,9.7,15.0,911.0,938.42,752.74
2016,6,13,14,15,876.0,123.5,9.65,14.5,882.5,907.51,731.55
2016,6,13,14,30,869.0,122.0,9.6,14.0,854.0,874.21,708.44
2016,6,13,14,45,867.0,116.0,9.55,14.0,822.0,838.31,681.89
2016,6,13,15,0,865.0,110.0,9.5,14.0,790.0,800.0,653.39
2016,6,13,15,15,854.0,108.0,9.5,14.0,751.0,756.68,620.94
2016,6,13,15,30,843.0,106.0,9.5,14.0,712.0,712.0,587.19
2016,6,13,15,45,831.5,102.0,9.5,14.0,669.0,664.75,550.36
2016,6,13,16,0,820.0,98.0,9.5,14.0,626.0,615.37,509.96
2016,6,13,16,15,801.5,95.5,9.5,14.0,579.5,562.85,466.1
2016,6,13,16,30,783.0,93.0,9.5,14.0,533.0,510.61,421.53
2016,6,13,16,45,752.5,91.5,9.55,14.0,483.0,454.16,372.56
2016,6,13,17,0,722.0,90.0,9.6,14.0,433.0,398.86,323.59
2016,6,13,17,15,689.5,85.5,9.6,13.5,383.0,342.88,273.73
2016,6,13,17,30,657.0,81.0,9.6,13.0,333.0,289.71,225.36
2016,6,13,17,45,602.0,77.5,9.6,13.0,283.0,234.55,175.29
2016,6,13,18,0,547.0,74.0,9.6,13.0,233.0,185.11,130.89
2016,6,13,18,15,484.0,66.0,9.5,13.0,186.5,136.06,89.05
2016,6,13,18,30,421.0,58.0,9.4,13.0,140.0,94.05,56.3
2016,6,13,18,45,322.5,47.0,9.35,13.0,99.5,54.01,30.47
2016,6,13,19,0,224.0,36.0,9.3,13.0,59.0,27.8,17.5
2016,6,13,19,15,112.0,18.0,9.25,13.0,29.5,13.93,0.0
2016,6,13,19,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,9.15,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,5,15,147.0,17.0,6.9,12.0,32.5,12.74,0.0
2016,6,14,5,30,294.0,34.0,6.9,12.0,65.0,26.53,16.67
2016,6,14,5,45,394.5,42.0,6.9,12.5,107.0,54.24,28.35
2016,6,14,6,0,495.0,50.0,6.9,13.0,149.0,95.26,54.1
2016,6,14,6,15,553.5,56.0,6.9,13.0,196.0,138.93,88.5
2016,6,14,6,30,612.0,62.0,6.9,13.0,243.0,189.06,131.79
2016,6,14,6,45,512.5,92.0,6.95,13.0,262.5,226.17,170.82
2016,6,14,7,0,413.0,122.0,7.0,13.0,282.0,251.12,197.95
2016,6,14,7,15,495.5,120.5,7.0,13.0,339.0,304.56,244.31
2016,6,14,7,30,578.0,119.0,7.0,13.0,396.0,367.31,298.54
2016,6,14,7,45,641.0,114.5,7.05,13.0,452.5,424.43,348.12
2016,6,14,8,0,704.0,110.0,7.1,13.0,509.0,486.92,401.51
2016,6,14,8,15,687.0,130.0,7.15,13.0,546.5,532.42,439.55
2016,6,14,8,30,670.0,150.0,7.2,13.0,584.0,575.09,474.33
2016,6,14,8,45,513.5,225.0,7.25,13.0,571.0,573.82,470.54
2016,6,14,9,0,357.0,300.0,7.3,13.0,558.0,556.14,452.78
2016,6,14,9,15,496.0,263.0,7.3,13.0,642.5,643.74,524.68
2016,6,14,9,30,635.0,226.0,7.3,13.0,727.0,738.8,601.2
2016,6,14,9,45,574.5,266.5,7.35,13.0,734.5,751.15,608.18
2016,6,14,10,0,514.0,307.0,7.4,13.0,742.0,759.27,611.92
2016,6,14,10,15,521.0,319.5,7.4,13.0,773.0,794.27,637.96
2016,6,14,10,30,528.0,332.0,7.4,13.0,804.0,827.96,662.72
2016,6,14,10,45,493.0,353.5,7.45,13.0,802.5,829.75,662.42
2016,6,14,11,0,458.0,375.0,7.5,13.0,801.0,828.32,659.81
2016,6,14,11,15,440.0,386.5,7.6,13.0,801.0,830.54,660.8
2016,6,14,11,30,422.0,398.0,7.7,13.0,801.0,830.55,660.14
2016,6,14,11,45,402.0,410.0,7.8,13.5,796.0,826.98,655.56
2016,6,14,12,0,382.0,422.0,7.9,14.0,791.0,816.89,646.27
2016,6,14,12,15,652.5,267.0,8.05,14.0,896.5,938.05,747.72
2016,6,14,12,30,923.0,112.0,8.2,14.0,1002.0,1041.18,824.1
2016,6,14,12,45,923.5,110.5,8.35,14.0,995.5,1035.14,820.1
2016,6,14,13,0,924.0,109.0,8.5,14.0,989.0,1025.79,814.16
2016,6,14,13,15,922.0,108.5,8.55,14.0,975.0,1011.72,804.44
2016,6,14,13,30,920.0,108.0,8.6,14.0,961.0,994.48,792.45
2016,6,14,13,45,915.5,107.5,8.7,14.0,940.0,971.78,776.64
2016,6,14,14,0,911.0,107.0,8.8,14.0,919.0,946.2,758.68
2016,6,14,14,15,905.0,106.0,8.9,14.0,891.0,916.01,737.21
2016,6,14,14,30,899.0,105.0,9.0,14.0,863.0,883.28,713.74
2016,6,14,14,45,890.5,104.0,9.1,14.0,829.5,846.11,686.76
2016,6,14,15,0,882.0,103.0,9.2,14.0,796.0,806.91,658.05
2016,6,14,15,15,871.5,101.0,9.25,14.0,757.0,763.37,625.64
2016,6,14,15,30,861.0,99.0,9.3,14.0,718.0,718.39,591.84
2016,6,14,15,45,845.5,97.5,9.45,14.0,674.5,669.31,554.19
2016,6,14,16,0,830.0,96.0,9.6,14.0,631.0,620.23,514.09
2016,6,14,16,15,812.0,93.5,9.6,14.0,584.0,567.56,470.1
2016,6,14,16,30,794.0,91.0,9.6,14.0,537.0,515.1,425.34
2016,6,14,16,45,749.0,87.5,9.6,14.0,478.0,449.15,368.65
2016,6,14,17,0,704.0,84.0,9.6,14.0,419.0,386.73,313.93
2016,6,14,17,15,656.0,83.0,9.55,13.5,367.0,328.5,262.41
2016,6,14,17,30,608.0,82.0,9.5,13.0,315.0,275.55,214.71
2016,6,14,17,45,592.5,75.5,9.5,13.0,276.0,230.68,172.43
2016,6,14,18,0,577.0,69.0,9.5,13.0,237.0,187.24,131.62
2016,6,14,18,15,514.0,62.0,9.4,12.5,190.0,137.45,89.12
2016,6,14,18,30,451.0,55.0,9.3,12.0,143.0,94.66,55.74
2016,6,14,18,45,346.0,45.5,9.25,12.0,102.0,54.62,30.33
2016,6,14,19,0,241.0,36.0,9.2,12.0,61.0,27.77,17.62
2016,6,14,19,15,120.5,18.0,9.1,12.0,30.5,13.91,0.0
2016,6,14,19,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,16.5,6.7,12.0,16.5,15.93,0.0
2016,6,15,5,30,0.0,33.0,6.6,12.0,33.0,31.11,20.5
2016,6,15,5,45,14.0,51.5,6.55,12.5,54.0,48.22,34.37
2016,6,15,6,0,28.0,70.0,6.5,13.0,75.0,68.09,50.94
2016,6,15,6,15,36.5,89.5,6.55,13.0,99.0,89.78,69.38
2016,6,15,6,30,45.0,109.0,6.6,13.0,123.0,112.63,88.83
2016,6,15,6,45,52.0,129.5,6.7,13.0,148.0,137.06,109.62
2016,6,15,7,0,59.0,150.0,6.8,13.0,173.0,162.38,131.02
2016,6,15,7,15,185.5,165.5,6.75,13.0,252.0,229.31,185.55
2016,6,15,7,30,312.0,181.0,6.7,13.0,331.0,310.2,252.53
2016,6,15,7,45,205.5,212.0,6.65,13.0,315.0,305.19,249.27
2016,6,15,8,0,99.0,243.0,6.6,13.0,299.0,288.52,234.94
2016,6,15,8,15,93.5,263.5,6.5,13.0,320.5,310.92,252.75
2016,6,15,8,30,88.0,284.0,6.4,13.0,342.0,332.7,269.71
2016,6,15,8,45,104.5,308.5,6.35,13.5,381.0,372.59,300.9
2016,6,15,9,0,121.0,333.0,6.3,14.0,420.0,416.77,335.01
2016,6,15,9,15,258.0,328.0,6.2,14.0,527.5,524.63,422.47
2016,6,15,9,30,395.0,323.0,6.1,14.0,635.0,639.38,513.44
2016,6,15,9,45,649.0,211.0,6.05,14.0,749.0,758.61,610.78
2016,6,15,10,0,903.0,99.0,6.0,14.0,863.0,881.15,701.69
2016,6,15,10,15,909.5,100.0,5.9,14.0,891.0,914.39,724.03
2016,6,15,10,30,916.0,101.0,5.8,14.0,919.0,945.1,744.8
2016,6,15,10,45,696.0,236.5,5.75,14.0,867.0,903.67,713.47
2016,6,15,11,0,476.0,372.0,5.7,14.0,815.0,842.42,660.87
2016,6,15,11,15,477.5,381.0,5.6,14.0,831.0,861.46,674.07
2016,6,15,11,30,479.0,390.0,5.5,14.0,847.0,878.71,685.52
2016,6,15,11,45,412.0,417.0,5.4,14.0,812.0,843.83,657.18
2016,6,15,12,0,345.0,444.0,5.3,14.0,777.0,802.2,624.22
2016,6,15,12,15,206.5,448.0,5.2,14.0,647.5,662.24,530.42
2016,6,15,12,30,68.0,452.0,5.1,14.0,518.0,520.93,406.28
2016,6,15,12,45,50.0,419.5,5.0,14.0,468.0,469.38,367.08
2016,6,15,13,0,32.0,387.0,4.9,14.0,418.0,417.93,327.33
2016,6,15,13,15,217.5,389.0,4.8,14.0,591.5,611.21,481.13
2016,6,15,13,30,403.0,391.0,4.7,14.0,765.0,791.34,617.98
2016,6,15,13,45,664.0,243.5,4.6,14.0,843.0,880.6,690.53
2016,6,15,14,0,925.0,96.0,4.5,14.0,921.0,948.15,738.11
2016,6,15,14,15,919.0,95.0,4.4,14.0,893.0,917.64,716.01
2016,6,15,14,30,913.0,94.0,4.3,14.0,865.0,884.55,692.76
2016,6,15,14,45,909.0,90.5,4.25,14.0,832.5,848.16,667.48
2016,6,15,15,0,905.0,87.0,4.2,14.0,800.0,809.39,640.36
2016,6,15,15,15,720.5,158.5,4.1,14.0,708.0,710.31,568.02
2016,6,15,15,30,536.0,230.0,4.0,14.0,616.0,617.82,494.42
2016,6,15,15,45,696.5,155.5,3.95,14.0,625.0,629.15,506.76
2016,6,15,16,0,857.0,81.0,3.9,14.0,634.0,622.15,503.53
2016,6,15,16,15,840.0,78.5,3.8,13.5,587.0,569.17,461.75
2016,6,15,16,30,823.0,76.0,3.7,13.0,540.0,516.24,419.03
2016,6,15,16,45,799.5,74.0,3.65,13.0,490.5,460.55,372.21
2016,6,15,17,0,776.0,72.0,3.6,13.0,441.0,406.31,325.28
2016,6,15,17,15,592.5,96.5,3.45,13.0,360.0,318.41,251.84
2016,6,15,17,30,409.0,121.0,3.3,13.0,279.0,248.51,194.21
2016,6,15,17,45,384.5,106.5,3.15,13.0,238.0,204.29,155.24
2016,6,15,18,0,360.0,92.0,3.0,13.0,197.0,162.65,118.47
2016,6,15,18,15,326.5,77.0,2.9,12.5,158.5,121.83,83.76
2016,6,15,18,30,293.0,62.0,2.8,12.0,120.0,84.82,53.98
2016,6,15,18,45,242.5,47.5,2.7,12.0,86.5,51.32,30.45
2016,6,15,19,0,192.0,33.0,2.6,12.0,53.0,25.25,15.61
2016,6,15,19,15,96.0,16.5,2.55,12.0,26.5,12.67,0.0
2016,6,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,16.5,2.0,13.0,16.5,15.93,0.0
2016,6,16,5,30,0.0,33.0,1.9,13.0,33.0,31.1,20.44
2016,6,16,5,45,13.5,51.0,1.85,13.0,54.0,47.76,33.97
2016,6,16,6,0,27.0,69.0,1.8,13.0,75.0,67.09,50.15
2016,6,16,6,15,36.5,89.0,1.75,13.0,98.5,89.3,68.88
2016,6,16,6,30,46.0,109.0,1.7,13.0,122.0,112.79,88.66
2016,6,16,6,45,52.0,129.5,1.65,13.0,147.5,137.01,109.06
2016,6,16,7,0,58.0,150.0,1.6,13.0,173.0,162.0,129.87
2016,6,16,7,15,29.0,131.5,1.55,13.0,143.0,137.66,110.18
2016,6,16,7,30,0.0,113.0,1.5,13.0,113.0,109.13,86.52
2016,6,16,7,45,39.0,176.0,1.5,13.5,198.0,189.25,152.05
2016,6,16,8,0,78.0,239.0,1.5,14.0,283.0,273.42,218.81
2016,6,16,8,15,65.5,254.0,1.55,14.0,293.5,285.36,227.39
2016,6,16,8,30,53.0,269.0,1.6,14.0,304.0,296.0,235.07
2016,6,16,8,45,38.5,268.0,1.65,14.0,294.0,288.32,228.32
2016,6,16,9,0,24.0,267.0,1.7,14.0,284.0,276.71,218.52
2016,6,16,9,15,179.5,305.5,1.75,14.0,446.0,439.57,347.76
2016,6,16,9,30,335.0,344.0,1.8,14.0,608.0,612.52,477.91
2016,6,16,9,45,197.0,360.0,1.85,14.5,517.5,523.32,406.72
2016,6,16,10,0,59.0,376.0,1.9,15.0,427.0,423.46,327.74
2016,6,16,10,15,262.5,362.5,1.9,15.0,596.0,602.46,466.46
2016,6,16,10,30,466.0,349.0,1.9,15.0,765.0,787.7,601.02
2016,6,16,10,45,246.5,353.5,1.9,15.0,574.0,593.07,455.99
2016,6,16,11,0,27.0,358.0,1.9,15.0,383.0,382.25,294.19
2016,6,16,11,15,16.5,265.0,1.8,15.0,280.5,275.03,213.45
2016,6,16,11,30,6.0,172.0,1.7,15.0,178.0,173.47,134.3
2016,6,16,11,45,6.5,172.5,1.6,15.0,179.0,174.55,135.36
2016,6,16,12,0,7.0,173.0,1.5,15.0,180.0,175.61,136.14
2016,6,16,12,15,85.0,329.5,1.45,15.0,411.5,419.71,336.79
2016,6,16,12,30,163.0,486.0,1.4,15.0,643.0,656.91,495.63
2016,6,16,12,45,87.0,360.0,1.35,15.0,443.5,451.86,345.57
2016,6,16,13,0,11.0,234.0,1.3,15.0,244.0,239.33,184.75
2016,6,16,13,15,11.0,235.5,1.25,15.0,245.5,240.6,186.66
2016,6,16,13,30,11.0,237.0,1.2,15.0,247.0,241.81,187.65
2016,6,16,13,45,11.5,243.5,1.2,15.0,254.0,248.37,192.86
2016,6,16,14,0,12.0,250.0,1.2,15.0,261.0,254.85,198.02
2016,6,16,14,15,17.5,281.0,1.15,15.0,296.5,289.83,225.14
2016,6,16,14,30,23.0,312.0,1.1,15.0,332.0,324.45,251.58
2016,6,16,14,45,17.0,274.0,1.05,15.0,288.5,281.13,218.51
2016,6,16,15,0,11.0,236.0,1.0,15.0,245.0,238.33,185.84
2016,6,16,15,15,16.0,248.0,1.0,14.5,260.0,253.28,198.53
2016,6,16,15,30,21.0,260.0,1.0,14.0,275.0,267.75,210.59
2016,6,16,15,45,10.5,204.0,1.0,14.0,211.5,204.95,161.5
2016,6,16,16,0,0.0,148.0,1.0,14.0,148.0,143.35,112.59
2016,6,16,16,15,97.5,195.5,1.0,14.0,250.5,248.95,199.4
2016,6,16,16,30,195.0,243.0,1.0,14.0,353.0,341.2,271.74
2016,6,16,16,45,106.0,205.5,1.0,14.0,265.0,251.14,200.1
2016,6,16,17,0,17.0,168.0,1.0,14.0,177.0,169.1,134.8
2016,6,16,17,15,127.5,157.0,0.95,14.0,208.0,199.54,158.94
2016,6,16,17,30,238.0,146.0,0.9,14.0,239.0,216.88,169.87
2016,6,16,17,45,224.0,126.5,0.85,14.0,204.0,180.26,138.56
2016,6,16,18,0,210.0,107.0,0.8,14.0,169.0,145.2,108.61
2016,6,16,18,15,188.5,88.0,0.85,13.5,136.0,111.08,80.16
2016,6,16,18,30,167.0,69.0,0.9,13.0,103.0,79.54,54.57
2016,6,16,18,45,132.5,52.0,1.0,13.0,74.0,51.75,33.81
2016,6,16,19,0,98.0,35.0,1.1,13.0,45.0,28.94,18.7
2016,6,16,19,15,49.0,17.5,1.1,13.0,22.5,14.88,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,15.0,0.6,13.0,15.0,14.48,0.0
2016,6,17,5,30,0.0,30.0,0.6,13.0,30.0,28.59,18.36
2016,6,17,5,45,3.5,48.5,0.65,13.5,49.0,45.9,32.68
2016,6,17,6,0,7.0,67.0,0.7,14.0,68.0,64.01,48.22
2016,6,17,6,15,15.0,85.5,0.7,14.0,89.5,83.43,64.56
2016,6,17,6,30,23.0,104.0,0.7,14.0,111.0,103.35,81.17
2016,6,17,6,45,28.0,123.5,0.75,14.0,133.5,125.03,99.19
2016,6,17,7,0,33.0,143.0,0.8,14.0,156.0,147.38,117.54
2016,6,17,7,15,16.5,118.0,0.85,14.0,124.5,119.91,95.06
2016,6,17,7,30,0.0,93.0,0.9,14.0,93.0,89.91,70.17
2016,6,17,7,45,0.0,76.5,0.95,14.5,76.5,73.98,56.64
2016,6,17,8,0,0.0,60.0,1.0,15.0,60.0,58.01,43.09
2016,6,17,8,15,20.0,159.0,1.05,15.0,172.0,166.49,132.07
2016,6,17,8,30,40.0,258.0,1.1,15.0,284.0,277.04,219.03
2016,6,17,8,45,27.5,251.0,1.15,15.0,270.0,264.19,207.81
2016,6,17,9,0,15.0,244.0,1.2,15.0,256.0,247.79,194.42
2016,6,17,9,15,14.0,246.5,1.2,15.0,258.0,250.27,196.01
2016,6,17,9,30,13.0,249.0,1.2,15.0,260.0,252.63,197.43
2016,6,17,9,45,36.0,312.5,1.3,15.0,343.0,338.42,263.72
2016,6,17,10,0,59.0,376.0,1.4,15.0,426.0,423.42,327.38
2016,6,17,10,15,104.0,407.5,1.45,15.0,499.0,497.41,382.45
2016,6,17,10,30,149.0,439.0,1.5,15.0,572.0,578.69,441.63
2016,6,17,10,45,107.0,433.5,1.55,15.0,530.0,532.69,406.51
2016,6,17,11,0,65.0,428.0,1.6,15.0,488.0,489.45,373.89
2016,6,17,11,15,64.5,434.0,1.65,15.0,494.5,496.51,379.25
2016,6,17,11,30,64.0,440.0,1.7,15.0,501.0,503.28,384.08
2016,6,17,11,45,51.5,425.0,1.8,15.0,475.0,476.42,364.3
2016,6,17,12,0,39.0,410.0,1.9,15.0,449.0,449.1,344.21
2016,6,17,12,15,53.5,431.0,1.95,15.0,484.0,485.14,386.46
2016,6,17,12,30,68.0,452.0,2.0,15.0,519.0,520.91,397.97
2016,6,17,12,45,79.0,456.5,2.15,15.0,533.0,535.92,409.68
2016,6,17,13,0,90.0,461.0,2.3,15.0,547.0,550.39,421.14
2016,6,17,13,15,72.5,439.0,2.4,15.0,508.0,509.46,391.18
2016,6,17,13,30,55.0,417.0,2.5,15.0,469.0,468.79,361.36
2016,6,17,13,45,51.0,401.5,2.65,15.0,448.5,447.84,346.51
2016,6,17,14,0,47.0,386.0,2.8,15.0,428.0,426.89,331.43
2016,6,17,14,15,45.5,372.5,2.85,15.0,412.5,410.25,319.41
2016,6,17,14,30,44.0,359.0,2.9,15.0,397.0,393.56,307.29
2016,6,17,14,45,40.0,338.5,3.0,15.0,371.5,367.79,288.15
2016,6,17,15,0,36.0,318.0,3.1,15.0,346.0,342.23,269.06
2016,6,17,15,15,121.0,325.0,3.15,14.5,413.0,414.95,328.87
2016,6,17,15,30,206.0,332.0,3.2,14.0,480.0,476.81,379.08
2016,6,17,15,45,104.0,252.5,3.25,14.0,327.0,319.91,255.93
2016,6,17,16,0,2.0,173.0,3.3,14.0,174.0,168.86,133.79
2016,6,17,16,15,11.0,187.5,3.25,13.5,193.5,187.89,150.35
2016,6,17,16,30,20.0,202.0,3.2,13.0,213.0,205.89,165.74
2016,6,17,16,45,10.0,168.0,3.2,13.0,173.5,167.0,134.21
2016,6,17,17,0,0.0,134.0,3.2,13.0,134.0,129.27,103.42
2016,6,17,17,15,75.5,144.0,3.1,13.0,173.5,167.2,134.57
2016,6,17,17,30,151.0,154.0,3.0,13.0,213.0,196.23,156.68
2016,6,17,17,45,141.0,133.0,2.9,13.0,182.0,164.27,129.27
2016,6,17,18,0,131.0,112.0,2.8,13.0,151.0,133.5,102.85
2016,6,17,18,15,116.0,91.5,2.7,12.5,121.5,103.65,77.64
2016,6,17,18,30,101.0,71.0,2.6,12.0,92.0,75.72,54.45
2016,6,17,18,45,76.0,53.0,2.55,12.0,66.0,51.4,35.3
2016,6,17,19,0,51.0,35.0,2.5,12.0,40.0,30.68,20.27
2016,6,17,19,15,25.5,17.5,2.5,12.0,20.0,15.93,0.8
2016,6,17,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,18,5,15,181.0,15.0,3.5,13.0,34.5,11.01,0.0
2016,6,18,5,30,362.0,30.0,3.5,13.0,69.0,22.78,13.41
2016,6,18,5,45,453.0,38.0,3.5,13.0,112.0,52.11,25.27
2016,6,18,6,0,544.0,46.0,3.5,13.0,155.0,95.1,51.98
2016,6,18,6,15,602.5,52.0,3.6,13.0,203.5,141.27,88.04
2016,6,18,6,30,661.0,58.0,3.7,13.0,252.0,195.2,134.29
2016,6,18,6,45,702.0,62.0,3.8,13.5,303.0,247.37,181.26
2016,6,18,7,0,743.0,66.0,3.9,14.0,354.0,303.7,231.94
2016,6,18,7,15,772.5,69.5,3.95,14.0,405.0,359.12,281.99
2016,6,18,7,30,802.0,73.0,4.0,14.0,456.0,416.95,332.99
2016,6,18,7,45,823.5,76.0,4.1,14.5,506.5,472.58,380.4
2016,6,18,8,0,845.0,79.0,4.2,15.0,557.0,529.41,427.41
2016,6,18,8,15,862.0,81.5,4.2,15.0,604.5,583.44,471.45
2016,6,18,8,30,879.0,84.0,4.2,15.0,652.0,637.5,514.33
2016,6,18,8,45,892.0,86.0,4.25,15.0,696.5,688.13,553.65
2016,6,18,9,0,905.0,88.0,4.3,15.0,741.0,737.89,589.52
2016,6,18,9,15,915.0,89.5,4.4,15.0,780.5,783.78,622.42
2016,6,18,9,30,925.0,91.0,4.5,15.0,820.0,828.07,653.94
2016,6,18,9,45,751.0,186.0,4.6,15.5,794.5,816.86,643.73
2016,6,18,10,0,577.0,281.0,4.7,16.0,769.0,786.44,616.37
2016,6,18,10,15,769.0,186.0,4.85,16.0,858.5,878.65,687.07
2016,6,18,10,30,961.0,91.0,5.0,16.0,948.0,975.11,755.38
2016,6,18,10,45,966.0,91.0,5.2,16.5,970.5,1001.85,772.83
2016,6,18,11,0,971.0,91.0,5.4,17.0,993.0,1025.57,788.61
2016,6,18,11,15,974.0,91.5,5.6,17.0,1007.5,1044.69,802.79
2016,6,18,11,30,977.0,92.0,5.8,17.0,1022.0,1060.48,814.76
2016,6,18,11,45,979.0,91.5,6.0,17.0,1030.0,1070.86,823.06
2016,6,18,12,0,981.0,91.0,6.2,17.0,1038.0,1077.77,829.06
2016,6,18,12,15,981.5,91.0,6.35,17.0,1038.0,1080.18,831.68
2016,6,18,12,30,982.0,91.0,6.5,17.0,1038.0,1079.06,831.94
2016,6,18,12,45,976.0,93.5,6.65,17.0,1029.5,1070.5,827.05
2016,6,18,13,0,970.0,96.0,6.8,17.0,1021.0,1058.52,819.84
2016,6,18,13,15,967.5,96.0,6.85,17.0,1006.5,1044.1,810.36
2016,6,18,13,30,965.0,96.0,6.9,17.0,992.0,1026.35,798.58
2016,6,18,13,45,959.0,96.0,7.0,17.0,969.5,1002.07,782.43
2016,6,18,14,0,953.0,96.0,7.1,17.0,947.0,974.82,764.11
2016,6,18,14,15,947.5,95.0,7.2,17.0,919.0,944.16,743.24
2016,6,18,14,30,942.0,94.0,7.3,17.0,891.0,910.8,720.28
2016,6,18,14,45,931.5,94.0,7.4,17.0,856.0,871.77,692.97
2016,6,18,15,0,921.0,94.0,7.5,17.0,821.0,830.73,663.93
2016,6,18,15,15,911.0,92.5,7.6,17.0,781.0,786.75,632.4
2016,6,18,15,30,901.0,91.0,7.7,17.0,741.0,741.18,599.32
2016,6,18,15,45,886.0,90.0,7.8,17.0,696.5,691.37,562.59
2016,6,18,16,0,871.0,89.0,7.9,17.0,652.0,640.85,522.48
2016,6,18,16,15,853.5,86.5,7.9,16.5,604.5,586.94,479.41
2016,6,18,16,30,836.0,84.0,7.9,16.0,557.0,532.98,435.11
2016,6,18,16,45,813.0,81.0,7.95,16.0,506.5,476.04,386.47
2016,6,18,17,0,790.0,78.0,8.0,16.0,456.0,420.28,337.62
2016,6,18,17,15,760.0,74.5,8.0,15.5,405.0,362.81,286.87
2016,6,18,17,30,730.0,71.0,8.0,15.0,354.0,307.79,237.11
2016,6,18,17,45,689.5,66.0,8.05,15.0,303.0,251.16,185.4
2016,6,18,18,0,649.0,61.0,8.1,15.0,252.0,197.28,136.48
2016,6,18,18,15,589.5,55.0,8.15,14.5,203.5,144.87,91.52
2016,6,18,18,30,530.0,49.0,8.2,14.0,155.0,99.02,55.48
2016,6,18,18,45,440.0,40.5,8.25,14.0,112.5,55.95,27.96
2016,6,18,19,0,350.0,32.0,8.3,14.0,70.0,24.45,14.86
2016,6,18,19,15,175.0,16.0,8.25,14.0,35.0,11.77,0.0
2016,6,18,19,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,163.5,16.5,5.85,13.5,33.5,12.37,0.0
2016,6,19,5,30,327.0,33.0,5.8,14.0,67.0,25.71,15.72
2016,6,19,5,45,420.5,41.5,5.75,14.5,109.5,53.56,27.31
2016,6,19,6,0,514.0,50.0,5.7,15.0,152.0,95.42,53.14
2016,6,19,6,15,574.0,56.5,5.75,15.0,200.0,140.62,88.17
2016,6,19,6,30,634.0,63.0,5.8,15.0,248.0,192.45,132.35
2016,6,19,6,45,676.5,67.5,5.85,15.5,298.5,244.19,178.71
2016,6,19,7,0,719.0,72.0,5.9,16.0,349.0,301.35,229.92
2016,6,19,7,15,749.0,75.5,5.95,16.0,400.0,355.69,279.14
2016,6,19,7,30,779.0,79.0,6.0,16.0,451.0,412.51,329.55
2016,6,19,7,45,802.0,82.0,6.05,16.5,500.5,467.7,376.92
2016,6,19,8,0,825.0,85.0,6.1,17.0,550.0,524.1,423.91
2016,6,19,8,15,734.5,121.5,6.1,17.0,562.0,549.1,444.62
2016,6,19,8,30,644.0,158.0,6.1,17.0,574.0,564.61,456.6
2016,6,19,8,45,766.0,125.5,6.1,17.0,653.5,643.86,520.61
2016,6,19,9,0,888.0,93.0,6.1,17.0,733.0,730.3,587.09
2016,6,19,9,15,898.5,94.5,6.15,17.0,772.5,775.91,620.01
2016,6,19,9,30,909.0,96.0,6.2,17.0,812.0,820.01,651.7
2016,6,19,9,45,716.5,199.0,6.3,17.5,778.5,801.06,635.45
2016,6,19,10,0,524.0,302.0,6.4,18.0,745.0,761.62,599.31
2016,6,19,10,15,730.5,201.5,6.5,18.0,841.0,862.13,678.42
2016,6,19,10,30,937.0,101.0,6.6,18.0,937.0,963.03,750.91
2016,6,19,10,45,939.0,103.5,6.7,18.0,958.5,989.0,768.84
2016,6,19,11,0,941.0,106.0,6.8,18.0,980.0,1011.9,784.96
2016,6,19,11,15,944.0,106.5,6.85,18.0,995.0,1030.57,797.89
2016,6,19,11,30,947.0,107.0,6.9,18.0,1010.0,1046.03,808.62
2016,6,19,11,45,945.5,109.5,7.0,18.0,1016.5,1055.73,815.69
2016,6,19,12,0,944.0,112.0,7.1,18.0,1023.0,1062.04,820.49
2016,6,19,12,15,944.5,112.0,7.15,18.0,1023.5,1064.42,822.36
2016,6,19,12,30,945.0,112.0,7.2,18.0,1024.0,1063.41,821.97
2016,6,19,12,45,943.5,111.5,7.3,18.0,1016.5,1056.52,817.79
2016,6,19,13,0,942.0,111.0,7.4,18.0,1009.0,1046.27,811.34
2016,6,19,13,15,939.5,110.5,7.45,17.5,995.0,1031.74,803.22
2016,6,19,13,30,937.0,110.0,7.5,17.0,981.0,1013.97,792.81
2016,6,19,13,45,932.5,109.5,7.55,17.0,959.5,991.19,777.26
2016,6,19,14,0,928.0,109.0,7.6,17.0,938.0,965.44,759.57
2016,6,19,14,15,922.0,108.0,7.65,17.0,910.0,935.02,738.45
2016,6,19,14,30,916.0,107.0,7.7,17.0,882.0,902.0,715.34
2016,6,19,14,45,783.0,162.5,7.75,17.0,806.5,820.75,655.94
2016,6,19,15,0,650.0,218.0,7.8,17.0,731.0,743.79,597.1
2016,6,19,15,15,765.5,159.0,7.8,17.0,733.5,745.75,601.9
2016,6,19,15,30,881.0,100.0,7.8,17.0,736.0,736.46,596.05
2016,6,19,15,45,868.0,97.5,7.85,17.0,692.5,687.34,559.36
2016,6,19,16,0,855.0,95.0,7.9,17.0,649.0,637.38,519.53
2016,6,19,16,15,719.0,121.5,7.9,16.5,564.0,544.09,444.12
2016,6,19,16,30,583.0,148.0,7.9,16.0,479.0,461.45,376.22
2016,6,19,16,45,583.5,132.5,7.95,16.0,438.0,415.83,337.72
2016,6,19,17,0,584.0,117.0,8.0,16.0,397.0,369.38,297.43
2016,6,19,17,15,650.5,88.5,7.95,16.0,368.0,334.62,264.81
2016,6,19,17,30,717.0,60.0,7.9,16.0,339.0,293.3,224.78
2016,6,19,17,45,652.0,64.5,7.9,16.0,291.0,238.9,175.76
2016,6,19,18,0,587.0,69.0,7.9,16.0,243.0,192.04,133.96
2016,6,19,18,15,527.0,62.5,7.85,15.5,196.5,142.4,91.79
2016,6,19,18,30,467.0,56.0,7.8,15.0,150.0,99.42,58.22
2016,6,19,18,45,386.0,45.5,7.75,15.0,109.0,58.3,31.28
2016,6,19,19,0,305.0,35.0,7.7,15.0,68.0,27.32,17.22
2016,6,19,19,15,152.5,17.5,7.6,14.5,34.0,13.09,0.13
2016,6,19,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,20,5,15,166.5,16.0,7.6,13.0,33.5,11.94,0.0
2016,6,20,5,30,333.0,32.0,7.6,13.0,67.0,24.78,14.97
2016,6,20,5,45,427.0,40.0,7.65,13.5,109.5,52.08,26.14
2016,6,20,6,0,521.0,48.0,7.7,14.0,152.0,93.8,51.77
2016,6,20,6,15,580.5,54.0,7.75,14.0,199.5,138.78,86.75
2016,6,20,6,30,640.0,60.0,7.8,14.0,247.0,190.33,131.03
2016,6,20,6,45,682.0,64.5,7.85,14.5,297.5,243.4,178.95
2016,6,20,7,0,724.0,69.0,7.9,15.0,348.0,299.41,229.79
2016,6,20,7,15,753.5,72.5,7.9,15.0,398.5,353.81,279.67
2016,6,20,7,30,783.0,76.0,7.9,15.0,449.0,410.63,330.74
2016,6,20,7,45,803.5,79.5,7.9,15.5,498.0,465.31,378.38
2016,6,20,8,0,824.0,83.0,7.9,16.0,547.0,520.95,425.47
2016,6,20,8,15,841.0,85.5,7.9,16.0,594.5,574.14,470.22
2016,6,20,8,30,858.0,88.0,7.9,16.0,642.0,627.25,513.89
2016,6,20,8,45,869.5,90.5,7.9,16.5,685.0,676.48,552.52
2016,6,20,9,0,881.0,93.0,7.9,17.0,728.0,724.77,587.64
2016,6,20,9,15,891.5,95.0,7.95,17.0,767.5,770.63,621.53
2016,6,20,9,30,902.0,97.0,8.0,17.0,807.0,815.0,654.04
2016,6,20,9,45,904.5,101.5,8.05,17.0,839.5,853.59,681.99
2016,6,20,10,0,907.0,106.0,8.1,17.0,872.0,889.72,708.0
2016,6,20,10,15,913.0,107.0,8.15,17.0,900.0,922.81,731.68
2016,6,20,10,30,919.0,108.0,8.2,17.0,928.0,953.35,753.44
2016,6,20,10,45,925.0,108.0,8.3,17.0,950.0,980.16,772.65
2016,6,20,11,0,931.0,108.0,8.4,17.0,972.0,1004.12,789.83
2016,6,20,11,15,934.0,108.5,8.45,17.0,987.0,1022.67,802.94
2016,6,20,11,30,937.0,109.0,8.5,17.0,1002.0,1038.04,813.83
2016,6,20,11,45,939.5,108.5,8.55,17.5,1009.5,1048.65,819.79
2016,6,20,12,0,942.0,108.0,8.6,18.0,1017.0,1055.93,823.45
2016,6,20,12,15,942.0,108.0,8.65,18.0,1017.0,1057.86,824.95
2016,6,20,12,30,942.0,108.0,8.7,18.0,1017.0,1056.41,824.15
2016,6,20,12,45,939.0,108.5,8.75,18.0,1009.5,1049.09,819.25
2016,6,20,13,0,936.0,109.0,8.8,18.0,1002.0,1038.46,812.06
2016,6,20,13,15,933.0,108.5,8.85,17.5,987.5,1023.56,803.42
2016,6,20,13,30,930.0,108.0,8.9,17.0,973.0,1005.46,792.48
2016,6,20,13,45,926.5,107.0,8.95,17.0,951.5,983.29,777.04
2016,6,20,14,0,923.0,106.0,9.0,17.0,930.0,958.13,759.43
2016,6,20,14,15,916.5,104.5,9.0,17.0,902.0,926.93,737.16
2016,6,20,14,30,910.0,103.0,9.0,17.0,874.0,893.17,712.95
2016,6,20,14,45,900.0,102.5,9.05,17.0,839.5,855.14,685.56
2016,6,20,15,0,890.0,102.0,9.1,17.0,805.0,815.13,656.53
2016,6,20,15,15,879.0,100.5,9.15,16.5,766.0,771.61,625.78
2016,6,20,15,30,868.0,99.0,9.2,16.0,727.0,726.64,593.53
2016,6,20,15,45,853.5,97.0,9.3,16.0,683.0,677.58,556.44
2016,6,20,16,0,839.0,95.0,9.4,16.0,639.0,627.85,516.23
2016,6,20,16,15,821.0,92.5,9.45,16.0,592.0,575.39,472.92
2016,6,20,16,30,803.0,90.0,9.5,16.0,545.0,522.57,428.36
2016,6,20,16,45,775.5,82.0,9.6,16.0,489.0,460.07,375.11
2016,6,20,17,0,748.0,74.0,9.7,16.0,433.0,399.3,322.11
2016,6,20,17,15,620.0,90.5,9.65,15.5,366.0,325.48,258.83
2016,6,20,17,30,492.0,107.0,9.6,15.0,299.0,264.1,206.36
2016,6,20,17,45,450.5,99.0,9.6,15.0,255.5,216.91,164.24
2016,6,20,18,0,409.0,91.0,9.6,15.0,212.0,174.01,126.21
2016,6,20,18,15,447.0,72.0,9.45,14.5,181.5,138.97,92.8
2016,6,20,18,30,485.0,53.0,9.3,14.0,151.0,98.86,57.21
2016,6,20,18,45,399.0,44.0,9.25,14.0,110.0,57.85,30.54
