Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,20,19,0,313.0,35.0,9.2,14.0,69.0,27.28,17.28
2016,6,20,19,15,156.5,17.5,9.05,14.0,34.5,13.06,0.35
2016,6,20,19,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,9.1,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,6,21,5,15,162.5,16.5,8.35,13.0,33.0,12.42,0.0
2016,6,21,5,30,325.0,33.0,8.3,13.0,66.0,25.81,15.78
2016,6,21,5,45,420.0,41.0,8.3,13.5,108.0,52.34,26.68
2016,6,21,6,0,515.0,49.0,8.3,14.0,150.0,93.69,51.98
2016,6,21,6,15,574.5,55.0,8.3,14.0,198.0,138.29,86.59
2016,6,21,6,30,634.0,61.0,8.3,14.0,246.0,189.47,130.51
2016,6,21,6,45,675.0,65.5,8.3,14.5,296.0,241.96,177.95
2016,6,21,7,0,716.0,70.0,8.3,15.0,346.0,297.24,228.2
2016,6,21,7,15,631.0,98.5,8.3,15.0,366.5,332.09,263.46
2016,6,21,7,30,546.0,127.0,8.3,15.0,387.0,358.51,289.59
2016,6,21,7,45,683.5,105.0,8.3,15.5,466.0,432.08,351.79
2016,6,21,8,0,821.0,83.0,8.3,16.0,545.0,518.75,424.16
2016,6,21,8,15,838.0,85.5,8.3,16.0,592.0,571.81,468.86
2016,6,21,8,30,855.0,88.0,8.3,16.0,639.0,624.79,512.56
2016,6,21,8,45,869.0,89.5,8.3,16.5,682.5,674.57,551.8
2016,6,21,9,0,883.0,91.0,8.3,17.0,726.0,723.63,587.65
2016,6,21,9,15,893.5,92.5,8.3,17.0,765.5,769.08,621.22
2016,6,21,9,30,904.0,94.0,8.3,17.0,805.0,813.05,653.4
2016,6,21,9,45,904.0,99.5,8.3,17.5,836.5,850.7,679.28
2016,6,21,10,0,904.0,105.0,8.3,18.0,868.0,885.72,702.98
2016,6,21,10,15,910.5,106.0,8.3,18.0,896.0,919.21,726.75
2016,6,21,10,30,917.0,107.0,8.3,18.0,924.0,950.18,748.6
2016,6,21,10,45,920.5,108.5,8.3,18.0,945.5,976.17,766.78
2016,6,21,11,0,924.0,110.0,8.3,18.0,967.0,999.21,782.84
2016,6,21,11,15,927.0,110.5,8.3,18.0,982.0,1017.69,795.64
2016,6,21,11,30,930.0,111.0,8.3,18.0,997.0,1033.02,806.25
2016,6,21,11,45,931.5,111.0,8.35,18.0,1004.5,1043.12,813.39
2016,6,21,12,0,933.0,111.0,8.4,18.0,1012.0,1049.91,818.27
2016,6,21,12,15,933.5,111.0,8.45,18.0,1012.5,1052.37,820.17
2016,6,21,12,30,934.0,111.0,8.5,18.0,1013.0,1051.48,819.78
2016,6,21,12,45,932.5,111.0,8.6,18.0,1006.0,1045.24,815.86
2016,6,21,13,0,931.0,111.0,8.7,18.0,999.0,1035.69,809.66
2016,6,21,13,15,928.0,110.5,8.75,18.0,984.5,1020.9,799.55
2016,6,21,13,30,925.0,110.0,8.8,18.0,970.0,1002.93,787.21
2016,6,21,13,45,920.5,109.5,8.9,18.0,949.0,980.46,771.8
2016,6,21,14,0,916.0,109.0,9.0,18.0,928.0,955.07,754.25
2016,6,21,14,15,910.0,108.0,9.0,17.5,900.0,925.04,734.34
2016,6,21,14,30,904.0,107.0,9.0,17.0,872.0,892.44,712.4
2016,6,21,14,45,895.0,106.0,9.05,17.0,838.5,854.95,685.41
2016,6,21,15,0,886.0,105.0,9.1,17.0,805.0,815.43,656.74
2016,6,21,15,15,876.0,103.0,9.1,17.0,766.0,772.34,625.03
2016,6,21,15,30,866.0,101.0,9.1,17.0,727.0,727.72,591.92
2016,6,21,15,45,852.0,99.0,9.1,17.0,684.0,679.09,555.14
2016,6,21,16,0,838.0,97.0,9.1,17.0,641.0,630.33,515.78
2016,6,21,16,15,820.5,94.5,9.05,16.5,594.0,577.67,473.35
2016,6,21,16,30,803.0,92.0,9.0,16.0,547.0,525.13,429.94
2016,6,21,16,45,779.5,88.5,9.0,16.0,498.0,469.06,381.85
2016,6,21,17,0,756.0,85.0,9.0,16.0,449.0,414.26,333.72
2016,6,21,17,15,725.5,81.0,9.0,15.5,399.0,357.83,283.88
2016,6,21,17,30,695.0,77.0,9.0,15.0,349.0,302.8,234.26
2016,6,21,17,45,652.5,72.0,9.05,15.0,299.0,247.27,183.68
2016,6,21,18,0,610.0,67.0,9.1,15.0,249.0,196.05,137.2
2016,6,21,18,15,549.5,60.5,9.05,14.5,201.0,144.99,93.46
2016,6,21,18,30,489.0,54.0,9.0,14.0,153.0,100.61,58.49
2016,6,21,18,45,395.0,45.0,9.0,14.0,111.0,58.9,31.44
2016,6,21,19,0,301.0,36.0,9.0,14.0,69.0,28.23,18.11
2016,6,21,19,15,170.5,23.0,8.9,14.0,40.0,17.96,2.86
2016,6,21,19,30,40.0,10.0,8.8,14.0,11.0,9.83,0.0
2016,6,21,19,45,20.0,5.0,8.75,14.0,5.5,0.0,0.0
2016,6,21,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,8.7,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,9.2,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,6,22,5,15,138.0,18.0,9.3,12.0,32.0,13.96,0.0
2016,6,22,5,30,276.0,36.0,9.3,12.0,64.0,27.88,17.52
2016,6,22,5,45,373.0,45.5,9.35,12.5,105.5,54.28,29.8
2016,6,22,6,0,470.0,55.0,9.4,13.0,147.0,94.54,54.82
2016,6,22,6,15,235.0,67.5,9.45,13.0,113.5,97.3,67.05
2016,6,22,6,30,0.0,80.0,9.5,13.0,80.0,76.75,60.09
2016,6,22,6,45,0.0,96.5,9.6,13.5,96.5,92.65,73.5
2016,6,22,7,0,0.0,113.0,9.7,14.0,113.0,108.62,86.72
2016,6,22,7,15,11.5,142.5,9.7,14.0,148.5,141.27,113.78
2016,6,22,7,30,23.0,172.0,9.7,14.0,184.0,175.31,141.87
2016,6,22,7,45,29.0,194.5,9.75,14.0,210.5,202.04,163.73
2016,6,22,8,0,35.0,217.0,9.8,14.0,237.0,229.1,185.72
2016,6,22,8,15,87.5,253.5,9.75,14.0,308.5,297.2,241.8
2016,6,22,8,30,140.0,290.0,9.7,14.0,380.0,372.65,303.42
2016,6,22,8,45,163.0,311.0,9.65,14.5,423.0,416.14,337.76
2016,6,22,9,0,186.0,332.0,9.6,15.0,466.0,461.36,373.12
2016,6,22,9,15,214.5,348.5,9.5,15.0,511.0,507.82,409.95
2016,6,22,9,30,243.0,365.0,9.4,15.0,556.0,559.6,450.6
2016,6,22,9,45,237.5,383.5,9.35,15.5,577.0,579.55,464.43
2016,6,22,10,0,232.0,402.0,9.3,16.0,598.0,602.09,480.09
2016,6,22,10,15,316.0,387.0,9.25,16.0,663.5,673.88,537.47
2016,6,22,10,30,400.0,372.0,9.2,16.0,729.0,749.13,596.78
2016,6,22,10,45,428.0,373.0,9.2,16.0,763.5,786.9,625.57
2016,6,22,11,0,456.0,374.0,9.2,16.0,798.0,824.29,654.02
2016,6,22,11,15,698.5,242.0,9.15,16.0,902.5,936.6,745.46
2016,6,22,11,30,941.0,110.0,9.1,16.0,1007.0,1042.71,823.07
2016,6,22,11,45,943.0,110.5,9.1,16.0,1015.0,1053.97,830.64
2016,6,22,12,0,945.0,111.0,9.1,16.0,1023.0,1061.88,836.19
2016,6,22,12,15,676.0,261.0,9.1,16.0,913.5,955.52,757.72
2016,6,22,12,30,407.0,411.0,9.1,16.0,804.0,835.59,658.89
2016,6,22,12,45,457.0,396.5,9.1,16.0,835.0,868.53,685.54
2016,6,22,13,0,507.0,382.0,9.1,16.0,866.0,898.9,709.78
2016,6,22,13,15,717.5,249.0,9.1,16.0,922.5,964.28,765.61
2016,6,22,13,30,928.0,116.0,9.1,16.0,979.0,1012.11,801.33
2016,6,22,13,45,924.0,115.0,9.15,16.0,957.5,989.59,785.35
2016,6,22,14,0,920.0,114.0,9.2,16.0,936.0,964.11,767.41
2016,6,22,14,15,913.5,112.5,9.2,16.0,908.0,933.06,745.15
2016,6,22,14,30,907.0,111.0,9.2,16.0,880.0,899.46,720.95
2016,6,22,14,45,899.0,109.5,9.25,16.0,846.0,862.22,694.04
2016,6,22,15,0,891.0,108.0,9.3,16.0,812.0,822.89,665.39
2016,6,22,15,15,880.0,106.0,9.35,16.0,772.5,778.86,632.94
2016,6,22,15,30,869.0,104.0,9.4,16.0,733.0,733.38,599.11
2016,6,22,15,45,853.5,102.0,9.45,16.0,689.0,683.62,561.26
2016,6,22,16,0,838.0,100.0,9.5,16.0,645.0,633.9,521.0
2016,6,22,16,15,820.0,97.5,9.5,15.5,598.0,580.93,478.18
2016,6,22,16,30,802.0,95.0,9.5,15.0,551.0,528.13,434.39
2016,6,22,16,45,777.0,92.0,9.55,15.0,501.0,471.87,385.93
2016,6,22,17,0,752.0,89.0,9.6,15.0,451.0,417.02,337.57
2016,6,22,17,15,720.5,85.0,9.6,14.5,400.5,359.38,286.55
2016,6,22,17,30,689.0,81.0,9.6,14.0,350.0,305.22,237.46
2016,6,22,17,45,643.5,76.0,9.6,14.0,299.5,249.14,186.32
2016,6,22,18,0,598.0,71.0,9.6,14.0,249.0,197.7,139.64
2016,6,22,18,15,536.0,64.0,9.55,13.5,201.0,146.51,95.73
2016,6,22,18,30,474.0,57.0,9.5,13.0,153.0,102.2,60.68
2016,6,22,18,45,380.0,47.5,9.5,13.0,111.0,60.79,33.54
2016,6,22,19,0,286.0,38.0,9.5,13.0,69.0,29.27,19.09
2016,6,22,19,15,160.0,24.0,9.5,13.0,40.0,18.79,3.5
2016,6,22,19,30,34.0,10.0,9.5,13.0,11.0,9.83,0.0
2016,6,22,19,45,17.0,5.0,9.5,13.0,5.5,0.0,0.0
2016,6,22,20,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,9.5,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,23,5,15,190.0,14.5,7.55,12.0,34.0,10.68,0.0
2016,6,23,5,30,380.0,29.0,7.5,12.0,68.0,22.05,12.65
2016,6,23,5,45,473.5,36.0,7.45,12.5,111.0,49.12,23.01
2016,6,23,6,0,567.0,43.0,7.4,13.0,154.0,93.69,50.12
2016,6,23,6,15,622.0,48.5,7.4,13.0,202.0,139.67,85.93
2016,6,23,6,30,677.0,54.0,7.4,13.0,250.0,191.78,131.05
2016,6,23,6,45,715.5,57.5,7.4,13.5,300.0,243.53,178.34
2016,6,23,7,0,754.0,61.0,7.4,14.0,350.0,299.16,229.37
2016,6,23,7,15,780.5,64.0,7.3,14.0,400.0,353.47,279.58
2016,6,23,7,30,807.0,67.0,7.2,14.0,450.0,410.6,331.17
2016,6,23,7,45,825.5,69.5,7.15,14.5,498.0,464.3,378.23
2016,6,23,8,0,844.0,72.0,7.1,15.0,546.0,518.71,424.46
2016,6,23,8,15,859.0,74.0,7.05,15.0,592.0,571.06,468.57
2016,6,23,8,30,874.0,76.0,7.0,15.0,638.0,623.28,511.48
2016,6,23,8,45,883.5,78.5,6.95,15.5,680.5,671.93,549.32
2016,6,23,9,0,893.0,81.0,6.9,16.0,723.0,719.45,583.4
2016,6,23,9,15,902.0,82.5,6.9,16.0,761.0,764.23,616.18
2016,6,23,9,30,911.0,84.0,6.9,16.0,799.0,807.39,647.47
2016,6,23,9,45,916.5,86.0,6.9,16.0,832.0,846.33,675.36
2016,6,23,10,0,922.0,88.0,6.9,16.0,865.0,883.01,701.42
2016,6,23,10,15,927.0,88.5,6.95,16.0,892.0,915.25,724.31
2016,6,23,10,30,932.0,89.0,7.0,16.0,919.0,944.86,745.24
2016,6,23,10,45,937.0,89.0,7.05,16.0,940.5,971.16,763.77
2016,6,23,11,0,942.0,89.0,7.1,16.0,962.0,994.53,780.21
2016,6,23,11,15,944.0,89.5,7.15,16.0,976.0,1012.45,792.77
2016,6,23,11,30,946.0,90.0,7.2,16.0,990.0,1027.12,803.09
2016,6,23,11,45,947.5,89.5,7.25,16.0,997.5,1036.96,810.06
2016,6,23,12,0,949.0,89.0,7.3,16.0,1005.0,1043.44,814.74
2016,6,23,12,15,948.5,89.0,7.35,16.0,1004.5,1045.02,816.04
2016,6,23,12,30,948.0,89.0,7.4,16.0,1004.0,1043.2,815.03
2016,6,23,12,45,945.5,89.5,7.45,16.0,996.5,1036.5,810.63
2016,6,23,13,0,943.0,90.0,7.5,16.0,989.0,1026.44,803.93
2016,6,23,13,15,939.5,89.5,7.55,16.0,974.0,1011.09,793.49
2016,6,23,13,30,936.0,89.0,7.6,16.0,959.0,992.54,780.81
2016,6,23,13,45,932.5,87.5,7.65,16.0,938.0,969.85,765.15
2016,6,23,14,0,929.0,86.0,7.7,16.0,917.0,944.16,747.31
2016,6,23,14,15,923.0,85.0,7.7,16.0,889.5,913.87,725.86
2016,6,23,14,30,917.0,84.0,7.7,16.0,862.0,880.97,702.43
2016,6,23,14,45,909.0,83.5,7.7,16.0,828.5,844.49,676.23
2016,6,23,15,0,901.0,83.0,7.7,16.0,795.0,805.89,648.31
2016,6,23,15,15,891.0,81.5,7.65,16.0,756.5,762.82,616.66
2016,6,23,15,30,881.0,80.0,7.6,16.0,718.0,718.19,583.6
2016,6,23,15,45,867.0,79.0,7.6,16.0,675.0,670.03,547.63
2016,6,23,16,0,853.0,78.0,7.6,16.0,632.0,621.12,508.89
2016,6,23,16,15,837.5,75.5,7.55,15.5,586.5,569.31,467.22
2016,6,23,16,30,822.0,73.0,7.5,15.0,541.0,517.39,424.32
2016,6,23,16,45,798.5,71.5,7.45,15.0,492.5,462.73,377.26
2016,6,23,17,0,775.0,70.0,7.4,15.0,444.0,408.6,329.57
2016,6,23,17,15,747.5,66.5,7.3,15.0,394.5,352.87,279.58
2016,6,23,17,30,720.0,63.0,7.2,15.0,345.0,299.31,230.54
2016,6,23,17,45,680.0,59.5,7.1,15.0,296.0,244.75,180.59
2016,6,23,18,0,640.0,56.0,7.0,15.0,247.0,194.19,134.44
2016,6,23,18,15,584.5,50.5,6.9,14.5,200.0,142.03,89.44
2016,6,23,18,30,529.0,45.0,6.8,14.0,153.0,97.16,53.81
2016,6,23,18,45,443.0,37.5,6.7,14.0,111.5,54.98,26.53
2016,6,23,19,0,357.0,30.0,6.6,14.0,70.0,22.42,13.25
2016,6,23,19,15,219.0,20.0,6.55,14.0,40.5,15.35,1.93
2016,6,23,19,30,81.0,10.0,6.5,14.0,11.0,9.83,0.0
2016,6,23,19,45,40.5,5.0,6.45,14.0,5.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,7.85,12.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,6,24,5,15,172.5,15.5,8.3,12.0,33.0,11.61,0.0
2016,6,24,5,30,345.0,31.0,8.3,12.0,66.0,24.03,14.22
2016,6,24,5,45,436.5,39.5,8.35,12.5,108.5,50.39,25.21
2016,6,24,6,0,528.0,48.0,8.4,13.0,151.0,92.52,50.8
2016,6,24,6,15,589.0,54.0,8.4,13.0,199.5,137.91,85.88
2016,6,24,6,30,650.0,60.0,8.4,13.0,248.0,190.05,130.64
2016,6,24,6,45,689.5,65.0,8.45,13.5,298.5,243.41,179.11
2016,6,24,7,0,729.0,70.0,8.5,14.0,349.0,299.43,230.33
2016,6,24,7,15,759.5,73.5,8.55,14.0,400.0,354.43,281.05
2016,6,24,7,30,790.0,77.0,8.6,14.0,451.0,411.97,333.12
2016,6,24,7,45,811.5,80.5,8.65,14.5,501.0,467.51,381.9
2016,6,24,8,0,833.0,84.0,8.7,15.0,551.0,524.12,430.24
2016,6,24,8,15,850.0,86.5,8.65,15.0,599.0,577.81,475.74
2016,6,24,8,30,867.0,89.0,8.6,15.0,647.0,631.41,520.13
2016,6,24,8,45,879.5,91.5,8.6,15.5,691.0,681.82,560.05
2016,6,24,9,0,892.0,94.0,8.6,16.0,735.0,731.36,596.57
2016,6,24,9,15,902.5,96.0,8.6,16.0,775.0,777.79,631.04
2016,6,24,9,30,913.0,98.0,8.6,16.0,815.0,822.72,664.09
2016,6,24,9,45,923.5,98.0,8.6,16.5,850.0,863.88,692.73
2016,6,24,10,0,934.0,98.0,8.6,17.0,885.0,903.08,719.61
2016,6,24,10,15,940.5,99.0,8.65,17.0,914.0,937.57,744.36
2016,6,24,10,30,947.0,100.0,8.7,17.0,943.0,969.46,767.14
2016,6,24,10,45,952.0,100.0,8.75,17.0,965.5,996.17,786.09
2016,6,24,11,0,957.0,100.0,8.8,17.0,988.0,1019.89,802.91
2016,6,24,11,15,960.0,101.0,8.85,17.0,1003.0,1039.58,816.84
2016,6,24,11,30,963.0,102.0,8.9,17.0,1018.0,1055.99,828.49
2016,6,24,11,45,965.0,101.5,9.0,17.0,1026.0,1066.54,836.18
2016,6,24,12,0,967.0,101.0,9.1,17.0,1034.0,1073.67,841.52
2016,6,24,12,15,967.0,101.5,9.2,17.0,1034.5,1076.35,843.77
2016,6,24,12,30,967.0,102.0,9.3,17.0,1035.0,1075.57,843.62
2016,6,24,12,45,958.0,106.5,9.45,17.0,1025.5,1066.4,837.69
2016,6,24,13,0,949.0,111.0,9.6,17.0,1016.0,1053.91,829.43
2016,6,24,13,15,946.5,110.5,9.65,17.0,1002.0,1039.52,819.5
2016,6,24,13,30,944.0,110.0,9.7,17.0,988.0,1021.87,807.26
2016,6,24,13,45,939.0,109.5,9.8,17.0,966.5,998.69,791.15
2016,6,24,14,0,934.0,109.0,9.9,17.0,945.0,972.53,772.84
2016,6,24,14,15,928.0,108.0,9.9,17.0,917.0,942.15,751.08
2016,6,24,14,30,922.0,107.0,9.9,17.0,889.0,909.13,727.31
2016,6,24,14,45,912.5,106.0,9.95,17.0,854.5,870.73,699.52
2016,6,24,15,0,903.0,105.0,10.0,17.0,820.0,830.29,670.03
2016,6,24,15,15,892.5,103.5,10.0,17.0,780.5,786.75,637.87
2016,6,24,15,30,882.0,102.0,10.0,17.0,741.0,741.67,604.3
2016,6,24,15,45,867.0,100.0,10.05,17.0,696.5,691.73,566.57
2016,6,24,16,0,852.0,98.0,10.1,17.0,652.0,641.1,525.68
2016,6,24,16,15,834.0,95.5,10.05,17.0,604.5,588.12,481.94
2016,6,24,16,30,816.0,93.0,10.0,17.0,557.0,534.65,436.92
2016,6,24,16,45,792.0,90.0,9.95,17.0,507.0,478.17,388.48
2016,6,24,17,0,768.0,87.0,9.9,17.0,457.0,422.97,340.05
2016,6,24,17,15,737.0,82.5,9.75,16.5,406.0,365.17,289.11
2016,6,24,17,30,706.0,78.0,9.6,16.0,355.0,308.8,238.44
2016,6,24,17,45,663.0,73.0,9.5,16.0,304.0,252.44,187.22
2016,6,24,18,0,620.0,68.0,9.4,16.0,253.0,200.44,140.15
2016,6,24,18,15,558.0,61.5,9.25,15.5,204.5,148.44,95.71
2016,6,24,18,30,496.0,55.0,9.1,15.0,156.0,103.29,60.15
2016,6,24,18,45,404.5,45.5,9.0,14.5,113.5,60.67,32.32
2016,6,24,19,0,313.0,36.0,8.9,14.0,71.0,28.28,18.2
2016,6,24,19,15,179.0,23.0,8.8,14.0,41.0,17.94,3.33
2016,6,24,19,30,45.0,10.0,8.7,14.0,11.0,9.83,0.0
2016,6,24,19,45,22.5,5.0,8.6,14.0,5.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,8.2,13.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,25,5,15,141.5,17.0,7.05,13.0,31.0,13.04,0.0
2016,6,25,5,30,283.0,34.0,7.0,13.0,62.0,27.08,16.59
2016,6,25,5,45,380.5,43.5,7.0,13.5,103.5,51.51,27.63
2016,6,25,6,0,478.0,53.0,7.0,14.0,145.0,91.98,52.25
2016,6,25,6,15,541.0,59.5,6.95,14.0,192.5,135.33,85.38
2016,6,25,6,30,604.0,66.0,6.9,14.0,240.0,185.69,128.06
2016,6,25,6,45,650.5,70.5,6.85,14.5,290.5,236.67,173.64
2016,6,25,7,0,697.0,75.0,6.8,15.0,341.0,292.43,223.78
2016,6,25,7,15,728.0,79.0,6.8,15.0,391.5,347.55,273.88
2016,6,25,7,30,759.0,83.0,6.8,15.0,442.0,404.15,324.44
2016,6,25,7,45,785.0,85.5,6.8,15.5,492.0,459.26,372.14
2016,6,25,8,0,811.0,88.0,6.8,16.0,542.0,515.92,419.78
2016,6,25,8,15,829.0,90.5,6.8,16.0,589.5,569.27,464.38
2016,6,25,8,30,847.0,93.0,6.8,16.0,637.0,622.37,507.74
2016,6,25,8,45,861.5,94.5,6.8,16.5,681.0,672.23,546.62
2016,6,25,9,0,876.0,96.0,6.8,17.0,725.0,721.45,582.49
2016,6,25,9,15,887.0,98.0,6.85,17.0,764.5,767.64,616.31
2016,6,25,9,30,898.0,100.0,6.9,17.0,804.0,812.41,648.8
2016,6,25,9,45,897.5,106.0,6.95,17.0,835.5,850.1,675.8
2016,6,25,10,0,897.0,112.0,7.0,17.0,867.0,885.16,700.75
2016,6,25,10,15,903.5,113.5,7.05,17.0,895.5,919.11,724.82
2016,6,25,10,30,910.0,115.0,7.1,17.0,924.0,950.58,747.02
2016,6,25,10,45,915.0,115.5,7.15,17.5,946.0,976.98,764.05
2016,6,25,11,0,920.0,116.0,7.2,18.0,968.0,1000.52,779.0
2016,6,25,11,15,923.0,116.5,7.25,18.0,983.0,1019.13,791.95
2016,6,25,11,30,926.0,117.0,7.3,18.0,998.0,1034.6,802.75
2016,6,25,11,45,928.5,117.0,7.4,18.0,1006.5,1045.85,810.91
2016,6,25,12,0,931.0,117.0,7.5,18.0,1015.0,1053.81,816.86
2016,6,25,12,15,931.0,117.0,7.55,18.0,1015.5,1055.96,818.53
2016,6,25,12,30,931.0,117.0,7.6,18.0,1016.0,1054.75,817.96
2016,6,25,12,45,933.0,114.5,7.7,18.0,1010.0,1049.68,815.0
2016,6,25,13,0,935.0,112.0,7.8,18.0,1004.0,1041.24,809.73
2016,6,25,13,15,932.5,111.5,7.85,18.0,990.0,1027.05,800.21
2016,6,25,13,30,930.0,111.0,7.9,18.0,976.0,1009.66,788.45
2016,6,25,13,45,926.0,110.0,8.0,18.0,955.0,987.22,773.3
2016,6,25,14,0,922.0,109.0,8.1,18.0,934.0,961.8,755.98
2016,6,25,14,15,916.0,108.0,8.15,18.0,906.0,931.76,735.05
2016,6,25,14,30,910.0,107.0,8.2,18.0,878.0,899.12,712.14
2016,6,25,14,45,901.5,105.5,8.25,18.0,844.5,861.46,685.39
2016,6,25,15,0,893.0,104.0,8.3,18.0,811.0,821.71,656.92
2016,6,25,15,15,882.5,102.0,8.35,18.0,772.0,778.06,625.28
2016,6,25,15,30,872.0,100.0,8.4,18.0,733.0,732.9,592.21
2016,6,25,15,45,858.0,98.0,8.45,18.0,689.0,684.07,555.91
2016,6,25,16,0,844.0,96.0,8.5,18.0,645.0,634.5,516.36
2016,6,25,16,15,826.0,93.5,8.5,17.5,598.0,581.88,474.37
2016,6,25,16,30,808.0,91.0,8.5,17.0,551.0,528.81,430.93
2016,6,25,16,45,784.5,88.0,8.5,17.0,501.5,472.98,383.34
2016,6,25,17,0,761.0,85.0,8.5,17.0,452.0,418.39,335.68
2016,6,25,17,15,730.5,81.0,8.5,16.5,401.5,361.63,285.88
2016,6,25,17,30,700.0,77.0,8.5,16.0,351.0,306.27,236.24
2016,6,25,17,45,657.0,72.0,8.5,16.0,300.5,250.22,185.44
2016,6,25,18,0,614.0,67.0,8.5,16.0,250.0,198.52,138.73
2016,6,25,18,15,553.5,60.5,8.45,15.5,202.5,147.06,94.74
2016,6,25,18,30,493.0,54.0,8.4,15.0,155.0,102.29,59.4
2016,6,25,18,45,402.5,45.0,8.4,15.0,112.5,60.29,31.94
2016,6,25,19,0,312.0,36.0,8.4,15.0,70.0,28.44,18.26
2016,6,25,19,15,181.0,23.0,8.4,14.5,40.5,17.94,3.39
2016,6,25,19,30,50.0,10.0,8.4,14.0,11.0,9.83,0.0
2016,6,25,19,45,25.0,5.0,8.4,14.0,5.5,0.0,0.0
2016,6,25,20,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,142.5,16.0,8.45,13.0,30.0,12.15,0.0
2016,6,26,5,30,285.0,32.0,8.4,13.0,60.0,25.14,14.92
2016,6,26,5,45,379.5,41.0,8.35,13.5,101.0,48.65,25.44
2016,6,26,6,0,474.0,50.0,8.3,14.0,142.0,88.23,49.34
2016,6,26,6,15,535.0,57.0,8.25,14.0,188.5,131.49,82.43
2016,6,26,6,30,596.0,64.0,8.2,14.0,235.0,181.52,124.93
2016,6,26,6,45,326.0,105.0,8.15,14.5,201.5,184.05,139.92
2016,6,26,7,0,56.0,146.0,8.1,15.0,168.0,157.01,125.65
2016,6,26,7,15,41.0,159.5,8.05,15.0,177.0,168.24,135.37
2016,6,26,7,30,26.0,173.0,8.0,15.0,186.0,177.43,142.95
2016,6,26,7,45,139.0,203.0,7.95,15.5,280.0,263.23,213.18
2016,6,26,8,0,252.0,233.0,7.9,16.0,374.0,361.02,292.77
2016,6,26,8,15,166.0,255.5,7.85,16.5,352.0,345.66,278.95
2016,6,26,8,30,80.0,278.0,7.8,17.0,330.0,321.11,257.03
2016,6,26,8,45,126.0,304.5,7.8,17.5,392.5,384.68,307.46
2016,6,26,9,0,172.0,331.0,7.8,18.0,455.0,449.98,358.5
2016,6,26,9,15,178.0,351.0,7.8,18.0,485.0,482.44,383.23
2016,6,26,9,30,184.0,371.0,7.8,18.0,515.0,514.96,407.86
2016,6,26,9,45,265.0,371.0,7.85,18.0,589.0,593.18,469.69
2016,6,26,10,0,346.0,371.0,7.9,18.0,663.0,672.43,531.57
2016,6,26,10,15,376.5,369.5,7.95,18.0,696.5,709.36,559.78
2016,6,26,10,30,407.0,368.0,8.0,18.0,730.0,751.01,591.4
2016,6,26,10,45,425.0,372.0,8.05,18.5,758.0,782.62,613.81
2016,6,26,11,0,443.0,376.0,8.1,19.0,786.0,813.45,635.51
2016,6,26,11,15,443.5,384.5,8.15,19.0,801.0,830.76,647.84
2016,6,26,11,30,444.0,393.0,8.2,19.0,816.0,846.39,658.99
2016,6,26,11,45,379.5,424.5,8.3,19.0,788.0,814.11,633.01
2016,6,26,12,0,315.0,456.0,8.4,19.0,760.0,784.26,608.71
2016,6,26,12,15,364.5,432.0,8.45,19.0,784.0,810.35,630.08
2016,6,26,12,30,414.0,408.0,8.5,19.0,808.0,839.85,653.66
2016,6,26,12,45,374.0,426.0,8.55,19.0,785.0,811.12,631.24
2016,6,26,13,0,334.0,444.0,8.6,19.0,762.0,786.26,611.67
2016,6,26,13,15,360.0,422.0,8.6,18.5,761.0,784.62,613.13
2016,6,26,13,30,386.0,400.0,8.6,18.0,760.0,780.91,613.0
2016,6,26,13,45,350.0,406.5,8.65,18.0,727.0,745.39,585.73
2016,6,26,14,0,314.0,413.0,8.7,18.0,694.0,710.02,558.52
2016,6,26,14,15,352.0,384.0,8.7,18.0,690.0,705.61,557.27
2016,6,26,14,30,390.0,355.0,8.7,18.0,686.0,698.07,553.49
2016,6,26,14,45,298.0,364.0,8.75,18.0,611.5,616.84,489.54
2016,6,26,15,0,206.0,373.0,8.8,18.0,537.0,536.95,426.09
2016,6,26,15,15,235.0,348.5,8.8,18.0,526.5,525.85,419.11
2016,6,26,15,30,264.0,324.0,8.8,18.0,516.0,515.04,411.97
2016,6,26,15,45,301.0,294.5,8.8,18.0,500.5,498.39,400.29
2016,6,26,16,0,338.0,265.0,8.8,18.0,485.0,477.98,385.23
2016,6,26,16,15,338.5,243.5,8.75,17.5,450.0,440.04,355.82
2016,6,26,16,30,339.0,222.0,8.7,17.0,415.0,401.53,325.32
2016,6,26,16,45,299.0,206.5,8.7,17.0,366.0,348.53,281.71
2016,6,26,17,0,259.0,191.0,8.7,17.0,317.0,299.21,240.78
2016,6,26,17,15,240.0,171.0,8.65,16.5,277.5,257.6,206.15
2016,6,26,17,30,221.0,151.0,8.6,16.0,238.0,217.89,172.63
2016,6,26,17,45,205.0,132.0,8.6,16.0,204.0,181.95,141.6
2016,6,26,18,0,189.0,113.0,8.6,16.0,170.0,147.79,112.04
2016,6,26,18,15,331.0,83.5,8.55,15.5,160.5,131.41,91.14
2016,6,26,18,30,473.0,54.0,8.5,15.0,151.0,100.32,58.6
2016,6,26,18,45,389.0,44.5,8.5,15.0,110.0,59.26,31.45
2016,6,26,19,0,305.0,35.0,8.5,15.0,69.0,27.59,17.54
2016,6,26,19,15,180.5,22.5,8.5,15.0,40.0,17.52,3.21
2016,6,26,19,30,56.0,10.0,8.5,15.0,11.0,9.83,0.0
2016,6,26,19,45,28.0,5.0,8.55,15.0,5.5,0.0,0.0
2016,6,26,20,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,8.6,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,9.15,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,9.45,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,6,27,5,15,141.5,15.5,9.45,14.0,29.5,11.73,0.0
2016,6,27,5,30,283.0,31.0,9.4,14.0,59.0,24.23,14.01
2016,6,27,5,45,377.5,40.0,9.4,14.5,99.5,47.2,24.34
2016,6,27,6,0,472.0,49.0,9.4,15.0,140.0,86.57,47.9
2016,6,27,6,15,533.0,55.5,9.35,15.0,186.0,129.19,80.27
2016,6,27,6,30,594.0,62.0,9.3,15.0,232.0,178.58,122.07
2016,6,27,6,45,638.5,66.5,9.3,15.5,281.5,228.4,166.72
2016,6,27,7,0,683.0,71.0,9.3,16.0,331.0,283.9,216.76
2016,6,27,7,15,421.0,133.0,9.25,16.0,300.5,283.83,225.52
2016,6,27,7,30,159.0,195.0,9.2,16.0,270.0,255.31,206.0
2016,6,27,7,45,217.5,211.5,9.15,16.5,326.0,308.3,249.41
2016,6,27,8,0,276.0,228.0,9.1,17.0,382.0,368.51,298.39
2016,6,27,8,15,279.5,250.0,9.0,17.0,417.5,406.94,329.46
2016,6,27,8,30,283.0,272.0,8.9,17.0,453.0,445.31,360.0
2016,6,27,8,45,294.5,290.5,8.85,17.5,490.5,485.41,390.94
2016,6,27,9,0,306.0,309.0,8.8,18.0,528.0,525.94,421.71
2016,6,27,9,15,328.5,322.0,8.75,18.0,569.0,569.53,455.58
2016,6,27,9,30,351.0,335.0,8.7,18.0,610.0,614.06,489.84
2016,6,27,9,45,612.0,224.5,8.7,18.5,729.0,737.67,590.76
2016,6,27,10,0,873.0,114.0,8.7,19.0,848.0,865.82,687.09
2016,6,27,10,15,879.5,115.0,8.7,19.0,876.0,898.65,710.18
2016,6,27,10,30,886.0,116.0,8.7,19.0,904.0,929.06,731.72
2016,6,27,10,45,893.5,116.0,8.75,19.0,926.5,956.83,751.45
2016,6,27,11,0,901.0,116.0,8.8,19.0,949.0,981.92,769.25
2016,6,27,11,15,904.0,116.5,8.8,19.0,964.5,1000.31,782.03
2016,6,27,11,30,907.0,117.0,8.8,19.0,980.0,1015.62,792.67
2016,6,27,11,45,911.0,116.0,8.8,19.0,988.5,1027.27,800.74
2016,6,27,12,0,915.0,115.0,8.8,19.0,997.0,1035.72,806.61
2016,6,27,12,15,915.0,115.0,8.8,19.0,997.5,1037.91,808.09
2016,6,27,12,30,915.0,115.0,8.8,19.0,998.0,1036.82,807.33
2016,6,27,12,45,671.5,256.0,8.85,19.0,901.5,941.8,738.45
2016,6,27,13,0,428.0,397.0,8.9,19.0,805.0,836.38,652.62
2016,6,27,13,15,447.5,385.5,8.85,19.0,807.0,838.05,655.0
2016,6,27,13,30,467.0,374.0,8.8,19.0,809.0,837.45,655.43
2016,6,27,13,45,444.5,369.0,8.8,19.0,775.5,801.33,628.54
2016,6,27,14,0,422.0,364.0,8.8,19.0,742.0,764.52,601.09
2016,6,27,14,15,500.0,323.5,8.8,19.0,757.5,781.88,617.29
2016,6,27,14,30,578.0,283.0,8.8,19.0,773.0,793.28,628.75
2016,6,27,14,45,571.0,270.0,8.85,19.0,738.5,754.83,600.4
2016,6,27,15,0,564.0,257.0,8.9,19.0,704.0,715.16,570.96
2016,6,27,15,15,718.0,174.5,8.9,18.5,714.5,729.36,587.65
2016,6,27,15,30,872.0,92.0,8.9,18.0,725.0,725.65,587.74
2016,6,27,15,45,860.5,89.5,8.9,18.0,682.5,678.06,552.09
2016,6,27,16,0,849.0,87.0,8.9,18.0,640.0,629.49,513.42
2016,6,27,16,15,832.5,85.0,8.9,17.5,594.0,577.76,471.97
2016,6,27,16,30,816.0,83.0,8.9,17.0,548.0,525.93,429.33
2016,6,27,16,45,794.0,80.0,8.9,17.0,499.5,470.45,381.87
2016,6,27,17,0,772.0,77.0,8.9,17.0,451.0,416.05,334.19
2016,6,27,17,15,743.5,73.5,8.85,16.5,401.0,359.98,284.72
2016,6,27,17,30,715.0,70.0,8.8,16.0,351.0,306.19,236.12
2016,6,27,17,45,674.5,65.5,8.8,16.0,301.0,250.62,185.47
2016,6,27,18,0,634.0,61.0,8.8,16.0,251.0,197.83,137.55
2016,6,27,18,15,577.5,55.5,8.75,15.5,203.5,146.85,93.6
2016,6,27,18,30,521.0,50.0,8.7,15.0,156.0,102.07,58.01
2016,6,27,18,45,434.0,41.5,8.65,15.0,114.0,59.1,29.86
2016,6,27,19,0,347.0,33.0,8.6,15.0,72.0,25.85,16.08
2016,6,27,19,15,211.5,21.5,8.55,15.0,42.0,16.76,2.83
2016,6,27,19,30,76.0,10.0,8.5,15.0,12.0,9.83,0.0
2016,6,27,19,45,38.0,5.0,8.5,15.0,6.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,8.55,14.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,8.8,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,6,28,5,15,143.0,16.0,8.85,13.0,30.0,12.25,0.0
2016,6,28,5,30,286.0,32.0,8.8,13.0,60.0,25.32,14.86
2016,6,28,5,45,385.5,41.5,8.75,13.5,101.5,48.5,25.51
2016,6,28,6,0,485.0,51.0,8.7,14.0,143.0,89.13,49.77
2016,6,28,6,15,548.0,57.5,8.65,14.0,190.5,132.7,82.83
2016,6,28,6,30,611.0,64.0,8.6,14.0,238.0,183.28,125.67
2016,6,28,6,45,656.5,68.5,8.55,14.5,288.5,234.28,171.47
2016,6,28,7,0,702.0,73.0,8.5,15.0,339.0,291.1,222.78
2016,6,28,7,15,733.0,77.0,8.45,15.0,389.5,345.3,272.48
2016,6,28,7,30,764.0,81.0,8.4,15.0,440.0,402.15,323.64
2016,6,28,7,45,422.0,158.0,8.4,15.5,360.0,355.36,288.88
2016,6,28,8,0,80.0,235.0,8.4,16.0,280.0,269.79,217.57
2016,6,28,8,15,93.0,259.5,8.4,16.0,316.0,305.77,246.62
2016,6,28,8,30,106.0,284.0,8.4,16.0,352.0,342.96,276.3
2016,6,28,8,45,100.0,303.5,8.45,16.5,371.0,363.72,291.73
2016,6,28,9,0,94.0,323.0,8.5,17.0,390.0,383.8,306.39
2016,6,28,9,15,163.0,343.5,8.5,17.0,468.0,463.59,370.4
2016,6,28,9,30,232.0,364.0,8.5,17.0,546.0,545.57,435.34
2016,6,28,9,45,203.5,385.0,8.5,17.5,549.5,552.43,438.2
2016,6,28,10,0,175.0,406.0,8.5,18.0,553.0,556.81,439.17
2016,6,28,10,15,259.5,404.0,8.55,18.0,630.5,640.31,505.09
2016,6,28,10,30,344.0,402.0,8.6,18.0,708.0,723.38,569.84
2016,6,28,10,45,394.0,388.5,8.65,18.0,747.0,765.56,602.68
2016,6,28,11,0,444.0,375.0,8.7,18.0,786.0,813.25,639.46
2016,6,28,11,15,473.0,378.0,8.75,18.0,822.5,852.84,669.18
2016,6,28,11,30,502.0,381.0,8.8,18.0,859.0,891.47,698.09
2016,6,28,11,45,464.5,392.5,8.85,18.0,837.5,871.16,681.79
2016,6,28,12,0,427.0,404.0,8.9,18.0,816.0,848.38,663.82
2016,6,28,12,15,440.0,403.5,8.95,18.0,828.0,862.15,674.49
2016,6,28,12,30,453.0,403.0,9.0,18.0,840.0,874.09,683.75
2016,6,28,12,45,457.0,398.0,9.05,18.0,836.5,870.58,681.57
2016,6,28,13,0,461.0,393.0,9.1,18.0,833.0,865.15,678.07
2016,6,28,13,15,463.5,384.0,9.1,18.0,821.0,852.33,669.08
2016,6,28,13,30,466.0,375.0,9.1,18.0,809.0,837.65,658.76
2016,6,28,13,45,447.0,368.5,9.15,18.0,776.5,803.37,633.35
2016,6,28,14,0,428.0,362.0,9.2,18.0,744.0,768.24,607.21
2016,6,28,14,15,464.0,337.0,9.2,18.0,740.5,763.35,605.39
2016,6,28,14,30,500.0,312.0,9.2,18.0,737.0,754.98,600.81
2016,6,28,14,45,696.0,209.0,9.25,18.0,774.5,799.85,641.63
2016,6,28,15,0,892.0,106.0,9.3,18.0,812.0,824.08,661.37
2016,6,28,15,15,881.5,104.0,9.3,17.5,773.0,780.51,630.46
2016,6,28,15,30,871.0,102.0,9.3,17.0,734.0,735.42,598.19
2016,6,28,15,45,858.5,99.5,9.35,17.0,691.0,687.17,561.98
2016,6,28,16,0,846.0,97.0,9.4,17.0,648.0,638.03,522.45
2016,6,28,16,15,829.0,94.5,9.45,16.5,601.5,585.93,480.59
2016,6,28,16,30,812.0,92.0,9.5,16.0,555.0,533.24,437.15
2016,6,28,16,45,789.5,88.5,9.6,16.0,505.5,477.15,389.09
2016,6,28,17,0,767.0,85.0,9.7,16.0,456.0,422.2,340.83
2016,6,28,17,15,737.0,81.0,9.7,15.5,405.5,365.26,290.49
2016,6,28,17,30,707.0,77.0,9.7,15.0,355.0,309.66,240.28
2016,6,28,17,45,665.0,72.0,9.75,15.0,304.5,253.42,188.93
2016,6,28,18,0,623.0,67.0,9.8,15.0,254.0,201.41,141.58
2016,6,28,18,15,563.0,60.5,9.75,14.5,205.5,149.42,96.79
2016,6,28,18,30,503.0,54.0,9.7,14.0,157.0,104.07,60.68
2016,6,28,18,45,410.5,45.0,9.65,14.0,114.5,61.27,32.49
2016,6,28,19,0,318.0,36.0,9.6,14.0,72.0,28.84,18.68
2016,6,28,19,15,184.0,23.5,9.5,14.0,42.0,18.36,3.65
2016,6,28,19,30,50.0,11.0,9.4,14.0,12.0,10.81,0.0
2016,6,28,19,45,25.0,5.5,9.35,14.0,6.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,9.3,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,9.1,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,9.0,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,119.0,17.5,9.0,13.0,29.0,13.68,0.0
2016,6,29,5,30,238.0,35.0,9.0,13.0,58.0,27.27,16.32
2016,6,29,5,45,337.0,46.0,9.0,13.0,98.5,50.74,28.74
2016,6,29,6,0,436.0,57.0,9.0,13.0,139.0,89.93,52.69
2016,6,29,6,15,502.5,64.5,9.0,13.0,186.0,132.14,84.66
2016,6,29,6,30,569.0,72.0,9.0,13.0,233.0,181.83,126.52
2016,6,29,6,45,287.0,99.0,9.05,13.5,180.5,167.38,127.59
2016,6,29,7,0,5.0,126.0,9.1,14.0,128.0,122.39,98.21
2016,6,29,7,15,366.0,109.5,9.1,14.0,281.0,240.39,192.06
2016,6,29,7,30,727.0,93.0,9.1,14.0,434.0,396.94,321.17
2016,6,29,7,45,380.0,152.5,9.1,14.5,332.5,329.89,269.46
2016,6,29,8,0,33.0,212.0,9.1,15.0,231.0,223.01,179.9
2016,6,29,8,15,37.0,233.5,9.1,15.0,256.0,248.48,200.42
2016,6,29,8,30,41.0,255.0,9.1,15.0,281.0,274.36,221.04
2016,6,29,8,45,87.0,292.0,9.1,15.5,352.5,343.73,276.95
2016,6,29,9,0,133.0,329.0,9.1,16.0,424.0,420.15,337.68
2016,6,29,9,15,137.5,349.5,9.1,16.0,452.5,450.4,361.01
2016,6,29,9,30,142.0,370.0,9.1,16.0,481.0,480.71,384.29
2016,6,29,9,45,118.5,382.5,9.15,16.5,478.0,480.03,381.74
2016,6,29,10,0,95.0,395.0,9.2,17.0,475.0,473.01,374.3
2016,6,29,10,15,116.5,415.0,9.3,17.0,516.5,520.29,411.16
2016,6,29,10,30,138.0,435.0,9.4,17.0,558.0,564.08,445.07
2016,6,29,10,45,170.0,446.0,9.55,17.0,601.5,609.23,480.42
2016,6,29,11,0,202.0,457.0,9.7,17.0,645.0,655.16,516.2
2016,6,29,11,15,207.5,464.5,9.75,17.0,660.0,672.22,528.96
2016,6,29,11,30,213.0,472.0,9.8,17.0,675.0,688.61,541.29
2016,6,29,11,45,219.0,470.5,9.9,17.0,680.5,695.59,546.78
2016,6,29,12,0,225.0,469.0,10.0,17.0,686.0,701.72,551.68
2016,6,29,12,15,574.0,296.5,10.05,17.0,850.5,888.97,706.32
2016,6,29,12,30,923.0,124.0,10.1,17.0,1015.0,1054.03,831.35
2016,6,29,12,45,921.5,124.0,10.2,17.0,1008.0,1048.2,827.05
2016,6,29,13,0,920.0,124.0,10.3,17.0,1001.0,1039.09,820.95
2016,6,29,13,15,917.5,123.5,10.3,17.0,987.0,1025.25,811.14
2016,6,29,13,30,915.0,123.0,10.3,17.0,973.0,1008.23,799.09
2016,6,29,13,45,910.5,122.0,10.3,17.0,952.5,985.74,783.05
2016,6,29,14,0,906.0,121.0,10.3,17.0,932.0,960.34,764.88
2016,6,29,14,15,900.0,120.0,10.25,17.0,904.5,930.81,743.5
2016,6,29,14,30,894.0,119.0,10.2,17.0,877.0,898.72,720.19
2016,6,29,14,45,706.0,196.0,10.2,17.0,780.5,795.43,642.43
2016,6,29,15,0,518.0,273.0,10.2,17.0,684.0,694.86,560.47
2016,6,29,15,15,687.5,192.0,10.15,17.0,708.5,724.32,588.39
2016,6,29,15,30,857.0,111.0,10.1,17.0,733.0,734.7,599.13
2016,6,29,15,45,844.0,108.0,10.05,17.0,690.0,687.29,562.73
2016,6,29,16,0,831.0,105.0,10.0,17.0,647.0,637.62,522.56
2016,6,29,16,15,813.0,102.5,9.95,16.5,600.0,584.95,480.09
2016,6,29,16,30,795.0,100.0,9.9,16.0,553.0,532.45,436.68
2016,6,29,16,45,771.5,96.0,9.9,16.0,503.5,476.17,388.42
2016,6,29,17,0,748.0,92.0,9.9,16.0,454.0,421.16,340.14
2016,6,29,17,15,716.5,88.0,9.85,15.5,403.0,363.59,289.42
2016,6,29,17,30,685.0,84.0,9.8,15.0,352.0,309.48,240.59
2016,6,29,17,45,640.0,78.5,9.75,15.0,301.5,253.04,189.34
2016,6,29,18,0,595.0,73.0,9.7,15.0,251.0,201.19,142.43
2016,6,29,18,15,532.5,66.0,9.6,14.5,203.0,149.79,98.41
2016,6,29,18,30,470.0,59.0,9.5,14.0,155.0,105.35,63.16
2016,6,29,18,45,374.5,49.0,9.4,14.0,112.5,63.24,35.24
2016,6,29,19,0,279.0,39.0,9.3,14.0,70.0,30.81,20.33
2016,6,29,19,15,154.5,25.0,9.25,13.5,40.5,19.61,4.24
2016,6,29,19,30,30.0,11.0,9.2,13.0,11.0,10.81,0.0
2016,6,29,19,45,15.0,5.5,9.2,13.0,5.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,6,30,5,15,90.5,18.0,8.9,13.0,26.5,14.11,0.0
2016,6,30,5,30,181.0,36.0,8.8,13.0,53.0,28.14,16.87
2016,6,30,5,45,276.5,49.0,8.75,13.5,92.5,49.94,29.54
2016,6,30,6,0,372.0,62.0,8.7,14.0,132.0,87.47,53.04
2016,6,30,6,15,440.0,71.0,8.65,14.0,178.0,127.99,83.53
2016,6,30,6,30,508.0,80.0,8.6,14.0,224.0,176.71,124.05
2016,6,30,6,45,558.5,86.5,8.55,14.5,273.0,225.23,166.78
2016,6,30,7,0,609.0,93.0,8.5,15.0,322.0,279.1,214.71
2016,6,30,7,15,644.5,98.5,8.45,15.0,372.0,331.66,262.27
2016,6,30,7,30,680.0,104.0,8.4,15.0,422.0,387.44,311.94
2016,6,30,7,45,708.5,108.0,8.4,15.5,471.5,441.42,358.75
2016,6,30,8,0,737.0,112.0,8.4,16.0,521.0,497.35,406.02
2016,6,30,8,15,757.5,115.5,8.4,16.0,568.0,550.26,450.55
2016,6,30,8,30,778.0,119.0,8.4,16.0,615.0,603.22,494.21
2016,6,30,8,45,794.0,122.0,8.4,16.5,659.0,653.03,533.51
2016,6,30,9,0,810.0,125.0,8.4,17.0,703.0,702.49,571.64
2016,6,30,9,15,822.5,127.5,8.5,17.0,742.5,748.23,605.95
2016,6,30,9,30,835.0,130.0,8.6,17.0,782.0,792.84,639.04
2016,6,30,9,45,846.0,131.0,8.7,17.0,816.5,833.31,668.8
2016,6,30,10,0,857.0,132.0,8.8,17.0,851.0,869.01,694.86
2016,6,30,10,15,864.5,133.5,8.9,17.0,880.0,902.9,719.51
2016,6,30,10,30,872.0,135.0,9.0,17.0,909.0,934.47,742.4
2016,6,30,10,45,877.5,136.0,9.1,17.5,931.0,961.19,760.24
2016,6,30,11,0,883.0,137.0,9.2,18.0,953.0,985.2,776.05
2016,6,30,11,15,886.5,138.0,9.25,18.0,968.5,1004.41,789.7
2016,6,30,11,30,890.0,139.0,9.3,18.0,984.0,1020.62,801.24
2016,6,30,11,45,892.0,139.0,9.35,18.0,992.5,1031.25,808.82
2016,6,30,12,0,894.0,139.0,9.4,18.0,1001.0,1038.73,814.21
2016,6,30,12,15,894.5,139.0,9.45,17.5,1001.5,1041.5,817.88
2016,6,30,12,30,895.0,139.0,9.5,17.0,1002.0,1041.06,819.33
2016,6,30,12,45,900.5,134.0,9.55,17.0,997.5,1037.39,816.98
2016,6,30,13,0,906.0,129.0,9.6,17.0,993.0,1030.4,812.31
2016,6,30,13,15,903.5,128.5,9.6,17.0,979.0,1016.76,802.69
2016,6,30,13,30,901.0,128.0,9.6,17.0,965.0,1000.0,790.87
