Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,13,45,898.0,126.0,9.65,17.0,945.0,978.21,775.57
2016,6,30,14,0,895.0,124.0,9.7,17.0,925.0,953.49,758.12
2016,6,30,14,15,889.0,123.0,9.7,17.0,897.5,924.26,737.16
2016,6,30,14,30,883.0,122.0,9.7,17.0,870.0,892.51,714.29
2016,6,30,14,45,874.5,120.0,9.7,17.0,837.0,855.29,687.21
2016,6,30,15,0,866.0,118.0,9.7,17.0,804.0,816.04,658.49
2016,6,30,15,15,855.0,116.0,9.7,17.0,765.5,773.06,626.72
2016,6,30,15,30,844.0,114.0,9.7,17.0,727.0,730.16,594.82
2016,6,30,15,45,828.5,112.0,9.75,17.0,683.5,681.15,557.26
2016,6,30,16,0,813.0,110.0,9.8,17.0,640.0,631.57,517.32
2016,6,30,16,15,794.0,107.0,9.8,16.5,593.0,578.62,474.73
2016,6,30,16,30,775.0,104.0,9.8,16.0,546.0,525.97,431.31
2016,6,30,16,45,748.5,101.0,9.85,16.0,496.5,470.19,383.54
2016,6,30,17,0,722.0,98.0,9.9,16.0,447.0,415.16,335.39
2016,6,30,17,15,689.5,93.5,9.9,15.5,396.5,358.85,285.87
2016,6,30,17,30,657.0,89.0,9.9,15.0,346.0,305.31,237.74
2016,6,30,17,45,611.0,83.0,9.9,15.0,296.0,249.57,187.33
2016,6,30,18,0,565.0,77.0,9.9,15.0,246.0,198.57,141.37
2016,6,30,18,15,501.5,69.0,9.85,14.5,198.5,147.66,97.95
2016,6,30,18,30,438.0,61.0,9.8,14.0,151.0,103.84,63.26
2016,6,30,18,45,343.5,50.5,9.8,14.0,109.5,62.26,35.38
2016,6,30,19,0,249.0,40.0,9.8,14.0,68.0,31.63,21.01
2016,6,30,19,15,135.5,25.0,9.8,14.0,39.0,19.62,4.11
2016,6,30,19,30,22.0,10.0,9.8,14.0,10.0,9.83,0.0
2016,6,30,19,45,11.0,5.0,9.85,14.0,5.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,9.9,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,10.05,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,10.05,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,9.9,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,9.5,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,88.5,17.5,9.4,13.0,25.5,13.72,0.0
2016,7,1,5,30,177.0,35.0,9.3,13.0,51.0,27.33,16.07
2016,7,1,5,45,272.0,47.5,9.2,13.5,90.0,48.11,28.26
2016,7,1,6,0,367.0,60.0,9.1,14.0,129.0,84.76,51.03
2016,7,1,6,15,434.0,69.0,8.95,14.0,174.0,125.5,81.68
2016,7,1,6,30,501.0,78.0,8.8,14.0,219.0,172.8,120.99
2016,7,1,6,45,340.0,112.0,8.75,14.0,216.5,192.39,146.5
2016,7,1,7,0,179.0,146.0,8.7,14.0,214.0,194.74,154.97
2016,7,1,7,15,240.0,161.5,8.55,14.0,266.0,242.94,195.46
2016,7,1,7,30,301.0,177.0,8.4,14.0,318.0,297.41,241.38
2016,7,1,7,45,261.0,206.0,8.3,14.5,337.5,323.74,263.64
2016,7,1,8,0,221.0,235.0,8.2,15.0,357.0,344.27,280.12
2016,7,1,8,15,288.5,244.0,8.05,15.0,418.5,405.32,330.3
2016,7,1,8,30,356.0,253.0,7.9,15.0,480.0,470.82,383.65
2016,7,1,8,45,324.5,282.0,7.8,15.5,500.0,496.09,402.04
2016,7,1,9,0,293.0,311.0,7.7,16.0,520.0,518.0,417.26
2016,7,1,9,15,558.5,220.0,7.65,16.0,645.5,644.05,521.93
2016,7,1,9,30,824.0,129.0,7.6,16.0,771.0,782.72,631.54
2016,7,1,9,45,833.0,131.0,7.55,16.5,805.0,822.21,658.5
2016,7,1,10,0,842.0,133.0,7.5,17.0,839.0,856.81,681.8
2016,7,1,10,15,849.5,135.0,7.5,17.0,867.5,890.8,705.98
2016,7,1,10,30,857.0,137.0,7.5,17.0,896.0,922.52,728.4
2016,7,1,10,45,861.5,138.5,7.5,17.0,918.0,948.5,746.57
2016,7,1,11,0,866.0,140.0,7.5,17.0,940.0,971.77,762.8
2016,7,1,11,15,869.5,140.5,7.55,17.0,955.0,990.25,775.81
2016,7,1,11,30,873.0,141.0,7.6,17.0,970.0,1005.77,786.77
2016,7,1,11,45,874.5,141.5,7.65,17.0,978.0,1016.29,794.22
2016,7,1,12,0,876.0,142.0,7.7,17.0,986.0,1023.69,799.56
2016,7,1,12,15,876.5,142.0,7.7,16.5,987.0,1026.46,802.99
2016,7,1,12,30,877.0,142.0,7.7,16.0,988.0,1026.08,804.28
2016,7,1,12,45,873.5,143.0,7.75,16.0,980.5,1019.54,799.93
2016,7,1,13,0,870.0,144.0,7.8,16.0,973.0,1009.92,793.46
2016,7,1,13,15,867.0,143.5,7.85,16.0,959.5,996.26,784.14
2016,7,1,13,30,864.0,143.0,7.9,16.0,946.0,979.61,772.73
2016,7,1,13,45,860.5,141.0,7.95,16.0,925.5,958.08,757.79
2016,7,1,14,0,857.0,139.0,8.0,16.0,905.0,933.76,740.83
2016,7,1,14,15,850.5,137.5,8.05,16.0,878.0,904.57,720.23
2016,7,1,14,30,844.0,136.0,8.1,16.0,851.0,872.98,697.8
2016,7,1,14,45,835.5,133.5,8.15,16.0,818.5,839.42,673.79
2016,7,1,15,0,827.0,131.0,8.2,16.0,786.0,800.63,645.68
2016,7,1,15,15,815.0,128.5,8.2,16.0,747.5,757.44,613.89
2016,7,1,15,30,803.0,126.0,8.2,16.0,709.0,713.0,580.9
2016,7,1,15,45,789.0,122.5,8.2,16.0,666.5,665.19,543.75
2016,7,1,16,0,775.0,119.0,8.2,16.0,624.0,616.77,504.91
2016,7,1,16,15,755.5,115.5,8.15,16.0,578.0,564.75,462.33
2016,7,1,16,30,736.0,112.0,8.1,16.0,532.0,512.67,418.85
2016,7,1,16,45,711.5,107.5,8.1,16.0,483.5,458.11,372.5
2016,7,1,17,0,687.0,103.0,8.1,16.0,435.0,404.99,326.34
2016,7,1,17,15,654.0,98.0,8.15,15.5,385.5,349.8,278.2
2016,7,1,17,30,621.0,93.0,8.2,15.0,336.0,297.46,231.53
2016,7,1,17,45,577.5,86.0,8.25,15.0,287.5,243.36,182.86
2016,7,1,18,0,534.0,79.0,8.3,15.0,239.0,193.76,138.36
2016,7,1,18,15,471.0,70.5,8.3,14.5,192.5,144.14,96.23
2016,7,1,18,30,408.0,62.0,8.3,14.0,146.0,101.56,62.6
2016,7,1,18,45,320.0,50.5,8.35,14.0,105.5,60.99,35.05
2016,7,1,19,0,232.0,39.0,8.4,14.0,65.0,30.79,20.3
2016,7,1,19,15,126.0,24.0,8.35,14.0,37.0,18.78,3.54
2016,7,1,19,30,20.0,9.0,8.3,14.0,9.0,8.85,0.0
2016,7,1,19,45,10.0,4.5,8.3,14.0,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,8.15,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,7.1,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,2,5,15,103.5,16.0,6.2,13.0,26.0,12.5,0.0
2016,7,2,5,30,207.0,32.0,6.0,13.0,52.0,24.86,13.96
2016,7,2,5,45,304.5,43.5,5.85,13.0,91.0,45.33,25.49
2016,7,2,6,0,402.0,55.0,5.7,13.0,130.0,83.46,48.79
2016,7,2,6,15,201.0,65.0,5.45,13.0,102.5,88.59,60.95
2016,7,2,6,30,0.0,75.0,5.2,13.0,75.0,72.0,56.0
2016,7,2,6,45,0.0,92.0,4.95,13.5,92.0,88.35,69.81
2016,7,2,7,0,0.0,109.0,4.7,14.0,109.0,104.78,83.4
2016,7,2,7,15,31.5,147.5,4.6,14.0,162.0,153.2,123.2
2016,7,2,7,30,63.0,186.0,4.5,14.0,215.0,205.36,165.88
2016,7,2,7,45,48.5,199.0,4.45,14.0,223.0,215.2,173.72
2016,7,2,8,0,34.0,212.0,4.4,14.0,231.0,223.47,180.0
2016,7,2,8,15,25.5,217.0,4.35,14.0,232.0,224.51,180.31
2016,7,2,8,30,17.0,222.0,4.3,14.0,233.0,225.65,180.61
2016,7,2,8,45,22.5,246.5,4.25,14.0,262.0,254.17,203.15
2016,7,2,9,0,28.0,271.0,4.2,14.0,291.0,285.73,227.84
2016,7,2,9,15,36.0,298.0,4.1,14.0,325.5,320.11,254.53
2016,7,2,9,30,44.0,325.0,4.0,14.0,360.0,355.18,281.48
2016,7,2,9,45,44.5,340.5,3.95,14.5,377.0,373.19,294.28
2016,7,2,10,0,45.0,356.0,3.9,15.0,394.0,391.15,306.97
2016,7,2,10,15,57.0,381.5,3.8,15.0,431.0,429.25,335.82
2016,7,2,10,30,69.0,407.0,3.7,15.0,468.0,467.96,364.75
2016,7,2,10,45,74.0,421.5,3.65,15.0,489.0,489.45,380.4
2016,7,2,11,0,79.0,436.0,3.6,15.0,510.0,510.91,396.03
2016,7,2,11,15,86.5,448.0,3.55,15.0,530.0,532.17,411.57
2016,7,2,11,30,94.0,460.0,3.5,15.0,550.0,553.32,426.97
2016,7,2,11,45,103.0,468.0,3.45,15.0,567.5,571.67,440.36
2016,7,2,12,0,112.0,476.0,3.4,15.0,585.0,595.95,458.0
2016,7,2,12,15,76.0,443.5,3.4,15.0,517.0,520.77,401.57
2016,7,2,12,30,40.0,411.0,3.4,15.0,449.0,451.47,349.05
2016,7,2,12,45,42.5,413.0,3.45,15.0,454.0,455.69,352.74
2016,7,2,13,0,45.0,415.0,3.5,15.0,459.0,459.62,355.95
2016,7,2,13,15,36.5,388.0,3.6,15.0,423.5,423.07,328.53
2016,7,2,13,30,28.0,361.0,3.7,15.0,388.0,386.67,301.12
2016,7,2,13,45,33.5,367.0,3.8,15.0,398.0,397.03,309.68
2016,7,2,14,0,39.0,373.0,3.9,15.0,408.0,407.0,317.82
2016,7,2,14,15,47.0,373.0,4.05,15.0,414.0,412.71,322.94
2016,7,2,14,30,55.0,373.0,4.2,15.0,420.0,417.79,327.7
2016,7,2,14,45,57.0,360.0,4.35,15.0,407.0,404.12,318.0
2016,7,2,15,0,59.0,347.0,4.5,15.0,394.0,390.17,308.07
2016,7,2,15,15,93.0,341.0,4.65,15.0,411.0,407.32,323.18
2016,7,2,15,30,127.0,335.0,4.8,15.0,428.0,424.67,338.19
2016,7,2,15,45,97.5,307.0,5.0,15.0,375.5,367.64,293.74
2016,7,2,16,0,68.0,279.0,5.2,15.0,323.0,316.22,253.27
2016,7,2,16,15,40.0,235.0,5.35,15.0,260.5,252.79,202.7
2016,7,2,16,30,12.0,191.0,5.5,15.0,198.0,191.22,152.97
2016,7,2,16,45,10.5,176.0,5.65,15.0,181.5,175.12,140.29
2016,7,2,17,0,9.0,161.0,5.8,15.0,165.0,159.17,127.57
2016,7,2,17,15,4.5,130.0,5.85,14.5,132.0,126.98,101.43
2016,7,2,17,30,0.0,99.0,5.9,14.0,99.0,95.43,75.45
2016,7,2,17,45,0.0,84.5,6.0,14.0,84.5,81.42,63.78
2016,7,2,18,0,0.0,70.0,6.1,14.0,70.0,67.47,51.98
2016,7,2,18,15,201.0,65.5,6.1,13.5,106.5,94.79,66.5
2016,7,2,18,30,402.0,61.0,6.1,13.0,143.0,99.99,61.76
2016,7,2,18,45,317.5,49.5,6.1,13.0,103.5,60.01,34.45
2016,7,2,19,0,233.0,38.0,6.1,13.0,64.0,29.98,19.7
2016,7,2,19,15,128.5,23.5,6.0,13.0,36.5,18.37,3.19
2016,7,2,19,30,24.0,9.0,5.9,13.0,9.0,8.85,0.0
2016,7,2,19,45,12.0,4.5,5.85,13.0,4.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,104.0,15.5,3.6,12.0,25.0,12.1,0.0
2016,7,3,5,30,208.0,31.0,3.5,12.0,50.0,24.07,13.24
2016,7,3,5,45,304.5,42.0,3.45,12.0,88.5,43.61,24.37
2016,7,3,6,0,401.0,53.0,3.4,12.0,127.0,80.94,46.95
2016,7,3,6,15,466.5,61.0,3.2,12.0,172.5,121.32,77.08
2016,7,3,6,30,532.0,69.0,3.0,12.0,218.0,169.05,116.72
2016,7,3,6,45,576.0,75.5,2.9,12.5,266.0,217.12,159.15
2016,7,3,7,0,620.0,82.0,2.8,13.0,314.0,269.82,205.86
2016,7,3,7,15,417.0,135.0,2.65,13.0,300.5,281.72,223.09
2016,7,3,7,30,214.0,188.0,2.5,13.0,287.0,270.5,217.72
2016,7,3,7,45,475.0,145.0,2.35,13.0,397.5,365.5,294.9
2016,7,3,8,0,736.0,102.0,2.2,13.0,508.0,485.47,391.3
2016,7,3,8,15,479.0,190.5,2.05,13.0,464.0,462.76,371.87
2016,7,3,8,30,222.0,279.0,1.9,13.0,420.0,411.2,328.31
2016,7,3,8,45,211.5,302.0,1.8,13.5,444.0,438.15,347.86
2016,7,3,9,0,201.0,325.0,1.7,14.0,468.0,463.8,365.42
2016,7,3,9,15,171.0,346.0,1.55,14.0,473.0,471.66,369.3
2016,7,3,9,30,141.0,367.0,1.4,14.0,478.0,476.76,370.97
2016,7,3,9,45,146.5,385.5,1.3,14.0,504.5,505.88,391.44
2016,7,3,10,0,152.0,404.0,1.2,14.0,531.0,535.0,411.36
2016,7,3,10,15,148.0,418.5,1.15,14.0,546.0,551.62,422.07
2016,7,3,10,30,144.0,433.0,1.1,14.0,561.0,567.53,432.28
2016,7,3,10,45,109.5,433.0,1.1,14.0,532.0,539.62,410.65
2016,7,3,11,0,75.0,433.0,1.1,14.0,503.0,504.08,383.83
2016,7,3,11,15,68.0,434.0,1.1,14.0,498.5,499.99,380.67
2016,7,3,11,30,61.0,435.0,1.1,14.0,494.0,495.4,376.91
2016,7,3,11,45,58.5,436.0,1.1,14.0,492.5,494.82,376.28
2016,7,3,12,0,56.0,437.0,1.1,14.0,491.0,493.89,375.42
2016,7,3,12,15,58.5,440.0,1.15,14.0,496.5,499.7,379.94
2016,7,3,12,30,61.0,443.0,1.2,14.0,502.0,505.18,384.21
2016,7,3,12,45,63.0,442.5,1.25,14.0,503.0,506.25,385.36
2016,7,3,13,0,65.0,442.0,1.3,14.0,504.0,506.96,386.32
2016,7,3,13,15,58.0,426.5,1.4,14.0,481.5,483.25,369.59
2016,7,3,13,30,51.0,411.0,1.5,14.0,459.0,459.5,352.83
2016,7,3,13,45,51.0,401.5,1.65,14.0,448.5,448.5,345.73
2016,7,3,14,0,51.0,392.0,1.8,14.0,438.0,437.3,338.31
2016,7,3,14,15,52.0,381.5,1.95,14.0,427.5,425.82,330.65
2016,7,3,14,30,53.0,371.0,2.1,14.0,417.0,414.11,322.75
2016,7,3,14,45,42.5,341.5,2.3,14.0,377.0,373.53,292.59
2016,7,3,15,0,32.0,312.0,2.5,14.0,337.0,333.66,262.59
2016,7,3,15,15,45.5,312.0,2.65,14.0,346.0,342.25,270.47
2016,7,3,15,30,59.0,312.0,2.8,14.0,355.0,349.61,277.18
2016,7,3,15,45,35.0,261.5,2.95,14.0,287.0,280.24,222.95
2016,7,3,16,0,11.0,211.0,3.1,14.0,219.0,211.62,168.47
2016,7,3,16,15,8.5,194.5,3.25,14.0,200.0,193.39,154.34
2016,7,3,16,30,6.0,178.0,3.4,14.0,181.0,175.42,140.18
2016,7,3,16,45,3.0,150.0,3.55,14.0,151.5,146.41,116.83
2016,7,3,17,0,0.0,122.0,3.7,14.0,122.0,117.82,93.55
2016,7,3,17,15,0.0,102.5,3.75,13.5,102.5,98.96,78.28
2016,7,3,17,30,0.0,83.0,3.8,13.0,83.0,80.16,62.8
2016,7,3,17,45,0.0,71.0,3.85,13.0,71.0,68.59,53.11
2016,7,3,18,0,0.0,59.0,3.9,13.0,59.0,57.02,43.28
2016,7,3,18,15,214.0,58.5,3.85,13.0,102.0,89.61,61.65
2016,7,3,18,30,428.0,58.0,3.8,13.0,145.0,100.05,60.63
2016,7,3,18,45,342.5,47.0,3.75,13.0,105.0,59.73,33.4
2016,7,3,19,0,257.0,36.0,3.7,13.0,65.0,28.38,18.35
2016,7,3,19,15,146.0,22.5,3.65,13.0,37.0,17.55,2.58
2016,7,3,19,30,35.0,9.0,3.6,13.0,9.0,8.85,0.0
2016,7,3,19,45,17.5,4.5,3.55,13.0,4.5,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,4,5,15,99.0,16.0,1.2,12.0,24.5,12.55,0.0
2016,7,4,5,30,198.0,32.0,1.1,12.0,49.0,24.95,13.76
2016,7,4,5,45,297.0,43.0,1.05,12.5,88.0,43.8,24.84
2016,7,4,6,0,396.0,54.0,1.0,13.0,127.0,80.97,47.04
2016,7,4,6,15,462.5,62.5,1.0,13.0,172.5,121.61,76.98
2016,7,4,6,30,529.0,71.0,1.0,13.0,218.0,169.74,116.34
2016,7,4,6,45,317.5,108.5,1.05,13.0,202.0,182.29,137.49
2016,7,4,7,0,106.0,146.0,1.1,13.0,186.0,171.83,136.43
2016,7,4,7,15,103.0,168.0,1.15,13.0,211.5,198.6,159.05
2016,7,4,7,30,100.0,190.0,1.2,13.0,237.0,224.32,180.2
2016,7,4,7,45,80.0,207.5,1.25,13.5,248.0,237.94,190.83
2016,7,4,8,0,60.0,225.0,1.3,14.0,259.0,249.42,199.29
2016,7,4,8,15,88.5,253.5,1.3,14.0,307.5,296.99,236.74
2016,7,4,8,30,117.0,282.0,1.3,14.0,356.0,349.56,277.36
2016,7,4,8,45,88.0,292.5,1.3,14.0,351.0,344.66,272.31
2016,7,4,9,0,59.0,303.0,1.3,14.0,346.0,339.16,266.91
2016,7,4,9,15,70.0,328.0,1.3,14.0,381.0,375.22,294.17
2016,7,4,9,30,81.0,353.0,1.3,14.0,416.0,412.09,321.46
2016,7,4,9,45,86.0,372.0,1.3,14.0,441.5,438.74,340.68
2016,7,4,10,0,91.0,391.0,1.3,14.0,467.0,465.54,359.91
2016,7,4,10,15,69.5,387.0,1.25,14.0,446.5,445.86,343.86
2016,7,4,10,30,48.0,383.0,1.2,14.0,426.0,424.66,327.0
2016,7,4,10,45,81.5,417.0,1.2,14.5,491.5,491.94,376.55
2016,7,4,11,0,115.0,451.0,1.2,15.0,557.0,566.17,429.12
2016,7,4,11,15,108.5,457.0,1.2,15.0,558.5,562.77,425.53
2016,7,4,11,30,102.0,463.0,1.2,15.0,560.0,564.34,426.17
2016,7,4,11,45,97.0,465.0,1.2,15.0,558.0,562.73,424.66
2016,7,4,12,0,92.0,467.0,1.2,15.0,556.0,560.6,422.85
2016,7,4,12,15,82.0,460.5,1.2,15.0,540.0,544.27,410.91
2016,7,4,12,30,72.0,454.0,1.2,15.0,524.0,527.5,398.77
2016,7,4,12,45,104.0,464.5,1.25,15.0,564.5,569.69,430.48
2016,7,4,13,0,136.0,475.0,1.3,15.0,605.0,617.09,464.99
2016,7,4,13,15,113.0,460.5,1.45,15.0,567.0,577.7,437.24
2016,7,4,13,30,90.0,446.0,1.6,15.0,529.0,532.69,405.71
2016,7,4,13,45,93.0,436.5,1.75,15.0,521.5,523.72,400.71
2016,7,4,14,0,96.0,427.0,1.9,15.0,514.0,514.28,395.02
2016,7,4,14,15,62.0,378.0,2.05,15.0,433.5,431.32,333.78
2016,7,4,14,30,28.0,329.0,2.2,15.0,353.0,350.3,272.72
2016,7,4,14,45,21.0,292.5,2.35,15.0,310.0,302.96,237.16
2016,7,4,15,0,14.0,256.0,2.5,15.0,267.0,260.55,204.66
2016,7,4,15,15,14.0,247.0,2.65,14.5,257.5,251.04,198.17
2016,7,4,15,30,14.0,238.0,2.8,14.0,248.0,241.49,191.5
2016,7,4,15,45,13.5,227.0,2.95,14.0,236.5,229.62,182.55
2016,7,4,16,0,13.0,216.0,3.1,14.0,225.0,217.77,173.57
2016,7,4,16,15,10.0,198.5,3.25,14.0,205.0,198.17,158.22
2016,7,4,16,30,7.0,181.0,3.4,14.0,185.0,178.87,143.01
2016,7,4,16,45,3.5,153.0,3.55,14.0,155.0,149.55,119.41
2016,7,4,17,0,0.0,125.0,3.7,14.0,125.0,120.7,95.95
2016,7,4,17,15,0.0,107.0,3.85,14.0,107.0,103.27,81.74
2016,7,4,17,30,0.0,89.0,4.0,14.0,89.0,85.9,67.39
2016,7,4,17,45,0.0,76.0,4.15,14.0,76.0,73.35,56.93
2016,7,4,18,0,0.0,63.0,4.3,14.0,63.0,60.85,46.36
2016,7,4,18,15,230.5,58.5,4.4,13.5,105.5,92.41,63.19
2016,7,4,18,30,461.0,54.0,4.5,13.0,148.0,99.93,59.13
2016,7,4,18,45,370.5,44.5,4.65,13.0,107.0,58.91,31.83
2016,7,4,19,0,280.0,35.0,4.8,13.0,66.0,28.04,18.03
2016,7,4,19,15,158.5,22.0,4.9,13.0,38.0,17.14,2.1
2016,7,4,19,30,37.0,9.0,5.0,13.0,10.0,8.85,0.0
2016,7,4,19,45,18.5,4.5,5.15,13.0,5.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,5,5,15,97.0,16.0,6.9,13.0,24.5,15.73,0.0
2016,7,5,5,30,194.0,32.0,6.8,13.0,49.0,25.0,13.4
2016,7,5,5,45,293.5,44.0,6.75,13.0,88.0,44.11,25.22
2016,7,5,6,0,393.0,56.0,6.7,13.0,127.0,82.17,48.27
2016,7,5,6,15,196.5,51.0,6.7,13.0,86.5,73.31,48.17
2016,7,5,6,30,0.0,46.0,6.7,13.0,46.0,44.43,32.47
2016,7,5,6,45,0.0,56.5,6.7,13.5,56.5,54.59,41.13
2016,7,5,7,0,0.0,67.0,6.7,14.0,67.0,64.76,49.63
2016,7,5,7,15,0.0,95.5,6.7,14.0,95.5,92.18,72.67
2016,7,5,7,30,0.0,124.0,6.7,14.0,124.0,119.64,95.46
2016,7,5,7,45,12.0,162.5,6.75,14.5,169.5,162.41,130.49
2016,7,5,8,0,24.0,201.0,6.8,15.0,215.0,206.61,166.24
2016,7,5,8,15,44.5,234.0,6.8,15.0,262.0,253.09,203.89
2016,7,5,8,30,65.0,267.0,6.8,15.0,309.0,300.73,242.17
2016,7,5,8,45,148.5,293.5,6.85,15.0,397.0,388.06,313.2
2016,7,5,9,0,232.0,320.0,6.9,15.0,485.0,480.43,387.33
2016,7,5,9,15,136.5,319.5,6.9,15.0,418.0,419.58,336.69
2016,7,5,9,30,41.0,319.0,6.9,15.0,351.0,346.87,276.09
2016,7,5,9,45,30.0,306.0,6.9,15.5,330.5,326.88,259.18
2016,7,5,10,0,19.0,293.0,6.9,16.0,310.0,302.17,238.51
2016,7,5,10,15,20.0,304.0,6.85,16.0,322.0,314.65,248.04
2016,7,5,10,30,21.0,315.0,6.8,16.0,334.0,327.14,257.52
2016,7,5,10,45,22.0,327.5,6.8,16.0,348.0,341.11,268.17
2016,7,5,11,0,23.0,340.0,6.8,16.0,362.0,355.07,278.8
2016,7,5,11,15,20.0,325.5,6.8,16.0,344.5,338.3,265.44
2016,7,5,11,30,17.0,311.0,6.8,16.0,327.0,321.35,252.01
2016,7,5,11,45,20.0,333.5,6.85,16.0,353.0,346.92,271.96
2016,7,5,12,0,23.0,356.0,6.9,16.0,379.0,372.49,291.8
2016,7,5,12,15,29.5,378.0,6.95,16.0,407.0,407.59,319.08
2016,7,5,12,30,36.0,400.0,7.0,16.0,435.0,436.42,341.45
2016,7,5,12,45,37.0,400.5,7.1,16.0,436.0,437.65,342.52
2016,7,5,13,0,38.0,401.0,7.2,16.0,437.0,438.63,343.51
2016,7,5,13,15,39.0,396.5,7.3,15.5,433.0,434.31,341.13
2016,7,5,13,30,40.0,392.0,7.4,15.0,429.0,429.77,338.61
2016,7,5,13,45,52.5,400.0,7.5,15.0,447.5,448.53,353.98
2016,7,5,14,0,65.0,408.0,7.6,15.0,466.0,466.54,368.74
2016,7,5,14,15,172.0,401.0,7.65,15.0,548.5,558.19,443.92
2016,7,5,14,30,279.0,394.0,7.7,15.0,631.0,642.68,512.32
2016,7,5,14,45,282.0,375.5,7.8,15.0,607.0,616.52,492.99
2016,7,5,15,0,285.0,357.0,7.9,15.0,583.0,589.35,472.98
2016,7,5,15,15,568.0,232.5,7.95,15.0,654.5,673.36,546.92
2016,7,5,15,30,851.0,108.0,8.0,15.0,726.0,729.08,595.46
2016,7,5,15,45,836.5,105.5,8.05,15.0,682.0,681.39,559.17
2016,7,5,16,0,822.0,103.0,8.1,15.0,638.0,631.57,519.17
2016,7,5,16,15,802.5,100.0,8.15,14.5,591.0,577.88,476.1
2016,7,5,16,30,783.0,97.0,8.2,14.0,544.0,524.49,432.13
2016,7,5,16,45,757.5,94.0,8.3,14.0,494.0,468.74,384.35
2016,7,5,17,0,732.0,91.0,8.4,14.0,444.0,414.45,336.67
2016,7,5,17,15,699.0,86.5,8.5,14.0,393.5,356.56,285.12
2016,7,5,17,30,666.0,82.0,8.6,14.0,343.0,302.26,235.74
2016,7,5,17,45,618.0,77.0,8.7,14.0,292.5,246.35,185.06
2016,7,5,18,0,570.0,72.0,8.8,14.0,242.0,195.37,139.0
2016,7,5,18,15,507.0,64.5,8.8,13.5,195.0,144.63,95.49
2016,7,5,18,30,444.0,57.0,8.8,13.0,148.0,100.9,60.73
2016,7,5,18,45,348.5,47.0,8.8,13.0,106.5,60.06,33.5
2016,7,5,19,0,253.0,37.0,8.8,13.0,65.0,29.14,18.9
2016,7,5,19,15,126.5,18.5,8.7,13.0,32.5,14.26,0.51
2016,7,5,19,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,8.4,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,8.35,12.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,8.5,12.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,7,6,5,15,126.0,14.0,8.55,12.0,24.5,13.76,0.0
2016,7,6,5,30,252.0,28.0,8.5,12.0,49.0,22.13,11.02
2016,7,6,5,45,351.5,37.0,8.45,12.5,88.0,39.32,20.44
2016,7,6,6,0,451.0,46.0,8.4,13.0,127.0,76.74,41.55
2016,7,6,6,15,515.5,53.0,8.25,13.0,173.0,118.62,72.48
2016,7,6,6,30,580.0,60.0,8.1,13.0,219.0,167.72,113.54
2016,7,6,6,45,312.0,99.0,7.95,13.5,187.0,171.25,129.59
2016,7,6,7,0,44.0,138.0,7.8,14.0,155.0,145.22,116.48
2016,7,6,7,15,66.5,163.0,7.65,14.0,192.0,180.18,145.5
2016,7,6,7,30,89.0,188.0,7.5,14.0,229.0,217.7,176.57
2016,7,6,7,45,95.5,211.0,7.4,14.5,259.5,248.35,201.46
2016,7,6,8,0,102.0,234.0,7.3,15.0,290.0,279.66,226.51
2016,7,6,8,15,83.5,250.5,7.2,15.0,299.0,291.14,235.29
2016,7,6,8,30,65.0,267.0,7.1,15.0,308.0,300.7,242.23
2016,7,6,8,45,65.5,287.0,7.0,15.5,331.0,324.37,260.18
2016,7,6,9,0,66.0,307.0,6.9,16.0,354.0,348.02,277.86
2016,7,6,9,15,87.0,334.0,6.8,16.0,399.5,393.8,313.84
2016,7,6,9,30,108.0,361.0,6.7,16.0,445.0,441.18,350.69
2016,7,6,9,45,181.0,376.5,6.65,16.0,524.5,525.03,417.03
2016,7,6,10,0,254.0,392.0,6.6,16.0,604.0,614.07,486.21
2016,7,6,10,15,260.5,405.5,6.55,16.0,629.5,642.33,506.79
2016,7,6,10,30,267.0,419.0,6.5,16.0,655.0,670.11,527.06
2016,7,6,10,45,311.5,415.5,6.5,16.0,697.5,715.53,561.95
2016,7,6,11,0,356.0,412.0,6.5,16.0,740.0,761.74,597.1
2016,7,6,11,15,307.5,436.5,6.55,16.0,723.0,746.54,583.67
2016,7,6,11,30,259.0,461.0,6.6,16.0,706.0,728.69,568.47
2016,7,6,11,45,325.5,437.5,6.7,16.0,748.5,774.02,604.69
2016,7,6,12,0,392.0,414.0,6.8,16.0,791.0,819.0,640.27
2016,7,6,12,15,411.5,408.0,6.9,16.0,804.0,838.74,655.43
2016,7,6,12,30,431.0,402.0,7.0,16.0,817.0,851.89,666.02
2016,7,6,12,45,399.0,412.0,7.1,16.0,794.0,822.86,644.12
2016,7,6,13,0,367.0,422.0,7.2,16.0,771.0,797.74,625.03
2016,7,6,13,15,341.5,427.5,7.2,15.5,748.5,773.51,607.67
2016,7,6,13,30,316.0,433.0,7.2,15.0,726.0,748.58,589.69
2016,7,6,13,45,321.0,420.5,7.25,15.0,713.0,733.8,579.52
2016,7,6,14,0,326.0,408.0,7.3,15.0,700.0,717.65,568.27
2016,7,6,14,15,340.0,383.5,7.35,15.0,679.5,696.09,553.4
2016,7,6,14,30,354.0,359.0,7.4,15.0,659.0,672.72,537.04
2016,7,6,14,45,443.0,313.5,7.45,15.0,674.0,693.32,556.28
2016,7,6,15,0,532.0,268.0,7.5,15.0,689.0,702.67,566.63
2016,7,6,15,15,692.5,181.5,7.5,15.0,701.0,719.45,584.47
2016,7,6,15,30,853.0,95.0,7.5,15.0,713.0,717.61,585.27
2016,7,6,15,45,842.5,91.5,7.5,15.0,671.5,670.46,549.84
2016,7,6,16,0,832.0,88.0,7.5,15.0,630.0,622.27,511.41
2016,7,6,16,15,815.0,85.5,7.5,14.5,584.0,570.44,469.78
2016,7,6,16,30,798.0,83.0,7.5,14.0,538.0,518.65,427.04
2016,7,6,16,45,777.5,80.0,7.55,14.0,490.0,464.66,380.66
2016,7,6,17,0,757.0,77.0,7.6,14.0,442.0,411.59,333.89
2016,7,6,17,15,727.5,73.0,7.55,14.0,392.0,355.22,283.38
2016,7,6,17,30,698.0,69.0,7.5,14.0,342.0,301.25,234.01
2016,7,6,17,45,657.5,64.5,7.5,14.0,293.0,246.36,183.76
2016,7,6,18,0,617.0,60.0,7.5,14.0,244.0,194.32,136.27
2016,7,6,18,15,559.0,54.0,7.4,13.5,197.0,143.29,92.08
2016,7,6,18,30,501.0,48.0,7.3,13.0,150.0,98.66,56.37
2016,7,6,18,45,412.5,40.0,7.2,13.0,108.5,56.95,28.87
2016,7,6,19,0,324.0,32.0,7.1,13.0,67.0,25.13,15.51
2016,7,6,19,15,162.0,16.0,7.05,13.0,33.5,11.78,0.0
2016,7,6,19,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,6.75,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,7,7,5,15,133.5,13.0,6.6,13.0,24.0,12.78,0.0
2016,7,7,5,30,267.0,26.0,6.5,13.0,48.0,20.26,9.3
2016,7,7,5,45,365.5,35.0,6.45,13.0,87.0,37.29,18.72
2016,7,7,6,0,464.0,44.0,6.4,13.0,126.0,75.28,39.92
2016,7,7,6,15,527.5,50.0,6.35,13.0,172.0,116.74,70.3
2016,7,7,6,30,591.0,56.0,6.3,13.0,218.0,165.28,110.83
2016,7,7,6,45,303.5,92.0,6.3,13.5,176.5,162.2,122.07
2016,7,7,7,0,16.0,128.0,6.3,14.0,135.0,127.48,102.16
2016,7,7,7,15,37.0,155.0,6.25,14.0,172.0,162.06,130.69
2016,7,7,7,30,58.0,182.0,6.2,14.0,209.0,199.2,161.24
2016,7,7,7,45,77.0,207.5,6.2,14.0,247.0,236.35,191.69
2016,7,7,8,0,96.0,233.0,6.2,14.0,285.0,275.53,223.59
2016,7,7,8,15,157.5,255.0,6.2,14.0,350.0,339.02,275.43
2016,7,7,8,30,219.0,277.0,6.2,14.0,415.0,406.82,330.35
2016,7,7,8,45,234.5,296.5,6.25,14.5,453.5,447.37,361.77
2016,7,7,9,0,250.0,316.0,6.3,15.0,492.0,491.87,395.84
2016,7,7,9,15,205.5,341.0,6.3,15.0,491.5,492.07,394.3
2016,7,7,9,30,161.0,366.0,6.3,15.0,491.0,491.28,391.82
2016,7,7,9,45,227.5,373.5,6.3,15.0,558.5,560.0,446.25
2016,7,7,10,0,294.0,381.0,6.3,15.0,626.0,637.01,506.06
2016,7,7,10,15,594.0,241.5,6.3,15.0,758.5,777.12,621.13
2016,7,7,10,30,894.0,102.0,6.3,15.0,891.0,919.11,726.89
2016,7,7,10,45,901.0,101.5,6.35,15.0,913.5,946.55,745.7
2016,7,7,11,0,908.0,101.0,6.4,15.0,936.0,971.27,763.1
2016,7,7,11,15,911.0,101.5,6.4,15.0,951.0,990.26,776.14
2016,7,7,11,30,914.0,102.0,6.4,15.0,966.0,1006.14,787.02
2016,7,7,11,45,917.0,101.0,6.45,15.0,975.0,1017.3,794.91
2016,7,7,12,0,920.0,100.0,6.5,15.0,984.0,1025.21,800.61
2016,7,7,12,15,920.5,100.0,6.5,15.0,984.5,1028.33,802.71
2016,7,7,12,30,921.0,100.0,6.5,15.0,985.0,1028.12,802.57
2016,7,7,12,45,690.0,245.5,6.55,15.0,906.5,950.83,747.24
2016,7,7,13,0,459.0,391.0,6.6,15.0,828.0,862.49,675.53
2016,7,7,13,15,685.0,245.5,6.6,15.0,886.5,931.57,734.83
2016,7,7,13,30,911.0,100.0,6.6,15.0,945.0,982.45,772.02
2016,7,7,13,45,682.5,226.0,6.65,15.0,851.5,885.03,701.37
2016,7,7,14,0,454.0,352.0,6.7,15.0,758.0,783.98,620.19
2016,7,7,14,15,675.0,223.0,6.65,15.0,805.0,841.28,671.19
2016,7,7,14,30,896.0,94.0,6.6,15.0,852.0,877.05,698.27
2016,7,7,14,45,500.5,231.5,6.55,15.0,652.5,659.4,530.96
2016,7,7,15,0,105.0,369.0,6.5,15.0,453.0,449.43,357.25
2016,7,7,15,15,164.5,350.0,6.45,15.0,473.5,474.94,379.89
2016,7,7,15,30,224.0,331.0,6.4,15.0,494.0,491.51,394.76
2016,7,7,15,45,255.0,304.0,6.4,15.0,478.5,478.2,385.51
2016,7,7,16,0,286.0,277.0,6.4,15.0,463.0,458.5,371.0
2016,7,7,16,15,300.0,252.0,6.45,14.5,434.0,427.41,347.43
2016,7,7,16,30,314.0,227.0,6.5,14.0,405.0,394.55,321.77
2016,7,7,16,45,544.0,148.0,6.55,14.0,423.5,415.3,339.11
2016,7,7,17,0,774.0,69.0,6.6,14.0,442.0,411.1,332.82
2016,7,7,17,15,746.0,66.0,6.6,13.5,392.5,355.43,283.38
2016,7,7,17,30,718.0,63.0,6.6,13.0,343.0,301.97,234.77
2016,7,7,17,45,680.0,59.0,6.65,13.0,294.0,247.19,184.3
2016,7,7,18,0,642.0,55.0,6.7,13.0,245.0,196.2,137.34
2016,7,7,18,15,586.5,49.5,6.6,13.0,198.0,143.56,91.25
2016,7,7,18,30,531.0,44.0,6.5,13.0,151.0,98.17,54.65
2016,7,7,18,45,446.5,36.5,6.45,13.0,109.5,55.51,26.62
2016,7,7,19,0,362.0,29.0,6.4,13.0,68.0,22.29,13.09
2016,7,7,19,15,181.0,14.5,6.3,12.5,34.0,10.5,0.0
2016,7,7,19,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,8,5,15,148.0,11.5,4.8,13.0,24.0,11.3,0.0
2016,7,8,5,30,296.0,23.0,4.7,13.0,48.0,17.49,6.99
2016,7,8,5,45,388.5,31.0,4.65,13.5,86.0,33.6,15.53
2016,7,8,6,0,481.0,39.0,4.6,14.0,124.0,71.31,35.9
2016,7,8,6,15,542.0,45.0,4.55,14.0,169.0,113.29,66.41
2016,7,8,6,30,603.0,51.0,4.5,14.0,214.0,163.24,107.94
2016,7,8,6,45,464.0,88.0,4.5,14.0,229.0,197.47,145.59
2016,7,8,7,0,325.0,125.0,4.5,14.0,244.0,217.61,169.54
2016,7,8,7,15,315.0,148.0,4.5,14.0,277.5,254.99,202.9
2016,7,8,7,30,305.0,171.0,4.5,14.0,311.0,291.22,234.4
2016,7,8,7,45,283.5,197.5,4.5,14.5,339.0,324.28,261.94
2016,7,8,8,0,262.0,224.0,4.5,15.0,367.0,354.91,286.5
2016,7,8,8,15,541.5,151.0,4.5,15.0,480.5,458.65,372.44
2016,7,8,8,30,821.0,78.0,4.5,15.0,594.0,582.69,473.64
2016,7,8,8,45,832.5,81.0,4.5,15.5,636.5,631.31,510.78
2016,7,8,9,0,844.0,84.0,4.5,16.0,679.0,679.13,545.22
2016,7,8,9,15,855.0,85.5,4.5,16.0,718.0,724.0,577.34
2016,7,8,9,30,866.0,87.0,4.5,16.0,757.0,767.56,608.14
2016,7,8,9,45,874.5,88.5,4.5,16.0,791.0,807.53,636.01
2016,7,8,10,0,883.0,90.0,4.5,16.0,825.0,845.57,662.27
2016,7,8,10,15,889.5,91.0,4.5,16.0,853.5,879.2,685.19
2016,7,8,10,30,896.0,92.0,4.5,16.0,882.0,910.4,706.29
2016,7,8,10,45,901.5,92.5,4.55,16.0,904.0,937.56,724.88
2016,7,8,11,0,907.0,93.0,4.6,16.0,926.0,961.92,741.54
2016,7,8,11,15,910.0,93.5,4.6,16.0,941.5,980.94,754.11
2016,7,8,11,30,913.0,94.0,4.6,16.0,957.0,996.85,764.6
2016,7,8,11,45,917.0,93.0,4.65,16.0,966.0,1009.03,773.04
2016,7,8,12,0,921.0,92.0,4.7,16.0,975.0,1017.98,779.38
2016,7,8,12,15,921.5,92.0,4.7,16.0,976.5,1021.14,781.41
2016,7,8,12,30,922.0,92.0,4.7,16.0,978.0,1020.96,781.29
2016,7,8,12,45,914.0,96.5,4.75,16.0,970.0,1013.57,776.76
2016,7,8,13,0,906.0,101.0,4.8,16.0,962.0,1002.96,770.13
2016,7,8,13,15,903.5,100.5,4.8,16.0,948.5,989.52,761.22
2016,7,8,13,30,901.0,100.0,4.8,16.0,935.0,972.95,750.2
2016,7,8,13,45,897.5,98.5,4.85,16.0,915.0,951.33,736.09
2016,7,8,14,0,894.0,97.0,4.9,16.0,895.0,926.79,719.93
2016,7,8,14,15,671.0,212.0,4.9,16.0,800.5,826.76,648.96
2016,7,8,14,30,448.0,327.0,4.9,16.0,706.0,726.89,570.14
2016,7,8,14,45,338.0,348.0,4.95,16.0,628.0,636.23,501.1
2016,7,8,15,0,228.0,369.0,5.0,16.0,550.0,552.16,435.64
2016,7,8,15,15,251.0,345.0,4.95,16.0,535.0,539.82,427.71
2016,7,8,15,30,274.0,321.0,4.9,16.0,520.0,521.18,414.59
2016,7,8,15,45,285.5,297.5,4.85,16.0,493.5,492.7,393.43
2016,7,8,16,0,297.0,274.0,4.8,16.0,467.0,462.67,370.72
2016,7,8,16,15,253.5,258.5,4.7,15.5,415.0,406.4,326.77
2016,7,8,16,30,210.0,243.0,4.6,15.0,363.0,352.05,283.85
2016,7,8,16,45,213.0,219.5,4.6,15.0,332.0,318.98,257.35
2016,7,8,17,0,216.0,196.0,4.6,15.0,301.0,285.41,229.82
2016,7,8,17,15,237.0,171.0,4.55,15.0,273.5,257.61,206.14
2016,7,8,17,30,258.0,146.0,4.5,15.0,246.0,226.48,178.83
2016,7,8,17,45,440.5,100.5,4.45,15.0,242.5,218.73,165.46
2016,7,8,18,0,623.0,55.0,4.4,15.0,239.0,191.87,132.98
2016,7,8,18,15,567.5,49.5,4.25,14.5,193.0,140.27,88.57
2016,7,8,18,30,512.0,44.0,4.1,14.0,147.0,95.93,53.3
2016,7,8,18,45,428.5,36.5,3.95,14.0,106.5,54.37,26.17
2016,7,8,19,0,345.0,29.0,3.8,14.0,66.0,22.14,12.88
2016,7,8,19,15,172.5,14.5,3.7,14.0,33.0,10.53,0.0
2016,7,8,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,5,15,143.0,11.5,2.3,14.0,23.0,11.3,0.0
2016,7,9,5,30,286.0,23.0,2.4,14.0,46.0,17.58,6.72
2016,7,9,5,45,380.5,31.0,2.5,14.0,84.0,32.84,15.31
2016,7,9,6,0,475.0,39.0,2.6,14.0,122.0,70.18,35.3
2016,7,9,6,15,249.5,67.0,2.8,14.0,111.5,93.85,62.84
2016,7,9,6,30,24.0,95.0,3.0,14.0,101.0,94.39,73.62
2016,7,9,6,45,29.5,114.5,3.2,14.5,124.0,116.14,91.84
2016,7,9,7,0,35.0,134.0,3.4,15.0,147.0,138.63,110.42
2016,7,9,7,15,23.5,145.0,3.55,15.0,154.5,147.62,118.08
2016,7,9,7,30,12.0,156.0,3.7,15.0,162.0,155.15,124.2
2016,7,9,7,45,25.5,183.5,3.9,15.0,197.5,188.76,151.46
2016,7,9,8,0,39.0,211.0,4.1,15.0,233.0,224.95,180.59
2016,7,9,8,15,429.5,144.0,4.1,15.0,412.5,386.81,314.94
2016,7,9,8,30,820.0,77.0,4.1,15.0,592.0,580.4,471.04
2016,7,9,8,45,571.0,187.5,4.2,15.5,558.5,567.22,455.6
2016,7,9,9,0,322.0,298.0,4.3,16.0,525.0,524.17,416.73
2016,7,9,9,15,597.0,191.0,4.3,16.0,641.0,641.33,512.42
2016,7,9,9,30,872.0,84.0,4.3,16.0,757.0,768.68,608.4
2016,7,9,9,45,880.5,85.5,4.35,16.0,792.0,808.92,636.12
2016,7,9,10,0,889.0,87.0,4.4,16.0,827.0,847.2,662.8
2016,7,9,10,15,585.5,250.0,4.5,16.0,744.0,777.77,609.81
2016,7,9,10,30,282.0,413.0,4.6,16.0,661.0,677.68,526.6
2016,7,9,10,45,603.5,250.0,4.7,16.0,798.5,826.6,647.02
2016,7,9,11,0,925.0,87.0,4.8,16.0,936.0,972.69,751.5
2016,7,9,11,15,652.5,249.0,4.9,16.0,853.0,897.51,697.51
2016,7,9,11,30,380.0,411.0,5.0,16.0,770.0,796.92,616.07
2016,7,9,11,45,357.5,428.0,5.15,16.0,768.5,796.34,615.76
2016,7,9,12,0,335.0,445.0,5.3,16.0,767.0,793.94,613.61
2016,7,9,12,15,400.5,421.0,5.45,16.0,806.0,836.25,647.17
2016,7,9,12,30,466.0,397.0,5.6,16.0,845.0,882.33,682.95
2016,7,9,12,45,707.0,243.5,5.75,16.0,918.0,966.0,751.56
2016,7,9,13,0,948.0,90.0,5.9,16.0,991.0,1033.33,800.13
2016,7,9,13,15,743.0,219.5,6.05,16.0,919.5,962.14,750.41
2016,7,9,13,30,538.0,349.0,6.2,16.0,848.0,882.84,689.33
2016,7,9,13,45,740.0,218.5,6.35,16.0,888.5,932.05,732.14
2016,7,9,14,0,942.0,88.0,6.5,16.0,929.0,961.95,755.09
2016,7,9,14,15,937.5,87.5,6.55,15.5,902.5,933.51,736.79
2016,7,9,14,30,933.0,87.0,6.6,15.0,876.0,902.29,716.58
2016,7,9,14,45,926.0,86.0,6.7,15.0,843.5,865.83,691.17
2016,7,9,15,0,919.0,85.0,6.8,15.0,811.0,827.08,663.85
2016,7,9,15,15,910.0,84.0,6.85,15.0,773.0,784.7,633.36
2016,7,9,15,30,901.0,83.0,6.9,15.0,735.0,740.58,601.26
2016,7,9,15,45,888.0,82.0,6.95,15.0,692.0,692.21,565.53
2016,7,9,16,0,875.0,81.0,7.0,15.0,649.0,642.9,527.06
2016,7,9,16,15,860.0,78.5,6.95,14.5,602.5,590.2,484.89
2016,7,9,16,30,845.0,76.0,6.9,14.0,556.0,537.26,441.35
2016,7,9,16,45,824.0,73.5,6.9,14.0,506.5,481.38,393.47
2016,7,9,17,0,803.0,71.0,6.9,14.0,457.0,425.85,344.68
2016,7,9,17,15,775.5,68.0,6.9,14.0,406.5,368.76,293.51
2016,7,9,17,30,748.0,65.0,6.9,14.0,356.0,313.79,243.1
2016,7,9,17,45,708.5,61.0,6.9,14.0,305.0,256.88,190.86
2016,7,9,18,0,669.0,57.0,6.9,14.0,254.0,203.92,142.25
2016,7,9,18,15,611.5,51.5,6.85,13.5,205.5,149.35,94.85
2016,7,9,18,30,554.0,46.0,6.8,13.0,157.0,102.31,57.15
2016,7,9,18,45,463.0,38.5,6.75,13.0,113.5,58.0,28.26
2016,7,9,19,0,372.0,31.0,6.7,13.0,70.0,23.91,14.36
2016,7,9,19,15,186.0,15.5,6.7,13.0,35.0,11.44,0.0
2016,7,9,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,140.5,12.5,6.15,13.0,23.5,12.29,0.0
2016,7,10,5,30,281.0,25.0,6.1,13.0,47.0,19.62,7.78
2016,7,10,5,45,386.5,33.5,6.05,13.5,87.0,34.74,17.07
2016,7,10,6,0,492.0,42.0,6.0,14.0,127.0,73.6,37.64
2016,7,10,6,15,556.5,48.0,6.0,14.0,173.5,116.56,68.54
2016,7,10,6,30,621.0,54.0,6.0,14.0,220.0,166.73,110.09
2016,7,10,6,45,450.0,92.0,6.05,14.5,225.5,196.7,145.27
2016,7,10,7,0,279.0,130.0,6.1,15.0,231.0,207.84,162.26
2016,7,10,7,15,201.0,158.5,6.1,15.0,237.0,223.6,178.59
2016,7,10,7,30,123.0,187.0,6.1,15.0,243.0,231.06,186.36
2016,7,10,7,45,196.5,204.0,6.15,15.0,305.0,288.88,233.92
2016,7,10,8,0,270.0,221.0,6.2,15.0,367.0,355.68,288.72
2016,7,10,8,15,221.0,250.0,6.25,15.0,377.0,369.45,299.51
2016,7,10,8,30,172.0,279.0,6.3,15.0,387.0,379.77,306.88
2016,7,10,8,45,250.0,287.5,6.35,15.5,456.5,450.95,363.83
2016,7,10,9,0,328.0,296.0,6.4,16.0,526.0,526.23,423.14
2016,7,10,9,15,352.5,308.0,6.5,16.0,568.5,571.24,458.11
2016,7,10,9,30,377.0,320.0,6.6,16.0,611.0,617.34,493.67
2016,7,10,9,45,340.5,348.0,6.7,16.0,620.0,630.56,502.17
2016,7,10,10,0,304.0,376.0,6.8,16.0,629.0,640.35,507.98
2016,7,10,10,15,616.5,236.0,6.9,16.0,770.5,790.93,631.69
2016,7,10,10,30,929.0,96.0,7.0,16.0,912.0,943.86,745.51
2016,7,10,10,45,934.5,96.0,7.15,16.5,935.5,971.39,763.38
2016,7,10,11,0,940.0,96.0,7.3,17.0,959.0,996.02,779.65
2016,7,10,11,15,943.5,96.5,7.4,17.0,975.0,1016.18,794.01
2016,7,10,11,30,947.0,97.0,7.5,17.0,991.0,1033.13,806.16
2016,7,10,11,45,949.5,97.0,7.6,17.0,1000.0,1045.27,814.97
2016,7,10,12,0,952.0,97.0,7.7,17.0,1009.0,1054.03,821.48
2016,7,10,12,15,952.5,97.0,7.75,17.0,1011.0,1057.35,823.97
2016,7,10,12,30,953.0,97.0,7.8,17.0,1013.0,1057.21,824.12
2016,7,10,12,45,949.5,99.0,7.85,17.0,1006.0,1051.65,820.52
2016,7,10,13,0,946.0,101.0,7.9,17.0,999.0,1042.7,814.6
2016,7,10,13,15,944.0,100.5,7.9,17.0,986.0,1029.33,805.36
2016,7,10,13,30,942.0,100.0,7.9,17.0,973.0,1012.64,793.83
