Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,13,45,939.0,99.0,7.9,17.0,953.0,991.27,778.97
2016,7,10,14,0,936.0,98.0,7.9,17.0,933.0,966.8,761.91
2016,7,10,14,15,931.0,97.0,7.9,17.0,906.0,937.55,741.35
2016,7,10,14,30,926.0,96.0,7.9,17.0,879.0,905.56,718.75
2016,7,10,14,45,918.5,94.5,7.95,17.0,846.0,868.38,692.38
2016,7,10,15,0,911.0,93.0,8.0,17.0,813.0,828.96,664.16
2016,7,10,15,15,901.5,91.5,8.0,17.0,774.0,785.96,632.9
2016,7,10,15,30,892.0,90.0,8.0,17.0,735.0,741.27,600.12
2016,7,10,15,45,878.5,88.5,8.05,17.0,691.5,692.39,563.9
2016,7,10,16,0,865.0,87.0,8.1,17.0,648.0,642.63,524.76
2016,7,10,16,15,848.0,84.5,8.1,16.5,600.5,589.17,482.1
2016,7,10,16,30,831.0,82.0,8.1,16.0,553.0,535.68,438.23
2016,7,10,16,45,807.5,79.5,8.15,16.0,503.0,478.99,389.84
2016,7,10,17,0,784.0,77.0,8.2,16.0,453.0,423.44,341.22
2016,7,10,17,15,754.0,73.5,8.15,16.0,402.0,365.82,289.85
2016,7,10,17,30,724.0,70.0,8.1,16.0,351.0,310.63,239.59
2016,7,10,17,45,680.5,65.5,8.1,16.0,300.0,253.38,187.57
2016,7,10,18,0,637.0,61.0,8.1,16.0,249.0,199.29,138.62
2016,7,10,18,15,576.5,55.0,8.05,15.5,200.5,146.66,93.4
2016,7,10,18,30,516.0,49.0,8.0,15.0,152.0,100.72,57.02
2016,7,10,18,45,422.0,40.5,8.0,15.0,109.0,57.42,28.88
2016,7,10,19,0,328.0,32.0,8.0,15.0,66.0,24.7,14.81
2016,7,10,19,15,164.0,16.0,7.95,14.5,33.0,11.92,0.0
2016,7,10,19,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,8.0,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,7.45,12.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,7.15,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,142.5,12.0,7.1,13.0,23.0,11.8,0.0
2016,7,11,5,30,285.0,24.0,7.1,13.0,46.0,18.75,6.73
2016,7,11,5,45,388.5,32.5,7.1,13.5,85.5,33.27,16.13
2016,7,11,6,0,492.0,41.0,7.1,14.0,125.0,71.97,36.41
2016,7,11,6,15,557.0,47.0,7.1,14.0,172.0,114.92,67.16
2016,7,11,6,30,622.0,53.0,7.1,14.0,219.0,166.4,109.77
2016,7,11,6,45,375.5,97.5,7.1,14.5,203.5,183.31,136.67
2016,7,11,7,0,129.0,142.0,7.1,15.0,188.0,174.07,137.98
2016,7,11,7,15,187.0,160.0,7.1,15.0,238.5,219.87,175.95
2016,7,11,7,30,245.0,178.0,7.1,15.0,289.0,272.7,220.01
2016,7,11,7,45,270.5,197.0,7.1,15.5,332.5,317.09,256.77
2016,7,11,8,0,296.0,216.0,7.1,16.0,376.0,363.86,294.92
2016,7,11,8,15,575.0,148.5,7.1,16.0,495.0,473.62,386.61
2016,7,11,8,30,854.0,81.0,7.1,16.0,614.0,603.81,494.23
2016,7,11,8,45,605.5,184.5,7.1,16.5,576.0,586.06,475.59
2016,7,11,9,0,357.0,288.0,7.1,17.0,538.0,538.37,432.33
2016,7,11,9,15,376.5,300.5,7.1,17.0,578.0,581.37,465.81
2016,7,11,9,30,396.0,313.0,7.1,17.0,618.0,624.99,499.17
2016,7,11,9,45,648.5,207.5,7.1,17.0,733.5,746.61,598.53
2016,7,11,10,0,901.0,102.0,7.1,17.0,849.0,871.98,692.31
2016,7,11,10,15,908.0,103.0,7.1,17.0,878.5,906.76,716.49
2016,7,11,10,30,915.0,104.0,7.1,17.0,908.0,939.06,739.13
2016,7,11,10,45,921.5,104.0,7.15,17.0,931.5,967.24,758.94
2016,7,11,11,0,928.0,104.0,7.2,17.0,955.0,992.59,776.74
2016,7,11,11,15,931.5,104.5,7.25,17.0,971.0,1012.59,790.73
2016,7,11,11,30,935.0,105.0,7.3,17.0,987.0,1029.41,802.53
2016,7,11,11,45,937.5,104.5,7.4,17.0,996.0,1040.95,810.91
2016,7,11,12,0,940.0,104.0,7.5,17.0,1005.0,1049.15,817.02
2016,7,11,12,15,940.5,104.0,7.6,17.0,1006.0,1052.47,819.77
2016,7,11,12,30,941.0,104.0,7.7,17.0,1007.0,1052.36,820.2
2016,7,11,12,45,941.0,103.0,7.8,17.0,1001.0,1047.3,817.19
2016,7,11,13,0,941.0,102.0,7.9,17.0,995.0,1038.84,811.85
2016,7,11,13,15,938.5,101.5,8.0,17.0,981.5,1025.04,802.74
2016,7,11,13,30,936.0,101.0,8.1,17.0,968.0,1007.97,791.34
2016,7,11,13,45,933.0,100.0,8.2,17.0,947.5,986.72,776.92
2016,7,11,14,0,930.0,99.0,8.3,17.0,927.0,962.39,760.26
2016,7,11,14,15,924.0,98.0,8.3,17.0,899.5,932.39,739.04
2016,7,11,14,30,918.0,97.0,8.3,17.0,872.0,899.73,715.81
2016,7,11,14,45,911.0,95.0,8.35,17.0,839.0,862.7,689.4
2016,7,11,15,0,904.0,93.0,8.4,17.0,806.0,823.41,661.13
2016,7,11,15,15,894.0,91.5,8.4,17.0,767.5,780.27,629.61
2016,7,11,15,30,884.0,90.0,8.4,17.0,729.0,735.51,596.61
2016,7,11,15,45,872.0,87.5,8.4,17.0,685.5,686.95,560.38
2016,7,11,16,0,860.0,85.0,8.4,17.0,642.0,637.41,521.24
2016,7,11,16,15,843.0,82.5,8.35,16.5,595.5,584.16,478.56
2016,7,11,16,30,826.0,80.0,8.3,16.0,549.0,530.89,434.71
2016,7,11,16,45,805.0,77.0,8.3,16.0,499.5,475.15,386.97
2016,7,11,17,0,784.0,74.0,8.3,16.0,450.0,420.31,338.82
2016,7,11,17,15,755.0,70.5,8.3,15.5,399.5,363.08,288.24
2016,7,11,17,30,726.0,67.0,8.3,15.0,349.0,308.15,238.48
2016,7,11,17,45,687.0,62.5,8.3,15.0,298.5,252.03,187.0
2016,7,11,18,0,648.0,58.0,8.3,15.0,248.0,199.83,139.18
2016,7,11,18,15,589.0,52.0,8.25,14.5,200.0,145.65,92.37
2016,7,11,18,30,530.0,46.0,8.2,14.0,152.0,99.2,55.38
2016,7,11,18,45,438.5,38.0,8.15,14.0,109.0,55.75,27.17
2016,7,11,19,0,347.0,30.0,8.1,14.0,66.0,22.85,13.29
2016,7,11,19,15,173.5,15.0,8.05,14.0,33.0,11.07,0.0
2016,7,11,19,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,140.0,11.5,8.25,13.0,22.0,11.3,0.0
2016,7,12,5,30,280.0,23.0,8.3,13.0,44.0,17.89,5.66
2016,7,12,5,45,384.0,32.0,8.35,13.5,84.0,32.14,15.57
2016,7,12,6,0,488.0,41.0,8.4,14.0,124.0,70.97,35.87
2016,7,12,6,15,555.0,47.5,8.45,14.0,171.0,114.38,66.8
2016,7,12,6,30,622.0,54.0,8.5,14.0,218.0,165.3,108.83
2016,7,12,6,45,416.5,95.0,8.55,14.0,215.0,190.36,141.51
2016,7,12,7,0,211.0,136.0,8.6,14.0,212.0,192.73,152.21
2016,7,12,7,15,179.0,161.0,8.55,14.0,232.0,217.81,175.21
2016,7,12,7,30,147.0,186.0,8.5,14.0,252.0,239.6,194.48
2016,7,12,7,45,484.5,132.0,8.45,14.5,387.0,353.12,288.12
2016,7,12,8,0,822.0,78.0,8.4,15.0,522.0,499.07,409.31
2016,7,12,8,15,840.0,80.0,8.35,15.0,570.0,552.78,455.06
2016,7,12,8,30,858.0,82.0,8.3,15.0,618.0,606.57,499.96
2016,7,12,8,45,872.0,84.5,8.25,15.5,662.5,658.22,541.09
2016,7,12,9,0,886.0,87.0,8.2,16.0,707.0,709.2,579.26
2016,7,12,9,15,896.5,88.5,8.15,16.0,747.0,755.65,613.67
2016,7,12,9,30,907.0,90.0,8.1,16.0,787.0,800.64,646.65
2016,7,12,9,45,919.0,89.0,8.05,16.5,823.0,842.59,675.75
2016,7,12,10,0,931.0,88.0,8.0,17.0,859.0,882.71,703.14
2016,7,12,10,15,937.0,89.0,7.95,17.0,888.5,917.56,727.73
2016,7,12,10,30,943.0,90.0,7.9,17.0,918.0,949.8,750.3
2016,7,12,10,45,947.0,91.0,7.9,17.0,940.5,977.39,769.6
2016,7,12,11,0,951.0,92.0,7.9,17.0,963.0,1001.97,786.73
2016,7,12,11,15,954.0,92.5,7.95,17.0,978.5,1021.93,800.76
2016,7,12,11,30,957.0,93.0,8.0,17.0,994.0,1038.61,812.51
2016,7,12,11,45,958.0,93.0,8.05,17.0,1002.5,1049.44,820.15
2016,7,12,12,0,959.0,93.0,8.1,17.0,1011.0,1056.82,825.44
2016,7,12,12,15,959.0,93.5,8.15,17.0,1012.0,1060.24,828.0
2016,7,12,12,30,959.0,94.0,8.2,17.0,1013.0,1060.16,828.18
2016,7,12,12,45,950.0,98.5,8.25,17.0,1004.0,1051.71,822.45
2016,7,12,13,0,941.0,103.0,8.3,17.0,995.0,1039.91,814.42
2016,7,12,13,15,938.0,102.5,8.35,17.0,981.0,1025.64,804.7
2016,7,12,13,30,935.0,102.0,8.4,17.0,967.0,1008.1,792.69
2016,7,12,13,45,931.5,101.0,8.45,17.0,946.5,986.4,777.68
2016,7,12,14,0,928.0,100.0,8.5,17.0,926.0,961.64,760.46
2016,7,12,14,15,922.0,99.0,8.55,17.0,898.5,931.69,739.4
2016,7,12,14,30,916.0,98.0,8.6,17.0,871.0,899.08,716.3
2016,7,12,14,45,908.5,96.5,8.65,17.0,838.0,862.19,689.91
2016,7,12,15,0,901.0,95.0,8.7,17.0,805.0,823.09,661.7
2016,7,12,15,15,891.0,93.5,8.7,17.0,766.5,780.04,630.17
2016,7,12,15,30,881.0,92.0,8.7,17.0,728.0,735.37,597.16
2016,7,12,15,45,868.5,89.5,8.7,17.0,685.0,686.57,560.66
2016,7,12,16,0,856.0,87.0,8.7,17.0,642.0,636.84,521.2
2016,7,12,16,15,839.5,85.0,8.65,16.5,595.0,584.54,479.18
2016,7,12,16,30,823.0,83.0,8.6,16.0,548.0,532.24,436.04
2016,7,12,16,45,802.5,79.5,8.6,16.0,499.0,476.32,388.12
2016,7,12,17,0,782.0,76.0,8.6,16.0,450.0,421.28,339.77
2016,7,12,17,15,753.0,72.5,8.6,15.5,399.5,364.11,289.2
2016,7,12,17,30,724.0,69.0,8.6,15.0,349.0,309.25,239.47
2016,7,12,17,45,684.0,64.0,8.6,15.0,298.5,252.44,187.43
2016,7,12,18,0,644.0,59.0,8.6,15.0,248.0,198.45,138.17
2016,7,12,18,15,584.5,53.0,8.5,14.5,199.5,145.59,92.49
2016,7,12,18,30,525.0,47.0,8.4,14.0,151.0,99.32,55.7
2016,7,12,18,45,431.0,39.0,8.35,14.0,108.0,56.04,27.72
2016,7,12,19,0,337.0,31.0,8.3,14.0,65.0,23.89,14.08
2016,7,12,19,15,168.5,15.5,8.25,14.0,32.5,11.57,0.0
2016,7,12,19,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,8.05,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,7,13,5,15,115.5,12.5,8.3,13.5,21.0,12.29,0.0
2016,7,13,5,30,231.0,25.0,8.2,14.0,42.0,19.99,6.28
2016,7,13,5,45,339.0,35.5,8.15,14.5,81.0,34.16,18.01
2016,7,13,6,0,447.0,46.0,8.1,15.0,120.0,72.08,38.26
2016,7,13,6,15,517.0,53.0,8.05,15.0,167.0,113.98,67.85
2016,7,13,6,30,587.0,60.0,8.0,15.0,214.0,163.79,108.48
2016,7,13,6,45,634.0,65.5,7.95,15.5,264.0,214.4,153.22
2016,7,13,7,0,681.0,71.0,7.9,16.0,314.0,269.97,203.15
2016,7,13,7,15,715.0,75.0,7.9,16.0,365.0,325.22,253.57
2016,7,13,7,30,749.0,79.0,7.9,16.0,416.0,382.42,305.03
2016,7,13,7,45,775.5,82.0,7.95,16.5,466.5,437.98,353.69
2016,7,13,8,0,802.0,85.0,8.0,17.0,517.0,495.23,402.46
2016,7,13,8,15,821.0,88.0,8.0,17.0,565.0,549.72,448.53
2016,7,13,8,30,840.0,91.0,8.0,17.0,613.0,604.07,493.44
2016,7,13,8,45,854.5,93.0,8.0,17.5,658.0,654.78,533.52
2016,7,13,9,0,869.0,95.0,8.0,18.0,703.0,704.9,571.2
2016,7,13,9,15,880.5,97.0,8.0,18.0,743.5,751.96,605.89
2016,7,13,9,30,892.0,99.0,8.0,18.0,784.0,797.67,639.27
2016,7,13,9,45,888.0,107.5,8.0,18.0,816.0,835.79,666.68
2016,7,13,10,0,884.0,116.0,8.0,18.0,848.0,871.04,691.81
2016,7,13,10,15,696.5,222.0,8.05,18.0,811.0,846.68,672.66
2016,7,13,10,30,509.0,328.0,8.1,18.0,774.0,802.34,633.18
2016,7,13,10,45,393.0,382.0,8.15,18.0,732.0,757.46,595.69
2016,7,13,11,0,277.0,436.0,8.2,18.0,690.0,711.2,556.63
2016,7,13,11,15,345.0,415.0,8.25,18.0,736.5,761.37,596.49
2016,7,13,11,30,413.0,394.0,8.3,18.0,783.0,817.35,640.04
2016,7,13,11,45,669.0,257.0,8.35,18.5,893.5,938.71,737.08
2016,7,13,12,0,925.0,120.0,8.4,19.0,1004.0,1050.35,816.2
2016,7,13,12,15,925.5,120.0,8.45,19.0,1005.5,1053.67,818.28
2016,7,13,12,30,926.0,120.0,8.5,19.0,1007.0,1053.62,818.46
2016,7,13,12,45,929.0,117.0,8.6,19.0,1002.0,1049.65,816.17
2016,7,13,13,0,932.0,114.0,8.7,19.0,997.0,1042.25,811.53
2016,7,13,13,15,929.5,113.5,8.75,19.0,983.5,1028.59,802.26
2016,7,13,13,30,927.0,113.0,8.8,19.0,970.0,1011.68,790.74
2016,7,13,13,45,923.0,112.0,8.85,19.0,949.5,989.66,775.56
2016,7,13,14,0,919.0,111.0,8.9,19.0,929.0,964.62,758.2
2016,7,13,14,15,913.5,110.0,8.9,18.5,902.0,935.34,739.0
2016,7,13,14,30,908.0,109.0,8.9,18.0,875.0,903.39,717.7
2016,7,13,14,45,900.0,107.5,8.95,18.0,841.5,866.32,691.22
2016,7,13,15,0,892.0,106.0,9.0,18.0,808.0,827.07,662.96
2016,7,13,15,15,882.0,104.0,9.0,18.0,769.5,783.82,631.35
2016,7,13,15,30,872.0,102.0,9.0,18.0,731.0,738.95,598.28
2016,7,13,15,45,859.0,99.5,9.0,18.0,688.0,690.15,561.87
2016,7,13,16,0,846.0,97.0,9.0,18.0,645.0,641.25,522.74
2016,7,13,16,15,828.5,94.5,8.9,18.0,597.5,587.96,479.15
2016,7,13,16,30,811.0,92.0,8.8,18.0,550.0,534.71,434.69
2016,7,13,16,45,789.5,88.5,8.75,18.0,500.5,478.83,387.16
2016,7,13,17,0,768.0,85.0,8.7,18.0,451.0,423.94,339.35
2016,7,13,17,15,737.0,80.5,8.6,17.5,400.0,365.66,288.38
2016,7,13,17,30,706.0,76.0,8.5,17.0,349.0,308.93,237.66
2016,7,13,17,45,665.0,70.5,8.45,17.0,298.0,252.14,186.22
2016,7,13,18,0,624.0,65.0,8.4,17.0,247.0,199.5,138.64
2016,7,13,18,15,561.5,58.5,8.3,16.5,198.5,146.73,93.66
2016,7,13,18,30,499.0,52.0,8.2,16.0,150.0,100.94,57.71
2016,7,13,18,45,406.5,42.5,8.1,16.0,107.5,57.79,29.75
2016,7,13,19,0,314.0,33.0,8.0,16.0,65.0,25.95,15.54
2016,7,13,19,15,157.0,16.5,7.95,15.5,32.5,12.54,0.0
2016,7,13,19,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,7.8,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,8.0,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,7.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,7,14,5,15,115.0,12.5,7.5,14.0,20.5,12.29,0.0
2016,7,14,5,30,230.0,25.0,7.4,14.0,41.0,20.14,5.59
2016,7,14,5,45,344.5,35.0,7.3,14.5,80.5,33.27,17.53
2016,7,14,6,0,459.0,45.0,7.2,15.0,120.0,71.33,37.34
2016,7,14,6,15,231.0,66.0,7.15,15.0,104.0,88.86,59.22
2016,7,14,6,30,3.0,87.0,7.1,15.0,88.0,83.46,65.04
2016,7,14,6,45,8.5,105.5,7.1,15.5,108.5,102.87,81.22
2016,7,14,7,0,14.0,124.0,7.1,16.0,129.0,122.96,97.76
2016,7,14,7,15,21.5,144.5,7.05,16.0,154.0,146.31,116.98
2016,7,14,7,30,29.0,165.0,7.0,16.0,179.0,170.99,137.17
2016,7,14,7,45,62.0,196.0,7.0,16.5,228.5,218.09,175.29
2016,7,14,8,0,95.0,227.0,7.0,17.0,278.0,268.79,216.05
2016,7,14,8,15,110.5,251.5,6.95,17.0,316.0,308.79,248.08
2016,7,14,8,30,126.0,276.0,6.9,17.0,354.0,348.67,279.73
2016,7,14,8,45,218.5,287.0,6.85,17.5,434.5,426.75,342.22
2016,7,14,9,0,311.0,298.0,6.8,18.0,515.0,515.8,412.23
2016,7,14,9,15,333.5,311.5,6.75,18.0,556.0,560.18,446.24
2016,7,14,9,30,356.0,325.0,6.7,18.0,597.0,605.54,480.72
2016,7,14,9,45,282.5,360.0,6.65,18.5,582.0,595.14,469.02
2016,7,14,10,0,209.0,395.0,6.6,19.0,567.0,574.39,449.52
2016,7,14,10,15,165.5,410.0,6.6,19.0,549.5,558.72,435.83
2016,7,14,10,30,122.0,425.0,6.6,19.0,532.0,539.99,419.72
2016,7,14,10,45,104.5,430.5,6.65,19.0,524.0,527.55,409.49
2016,7,14,11,0,87.0,436.0,6.7,19.0,516.0,519.17,402.26
2016,7,14,11,15,126.5,453.0,6.75,19.0,571.0,582.81,451.13
2016,7,14,11,30,166.0,470.0,6.8,19.0,626.0,641.33,495.6
2016,7,14,11,45,171.5,469.0,6.85,19.0,631.5,647.97,500.51
2016,7,14,12,0,177.0,468.0,6.9,19.0,637.0,653.92,505.12
2016,7,14,12,15,135.0,466.5,6.9,19.0,596.0,610.98,471.66
2016,7,14,12,30,93.0,465.0,6.9,19.0,555.0,560.66,432.69
2016,7,14,12,45,104.5,466.0,6.95,19.0,566.0,572.63,442.37
2016,7,14,13,0,116.0,467.0,7.0,19.0,577.0,590.37,456.16
2016,7,14,13,15,121.0,461.0,7.0,19.0,574.5,587.28,454.24
2016,7,14,13,30,126.0,455.0,7.0,19.0,572.0,583.52,451.93
2016,7,14,13,45,133.0,445.5,7.0,19.0,566.5,577.38,447.99
2016,7,14,14,0,140.0,436.0,7.0,19.0,561.0,570.44,443.48
2016,7,14,14,15,125.5,419.0,7.05,18.5,528.5,535.77,418.28
2016,7,14,14,30,111.0,402.0,7.1,18.0,496.0,501.48,393.17
2016,7,14,14,45,95.5,380.0,7.15,18.0,458.5,457.38,359.61
2016,7,14,15,0,80.0,358.0,7.2,18.0,421.0,418.91,330.12
2016,7,14,15,15,93.0,343.5,7.2,18.0,413.0,410.72,324.8
2016,7,14,15,30,106.0,329.0,7.2,18.0,405.0,401.3,318.37
2016,7,14,15,45,87.5,302.5,7.2,18.0,363.0,357.16,283.89
2016,7,14,16,0,69.0,276.0,7.2,18.0,321.0,314.57,250.4
2016,7,14,16,15,85.0,259.0,7.2,18.0,310.5,303.35,242.28
2016,7,14,16,30,101.0,242.0,7.2,18.0,300.0,290.47,232.53
2016,7,14,16,45,422.5,165.0,7.2,18.0,371.0,372.17,300.01
2016,7,14,17,0,744.0,88.0,7.2,18.0,442.0,416.17,332.34
2016,7,14,17,15,712.0,83.5,7.15,17.5,391.5,357.86,281.58
2016,7,14,17,30,680.0,79.0,7.1,17.0,341.0,302.98,232.77
2016,7,14,17,45,634.5,74.0,7.05,17.0,290.5,246.82,182.34
2016,7,14,18,0,589.0,69.0,7.0,17.0,240.0,195.33,136.24
2016,7,14,18,15,524.5,61.5,6.9,16.5,192.0,143.21,92.18
2016,7,14,18,30,460.0,54.0,6.8,16.0,144.0,98.32,57.17
2016,7,14,18,45,361.0,44.0,6.75,15.5,102.5,56.58,30.27
2016,7,14,19,0,262.0,34.0,6.7,15.0,61.0,26.28,15.8
2016,7,14,19,15,131.0,17.0,6.6,15.0,30.5,13.2,0.0
2016,7,14,19,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,6.0,4.7,13.0,6.0,5.9,0.0
2016,7,15,5,30,0.0,12.0,4.7,13.0,12.0,11.57,0.31
2016,7,15,5,45,0.0,24.5,4.7,13.5,24.5,23.65,13.5
2016,7,15,6,0,0.0,37.0,4.7,14.0,37.0,35.74,24.3
2016,7,15,6,15,0.0,52.5,4.65,14.0,52.5,50.47,37.18
2016,7,15,6,30,0.0,68.0,4.6,14.0,68.0,65.32,50.06
2016,7,15,6,45,0.0,84.5,4.6,14.0,84.5,81.2,63.62
2016,7,15,7,0,0.0,101.0,4.6,14.0,101.0,97.15,77.04
2016,7,15,7,15,0.0,117.5,4.55,14.0,117.5,113.17,90.31
2016,7,15,7,30,0.0,134.0,4.5,14.0,134.0,129.23,103.44
2016,7,15,7,45,4.0,154.0,4.5,14.5,156.0,150.53,120.52
2016,7,15,8,0,8.0,174.0,4.5,15.0,178.0,172.32,137.79
2016,7,15,8,15,15.0,199.5,4.4,15.0,208.5,201.56,161.22
2016,7,15,8,30,22.0,225.0,4.3,15.0,239.0,231.58,185.04
2016,7,15,8,45,34.0,256.0,4.25,15.0,279.0,273.24,218.03
2016,7,15,9,0,46.0,287.0,4.2,15.0,319.0,314.32,250.17
2016,7,15,9,15,47.5,305.5,4.15,15.0,340.5,336.31,266.77
2016,7,15,9,30,49.0,324.0,4.1,15.0,362.0,358.36,283.34
2016,7,15,9,45,107.5,360.5,4.05,15.5,448.0,449.15,353.72
2016,7,15,10,0,166.0,397.0,4.0,16.0,534.0,540.01,422.2
2016,7,15,10,15,173.5,412.5,4.0,16.0,560.5,568.32,442.49
2016,7,15,10,30,181.0,428.0,4.0,16.0,587.0,596.51,462.86
2016,7,15,10,45,199.0,438.0,4.05,16.0,617.0,628.67,486.56
2016,7,15,11,0,217.0,448.0,4.1,16.0,647.0,660.92,510.19
2016,7,15,11,15,164.0,455.0,4.1,16.0,606.5,621.26,478.93
2016,7,15,11,30,111.0,462.0,4.1,16.0,566.0,572.94,441.5
2016,7,15,11,45,121.5,469.0,4.2,16.0,584.0,598.46,460.79
2016,7,15,12,0,132.0,476.0,4.3,16.0,602.0,617.27,475.0
2016,7,15,12,15,151.0,478.0,4.4,16.0,622.5,638.93,491.74
2016,7,15,12,30,170.0,480.0,4.5,16.0,643.0,659.91,507.98
2016,7,15,12,45,173.0,472.0,4.6,16.5,637.5,653.78,503.13
2016,7,15,13,0,176.0,464.0,4.7,17.0,632.0,646.83,497.85
2016,7,15,13,15,176.0,457.5,4.8,17.0,623.0,637.65,491.79
2016,7,15,13,30,176.0,451.0,4.9,17.0,614.0,627.74,485.2
2016,7,15,13,45,176.0,441.0,5.05,17.0,601.0,613.56,475.66
2016,7,15,14,0,176.0,431.0,5.2,17.0,588.0,598.71,465.59
2016,7,15,14,15,103.0,379.5,5.35,17.0,471.0,475.71,372.0
2016,7,15,14,30,30.0,328.0,5.5,17.0,354.0,351.7,275.34
2016,7,15,14,45,29.5,316.0,5.65,17.0,340.5,337.83,265.35
2016,7,15,15,0,29.0,304.0,5.8,17.0,327.0,323.94,255.06
2016,7,15,15,15,28.5,289.5,5.95,17.0,311.0,307.52,242.75
2016,7,15,15,30,28.0,275.0,6.1,17.0,295.0,291.1,230.38
2016,7,15,15,45,27.5,258.5,6.25,17.0,277.5,272.71,216.37
2016,7,15,16,0,27.0,242.0,6.4,17.0,260.0,254.35,202.28
2016,7,15,16,15,22.0,219.5,6.5,17.0,233.0,225.83,179.8
2016,7,15,16,30,17.0,197.0,6.6,17.0,206.0,199.92,159.26
2016,7,15,16,45,9.5,173.5,6.75,17.0,178.5,172.37,137.2
2016,7,15,17,0,2.0,150.0,6.9,17.0,151.0,145.67,115.69
2016,7,15,17,15,1.0,119.5,7.0,16.5,120.0,115.66,91.4
2016,7,15,17,30,0.0,89.0,7.1,16.0,89.0,85.9,66.95
2016,7,15,17,45,0.0,75.5,7.25,16.0,75.5,72.86,56.11
2016,7,15,18,0,0.0,62.0,7.4,16.0,62.0,59.87,45.15
2016,7,15,18,15,211.0,60.0,7.4,15.5,101.0,89.92,61.34
2016,7,15,18,30,422.0,58.0,7.4,15.0,140.0,97.8,58.6
2016,7,15,18,45,327.0,46.5,7.45,15.0,99.0,56.28,31.17
2016,7,15,19,0,232.0,35.0,7.5,15.0,58.0,27.15,16.39
2016,7,15,19,15,116.0,17.5,7.5,14.5,29.0,13.63,0.0
2016,7,15,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,8.2,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,7,16,5,15,77.0,13.0,7.8,13.0,18.0,12.78,0.0
2016,7,16,5,30,154.0,26.0,7.7,13.0,36.0,20.51,3.79
2016,7,16,5,45,266.5,38.0,7.6,13.5,74.0,33.43,18.99
2016,7,16,6,0,379.0,50.0,7.5,14.0,112.0,69.5,39.07
2016,7,16,6,15,189.5,66.0,7.5,14.0,97.0,84.05,57.18
2016,7,16,6,30,0.0,82.0,7.5,14.0,82.0,78.28,61.02
2016,7,16,6,45,4.5,101.0,7.5,14.5,102.5,97.69,77.31
2016,7,16,7,0,9.0,120.0,7.5,15.0,123.0,117.71,93.87
2016,7,16,7,15,13.0,138.0,7.45,15.0,143.5,137.16,109.96
2016,7,16,7,30,17.0,156.0,7.4,15.0,164.0,157.09,126.3
2016,7,16,7,45,18.5,173.5,7.35,15.5,183.0,175.87,141.27
2016,7,16,8,0,20.0,191.0,7.3,16.0,202.0,194.81,156.18
2016,7,16,8,15,30.0,218.0,7.25,16.0,236.0,229.34,184.0
2016,7,16,8,30,40.0,245.0,7.2,16.0,270.0,263.89,211.6
2016,7,16,8,45,51.0,271.5,7.2,16.0,306.0,299.62,239.98
2016,7,16,9,0,62.0,298.0,7.2,16.0,342.0,336.38,268.96
2016,7,16,9,15,50.0,304.0,7.15,16.0,340.5,336.69,268.3
2016,7,16,9,30,38.0,310.0,7.1,16.0,339.0,335.87,266.75
2016,7,16,9,45,189.5,336.5,7.1,16.5,491.5,491.72,392.38
2016,7,16,10,0,341.0,363.0,7.1,17.0,644.0,658.44,522.14
2016,7,16,10,15,347.5,376.0,7.1,17.0,671.0,688.95,544.21
2016,7,16,10,30,354.0,389.0,7.1,17.0,698.0,718.73,565.99
2016,7,16,10,45,375.0,387.5,7.1,17.0,722.5,746.37,586.78
2016,7,16,11,0,396.0,386.0,7.1,17.0,747.0,778.42,610.65
2016,7,16,11,15,339.0,418.0,7.15,17.0,731.5,758.85,593.75
2016,7,16,11,30,282.0,450.0,7.2,17.0,716.0,741.06,578.18
2016,7,16,11,45,240.0,463.5,7.25,17.0,691.0,710.55,554.07
2016,7,16,12,0,198.0,477.0,7.3,17.0,666.0,684.37,533.02
2016,7,16,12,15,199.0,477.5,7.25,17.0,667.5,686.67,534.67
2016,7,16,12,30,200.0,478.0,7.2,17.0,669.0,688.05,535.62
2016,7,16,12,45,182.5,475.5,7.2,17.0,649.0,666.98,519.4
2016,7,16,13,0,165.0,473.0,7.2,17.0,629.0,645.3,502.78
2016,7,16,13,15,224.5,456.5,7.2,17.0,665.5,684.21,534.46
2016,7,16,13,30,284.0,440.0,7.2,17.0,702.0,726.49,568.16
2016,7,16,13,45,384.5,391.0,7.2,17.0,737.5,765.3,601.05
2016,7,16,14,0,485.0,342.0,7.2,17.0,773.0,803.96,633.45
2016,7,16,14,15,397.0,362.5,7.25,17.0,708.0,731.85,577.53
2016,7,16,14,30,309.0,383.0,7.3,17.0,643.0,659.26,520.99
2016,7,16,14,45,340.0,358.0,7.35,17.0,634.0,648.96,515.14
2016,7,16,15,0,371.0,333.0,7.4,17.0,625.0,635.65,506.68
2016,7,16,15,15,616.5,220.0,7.45,16.5,675.5,700.68,564.9
2016,7,16,15,30,862.0,107.0,7.5,16.0,726.0,736.45,597.92
2016,7,16,15,45,848.5,104.0,7.55,16.0,682.5,688.36,561.79
2016,7,16,16,0,835.0,101.0,7.6,16.0,639.0,637.87,521.62
2016,7,16,16,15,816.5,98.0,7.6,16.0,591.5,583.88,477.66
2016,7,16,16,30,798.0,95.0,7.6,16.0,544.0,530.06,432.83
2016,7,16,16,45,775.5,91.0,7.65,16.0,494.0,473.72,384.98
2016,7,16,17,0,753.0,87.0,7.7,16.0,444.0,418.52,336.86
2016,7,16,17,15,720.5,83.0,7.75,15.5,393.0,360.0,285.61
2016,7,16,17,30,688.0,79.0,7.8,15.0,342.0,304.93,236.13
2016,7,16,17,45,645.5,73.0,7.85,15.0,291.0,248.15,184.57
2016,7,16,18,0,603.0,67.0,7.9,15.0,240.0,195.72,137.08
2016,7,16,18,15,537.5,60.0,7.9,14.5,192.0,143.16,92.28
2016,7,16,18,30,472.0,53.0,7.9,14.0,144.0,97.96,56.85
2016,7,16,18,45,371.5,43.0,7.95,14.0,101.5,55.58,29.5
2016,7,16,19,0,271.0,33.0,8.0,14.0,59.0,26.28,15.62
2016,7,16,19,15,135.5,16.5,8.0,14.0,29.5,12.84,0.0
2016,7,16,19,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,8.2,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,17,5,15,92.0,12.0,8.5,13.0,18.0,11.8,0.0
2016,7,17,5,30,184.0,24.0,8.5,13.0,36.0,18.87,1.81
2016,7,17,5,45,298.0,35.0,8.55,13.0,73.5,31.28,17.26
2016,7,17,6,0,412.0,46.0,8.6,13.0,111.0,67.24,36.31
2016,7,17,6,15,485.5,53.5,8.55,13.0,157.0,107.79,64.52
2016,7,17,6,30,559.0,61.0,8.5,13.0,203.0,156.7,104.16
2016,7,17,6,45,607.5,66.5,8.5,13.5,252.5,206.02,147.85
2016,7,17,7,0,656.0,72.0,8.5,14.0,302.0,260.51,197.1
2016,7,17,7,15,328.0,102.0,8.45,14.0,217.0,213.1,168.85
2016,7,17,7,30,0.0,132.0,8.4,14.0,132.0,127.33,102.03
2016,7,17,7,45,0.0,140.0,8.35,14.5,140.0,135.25,108.15
2016,7,17,8,0,0.0,148.0,8.3,15.0,148.0,143.16,114.13
2016,7,17,8,15,0.5,157.0,8.25,15.0,157.0,152.3,121.3
2016,7,17,8,30,1.0,166.0,8.2,15.0,166.0,161.49,128.48
2016,7,17,8,45,18.0,220.0,8.2,15.0,232.5,225.35,180.59
2016,7,17,9,0,35.0,274.0,8.2,15.0,299.0,293.85,235.75
2016,7,17,9,15,42.5,299.0,8.15,15.0,330.5,326.23,261.27
2016,7,17,9,30,50.0,324.0,8.1,15.0,362.0,359.23,287.14
2016,7,17,9,45,53.0,342.5,8.1,15.5,385.0,382.59,304.57
2016,7,17,10,0,56.0,361.0,8.1,16.0,408.0,406.07,321.97
2016,7,17,10,15,52.5,370.0,8.05,16.0,415.0,414.31,327.76
2016,7,17,10,30,49.0,379.0,8.0,16.0,422.0,422.19,333.29
2016,7,17,10,45,114.5,415.0,7.95,16.0,518.5,526.94,416.19
2016,7,17,11,0,180.0,451.0,7.9,16.0,615.0,629.0,495.48
2016,7,17,11,15,194.0,458.0,7.9,16.0,638.0,653.57,513.96
2016,7,17,11,30,208.0,465.0,7.9,16.0,661.0,677.8,532.34
2016,7,17,11,45,326.0,430.0,7.95,16.0,739.5,767.9,604.17
2016,7,17,12,0,444.0,395.0,8.0,16.0,818.0,857.98,674.84
2016,7,17,12,15,336.0,434.0,8.05,16.0,754.5,785.84,617.31
2016,7,17,12,30,228.0,473.0,8.1,16.0,691.0,711.1,557.65
2016,7,17,12,45,261.0,461.5,8.15,16.0,709.5,737.35,578.91
2016,7,17,13,0,294.0,450.0,8.2,16.0,728.0,755.73,594.12
2016,7,17,13,15,289.5,444.5,8.2,16.0,714.5,741.69,583.7
2016,7,17,13,30,285.0,439.0,8.2,16.0,701.0,726.59,572.6
2016,7,17,13,45,348.5,402.0,8.2,16.0,715.5,742.64,587.65
2016,7,17,14,0,412.0,365.0,8.2,16.0,730.0,759.75,603.24
2016,7,17,14,15,382.5,368.5,8.2,15.5,699.5,720.57,574.27
2016,7,17,14,30,353.0,372.0,8.2,15.0,669.0,686.45,548.94
2016,7,17,14,45,422.5,325.0,8.25,15.0,666.5,689.05,554.08
2016,7,17,15,0,492.0,278.0,8.3,15.0,664.0,681.81,551.44
2016,7,17,15,15,383.0,298.0,8.3,15.0,589.5,594.61,481.37
2016,7,17,15,30,274.0,318.0,8.3,15.0,515.0,519.03,419.76
2016,7,17,15,45,246.0,301.5,8.3,15.0,470.0,470.43,381.33
2016,7,17,16,0,218.0,285.0,8.3,15.0,425.0,421.05,341.9
2016,7,17,16,15,197.0,264.0,8.25,14.5,383.5,376.6,306.75
2016,7,17,16,30,176.0,243.0,8.2,14.0,342.0,333.88,272.52
2016,7,17,16,45,154.5,220.0,8.15,14.0,301.0,290.86,237.18
2016,7,17,17,0,133.0,197.0,8.1,14.0,260.0,249.95,203.3
2016,7,17,17,15,87.5,170.0,8.0,14.0,209.5,197.47,159.81
2016,7,17,17,30,42.0,143.0,7.9,14.0,159.0,151.18,121.63
2016,7,17,17,45,34.5,123.0,7.85,14.0,135.0,127.03,101.36
2016,7,17,18,0,27.0,103.0,7.8,14.0,111.0,103.82,81.74
2016,7,17,18,15,221.0,80.0,7.6,13.5,123.5,110.32,78.57
2016,7,17,18,30,415.0,57.0,7.4,13.0,136.0,95.42,57.38
2016,7,17,18,45,321.0,45.5,7.25,13.0,95.5,54.47,30.28
2016,7,17,19,0,227.0,34.0,7.1,13.0,55.0,26.42,15.65
2016,7,17,19,15,113.5,17.0,7.0,13.0,27.5,13.28,0.0
2016,7,17,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,105.5,10.5,5.0,13.0,17.0,10.32,0.0
2016,7,18,5,30,211.0,21.0,5.0,13.0,34.0,16.63,0.0
2016,7,18,5,45,323.5,30.5,5.0,13.5,71.5,26.68,13.63
2016,7,18,6,0,436.0,40.0,5.0,14.0,109.0,62.44,31.49
2016,7,18,6,15,506.5,47.0,4.95,14.0,154.5,103.45,59.66
2016,7,18,6,30,577.0,54.0,4.9,14.0,200.0,152.43,99.12
2016,7,18,6,45,315.0,93.0,4.9,14.0,175.0,161.79,120.28
2016,7,18,7,0,53.0,132.0,4.9,14.0,150.0,141.58,112.95
2016,7,18,7,15,114.5,155.5,4.85,14.0,203.5,189.35,151.96
2016,7,18,7,30,176.0,179.0,4.8,14.0,257.0,243.72,196.7
2016,7,18,7,45,103.0,189.0,4.75,14.5,236.0,230.97,186.59
2016,7,18,8,0,30.0,199.0,4.7,15.0,215.0,208.72,167.65
2016,7,18,8,15,82.5,236.0,4.65,15.0,285.5,276.02,222.32
2016,7,18,8,30,135.0,273.0,4.6,15.0,356.0,351.03,282.34
2016,7,18,8,45,113.0,291.0,4.55,15.0,364.5,361.94,289.87
2016,7,18,9,0,91.0,309.0,4.5,15.0,373.0,367.47,293.12
2016,7,18,9,15,114.0,333.0,4.45,15.0,417.5,416.32,331.08
2016,7,18,9,30,137.0,357.0,4.4,15.0,462.0,463.69,367.34
2016,7,18,9,45,225.0,363.0,4.4,15.5,544.0,547.17,431.94
2016,7,18,10,0,313.0,369.0,4.4,16.0,626.0,640.79,502.42
2016,7,18,10,15,362.5,362.5,4.4,16.0,670.5,688.43,538.07
2016,7,18,10,30,412.0,356.0,4.4,16.0,715.0,742.44,578.09
2016,7,18,10,45,461.0,352.5,4.4,16.0,764.5,795.83,617.16
2016,7,18,11,0,510.0,349.0,4.4,16.0,814.0,849.71,656.11
2016,7,18,11,15,515.0,356.5,4.45,16.0,832.5,872.08,671.54
2016,7,18,11,30,520.0,364.0,4.5,16.0,851.0,892.64,685.9
2016,7,18,11,45,452.5,388.0,4.55,16.0,815.0,855.98,657.89
2016,7,18,12,0,385.0,412.0,4.6,16.0,779.0,811.09,624.27
2016,7,18,12,15,662.0,253.0,4.6,16.0,884.5,934.94,722.21
2016,7,18,12,30,939.0,94.0,4.6,16.0,990.0,1039.93,794.38
2016,7,18,12,45,941.5,91.5,4.65,16.0,985.0,1035.92,791.44
2016,7,18,13,0,944.0,89.0,4.7,16.0,980.0,1028.43,787.03
2016,7,18,13,15,942.0,88.5,4.7,16.0,966.5,1015.13,778.26
2016,7,18,13,30,940.0,88.0,4.7,16.0,953.0,998.5,767.31
2016,7,18,13,45,937.5,86.5,4.75,16.0,933.0,977.1,753.52
2016,7,18,14,0,935.0,85.0,4.8,16.0,913.0,952.56,737.55
2016,7,18,14,15,930.0,84.0,4.8,16.0,886.0,923.27,717.8
2016,7,18,14,30,925.0,83.0,4.8,16.0,859.0,891.21,696.05
2016,7,18,14,45,918.5,81.5,4.85,16.0,826.5,854.77,671.36
2016,7,18,15,0,912.0,80.0,4.9,16.0,794.0,816.0,644.77
2016,7,18,15,15,690.5,166.5,4.95,16.0,691.5,703.49,562.35
2016,7,18,15,30,469.0,253.0,5.0,16.0,589.0,599.02,478.69
2016,7,18,15,45,669.5,163.0,5.1,16.0,610.0,626.13,504.67
2016,7,18,16,0,870.0,73.0,5.2,16.0,631.0,630.29,511.33
2016,7,18,16,15,589.5,148.0,5.25,15.5,513.5,499.8,405.82
2016,7,18,16,30,309.0,223.0,5.3,15.0,396.0,388.03,314.18
2016,7,18,16,45,183.0,205.0,5.4,15.0,305.5,290.24,234.8
2016,7,18,17,0,57.0,187.0,5.5,15.0,215.0,205.99,165.97
2016,7,18,17,15,69.5,168.0,5.5,14.5,197.5,188.65,152.02
2016,7,18,17,30,82.0,149.0,5.5,14.0,180.0,169.95,136.32
2016,7,18,17,45,76.0,128.0,5.55,14.0,153.5,142.98,113.42
2016,7,18,18,0,70.0,107.0,5.6,14.0,127.0,116.77,90.97
2016,7,18,18,15,305.0,74.0,5.5,14.0,135.0,117.51,80.74
2016,7,18,18,30,540.0,41.0,5.4,14.0,143.0,94.13,50.79
2016,7,18,18,45,443.5,33.5,5.3,14.0,101.0,49.32,22.51
2016,7,18,19,0,347.0,26.0,5.2,14.0,59.0,19.68,10.03
2016,7,18,19,15,173.5,13.0,5.1,13.5,29.5,9.65,0.0
2016,7,18,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,19,5,15,120.5,10.0,4.3,13.0,17.0,9.83,0.0
2016,7,19,5,30,241.0,20.0,4.3,13.0,34.0,15.77,0.0
2016,7,19,5,45,357.5,28.5,4.3,13.0,72.5,24.56,14.86
2016,7,19,6,0,474.0,37.0,4.3,13.0,111.0,61.37,29.61
2016,7,19,6,15,543.0,43.5,4.25,13.0,157.0,103.78,58.57
2016,7,19,6,30,612.0,50.0,4.2,13.0,203.0,155.17,100.16
2016,7,19,6,45,417.5,89.5,4.2,13.5,204.5,181.84,133.43
2016,7,19,7,0,223.0,129.0,4.2,14.0,206.0,187.97,146.99
2016,7,19,7,15,252.0,148.0,4.2,14.0,248.0,229.79,182.76
2016,7,19,7,30,281.0,167.0,4.2,14.0,290.0,274.67,220.75
2016,7,19,7,45,278.5,190.0,4.25,14.5,324.5,312.16,251.95
2016,7,19,8,0,276.0,213.0,4.3,15.0,359.0,349.16,281.92
2016,7,19,8,15,319.0,226.0,4.35,15.0,410.0,400.94,323.87
2016,7,19,8,30,362.0,239.0,4.4,15.0,461.0,456.42,368.22
2016,7,19,8,45,616.5,161.0,4.45,15.0,573.0,566.82,458.75
2016,7,19,9,0,871.0,83.0,4.5,15.0,685.0,690.71,556.95
2016,7,19,9,15,620.0,200.0,4.55,15.0,641.0,664.26,532.0
2016,7,19,9,30,369.0,317.0,4.6,15.0,597.0,607.15,482.28
2016,7,19,9,45,370.0,334.0,4.65,15.0,626.5,639.87,506.71
2016,7,19,10,0,371.0,351.0,4.7,15.0,656.0,671.62,529.76
2016,7,19,10,15,644.0,222.5,4.75,15.0,774.5,800.19,633.03
2016,7,19,10,30,917.0,94.0,4.8,15.0,893.0,928.38,725.03
2016,7,19,10,45,697.5,225.5,4.85,15.0,842.0,888.42,695.13
2016,7,19,11,0,478.0,357.0,4.9,15.0,791.0,827.4,644.3
2016,7,19,11,15,473.0,367.5,4.9,15.0,803.5,842.59,654.91
2016,7,19,11,30,468.0,378.0,4.9,15.0,816.0,855.78,663.65
2016,7,19,11,45,703.0,237.0,4.95,15.0,902.0,952.25,739.91
2016,7,19,12,0,938.0,96.0,5.0,15.0,988.0,1038.39,799.99
2016,7,19,12,15,938.5,96.0,5.05,15.0,989.5,1041.88,802.14
2016,7,19,12,30,939.0,96.0,5.1,15.0,991.0,1041.92,802.59
2016,7,19,12,45,936.5,97.0,5.2,15.5,984.5,1036.54,798.27
2016,7,19,13,0,934.0,98.0,5.3,16.0,978.0,1027.76,791.69
2016,7,19,13,15,931.5,97.5,5.35,16.0,964.5,1014.08,782.93
2016,7,19,13,30,929.0,97.0,5.4,16.0,951.0,997.12,771.95
2016,7,19,13,45,929.5,93.5,5.5,16.0,931.5,976.7,758.91
2016,7,19,14,0,930.0,90.0,5.6,16.0,912.0,953.02,743.54
2016,7,19,14,15,924.5,89.0,5.7,16.0,885.0,923.38,723.81
2016,7,19,14,30,919.0,88.0,5.8,16.0,858.0,891.02,702.0
2016,7,19,14,45,914.0,85.5,5.9,16.0,825.5,854.97,677.3
2016,7,19,15,0,909.0,83.0,6.0,16.0,793.0,816.48,650.59
2016,7,19,15,15,899.0,81.5,6.05,16.0,754.5,772.97,619.62
2016,7,19,15,30,889.0,80.0,6.1,16.0,716.0,727.8,587.1
2016,7,19,15,45,879.0,77.0,6.15,16.0,673.5,679.66,551.91
2016,7,19,16,0,869.0,74.0,6.2,16.0,631.0,630.32,513.89
2016,7,19,16,15,853.0,72.0,6.2,15.5,584.0,577.52,472.0
2016,7,19,16,30,837.0,70.0,6.2,15.0,537.0,524.57,428.75
2016,7,19,16,45,817.0,67.5,6.25,15.0,488.0,469.28,381.64
2016,7,19,17,0,797.0,65.0,6.3,15.0,439.0,414.77,333.87
2016,7,19,17,15,769.0,61.5,6.25,15.0,388.5,356.58,281.91
2016,7,19,17,30,741.0,58.0,6.2,15.0,338.0,301.05,231.14
2016,7,19,17,45,702.0,54.5,6.2,15.0,288.0,244.97,179.72
2016,7,19,18,0,663.0,51.0,6.2,15.0,238.0,192.82,131.99
2016,7,19,18,15,604.5,45.5,6.15,14.5,190.0,139.73,86.29
2016,7,19,18,30,546.0,40.0,6.1,14.0,142.0,93.21,49.81
2016,7,19,18,45,450.5,33.0,6.05,14.0,100.0,48.7,21.96
2016,7,19,19,0,355.0,26.0,6.0,14.0,58.0,19.78,9.95
2016,7,19,19,15,177.5,13.0,5.9,14.0,29.0,9.71,0.0
2016,7,19,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,20,5,15,122.5,9.5,5.85,13.0,16.5,9.34,0.0
2016,7,20,5,30,245.0,19.0,5.9,13.0,33.0,14.91,0.0
2016,7,20,5,45,362.5,28.0,5.95,13.5,72.0,23.56,13.87
2016,7,20,6,0,480.0,37.0,6.0,14.0,111.0,61.04,29.18
2016,7,20,6,15,550.5,43.5,6.0,14.0,158.0,103.9,58.17
2016,7,20,6,30,621.0,50.0,6.0,14.0,205.0,155.92,100.11
2016,7,20,6,45,473.0,83.0,6.0,14.0,216.5,188.82,137.27
2016,7,20,7,0,325.0,116.0,6.0,14.0,228.0,205.01,158.83
2016,7,20,7,15,341.5,134.5,6.0,14.0,269.0,247.2,196.18
2016,7,20,7,30,358.0,153.0,6.0,14.0,310.0,291.4,234.72
2016,7,20,7,45,595.0,112.0,6.0,14.5,410.0,380.93,308.77
2016,7,20,8,0,832.0,71.0,6.0,15.0,510.0,491.17,400.0
2016,7,20,8,15,850.5,73.5,6.0,15.0,558.5,546.31,446.52
2016,7,20,8,30,869.0,76.0,6.0,15.0,607.0,601.74,492.2
2016,7,20,8,45,504.0,195.5,6.0,15.5,509.0,526.26,427.45
2016,7,20,9,0,139.0,315.0,6.0,16.0,411.0,409.87,327.58
2016,7,20,9,15,151.5,336.0,6.0,16.0,446.5,446.92,356.54
2016,7,20,9,30,164.0,357.0,6.0,16.0,482.0,484.66,385.42
