Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,9,45,180.5,374.0,6.0,16.0,517.5,522.2,414.07
2016,7,20,10,0,197.0,391.0,6.0,16.0,553.0,560.4,443.0
2016,7,20,10,15,329.5,363.0,6.0,16.0,645.0,660.05,522.06
2016,7,20,10,30,462.0,335.0,6.0,16.0,737.0,766.63,604.58
2016,7,20,10,45,709.0,213.0,6.0,16.0,847.5,886.27,698.43
2016,7,20,11,0,956.0,91.0,6.0,16.0,958.0,1004.01,782.12
2016,7,20,11,15,674.5,245.0,6.0,16.0,862.5,914.49,716.58
2016,7,20,11,30,393.0,399.0,6.0,16.0,767.0,798.21,622.42
2016,7,20,11,45,352.5,423.5,6.05,16.5,755.5,787.86,612.53
2016,7,20,12,0,312.0,448.0,6.1,17.0,744.0,775.38,600.66
2016,7,20,12,15,284.0,456.5,6.1,17.0,726.5,757.25,586.4
2016,7,20,12,30,256.0,465.0,6.1,17.0,709.0,737.77,571.18
2016,7,20,12,45,298.5,449.0,6.15,17.0,731.5,762.41,591.17
2016,7,20,13,0,341.0,433.0,6.2,17.0,754.0,785.26,609.66
2016,7,20,13,15,652.0,261.0,6.25,17.0,864.0,916.42,716.91
2016,7,20,13,30,963.0,89.0,6.3,17.0,974.0,1021.49,792.75
2016,7,20,13,45,960.0,88.0,6.35,17.0,953.5,999.68,777.6
2016,7,20,14,0,957.0,87.0,6.4,17.0,933.0,974.67,760.83
2016,7,20,14,15,951.5,86.0,6.45,16.5,905.5,944.32,741.62
2016,7,20,14,30,946.0,85.0,6.5,16.0,878.0,911.16,720.2
2016,7,20,14,45,940.0,83.5,6.55,16.0,844.5,874.41,694.59
2016,7,20,15,0,934.0,82.0,6.6,16.0,811.0,835.23,667.0
2016,7,20,15,15,924.5,80.5,6.6,16.0,771.5,791.12,635.3
2016,7,20,15,30,915.0,79.0,6.6,16.0,732.0,745.24,602.0
2016,7,20,15,45,903.5,77.0,6.65,16.0,688.5,695.96,565.87
2016,7,20,16,0,892.0,75.0,6.7,16.0,645.0,645.54,526.94
2016,7,20,16,15,876.0,73.0,6.7,16.0,597.5,591.61,483.14
2016,7,20,16,30,860.0,71.0,6.7,16.0,550.0,537.48,438.09
2016,7,20,16,45,839.0,68.5,6.75,16.0,499.5,480.49,389.62
2016,7,20,17,0,818.0,66.0,6.8,16.0,449.0,424.35,340.54
2016,7,20,17,15,445.0,106.5,6.75,15.5,311.5,275.13,218.82
2016,7,20,17,30,72.0,147.0,6.7,15.0,174.0,164.71,131.72
2016,7,20,17,45,375.0,99.5,6.7,15.0,208.5,197.55,149.98
2016,7,20,18,0,678.0,52.0,6.7,15.0,243.0,196.38,134.4
2016,7,20,18,15,618.0,46.5,6.6,14.5,193.5,142.22,87.76
2016,7,20,18,30,558.0,41.0,6.5,14.0,144.0,94.82,50.69
2016,7,20,18,45,459.5,33.5,6.4,14.0,101.0,49.04,22.18
2016,7,20,19,0,361.0,26.0,6.3,14.0,58.0,19.9,9.84
2016,7,20,19,15,180.5,13.0,6.15,14.0,29.0,9.78,0.0
2016,7,20,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,127.0,9.5,4.85,13.0,16.5,9.34,0.0
2016,7,21,5,30,254.0,19.0,4.9,13.0,33.0,15.04,0.0
2016,7,21,5,45,371.5,27.5,4.95,13.5,71.5,22.57,12.93
2016,7,21,6,0,489.0,36.0,5.0,14.0,110.0,59.93,28.16
2016,7,21,6,15,559.0,42.0,4.95,14.0,156.5,103.98,57.86
2016,7,21,6,30,629.0,48.0,4.9,14.0,203.0,154.52,98.41
2016,7,21,6,45,372.5,90.5,4.9,14.5,188.0,171.47,125.87
2016,7,21,7,0,116.0,133.0,4.9,15.0,173.0,160.54,126.61
2016,7,21,7,15,158.5,154.0,4.75,15.0,217.5,202.6,161.5
2016,7,21,7,30,201.0,175.0,4.6,15.0,262.0,249.32,200.21
2016,7,21,7,45,519.0,121.5,4.5,15.0,385.0,355.73,286.77
2016,7,21,8,0,837.0,68.0,4.4,15.0,508.0,489.88,396.29
2016,7,21,8,15,855.0,70.0,4.3,15.0,556.5,544.52,441.29
2016,7,21,8,30,873.0,72.0,4.2,15.0,605.0,599.39,485.36
2016,7,21,8,45,887.0,73.5,4.15,15.5,650.0,651.1,524.99
2016,7,21,9,0,901.0,75.0,4.1,16.0,695.0,702.12,561.36
2016,7,21,9,15,912.0,76.5,4.1,16.0,736.0,749.98,595.24
2016,7,21,9,30,923.0,78.0,4.1,16.0,777.0,796.38,627.65
2016,7,21,9,45,928.5,81.0,4.1,16.0,812.5,838.18,656.39
2016,7,21,10,0,934.0,84.0,4.1,16.0,848.0,877.67,683.24
2016,7,21,10,15,641.5,234.5,4.15,16.0,768.5,809.81,632.55
2016,7,21,10,30,349.0,385.0,4.2,16.0,689.0,710.31,551.07
2016,7,21,10,45,393.5,375.0,4.3,16.5,725.5,750.98,581.46
2016,7,21,11,0,438.0,365.0,4.4,17.0,762.0,797.57,614.91
2016,7,21,11,15,701.0,226.5,4.5,17.0,875.0,921.24,710.29
2016,7,21,11,30,964.0,88.0,4.6,17.0,988.0,1039.02,791.56
2016,7,21,11,45,966.0,88.0,4.7,17.0,997.0,1051.18,799.59
2016,7,21,12,0,968.0,88.0,4.8,17.0,1006.0,1059.84,806.14
2016,7,21,12,15,968.5,88.0,4.9,17.0,1007.5,1063.45,809.37
2016,7,21,12,30,969.0,88.0,5.0,17.0,1009.0,1063.49,810.3
2016,7,21,12,45,967.5,88.5,5.1,17.0,1003.0,1058.47,807.88
2016,7,21,13,0,966.0,89.0,5.2,17.0,997.0,1049.92,803.13
2016,7,21,13,15,963.5,88.5,5.25,16.5,983.5,1035.86,795.79
2016,7,21,13,30,961.0,88.0,5.3,16.0,970.0,1018.39,786.11
2016,7,21,13,45,959.5,86.0,5.4,16.0,950.0,996.98,772.54
2016,7,21,14,0,958.0,84.0,5.5,16.0,930.0,972.3,756.62
2016,7,21,14,15,953.0,83.0,5.55,16.0,902.5,942.35,736.54
2016,7,21,14,30,948.0,82.0,5.6,16.0,875.0,909.55,714.34
2016,7,21,14,45,942.0,80.5,5.7,16.0,841.5,872.71,689.33
2016,7,21,15,0,936.0,79.0,5.8,16.0,808.0,833.42,662.27
2016,7,21,15,15,926.5,77.5,5.85,16.0,768.5,789.21,631.03
2016,7,21,15,30,917.0,76.0,5.9,16.0,729.0,743.21,598.13
2016,7,21,15,45,905.0,74.0,6.0,16.0,685.5,693.46,562.12
2016,7,21,16,0,893.0,72.0,6.1,16.0,642.0,642.63,523.33
2016,7,21,16,15,877.0,70.0,6.15,15.5,594.5,588.62,480.69
2016,7,21,16,30,861.0,68.0,6.2,15.0,547.0,534.41,436.56
2016,7,21,16,45,839.0,66.0,6.3,15.0,496.5,477.36,388.05
2016,7,21,17,0,817.0,64.0,6.4,15.0,446.0,421.27,338.95
2016,7,21,17,15,788.5,61.0,6.4,15.0,394.5,362.28,286.23
2016,7,21,17,30,760.0,58.0,6.4,15.0,343.0,305.96,234.65
2016,7,21,17,45,718.0,54.5,6.45,15.0,291.5,247.98,181.58
2016,7,21,18,0,676.0,51.0,6.5,15.0,240.0,194.26,132.54
2016,7,21,18,15,616.0,45.5,6.4,14.5,191.0,140.24,86.12
2016,7,21,18,30,556.0,40.0,6.3,14.0,142.0,92.97,49.28
2016,7,21,18,45,456.0,32.5,6.2,14.0,99.0,47.37,21.1
2016,7,21,19,0,356.0,25.0,6.1,14.0,56.0,19.06,8.97
2016,7,21,19,15,178.0,12.5,6.05,14.0,28.0,12.29,0.0
2016,7,21,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,7,22,5,15,117.5,9.0,7.1,13.0,15.5,8.85,0.0
2016,7,22,5,30,235.0,18.0,7.1,13.0,31.0,14.17,0.0
2016,7,22,5,45,356.5,27.5,7.1,13.5,69.5,21.95,12.26
2016,7,22,6,0,478.0,37.0,7.1,14.0,108.0,59.51,28.35
2016,7,22,6,15,551.0,44.0,7.1,14.0,155.5,102.89,57.34
2016,7,22,6,30,624.0,51.0,7.1,14.0,203.0,155.78,99.75
2016,7,22,6,45,361.0,91.5,7.15,14.5,184.0,169.35,124.7
2016,7,22,7,0,98.0,132.0,7.2,15.0,165.0,154.38,122.19
2016,7,22,7,15,133.5,154.0,7.2,15.0,207.5,193.98,155.25
2016,7,22,7,30,169.0,176.0,7.2,15.0,250.0,237.51,191.62
2016,7,22,7,45,187.5,198.0,7.25,15.5,289.0,277.23,224.42
2016,7,22,8,0,206.0,220.0,7.3,16.0,328.0,318.77,258.23
2016,7,22,8,15,201.5,243.5,7.3,16.0,357.5,350.81,284.18
2016,7,22,8,30,197.0,267.0,7.3,16.0,387.0,382.17,309.11
2016,7,22,8,45,266.0,276.0,7.35,16.5,451.0,448.81,362.43
2016,7,22,9,0,335.0,285.0,7.4,17.0,515.0,518.61,417.55
2016,7,22,9,15,268.0,319.0,7.4,17.0,510.0,518.99,415.64
2016,7,22,9,30,201.0,353.0,7.4,17.0,505.0,509.3,405.73
2016,7,22,9,45,566.0,222.5,7.45,17.5,678.5,692.37,556.03
2016,7,22,10,0,931.0,92.0,7.5,18.0,852.0,883.03,700.02
2016,7,22,10,15,937.5,93.0,7.55,18.0,882.0,918.78,724.82
2016,7,22,10,30,944.0,94.0,7.6,18.0,912.0,951.91,748.22
2016,7,22,10,45,949.0,94.5,7.65,18.0,935.5,980.36,768.18
2016,7,22,11,0,954.0,95.0,7.7,18.0,959.0,1005.8,786.0
2016,7,22,11,15,957.5,95.5,7.75,18.0,975.0,1026.64,800.56
2016,7,22,11,30,961.0,96.0,7.8,18.0,991.0,1044.18,812.84
2016,7,22,11,45,963.0,96.0,7.85,18.0,1000.0,1056.32,821.36
2016,7,22,12,0,965.0,96.0,7.9,18.0,1009.0,1064.97,827.51
2016,7,22,12,15,965.0,96.0,8.0,18.0,1011.0,1068.09,830.07
2016,7,22,12,30,965.0,96.0,8.1,18.0,1013.0,1067.63,830.22
2016,7,22,12,45,957.5,100.5,8.2,18.0,1004.5,1060.78,825.91
2016,7,22,13,0,950.0,105.0,8.3,18.0,996.0,1050.48,819.24
2016,7,22,13,15,947.5,104.5,8.4,18.0,982.5,1036.59,810.08
2016,7,22,13,30,945.0,104.0,8.5,18.0,969.0,1019.35,798.55
2016,7,22,13,45,940.5,103.5,8.6,18.0,948.0,996.95,783.31
2016,7,22,14,0,936.0,103.0,8.7,18.0,927.0,971.46,765.81
2016,7,22,14,15,930.0,101.5,8.75,18.0,899.5,940.63,744.19
2016,7,22,14,30,924.0,100.0,8.8,18.0,872.0,907.07,720.49
2016,7,22,14,45,915.0,99.5,8.9,18.0,838.0,869.47,693.81
2016,7,22,15,0,906.0,99.0,9.0,18.0,804.0,829.69,665.31
2016,7,22,15,15,895.5,97.5,9.05,18.0,764.5,785.77,633.33
2016,7,22,15,30,885.0,96.0,9.1,18.0,725.0,740.22,599.83
2016,7,22,15,45,869.5,94.5,9.2,18.0,680.5,689.89,562.38
2016,7,22,16,0,854.0,93.0,9.3,18.0,636.0,638.84,521.63
2016,7,22,16,15,836.0,90.0,9.35,17.5,588.5,584.9,478.42
2016,7,22,16,30,818.0,87.0,9.4,17.0,541.0,530.21,433.44
2016,7,22,16,45,792.0,84.5,9.45,17.0,490.0,472.49,384.0
2016,7,22,17,0,766.0,82.0,9.5,17.0,439.0,416.22,334.62
2016,7,22,17,15,733.5,78.0,9.5,16.5,387.5,357.74,282.99
2016,7,22,17,30,701.0,74.0,9.5,16.0,336.0,301.05,231.85
2016,7,22,17,45,652.5,69.0,9.55,16.0,284.0,242.88,179.08
2016,7,22,18,0,604.0,64.0,9.6,16.0,232.0,189.74,131.18
2016,7,22,18,15,536.5,57.0,9.55,15.5,183.5,136.96,86.53
2016,7,22,18,30,469.0,50.0,9.5,15.0,135.0,91.82,51.8
2016,7,22,18,45,361.5,40.0,9.45,15.0,93.0,49.8,25.69
2016,7,22,19,0,254.0,30.0,9.4,15.0,51.0,24.12,12.43
2016,7,22,19,15,127.0,15.0,9.35,15.0,25.5,14.74,0.0
2016,7,22,19,30,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,9.25,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,9.15,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,9.1,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,75.5,10.0,8.55,14.0,13.5,9.83,0.0
2016,7,23,5,30,151.0,20.0,8.5,14.0,27.0,15.8,0.0
2016,7,23,5,45,279.5,31.0,8.5,14.5,64.5,24.7,14.23
2016,7,23,6,0,408.0,42.0,8.5,15.0,102.0,59.61,30.71
2016,7,23,6,15,486.0,50.0,8.45,15.0,148.5,100.49,57.92
2016,7,23,6,30,564.0,58.0,8.4,15.0,195.0,150.28,97.28
2016,7,23,6,45,387.0,92.5,8.4,15.5,196.5,175.75,128.66
2016,7,23,7,0,210.0,127.0,8.4,16.0,198.0,181.48,141.36
2016,7,23,7,15,477.5,102.5,8.45,16.0,299.0,262.12,205.15
2016,7,23,7,30,745.0,78.0,8.5,16.0,400.0,372.15,296.24
2016,7,23,7,45,524.0,141.5,8.55,16.5,381.5,375.28,303.17
2016,7,23,8,0,303.0,205.0,8.6,17.0,363.0,354.11,286.77
2016,7,23,8,15,298.5,228.0,8.6,17.0,396.5,390.91,317.01
2016,7,23,8,30,294.0,251.0,8.6,17.0,430.0,426.86,345.87
2016,7,23,8,45,395.0,239.5,8.65,17.5,499.0,498.78,404.12
2016,7,23,9,0,496.0,228.0,8.7,18.0,568.0,576.28,466.13
2016,7,23,9,15,462.5,259.0,8.7,18.0,590.5,605.13,487.33
2016,7,23,9,30,429.0,290.0,8.7,18.0,613.0,630.08,505.16
2016,7,23,9,45,410.0,314.0,8.75,18.5,635.0,656.08,523.0
2016,7,23,10,0,391.0,338.0,8.8,19.0,657.0,675.25,535.47
2016,7,23,10,15,654.0,224.0,8.85,19.0,780.0,809.94,645.17
2016,7,23,10,30,917.0,110.0,8.9,19.0,903.0,943.71,744.41
2016,7,23,10,45,669.0,240.5,8.95,19.0,827.0,876.87,693.7
2016,7,23,11,0,421.0,371.0,9.0,19.0,751.0,787.59,618.39
2016,7,23,11,15,455.0,371.5,9.1,19.0,789.5,829.47,650.55
2016,7,23,11,30,489.0,372.0,9.2,19.0,828.0,870.64,681.71
2016,7,23,11,45,713.0,243.5,9.3,19.0,914.5,968.81,761.04
2016,7,23,12,0,937.0,115.0,9.4,19.0,1001.0,1056.41,824.81
2016,7,23,12,15,937.5,115.0,9.45,19.0,1002.5,1059.93,827.15
2016,7,23,12,30,938.0,115.0,9.5,19.0,1004.0,1060.0,827.38
2016,7,23,12,45,941.0,112.0,9.6,19.0,999.5,1056.01,824.99
2016,7,23,13,0,944.0,109.0,9.7,19.0,995.0,1048.51,820.18
2016,7,23,13,15,942.0,108.5,9.7,19.0,981.5,1035.17,810.87
2016,7,23,13,30,940.0,108.0,9.7,19.0,968.0,1018.48,799.23
2016,7,23,13,45,936.0,107.0,9.75,19.0,947.0,996.11,783.66
2016,7,23,14,0,932.0,106.0,9.8,19.0,926.0,970.63,765.85
2016,7,23,14,15,926.0,105.0,9.85,19.0,898.5,940.39,744.5
2016,7,23,14,30,920.0,104.0,9.9,19.0,871.0,907.42,721.09
2016,7,23,14,45,910.5,103.0,9.95,19.0,836.5,868.98,693.48
2016,7,23,15,0,901.0,102.0,10.0,19.0,802.0,828.4,664.11
2016,7,23,15,15,890.5,100.5,10.0,18.5,762.5,784.62,633.22
2016,7,23,15,30,880.0,99.0,10.0,18.0,723.0,739.23,600.74
2016,7,23,15,45,863.5,97.5,10.0,18.0,678.5,688.38,562.44
2016,7,23,16,0,847.0,96.0,10.0,18.0,634.0,637.83,521.6
2016,7,23,16,15,828.5,93.0,9.95,18.0,586.0,583.02,476.56
2016,7,23,16,30,810.0,90.0,9.9,18.0,538.0,528.37,430.68
2016,7,23,16,45,783.5,87.5,9.9,18.0,487.0,470.76,381.4
2016,7,23,17,0,757.0,85.0,9.9,18.0,436.0,414.67,332.27
2016,7,23,17,15,723.5,80.5,9.85,17.5,384.0,355.76,280.46
2016,7,23,17,30,690.0,76.0,9.8,17.0,332.0,298.76,229.28
2016,7,23,17,45,641.0,71.0,9.8,17.0,280.5,241.04,177.14
2016,7,23,18,0,592.0,66.0,9.8,17.0,229.0,188.44,129.96
2016,7,23,18,15,522.5,58.5,9.75,16.5,180.5,135.58,85.59
2016,7,23,18,30,453.0,51.0,9.7,16.0,132.0,90.6,51.28
2016,7,23,18,45,342.5,40.5,9.65,16.0,90.5,49.01,25.59
2016,7,23,19,0,232.0,30.0,9.6,16.0,49.0,23.42,11.45
2016,7,23,19,15,116.0,15.0,9.55,15.5,24.5,14.74,0.0
2016,7,23,19,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,9.35,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,9.3,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,54.0,9.5,9.25,14.0,12.5,9.34,0.0
2016,7,24,5,30,108.0,19.0,9.2,14.0,25.0,14.99,0.0
2016,7,24,5,45,233.5,32.0,9.2,14.5,60.5,24.79,14.09
2016,7,24,6,0,359.0,45.0,9.2,15.0,96.0,59.27,32.1
2016,7,24,6,15,439.5,53.5,9.15,15.0,141.5,98.0,57.84
2016,7,24,6,30,520.0,62.0,9.1,15.0,187.0,146.0,95.51
2016,7,24,6,45,260.0,83.0,9.05,15.5,145.5,137.75,101.43
2016,7,24,7,0,0.0,104.0,9.0,16.0,104.0,99.97,78.92
2016,7,24,7,15,18.5,133.0,8.9,16.0,141.5,134.18,107.1
2016,7,24,7,30,37.0,162.0,8.8,16.0,179.0,171.19,137.55
2016,7,24,7,45,32.0,177.5,8.75,16.5,193.0,186.61,149.83
2016,7,24,8,0,27.0,193.0,8.7,17.0,207.0,201.47,161.39
2016,7,24,8,15,38.0,219.5,8.7,17.0,241.5,235.37,188.71
2016,7,24,8,30,49.0,246.0,8.7,17.0,276.0,270.46,216.8
2016,7,24,8,45,68.5,275.0,8.7,17.5,320.0,314.61,251.66
2016,7,24,9,0,88.0,304.0,8.7,18.0,364.0,360.57,287.55
2016,7,24,9,15,102.5,327.5,8.7,18.0,401.5,399.01,317.62
2016,7,24,9,30,117.0,351.0,8.7,18.0,439.0,442.56,351.45
2016,7,24,9,45,133.0,371.0,8.75,18.5,475.5,480.98,380.46
2016,7,24,10,0,149.0,391.0,8.8,19.0,512.0,520.2,409.8
2016,7,24,10,15,185.5,404.0,8.85,19.0,560.5,570.86,449.2
2016,7,24,10,30,222.0,417.0,8.9,19.0,609.0,623.07,489.49
2016,7,24,10,45,198.0,432.0,8.95,19.0,606.5,622.45,487.62
2016,7,24,11,0,174.0,447.0,9.0,19.0,604.0,620.02,484.5
2016,7,24,11,15,189.0,454.5,9.0,19.0,628.0,645.98,504.24
2016,7,24,11,30,204.0,462.0,9.0,19.0,652.0,671.66,523.67
2016,7,24,11,45,201.5,467.0,9.05,19.0,656.0,676.95,527.32
2016,7,24,12,0,199.0,472.0,9.1,19.0,660.0,681.32,530.38
2016,7,24,12,15,183.5,473.5,9.1,19.0,647.0,668.15,519.87
2016,7,24,12,30,168.0,475.0,9.1,19.0,634.0,654.08,508.76
2016,7,24,12,45,223.0,463.0,9.15,19.0,672.5,695.62,542.24
2016,7,24,13,0,278.0,451.0,9.2,19.0,711.0,742.0,578.93
2016,7,24,13,15,288.5,441.0,9.2,19.0,707.5,738.16,576.67
2016,7,24,13,30,299.0,431.0,9.2,19.0,704.0,732.86,573.47
2016,7,24,13,45,291.5,422.0,9.2,19.0,683.5,710.09,556.65
2016,7,24,14,0,284.0,413.0,9.2,19.0,663.0,686.52,539.23
2016,7,24,14,15,289.5,395.0,9.2,18.5,643.5,664.75,524.68
2016,7,24,14,30,295.0,377.0,9.2,18.0,624.0,641.73,509.04
2016,7,24,14,45,434.5,311.5,9.2,18.0,657.5,685.77,547.83
2016,7,24,15,0,574.0,246.0,9.2,18.0,691.0,714.9,574.66
2016,7,24,15,15,714.5,175.5,9.2,18.0,701.0,729.76,590.14
2016,7,24,15,30,855.0,105.0,9.2,18.0,711.0,726.83,589.9
2016,7,24,15,45,839.0,103.5,9.2,18.0,667.0,678.66,553.27
2016,7,24,16,0,823.0,102.0,9.2,18.0,623.0,628.24,512.73
2016,7,24,16,15,804.0,99.0,9.15,17.5,575.5,574.21,469.37
2016,7,24,16,30,785.0,96.0,9.1,17.0,528.0,520.42,425.07
2016,7,24,16,45,760.0,92.0,9.1,17.0,478.0,463.24,376.17
2016,7,24,17,0,735.0,88.0,9.1,17.0,428.0,407.48,327.34
2016,7,24,17,15,701.0,83.5,9.05,16.5,377.0,348.72,275.67
2016,7,24,17,30,667.0,79.0,9.0,16.0,326.0,293.56,226.03
2016,7,24,17,45,622.0,72.5,9.0,16.0,275.0,236.71,174.55
2016,7,24,18,0,577.0,66.0,9.0,16.0,224.0,184.56,127.63
2016,7,24,18,15,507.5,58.5,8.9,15.5,176.0,132.6,84.0
2016,7,24,18,30,438.0,51.0,8.8,15.0,128.0,88.54,50.42
2016,7,24,18,45,331.5,40.0,8.75,15.0,87.5,47.6,24.99
2016,7,24,19,0,225.0,29.0,8.7,15.0,47.0,22.64,10.48
2016,7,24,19,15,112.5,14.5,8.65,15.0,23.5,14.25,0.0
2016,7,24,19,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,8.55,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,8.3,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,7,25,5,15,57.5,9.5,8.65,13.0,12.0,9.34,0.0
2016,7,25,5,30,115.0,19.0,8.6,13.0,24.0,15.05,0.0
2016,7,25,5,45,240.0,31.5,8.55,13.5,60.0,24.44,13.63
2016,7,25,6,0,365.0,44.0,8.5,14.0,96.0,58.11,31.24
2016,7,25,6,15,446.5,53.0,8.4,14.0,141.5,97.7,57.52
2016,7,25,6,30,528.0,62.0,8.3,14.0,187.0,146.67,95.99
2016,7,25,6,45,264.0,81.5,8.2,14.5,144.0,136.93,100.89
2016,7,25,7,0,0.0,101.0,8.1,15.0,101.0,97.13,76.82
2016,7,25,7,15,0.0,112.5,8.05,15.0,112.5,108.42,86.2
2016,7,25,7,30,0.0,124.0,8.0,15.0,124.0,119.69,95.4
2016,7,25,7,45,5.0,149.0,8.0,15.5,151.5,146.22,116.95
2016,7,25,8,0,10.0,174.0,8.0,16.0,179.0,173.38,138.78
2016,7,25,8,15,15.0,195.0,7.95,16.0,204.0,197.26,157.97
2016,7,25,8,30,20.0,216.0,7.9,16.0,229.0,221.68,177.48
2016,7,25,8,45,31.5,246.5,7.85,16.5,267.5,262.57,209.88
2016,7,25,9,0,43.0,277.0,7.8,17.0,306.0,302.7,241.28
2016,7,25,9,15,43.0,294.0,7.7,17.0,325.0,322.01,256.0
2016,7,25,9,30,43.0,311.0,7.6,17.0,344.0,341.25,270.61
2016,7,25,9,45,55.0,338.0,7.5,17.5,382.0,380.21,300.4
2016,7,25,10,0,67.0,365.0,7.4,18.0,420.0,419.99,330.44
2016,7,25,10,15,76.5,385.0,7.35,18.0,450.0,451.17,354.19
2016,7,25,10,30,86.0,405.0,7.3,18.0,480.0,482.73,378.11
2016,7,25,10,45,119.0,425.0,7.3,18.0,531.5,542.24,424.03
2016,7,25,11,0,152.0,445.0,7.3,18.0,583.0,597.26,466.13
2016,7,25,11,15,213.0,446.0,7.3,18.0,642.5,660.56,515.33
2016,7,25,11,30,274.0,447.0,7.3,18.0,702.0,731.35,569.42
2016,7,25,11,45,345.0,421.5,7.3,18.0,745.5,778.94,606.83
2016,7,25,12,0,416.0,396.0,7.3,18.0,789.0,831.93,647.88
2016,7,25,12,15,332.5,430.0,7.3,18.0,744.5,779.26,606.01
2016,7,25,12,30,249.0,464.0,7.3,18.0,700.0,730.56,567.01
2016,7,25,12,45,183.5,463.0,7.3,18.5,636.0,656.41,509.12
2016,7,25,13,0,118.0,462.0,7.3,19.0,572.0,588.88,455.69
2016,7,25,13,15,100.0,447.5,7.3,19.0,540.0,547.93,424.84
2016,7,25,13,30,82.0,433.0,7.3,19.0,508.0,513.86,398.86
2016,7,25,13,45,80.0,421.0,7.35,19.0,493.0,497.75,387.08
2016,7,25,14,0,78.0,409.0,7.4,19.0,478.0,481.43,375.09
2016,7,25,14,15,118.5,405.5,7.4,19.0,506.0,517.15,404.16
2016,7,25,14,30,159.0,402.0,7.4,19.0,534.0,544.34,426.56
2016,7,25,14,45,524.5,252.5,7.45,19.0,662.5,701.37,557.98
2016,7,25,15,0,890.0,103.0,7.5,19.0,791.0,819.8,651.91
2016,7,25,15,15,879.0,101.0,7.5,18.5,751.5,775.47,620.63
2016,7,25,15,30,868.0,99.0,7.5,18.0,712.0,729.58,588.34
2016,7,25,15,45,854.0,96.5,7.55,18.0,668.5,679.84,551.53
2016,7,25,16,0,840.0,94.0,7.6,18.0,625.0,630.2,512.11
2016,7,25,16,15,821.5,91.0,7.65,18.0,577.0,575.65,467.95
2016,7,25,16,30,803.0,88.0,7.7,18.0,529.0,521.27,422.85
2016,7,25,16,45,780.5,84.0,7.75,18.0,479.0,464.38,374.63
2016,7,25,17,0,758.0,80.0,7.8,18.0,429.0,408.63,326.12
2016,7,25,17,15,725.0,76.0,7.7,17.5,377.5,350.33,275.0
2016,7,25,17,30,692.0,72.0,7.6,17.0,326.0,293.93,224.46
2016,7,25,17,45,648.0,66.5,7.55,17.0,275.5,236.99,172.97
2016,7,25,18,0,604.0,61.0,7.5,17.0,225.0,184.6,125.9
2016,7,25,18,15,535.5,54.0,7.35,16.5,176.5,131.82,81.7
2016,7,25,18,30,467.0,47.0,7.2,16.0,128.0,86.8,47.63
2016,7,25,18,45,362.5,36.5,7.1,16.0,87.0,44.9,22.11
2016,7,25,19,0,258.0,26.0,7.0,16.0,46.0,20.56,8.44
2016,7,25,19,15,129.0,13.0,6.9,15.5,23.0,12.78,0.0
2016,7,25,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,6.15,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,26,5,15,69.5,8.5,4.85,15.0,11.5,8.36,0.0
2016,7,26,5,30,139.0,17.0,4.9,15.0,23.0,16.71,0.0
2016,7,26,5,45,265.0,28.5,4.95,15.5,58.5,22.33,11.59
2016,7,26,6,0,391.0,40.0,5.0,16.0,94.0,55.04,27.84
2016,7,26,6,15,470.5,48.0,4.95,16.0,140.0,94.88,53.69
2016,7,26,6,30,550.0,56.0,4.9,16.0,186.0,143.84,91.7
2016,7,26,6,45,307.0,91.0,4.9,16.5,167.0,155.18,113.43
2016,7,26,7,0,64.0,126.0,4.9,17.0,148.0,138.6,108.85
2016,7,26,7,15,96.5,150.0,4.85,17.0,188.5,177.37,140.67
2016,7,26,7,30,129.0,174.0,4.8,17.0,229.0,219.52,175.23
2016,7,26,7,45,161.0,196.0,4.8,17.5,273.5,263.07,210.41
2016,7,26,8,0,193.0,218.0,4.8,18.0,318.0,309.92,247.85
2016,7,26,8,15,174.5,242.0,4.7,18.0,339.0,334.25,266.93
2016,7,26,8,30,156.0,266.0,4.6,18.0,360.0,356.55,283.88
2016,7,26,8,45,212.0,282.0,4.55,18.5,420.5,416.81,330.76
2016,7,26,9,0,268.0,298.0,4.5,19.0,481.0,485.18,382.9
2016,7,26,9,15,298.0,311.0,4.5,19.0,525.5,532.83,418.94
2016,7,26,9,30,328.0,324.0,4.5,19.0,570.0,582.19,455.88
2016,7,26,9,45,378.5,321.0,4.5,19.5,618.0,633.34,493.5
2016,7,26,10,0,429.0,318.0,4.5,20.0,666.0,691.59,535.57
2016,7,26,10,15,672.5,211.5,4.55,20.0,780.0,813.05,629.76
2016,7,26,10,30,916.0,105.0,4.6,20.0,894.0,936.83,715.77
2016,7,26,10,45,706.0,227.0,4.7,20.0,845.0,897.21,687.2
2016,7,26,11,0,496.0,349.0,4.8,20.0,796.0,836.68,638.7
2016,7,26,11,15,497.5,358.5,4.9,20.0,813.0,857.58,653.85
2016,7,26,11,30,499.0,368.0,5.0,20.0,830.0,876.6,667.21
2016,7,26,11,45,490.0,376.0,5.1,20.0,833.5,881.75,670.72
2016,7,26,12,0,481.0,384.0,5.2,20.0,837.0,884.73,672.83
2016,7,26,12,15,459.0,387.5,5.25,20.0,820.5,868.05,660.73
2016,7,26,12,30,437.0,391.0,5.3,20.0,804.0,849.34,647.3
2016,7,26,12,45,383.5,412.0,5.4,20.0,773.0,809.81,618.21
2016,7,26,13,0,330.0,433.0,5.5,20.0,742.0,775.14,592.28
2016,7,26,13,15,332.5,427.5,5.55,19.5,734.5,767.5,588.7
2016,7,26,13,30,335.0,422.0,5.6,19.0,727.0,758.45,583.96
2016,7,26,13,45,320.5,414.0,5.7,19.0,700.5,729.43,563.38
2016,7,26,14,0,306.0,406.0,5.8,19.0,674.0,699.79,542.26
2016,7,26,14,15,309.0,391.0,5.9,19.0,654.5,678.25,527.57
2016,7,26,14,30,312.0,376.0,6.0,19.0,635.0,655.51,511.84
2016,7,26,14,45,274.0,367.5,6.1,19.0,588.0,604.02,473.25
2016,7,26,15,0,236.0,359.0,6.2,19.0,541.0,549.77,432.28
2016,7,26,15,15,241.0,338.0,6.25,19.0,516.0,526.56,415.6
2016,7,26,15,30,246.0,317.0,6.3,19.0,491.0,497.92,394.52
2016,7,26,15,45,224.5,298.5,6.35,19.0,449.5,449.58,357.38
2016,7,26,16,0,203.0,280.0,6.4,19.0,408.0,406.36,323.8
2016,7,26,16,15,222.0,254.5,6.4,19.0,384.5,381.46,304.86
2016,7,26,16,30,241.0,229.0,6.4,19.0,361.0,356.55,285.33
2016,7,26,16,45,488.0,157.5,6.4,19.0,392.0,393.76,315.41
2016,7,26,17,0,735.0,86.0,6.4,19.0,423.0,403.97,320.22
2016,7,26,17,15,700.5,81.5,6.35,18.5,371.5,345.02,269.11
2016,7,26,17,30,666.0,77.0,6.3,18.0,320.0,289.71,220.09
2016,7,26,17,45,619.0,70.5,6.25,18.0,269.5,232.41,168.99
2016,7,26,18,0,572.0,64.0,6.2,18.0,219.0,180.05,122.6
2016,7,26,18,15,503.0,56.5,6.15,17.5,171.0,128.56,79.96
2016,7,26,18,30,434.0,49.0,6.1,17.0,123.0,84.93,47.27
2016,7,26,18,45,331.0,37.5,6.05,16.5,83.0,44.13,22.38
2016,7,26,19,0,228.0,26.0,6.0,16.0,43.0,20.73,7.93
2016,7,26,19,15,114.0,13.0,6.0,16.0,21.5,12.78,0.0
2016,7,26,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,7,27,5,15,71.0,8.0,4.85,16.0,11.0,7.86,0.0
2016,7,27,5,30,142.0,16.0,4.8,16.0,22.0,15.73,0.0
2016,7,27,5,45,266.0,27.5,4.8,16.0,57.0,21.5,10.62
2016,7,27,6,0,390.0,39.0,4.8,16.0,92.0,53.47,26.75
2016,7,27,6,15,469.0,47.0,4.8,16.0,137.5,93.12,52.31
2016,7,27,6,30,548.0,55.0,4.8,16.0,183.0,141.84,90.04
2016,7,27,6,45,295.0,88.5,4.8,16.5,159.5,149.81,109.35
2016,7,27,7,0,42.0,122.0,4.8,17.0,136.0,128.68,101.22
2016,7,27,7,15,56.5,145.5,4.75,17.0,167.5,159.03,126.29
2016,7,27,7,30,71.0,169.0,4.7,17.0,199.0,191.1,152.57
2016,7,27,7,45,81.5,192.5,4.7,17.5,231.5,223.05,178.22
2016,7,27,8,0,92.0,216.0,4.7,18.0,264.0,256.14,204.41
2016,7,27,8,15,87.5,237.0,4.65,18.0,286.0,279.66,222.83
2016,7,27,8,30,83.0,258.0,4.6,18.0,308.0,302.65,240.53
2016,7,27,8,45,95.0,282.0,4.6,18.0,343.5,338.69,268.55
2016,7,27,9,0,107.0,306.0,4.6,18.0,379.0,375.75,297.05
2016,7,27,9,15,119.0,328.0,4.6,18.0,413.5,415.46,327.29
2016,7,27,9,30,131.0,350.0,4.6,18.0,448.0,452.57,355.25
2016,7,27,9,45,126.0,367.5,4.6,18.5,466.0,472.06,368.44
2016,7,27,10,0,121.0,385.0,4.6,19.0,484.0,490.85,381.02
2016,7,27,10,15,137.0,402.5,4.6,19.0,517.5,527.29,408.09
2016,7,27,10,30,153.0,420.0,4.6,19.0,551.0,564.26,435.27
2016,7,27,10,45,137.5,430.0,4.7,19.0,550.5,564.75,434.74
2016,7,27,11,0,122.0,440.0,4.8,19.0,550.0,564.01,433.47
2016,7,27,11,15,133.0,450.5,4.85,19.0,572.0,588.25,451.44
2016,7,27,11,30,144.0,461.0,4.9,19.0,594.0,612.29,469.14
2016,7,27,11,45,138.0,465.0,5.0,19.0,593.5,612.46,469.02
2016,7,27,12,0,132.0,469.0,5.1,19.0,593.0,611.87,468.49
2016,7,27,12,15,134.5,470.0,5.1,19.0,596.5,615.98,471.53
2016,7,27,12,30,137.0,471.0,5.1,19.0,600.0,619.42,474.12
2016,7,27,12,45,142.0,468.0,5.15,19.0,601.5,620.54,475.36
2016,7,27,13,0,147.0,465.0,5.2,19.0,603.0,620.91,476.12
2016,7,27,13,15,138.5,457.0,5.2,19.0,585.0,602.2,462.37
2016,7,27,13,30,130.0,449.0,5.2,19.0,567.0,583.11,448.41
2016,7,27,13,45,134.0,438.5,5.25,19.0,558.0,572.97,441.67
2016,7,27,14,0,138.0,428.0,5.3,19.0,549.0,562.14,434.4
2016,7,27,14,15,135.5,413.0,5.3,18.5,529.0,540.21,419.38
2016,7,27,14,30,133.0,398.0,5.3,18.0,509.0,517.97,404.03
2016,7,27,14,45,131.5,380.5,5.35,18.0,486.5,493.77,386.47
2016,7,27,15,0,130.0,363.0,5.4,18.0,464.0,469.29,368.58
2016,7,27,15,15,119.5,342.0,5.4,18.0,431.0,434.23,342.12
2016,7,27,15,30,109.0,321.0,5.4,18.0,398.0,396.06,313.09
2016,7,27,15,45,92.5,296.0,5.4,18.0,358.5,354.6,281.07
2016,7,27,16,0,76.0,271.0,5.4,18.0,319.0,314.5,249.83
2016,7,27,16,15,51.5,237.0,5.4,17.5,268.5,262.38,209.02
2016,7,27,16,30,27.0,203.0,5.4,17.0,218.0,212.78,169.7
2016,7,27,16,45,24.0,183.5,5.4,17.0,196.0,189.15,150.94
2016,7,27,17,0,21.0,164.0,5.4,17.0,174.0,167.41,133.52
2016,7,27,17,15,10.5,138.5,5.4,17.0,143.5,137.48,109.21
2016,7,27,17,30,0.0,113.0,5.4,17.0,113.0,108.82,85.82
2016,7,27,17,45,287.5,86.0,5.4,17.0,162.5,158.82,118.88
2016,7,27,18,0,575.0,59.0,5.4,17.0,212.0,175.0,118.63
2016,7,27,18,15,508.0,51.5,5.35,16.5,165.5,123.73,75.95
2016,7,27,18,30,441.0,44.0,5.3,16.0,119.0,80.07,43.21
2016,7,27,18,45,340.5,33.5,5.3,16.0,80.0,40.05,19.11
2016,7,27,19,0,240.0,23.0,5.3,16.0,41.0,17.91,5.41
2016,7,27,19,15,120.0,11.5,5.25,15.5,20.5,11.3,0.0
2016,7,27,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,28,5,15,71.5,7.0,3.05,14.0,10.0,6.88,0.0
2016,7,28,5,30,143.0,14.0,3.0,14.0,20.0,13.76,0.0
2016,7,28,5,45,266.0,25.5,2.95,14.0,54.5,19.69,9.05
2016,7,28,6,0,389.0,37.0,2.9,14.0,89.0,50.94,25.11
2016,7,28,6,15,467.0,44.5,2.8,14.0,133.5,89.88,50.11
2016,7,28,6,30,545.0,52.0,2.7,14.0,178.0,137.77,87.23
2016,7,28,6,45,289.0,86.0,2.65,14.5,154.5,145.8,106.76
2016,7,28,7,0,33.0,120.0,2.6,15.0,131.0,124.28,98.38
2016,7,28,7,15,47.0,143.0,2.5,15.0,161.5,153.46,122.5
2016,7,28,7,30,61.0,166.0,2.4,15.0,192.0,184.32,147.73
2016,7,28,7,45,82.5,191.5,2.35,15.5,231.0,222.5,178.3
2016,7,28,8,0,104.0,217.0,2.3,16.0,270.0,263.03,210.31
2016,7,28,8,15,113.0,240.5,2.25,16.0,303.5,299.19,238.68
2016,7,28,8,30,122.0,264.0,2.2,16.0,337.0,334.36,265.85
2016,7,28,8,45,132.5,286.5,2.2,16.5,371.5,370.24,292.72
2016,7,28,9,0,143.0,309.0,2.2,17.0,406.0,406.88,319.7
2016,7,28,9,15,131.5,328.5,2.2,17.0,422.0,425.15,332.5
2016,7,28,9,30,120.0,348.0,2.2,17.0,438.0,442.18,344.28
2016,7,28,9,45,204.0,358.5,2.25,17.0,520.0,525.95,408.42
2016,7,28,10,0,288.0,369.0,2.3,17.0,602.0,620.06,478.28
2016,7,28,10,15,251.0,392.0,2.35,17.0,600.5,621.4,477.01
2016,7,28,10,30,214.0,415.0,2.4,17.0,599.0,614.2,470.3
2016,7,28,10,45,309.5,395.0,2.45,17.5,669.0,694.06,529.29
2016,7,28,11,0,405.0,375.0,2.5,18.0,739.0,776.8,588.34
2016,7,28,11,15,427.0,375.5,2.55,18.0,765.0,806.84,608.98
2016,7,28,11,30,449.0,376.0,2.6,18.0,791.0,835.86,629.28
2016,7,28,11,45,472.5,357.5,2.7,18.0,798.0,845.81,637.39
2016,7,28,12,0,496.0,339.0,2.8,18.0,805.0,854.07,644.56
2016,7,28,12,15,359.0,403.0,2.9,18.0,740.5,778.24,587.92
2016,7,28,12,30,222.0,467.0,3.0,18.0,676.0,700.38,529.21
2016,7,28,12,45,160.5,460.0,3.15,18.0,611.0,630.85,478.99
2016,7,28,13,0,99.0,453.0,3.3,18.0,546.0,554.41,422.64
2016,7,28,13,15,98.5,446.0,3.4,17.5,537.0,545.28,417.63
2016,7,28,13,30,98.0,439.0,3.5,17.0,528.0,535.75,411.96
2016,7,28,13,45,94.5,426.5,3.6,17.0,511.0,517.37,398.91
2016,7,28,14,0,91.0,414.0,3.7,17.0,494.0,498.8,385.71
2016,7,28,14,15,81.0,395.0,3.8,17.0,465.0,467.65,362.83
2016,7,28,14,30,71.0,376.0,3.9,17.0,436.0,436.84,340.06
2016,7,28,14,45,68.5,358.5,4.0,17.0,414.0,414.22,323.59
2016,7,28,15,0,66.0,341.0,4.1,17.0,392.0,391.62,306.98
2016,7,28,15,15,67.5,324.0,4.15,17.0,374.0,372.59,293.09
2016,7,28,15,30,69.0,307.0,4.2,17.0,356.0,353.32,278.9
2016,7,28,15,45,48.0,271.0,4.3,17.0,304.0,299.65,237.21
2016,7,28,16,0,27.0,235.0,4.4,17.0,252.0,247.98,196.6
2016,7,28,16,15,19.5,209.5,4.45,17.0,221.5,214.77,170.52
2016,7,28,16,30,12.0,184.0,4.5,17.0,191.0,184.75,146.7
2016,7,28,16,45,7.0,164.0,4.55,17.0,168.0,162.09,128.7
2016,7,28,17,0,2.0,144.0,4.6,17.0,145.0,140.01,111.01
2016,7,28,17,15,1.0,122.5,4.6,16.5,123.0,118.59,93.85
2016,7,28,17,30,0.0,101.0,4.6,16.0,101.0,97.37,76.58
2016,7,28,17,45,283.5,79.5,4.65,16.0,154.0,151.16,112.95
2016,7,28,18,0,567.0,58.0,4.7,16.0,207.0,171.53,116.3
2016,7,28,18,15,499.5,50.5,4.65,15.5,161.0,120.71,74.0
2016,7,28,18,30,432.0,43.0,4.6,15.0,115.0,77.56,41.74
2016,7,28,18,45,332.0,32.5,4.6,15.0,77.0,38.21,18.12
2016,7,28,19,0,232.0,22.0,4.6,15.0,39.0,17.08,4.14
2016,7,28,19,15,116.0,11.0,4.55,15.0,19.5,10.81,0.0
2016,7,28,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,5,15,64.0,7.0,1.9,14.0,9.0,0.0,0.0
2016,7,29,5,30,128.0,14.0,1.8,14.0,18.0,13.76,0.0
2016,7,29,5,45,249.5,25.0,1.7,14.0,51.5,19.35,8.43
2016,7,29,6,0,371.0,36.0,1.6,14.0,85.0,48.57,23.86
2016,7,29,6,15,449.5,44.0,1.55,14.0,129.0,86.94,48.41
2016,7,29,6,30,528.0,52.0,1.5,14.0,173.0,134.32,84.88
2016,7,29,6,45,581.0,57.5,1.5,14.5,221.5,182.6,126.1
2016,7,29,7,0,634.0,63.0,1.5,15.0,270.0,236.64,173.39
2016,7,29,7,15,364.5,116.5,1.5,15.0,240.0,235.39,182.81
2016,7,29,7,30,95.0,170.0,1.5,15.0,210.0,201.27,160.55
2016,7,29,7,45,162.5,190.5,1.55,15.0,269.5,258.16,206.57
2016,7,29,8,0,230.0,211.0,1.6,15.0,329.0,322.95,258.32
2016,7,29,8,15,270.5,227.0,1.65,15.0,379.0,373.84,298.53
2016,7,29,8,30,311.0,243.0,1.7,15.0,429.0,428.37,341.04
2016,7,29,8,45,315.5,263.5,1.75,15.5,464.5,467.66,370.07
2016,7,29,9,0,320.0,284.0,1.8,16.0,500.0,506.75,398.38
2016,7,29,9,15,279.0,313.0,1.8,16.0,510.0,520.95,407.25
2016,7,29,9,30,238.0,342.0,1.8,16.0,520.0,526.9,409.94
2016,7,29,9,45,205.0,364.5,1.85,16.0,523.0,532.88,412.96
2016,7,29,10,0,172.0,387.0,1.9,16.0,526.0,535.97,413.73
2016,7,29,10,15,190.0,401.0,1.95,16.0,560.0,572.2,440.24
2016,7,29,10,30,208.0,415.0,2.0,16.0,594.0,608.9,466.62
2016,7,29,10,45,170.0,428.0,2.05,16.5,577.0,593.04,452.6
2016,7,29,11,0,132.0,441.0,2.1,17.0,560.0,574.81,437.23
2016,7,29,11,15,126.5,448.5,2.15,17.0,564.0,580.24,440.91
2016,7,29,11,30,121.0,456.0,2.2,17.0,568.0,584.95,443.95
2016,7,29,11,45,101.5,452.0,2.25,17.0,546.5,556.28,422.74
2016,7,29,12,0,82.0,448.0,2.3,17.0,525.0,533.6,405.9
2016,7,29,12,15,71.5,440.0,2.35,17.0,507.5,515.2,392.45
2016,7,29,12,30,61.0,432.0,2.4,17.0,490.0,496.41,378.65
2016,7,29,12,45,53.5,418.5,2.5,17.0,469.0,474.68,362.94
2016,7,29,13,0,46.0,405.0,2.6,17.0,448.0,452.79,347.02
2016,7,29,13,15,49.0,404.0,2.7,17.0,449.5,453.91,348.46
2016,7,29,13,30,52.0,403.0,2.8,17.0,451.0,454.71,349.58
2016,7,29,13,45,77.0,410.5,2.9,17.0,479.0,484.58,373.14
2016,7,29,14,0,102.0,418.0,3.0,17.0,507.0,513.11,395.45
2016,7,29,14,15,99.0,403.0,3.05,17.0,487.5,491.99,380.19
2016,7,29,14,30,96.0,388.0,3.1,17.0,468.0,470.74,365.0
2016,7,29,14,45,76.5,361.0,3.15,17.0,423.0,423.49,329.67
2016,7,29,15,0,57.0,334.0,3.2,17.0,378.0,377.44,294.92
2016,7,29,15,15,50.0,310.5,3.2,17.0,348.0,345.79,271.17
2016,7,29,15,30,43.0,287.0,3.2,17.0,318.0,314.66,247.55
2016,7,29,15,45,31.0,255.0,3.25,17.0,276.5,272.28,214.82
2016,7,29,16,0,19.0,223.0,3.3,17.0,235.0,228.81,180.84
2016,7,29,16,15,24.0,213.0,3.3,16.5,227.0,220.82,175.45
2016,7,29,16,30,29.0,203.0,3.3,16.0,219.0,213.89,170.71
2016,7,29,16,45,14.5,169.5,3.3,16.0,177.5,171.02,136.27
2016,7,29,17,0,0.0,136.0,3.3,16.0,136.0,131.45,104.25
2016,7,29,17,15,0.0,113.5,3.3,16.0,113.5,109.58,86.49
2016,7,29,17,30,0.0,91.0,3.3,16.0,91.0,87.81,68.55
2016,7,29,17,45,307.5,71.5,3.3,16.0,152.0,149.29,110.47
2016,7,29,18,0,615.0,52.0,3.3,16.0,213.0,175.55,117.41
2016,7,29,18,15,548.5,46.0,3.25,15.5,166.0,122.68,73.36
2016,7,29,18,30,482.0,40.0,3.2,15.0,119.0,78.36,40.48
2016,7,29,18,45,377.5,30.5,3.15,15.0,79.5,37.15,16.56
2016,7,29,19,0,273.0,21.0,3.1,15.0,40.0,16.28,2.71
2016,7,29,19,15,136.5,10.5,3.05,14.5,20.0,10.32,0.0
2016,7,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,74.5,6.5,0.55,12.0,9.0,0.0,0.0
2016,7,30,5,30,149.0,13.0,0.6,12.0,18.0,12.78,0.0
