Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,5,45,279.0,24.0,0.65,12.5,53.0,18.53,7.5
2016,7,30,6,0,409.0,35.0,0.7,13.0,88.0,48.85,23.34
2016,7,30,6,15,488.5,42.5,0.7,13.0,133.5,88.93,48.63
2016,7,30,6,30,568.0,50.0,0.7,13.0,179.0,138.14,86.4
2016,7,30,6,45,288.5,80.0,0.7,13.5,146.0,139.37,101.21
2016,7,30,7,0,9.0,110.0,0.7,14.0,113.0,108.12,85.61
2016,7,30,7,15,105.5,138.0,0.7,14.0,182.0,168.67,133.83
2016,7,30,7,30,202.0,166.0,0.7,14.0,251.0,239.65,190.5
2016,7,30,7,45,242.5,184.0,0.75,14.0,298.5,288.4,229.69
2016,7,30,8,0,283.0,202.0,0.8,14.0,346.0,340.08,270.84
2016,7,30,8,15,189.0,230.0,0.8,14.0,330.5,330.14,262.51
2016,7,30,8,30,95.0,258.0,0.8,14.0,315.0,309.83,245.4
2016,7,30,8,45,85.0,276.0,0.8,14.5,330.0,326.41,257.23
2016,7,30,9,0,75.0,294.0,0.8,15.0,345.0,341.93,267.72
2016,7,30,9,15,100.5,320.5,0.8,15.0,393.5,390.83,304.52
2016,7,30,9,30,126.0,347.0,0.8,15.0,442.0,445.97,345.02
2016,7,30,9,45,98.5,355.5,0.85,15.0,432.0,433.39,334.28
2016,7,30,10,0,71.0,364.0,0.9,15.0,422.0,422.81,325.44
2016,7,30,10,15,99.0,389.5,0.95,15.0,472.5,475.88,365.0
2016,7,30,10,30,127.0,415.0,1.0,15.0,523.0,536.16,408.58
2016,7,30,10,45,100.5,416.0,1.1,15.0,503.5,510.53,389.04
2016,7,30,11,0,74.0,417.0,1.2,15.0,484.0,489.05,372.99
2016,7,30,11,15,80.0,429.0,1.25,15.0,502.0,508.86,387.63
2016,7,30,11,30,86.0,441.0,1.3,15.0,520.0,528.55,401.83
2016,7,30,11,45,65.0,423.5,1.4,15.0,483.5,490.9,374.18
2016,7,30,12,0,44.0,406.0,1.5,15.0,447.0,452.58,346.08
2016,7,30,12,15,47.0,412.0,1.55,15.0,456.0,461.97,353.46
2016,7,30,12,30,50.0,418.0,1.6,15.0,465.0,471.11,360.36
2016,7,30,12,45,36.5,380.5,1.7,15.5,415.0,418.82,321.25
2016,7,30,13,0,23.0,343.0,1.8,16.0,365.0,360.03,277.11
2016,7,30,13,15,23.5,341.0,1.85,15.5,363.5,358.17,276.79
2016,7,30,13,30,24.0,339.0,1.9,15.0,362.0,362.47,280.84
2016,7,30,13,45,23.0,329.0,1.95,15.0,350.5,344.7,267.67
2016,7,30,14,0,22.0,319.0,2.0,15.0,339.0,333.17,259.31
2016,7,30,14,15,19.5,299.5,2.0,15.0,316.5,310.84,242.5
2016,7,30,14,30,17.0,280.0,2.0,15.0,294.0,288.63,225.74
2016,7,30,14,45,15.0,262.5,2.0,15.0,274.5,268.96,210.87
2016,7,30,15,0,13.0,245.0,2.0,15.0,255.0,249.43,196.0
2016,7,30,15,15,11.0,228.5,2.0,15.0,236.5,231.04,181.93
2016,7,30,15,30,9.0,212.0,2.0,15.0,218.0,212.82,167.91
2016,7,30,15,45,5.0,189.5,2.0,15.0,193.0,187.56,148.1
2016,7,30,16,0,1.0,167.0,2.0,15.0,168.0,162.72,128.48
2016,7,30,16,15,0.5,144.0,2.0,14.5,144.5,139.87,110.56
2016,7,30,16,30,0.0,121.0,2.0,14.0,121.0,117.15,92.48
2016,7,30,16,45,0.0,100.5,2.05,14.0,100.5,97.23,76.29
2016,7,30,17,0,0.0,80.0,2.1,14.0,80.0,77.37,59.94
2016,7,30,17,15,0.0,70.0,2.05,14.0,70.0,67.67,51.97
2016,7,30,17,30,0.0,60.0,2.0,14.0,60.0,57.98,43.9
2016,7,30,17,45,292.5,58.5,2.0,14.0,134.5,132.41,97.53
2016,7,30,18,0,585.0,57.0,2.0,14.0,209.0,172.34,116.44
2016,7,30,18,15,516.0,50.0,1.9,13.5,162.0,120.9,73.68
2016,7,30,18,30,447.0,43.0,1.8,13.0,115.0,77.33,41.41
2016,7,30,18,45,335.5,32.5,1.7,13.0,75.5,37.1,17.78
2016,7,30,19,0,224.0,22.0,1.6,13.0,36.0,17.41,2.06
2016,7,30,19,15,112.0,11.0,1.5,13.0,18.0,10.81,0.0
2016,7,30,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,5,15,39.5,6.5,1.55,12.0,7.5,0.0,0.0
2016,7,31,5,30,79.0,13.0,1.6,12.0,15.0,12.78,0.0
2016,7,31,5,45,202.5,26.5,1.7,12.5,48.0,20.64,8.38
2016,7,31,6,0,326.0,40.0,1.8,13.0,81.0,49.44,26.2
2016,7,31,6,15,409.0,49.5,1.85,13.0,125.5,86.94,50.35
2016,7,31,6,30,492.0,59.0,1.9,13.0,170.0,134.05,86.44
2016,7,31,6,45,246.0,69.5,1.95,13.0,125.0,119.9,87.03
2016,7,31,7,0,0.0,80.0,2.0,13.0,80.0,77.16,60.35
2016,7,31,7,15,0.0,95.5,2.0,13.0,95.5,92.17,73.01
2016,7,31,7,30,0.0,111.0,2.0,13.0,111.0,107.23,85.45
2016,7,31,7,45,4.5,139.5,2.05,13.5,142.0,136.88,109.63
2016,7,31,8,0,9.0,168.0,2.1,14.0,173.0,167.15,133.91
2016,7,31,8,15,29.5,204.5,2.05,14.0,222.0,216.23,173.47
2016,7,31,8,30,50.0,241.0,2.0,14.0,271.0,266.38,213.24
2016,7,31,8,45,66.0,268.5,2.0,14.0,311.0,306.83,244.8
2016,7,31,9,0,82.0,296.0,2.0,14.0,351.0,348.78,277.16
2016,7,31,9,15,84.0,316.0,1.95,14.0,375.5,374.36,296.09
2016,7,31,9,30,86.0,336.0,1.9,14.0,400.0,399.95,314.89
2016,7,31,9,45,99.0,358.0,1.9,14.5,435.0,436.42,341.51
2016,7,31,10,0,112.0,380.0,1.9,15.0,470.0,478.69,371.94
2016,7,31,10,15,140.0,398.0,1.85,15.0,515.0,525.82,406.54
2016,7,31,10,30,168.0,416.0,1.8,15.0,560.0,574.18,441.47
2016,7,31,10,45,143.5,426.0,1.75,15.0,551.5,566.77,434.2
2016,7,31,11,0,119.0,436.0,1.7,15.0,543.0,557.69,426.15
2016,7,31,11,15,105.5,440.0,1.6,15.0,536.0,544.89,415.77
2016,7,31,11,30,92.0,444.0,1.5,15.0,529.0,537.65,409.38
2016,7,31,11,45,116.0,455.5,1.45,15.5,563.5,581.55,440.33
2016,7,31,12,0,140.0,467.0,1.4,16.0,598.0,618.43,465.44
2016,7,31,12,15,101.0,449.5,1.4,16.0,544.0,554.74,418.91
2016,7,31,12,30,62.0,432.0,1.4,16.0,490.0,497.66,377.16
2016,7,31,12,45,60.5,427.0,1.4,16.0,484.0,490.64,372.57
2016,7,31,13,0,59.0,422.0,1.4,16.0,478.0,483.34,367.43
2016,7,31,13,15,119.0,435.0,1.45,15.5,544.0,561.1,426.8
2016,7,31,13,30,179.0,448.0,1.5,15.0,610.0,629.61,478.13
2016,7,31,13,45,126.0,424.5,1.6,15.0,537.5,551.58,421.24
2016,7,31,14,0,73.0,401.0,1.7,15.0,465.0,469.26,360.95
2016,7,31,14,15,197.0,385.0,1.8,15.0,549.0,566.82,438.09
2016,7,31,14,30,321.0,369.0,1.9,15.0,633.0,656.13,506.21
2016,7,31,14,45,246.5,365.0,2.0,15.0,563.0,578.68,448.6
2016,7,31,15,0,172.0,361.0,2.1,15.0,493.0,500.87,390.75
2016,7,31,15,15,133.5,337.5,2.2,15.0,437.0,440.48,345.87
2016,7,31,15,30,95.0,314.0,2.3,15.0,381.0,379.07,299.24
2016,7,31,15,45,66.5,279.5,2.45,15.0,324.5,320.68,254.45
2016,7,31,16,0,38.0,245.0,2.6,15.0,268.0,264.92,210.87
2016,7,31,16,15,30.0,220.0,2.7,15.0,237.5,233.22,186.19
2016,7,31,16,30,22.0,195.0,2.8,15.0,207.0,200.77,160.53
2016,7,31,16,45,16.0,173.0,2.9,15.0,181.5,175.13,140.14
2016,7,31,17,0,10.0,151.0,3.0,15.0,156.0,150.18,120.07
2016,7,31,17,15,6.0,133.5,3.05,14.5,136.5,131.01,104.77
2016,7,31,17,30,2.0,116.0,3.1,14.0,117.0,112.32,89.63
2016,7,31,17,45,286.0,87.5,3.2,14.0,161.0,158.22,119.19
2016,7,31,18,0,570.0,59.0,3.3,14.0,205.0,170.29,115.39
2016,7,31,18,15,499.0,51.5,3.35,14.0,158.5,119.0,72.76
2016,7,31,18,30,428.0,44.0,3.4,14.0,112.0,75.85,40.89
2016,7,31,18,45,315.0,33.0,3.45,14.0,73.0,36.36,17.7
2016,7,31,19,0,202.0,22.0,3.5,14.0,34.0,17.59,0.4
2016,7,31,19,15,101.0,11.0,3.45,13.5,17.0,10.81,0.0
2016,7,31,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,5,15,28.5,6.5,1.0,13.0,7.0,0.0,0.0
2016,8,1,5,30,57.0,13.0,1.0,13.0,14.0,12.78,0.0
2016,8,1,5,45,177.5,27.5,1.05,13.0,46.5,21.54,8.24
2016,8,1,6,0,298.0,42.0,1.1,13.0,79.0,48.86,26.59
2016,8,1,6,15,384.5,52.0,1.1,13.0,123.0,86.4,50.92
2016,8,1,6,30,471.0,62.0,1.1,13.0,167.0,133.06,86.32
2016,8,1,6,45,235.5,60.5,1.1,13.5,113.0,108.8,77.8
2016,8,1,7,0,0.0,59.0,1.1,14.0,59.0,57.01,43.07
2016,8,1,7,15,0.0,70.5,1.1,14.0,70.5,68.16,52.51
2016,8,1,7,30,0.0,82.0,1.1,14.0,82.0,79.28,61.71
2016,8,1,7,45,0.0,100.5,1.15,14.5,100.5,97.2,76.31
2016,8,1,8,0,0.0,119.0,1.2,15.0,119.0,115.18,90.71
2016,8,1,8,15,0.0,132.0,1.2,15.0,132.0,127.87,100.75
2016,8,1,8,30,0.0,145.0,1.2,15.0,145.0,140.6,110.73
2016,8,1,8,45,4.5,177.5,1.25,15.0,180.5,175.29,138.43
2016,8,1,9,0,9.0,210.0,1.3,15.0,216.0,210.54,166.13
2016,8,1,9,15,20.0,250.0,1.3,15.0,264.5,258.43,203.49
2016,8,1,9,30,31.0,290.0,1.3,15.0,313.0,311.44,244.08
2016,8,1,9,45,30.0,300.5,1.35,15.5,324.0,322.77,251.6
2016,8,1,10,0,29.0,311.0,1.4,16.0,335.0,333.97,259.2
2016,8,1,10,15,57.0,355.0,1.4,16.0,403.0,404.32,312.45
2016,8,1,10,30,85.0,399.0,1.4,16.0,471.0,476.47,365.5
2016,8,1,10,45,89.0,413.0,1.45,16.0,490.5,497.07,379.85
2016,8,1,11,0,93.0,427.0,1.5,16.0,510.0,517.55,394.47
2016,8,1,11,15,162.0,439.0,1.55,16.0,586.5,605.12,459.28
2016,8,1,11,30,231.0,451.0,1.6,16.0,663.0,687.8,518.78
2016,8,1,11,45,239.0,454.0,1.65,16.0,675.5,701.69,528.06
2016,8,1,12,0,247.0,457.0,1.7,16.0,688.0,721.63,542.09
2016,8,1,12,15,240.0,459.5,1.75,16.0,684.0,711.23,534.89
2016,8,1,12,30,233.0,462.0,1.8,16.0,680.0,706.68,531.94
2016,8,1,12,45,171.0,457.5,1.9,16.0,617.5,639.26,483.5
2016,8,1,13,0,109.0,453.0,2.0,16.0,555.0,564.75,429.45
2016,8,1,13,15,103.5,444.0,2.1,16.0,539.0,548.55,418.77
2016,8,1,13,30,98.0,435.0,2.2,16.0,523.0,532.07,407.39
2016,8,1,13,45,89.5,420.0,2.35,16.0,499.5,506.41,389.32
2016,8,1,14,0,81.0,405.0,2.5,16.0,476.0,480.79,371.12
2016,8,1,14,15,70.0,383.5,2.6,15.5,443.5,446.46,346.7
2016,8,1,14,30,59.0,362.0,2.7,15.0,411.0,412.56,322.27
2016,8,1,14,45,56.0,344.5,2.85,15.0,389.5,389.93,305.86
2016,8,1,15,0,53.0,327.0,3.0,15.0,368.0,367.39,289.29
2016,8,1,15,15,43.5,300.0,3.15,15.0,332.5,330.48,261.24
2016,8,1,15,30,34.0,273.0,3.3,15.0,297.0,294.35,233.49
2016,8,1,15,45,27.0,247.5,3.45,15.0,265.5,262.26,208.66
2016,8,1,16,0,20.0,222.0,3.6,15.0,234.0,228.5,182.2
2016,8,1,16,15,14.5,198.5,3.7,15.0,207.0,201.17,160.64
2016,8,1,16,30,9.0,175.0,3.8,15.0,180.0,174.44,139.34
2016,8,1,16,45,4.5,157.0,3.95,15.0,159.5,154.15,123.14
2016,8,1,17,0,0.0,139.0,4.1,15.0,139.0,134.38,107.23
2016,8,1,17,15,0.0,121.5,4.2,14.5,121.5,117.29,93.53
2016,8,1,17,30,0.0,104.0,4.3,14.0,104.0,100.24,79.61
2016,8,1,17,45,268.5,85.0,4.4,14.0,153.0,150.91,113.73
2016,8,1,18,0,537.0,66.0,4.5,14.0,202.0,169.57,116.13
2016,8,1,18,15,461.0,57.0,4.55,13.5,155.0,118.09,73.81
2016,8,1,18,30,385.0,48.0,4.6,13.0,108.0,75.38,42.44
2016,8,1,18,45,268.5,35.5,4.7,13.0,70.0,36.34,18.75
2016,8,1,19,0,152.0,23.0,4.8,13.0,32.0,18.13,0.0
2016,8,1,19,15,76.0,11.5,4.85,13.0,16.0,11.3,0.0
2016,8,1,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,8,2,5,15,31.5,6.0,6.35,13.0,7.0,0.0,0.0
2016,8,2,5,30,63.0,12.0,6.4,13.0,14.0,11.8,0.0
2016,8,2,5,45,200.5,25.5,6.45,13.5,47.0,19.93,6.31
2016,8,2,6,0,338.0,39.0,6.5,14.0,80.0,48.11,24.88
2016,8,2,6,15,427.5,48.0,6.55,14.0,125.0,86.26,48.9
2016,8,2,6,30,517.0,57.0,6.6,14.0,170.0,134.81,85.85
2016,8,2,6,45,578.5,63.0,6.65,14.5,220.5,184.7,128.47
2016,8,2,7,0,640.0,69.0,6.7,15.0,271.0,241.39,178.63
2016,8,2,7,15,320.0,87.5,6.75,15.0,188.5,191.35,149.33
2016,8,2,7,30,0.0,106.0,6.8,15.0,106.0,102.42,80.95
2016,8,2,7,45,2.5,133.5,6.85,15.5,135.0,130.22,103.74
2016,8,2,8,0,5.0,161.0,6.9,16.0,164.0,158.42,126.49
2016,8,2,8,15,7.5,177.5,6.9,16.0,182.0,176.26,140.74
2016,8,2,8,30,10.0,194.0,6.9,16.0,200.0,194.38,155.14
2016,8,2,8,45,20.0,225.0,6.9,16.0,238.0,231.79,185.21
2016,8,2,9,0,30.0,256.0,6.9,16.0,276.0,273.32,218.32
2016,8,2,9,15,36.5,280.0,6.9,16.0,306.0,303.79,242.25
2016,8,2,9,30,43.0,304.0,6.9,16.0,336.0,334.83,266.49
2016,8,2,9,45,34.0,302.5,6.9,16.5,329.0,328.1,259.89
2016,8,2,10,0,25.0,301.0,6.9,17.0,322.0,315.83,249.05
2016,8,2,10,15,30.5,324.5,6.9,17.0,351.0,350.34,275.86
2016,8,2,10,30,36.0,348.0,6.9,17.0,380.0,380.42,299.0
2016,8,2,10,45,39.0,363.5,6.95,17.5,398.5,400.27,313.51
2016,8,2,11,0,42.0,379.0,7.0,18.0,417.0,420.16,327.98
2016,8,2,11,15,43.5,388.0,7.0,18.0,428.0,431.9,336.73
2016,8,2,11,30,45.0,397.0,7.0,18.0,439.0,443.51,345.41
2016,8,2,11,45,59.0,417.5,7.05,18.0,473.0,479.16,372.94
2016,8,2,12,0,73.0,438.0,7.1,18.0,507.0,514.84,400.32
2016,8,2,12,15,76.0,441.0,7.15,18.0,513.0,521.24,405.21
2016,8,2,12,30,79.0,444.0,7.2,18.0,519.0,527.28,409.93
2016,8,2,12,45,102.0,450.0,7.3,18.0,545.5,555.89,432.62
2016,8,2,13,0,125.0,456.0,7.4,18.0,572.0,590.83,459.91
2016,8,2,13,15,127.0,449.5,7.45,18.0,565.5,584.13,455.2
2016,8,2,13,30,129.0,443.0,7.5,18.0,559.0,576.8,450.15
2016,8,2,13,45,150.0,433.0,7.55,18.0,565.0,583.08,456.17
2016,8,2,14,0,171.0,423.0,7.6,18.0,571.0,587.91,461.08
2016,8,2,14,15,188.0,407.0,7.65,18.0,565.5,581.38,457.35
2016,8,2,14,30,205.0,391.0,7.7,18.0,560.0,573.3,452.44
2016,8,2,14,45,538.0,251.0,7.8,18.0,666.5,709.24,567.35
2016,8,2,15,0,871.0,111.0,7.9,18.0,773.0,807.91,647.18
2016,8,2,15,15,859.5,108.5,7.95,18.0,733.0,763.0,614.17
2016,8,2,15,30,848.0,106.0,8.0,18.0,693.0,718.44,581.58
2016,8,2,15,45,830.0,104.5,8.1,18.0,648.0,667.16,542.54
2016,8,2,16,0,812.0,103.0,8.2,18.0,603.0,615.48,501.28
2016,8,2,16,15,791.5,100.0,8.2,17.5,555.0,560.72,457.4
2016,8,2,16,30,771.0,97.0,8.2,17.0,507.0,506.38,412.66
2016,8,2,16,45,741.5,93.5,8.25,17.0,456.0,447.99,362.77
2016,8,2,17,0,712.0,90.0,8.3,17.0,405.0,390.97,312.9
2016,8,2,17,15,674.5,85.0,8.25,16.5,353.0,332.2,261.17
2016,8,2,17,30,637.0,80.0,8.2,16.0,301.0,276.83,211.41
2016,8,2,17,45,581.5,73.5,8.2,16.0,250.0,219.12,159.73
2016,8,2,18,0,526.0,67.0,8.2,16.0,199.0,167.4,114.08
2016,8,2,18,15,447.0,58.0,8.1,15.5,152.0,116.25,72.4
2016,8,2,18,30,368.0,49.0,8.0,15.0,105.0,74.24,41.92
2016,8,2,18,45,249.0,35.5,7.95,15.0,67.0,35.24,18.13
2016,8,2,19,0,130.0,22.0,7.9,15.0,29.0,17.35,0.0
2016,8,2,19,15,65.0,11.0,7.8,15.0,14.5,10.81,0.0
2016,8,2,19,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,7.5,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,3,5,15,26.5,5.5,5.6,14.0,6.0,0.0,0.0
2016,8,3,5,30,53.0,11.0,5.5,14.0,12.0,10.81,0.0
2016,8,3,5,45,184.0,25.0,5.4,14.5,44.0,19.57,5.09
2016,8,3,6,0,315.0,39.0,5.3,15.0,76.0,46.75,24.37
2016,8,3,6,15,404.5,49.0,5.2,15.0,121.0,84.45,48.16
2016,8,3,6,30,494.0,59.0,5.1,15.0,166.0,132.57,84.49
2016,8,3,6,45,247.0,76.0,5.05,15.5,129.5,125.53,90.94
2016,8,3,7,0,0.0,93.0,5.0,16.0,93.0,89.54,70.1
2016,8,3,7,15,0.0,111.0,4.95,16.0,111.0,107.04,84.69
2016,8,3,7,30,0.0,129.0,4.9,16.0,129.0,124.6,99.08
2016,8,3,7,45,3.5,146.5,4.85,16.5,148.5,143.25,113.96
2016,8,3,8,0,7.0,164.0,4.8,17.0,168.0,162.33,128.99
2016,8,3,8,15,8.0,177.5,4.75,17.0,182.5,176.55,140.15
2016,8,3,8,30,9.0,191.0,4.7,17.0,197.0,190.87,151.3
2016,8,3,8,45,14.5,214.5,4.7,17.5,224.0,217.99,172.42
2016,8,3,9,0,20.0,238.0,4.7,18.0,251.0,245.66,193.72
2016,8,3,9,15,46.0,282.5,4.7,18.0,316.0,313.28,247.03
2016,8,3,9,30,72.0,327.0,4.7,18.0,381.0,380.38,299.05
2016,8,3,9,45,55.0,327.0,4.75,18.0,369.0,369.86,289.82
2016,8,3,10,0,38.0,327.0,4.8,18.0,357.0,357.93,279.68
2016,8,3,10,15,65.5,364.0,4.85,18.0,419.0,421.11,328.59
2016,8,3,10,30,93.0,401.0,4.9,18.0,481.0,485.95,377.91
2016,8,3,10,45,102.0,416.0,4.95,18.0,505.5,512.4,397.49
2016,8,3,11,0,111.0,431.0,5.0,18.0,530.0,545.49,422.0
2016,8,3,11,15,103.0,436.5,5.1,18.0,529.5,539.26,416.91
2016,8,3,11,30,95.0,442.0,5.2,18.0,529.0,538.92,416.31
2016,8,3,11,45,109.5,451.5,5.3,18.0,553.0,564.32,435.73
2016,8,3,12,0,124.0,461.0,5.4,18.0,577.0,596.8,460.2
2016,8,3,12,15,151.0,463.5,5.5,18.0,605.0,626.85,483.45
2016,8,3,12,30,178.0,466.0,5.6,18.0,633.0,656.23,506.17
2016,8,3,12,45,196.0,461.0,5.7,18.0,643.5,667.95,515.74
2016,8,3,13,0,214.0,456.0,5.8,18.0,654.0,678.56,524.61
2016,8,3,13,15,185.5,450.5,5.9,18.0,620.0,642.17,497.34
2016,8,3,13,30,157.0,445.0,6.0,18.0,586.0,605.78,470.02
2016,8,3,13,45,254.0,416.0,6.15,18.0,638.0,669.5,521.73
2016,8,3,14,0,351.0,387.0,6.3,18.0,690.0,721.73,564.27
2016,8,3,14,15,618.5,252.0,6.45,17.5,765.0,818.72,646.94
2016,8,3,14,30,886.0,117.0,6.6,17.0,840.0,885.81,700.76
2016,8,3,14,45,877.0,115.0,6.75,17.0,805.5,847.34,673.73
2016,8,3,15,0,868.0,113.0,6.9,17.0,771.0,806.77,645.3
2016,8,3,15,15,856.0,111.0,7.0,17.0,731.0,762.05,613.26
2016,8,3,15,30,844.0,109.0,7.1,17.0,691.0,717.78,581.22
2016,8,3,15,45,828.5,106.5,7.25,17.0,646.5,667.26,542.9
2016,8,3,16,0,813.0,104.0,7.4,17.0,602.0,616.12,502.32
2016,8,3,16,15,792.5,100.5,7.45,16.5,554.0,560.75,458.1
2016,8,3,16,30,772.0,97.0,7.5,16.0,506.0,505.81,412.95
2016,8,3,16,45,744.5,93.0,7.55,16.0,455.0,447.78,363.31
2016,8,3,17,0,717.0,89.0,7.6,16.0,404.0,390.94,313.48
2016,8,3,17,15,679.5,84.0,7.6,16.0,352.0,331.89,260.91
2016,8,3,17,30,642.0,79.0,7.6,16.0,300.0,276.26,210.48
2016,8,3,17,45,586.5,72.5,7.6,16.0,249.0,218.32,158.63
2016,8,3,18,0,531.0,66.0,7.6,16.0,198.0,166.38,112.83
2016,8,3,18,15,452.0,57.0,7.55,15.5,151.0,115.06,71.12
2016,8,3,18,30,373.0,48.0,7.5,15.0,104.0,72.9,40.71
2016,8,3,18,45,250.5,34.5,7.45,15.0,66.0,33.78,17.07
2016,8,3,19,0,128.0,21.0,7.4,15.0,28.0,16.58,0.0
2016,8,3,19,15,64.0,10.5,7.35,14.5,14.0,10.32,0.0
2016,8,3,19,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,4,5,15,11.0,5.0,6.0,13.0,5.0,0.0,0.0
2016,8,4,5,30,22.0,10.0,6.0,13.0,10.0,9.83,0.0
2016,8,4,5,45,138.5,26.0,6.05,13.5,41.0,20.47,4.4
2016,8,4,6,0,255.0,42.0,6.1,14.0,72.0,45.84,25.26
2016,8,4,6,15,346.5,54.0,6.1,14.0,116.0,82.36,49.01
2016,8,4,6,30,438.0,66.0,6.1,14.0,160.0,130.23,85.26
2016,8,4,6,45,502.5,74.0,6.1,14.5,209.5,178.11,125.56
2016,8,4,7,0,567.0,82.0,6.1,15.0,259.0,233.25,173.65
2016,8,4,7,15,283.5,82.5,6.0,15.0,171.0,174.06,135.49
2016,8,4,7,30,0.0,83.0,5.9,15.0,83.0,80.24,62.32
2016,8,4,7,45,0.0,90.0,5.8,15.0,90.0,87.04,67.88
2016,8,4,8,0,0.0,97.0,5.7,15.0,97.0,93.85,73.33
2016,8,4,8,15,2.0,136.0,5.55,15.0,137.0,132.87,105.44
2016,8,4,8,30,4.0,175.0,5.4,15.0,177.0,172.29,137.43
2016,8,4,8,45,4.5,183.0,5.25,15.5,186.0,180.73,143.58
2016,8,4,9,0,5.0,191.0,5.1,16.0,195.0,189.21,149.74
2016,8,4,9,15,26.0,249.0,4.95,16.0,268.5,265.21,210.68
2016,8,4,9,30,47.0,307.0,4.8,16.0,342.0,341.1,270.28
2016,8,4,9,45,35.0,300.0,4.7,16.0,326.5,326.55,257.82
2016,8,4,10,0,23.0,293.0,4.6,16.0,311.0,306.28,241.13
2016,8,4,10,15,23.5,304.0,4.5,16.0,323.5,318.51,250.27
2016,8,4,10,30,24.0,315.0,4.4,16.0,336.0,330.7,259.29
2016,8,4,10,45,26.5,332.0,4.35,16.0,355.5,356.77,279.07
2016,8,4,11,0,29.0,349.0,4.3,16.0,375.0,377.38,294.53
2016,8,4,11,15,27.5,349.5,4.2,15.5,374.5,377.24,294.5
2016,8,4,11,30,26.0,350.0,4.1,15.0,374.0,376.92,294.43
2016,8,4,11,45,27.0,352.5,4.05,15.0,377.5,380.93,297.37
2016,8,4,12,0,28.0,355.0,4.0,15.0,381.0,384.8,300.22
2016,8,4,12,15,65.5,405.0,3.9,15.0,466.0,473.8,368.89
2016,8,4,12,30,103.0,455.0,3.8,15.0,551.0,562.86,435.79
2016,8,4,12,45,94.0,447.5,3.75,15.0,535.0,545.6,422.26
2016,8,4,13,0,85.0,440.0,3.7,15.0,519.0,528.03,409.04
2016,8,4,13,15,100.0,439.0,3.7,15.0,530.0,540.31,419.03
2016,8,4,13,30,115.0,438.0,3.7,15.0,541.0,558.52,433.21
2016,8,4,13,45,82.0,406.0,3.7,15.0,479.0,485.26,377.91
2016,8,4,14,0,49.0,374.0,3.7,15.0,417.0,420.0,328.14
2016,8,4,14,15,45.0,357.0,3.7,15.0,395.5,397.4,311.43
2016,8,4,14,30,41.0,340.0,3.7,15.0,374.0,374.92,294.58
2016,8,4,14,45,29.5,302.0,3.7,15.0,326.0,325.11,256.24
2016,8,4,15,0,18.0,264.0,3.7,15.0,278.0,272.31,215.15
2016,8,4,15,15,27.0,268.5,3.7,15.0,288.0,286.5,227.17
2016,8,4,15,30,36.0,273.0,3.7,15.0,298.0,295.93,235.27
2016,8,4,15,45,20.5,229.0,3.7,15.0,243.0,236.82,188.47
2016,8,4,16,0,5.0,185.0,3.7,15.0,188.0,182.9,145.32
2016,8,4,16,15,2.5,149.5,3.7,14.5,151.0,146.43,116.3
2016,8,4,16,30,0.0,114.0,3.7,14.0,114.0,110.38,87.09
2016,8,4,16,45,0.0,112.5,3.75,14.0,112.5,108.88,86.17
2016,8,4,17,0,0.0,111.0,3.8,14.0,111.0,107.34,85.18
2016,8,4,17,15,0.0,96.5,3.8,14.0,96.5,93.24,73.58
2016,8,4,17,30,0.0,82.0,3.8,14.0,82.0,79.18,61.86
2016,8,4,17,45,272.0,70.5,3.85,14.0,137.5,136.4,101.19
2016,8,4,18,0,544.0,59.0,3.9,14.0,193.0,160.98,108.17
2016,8,4,18,15,467.5,50.5,3.85,13.5,146.5,109.87,66.47
2016,8,4,18,30,391.0,42.0,3.8,13.0,100.0,67.59,36.07
2016,8,4,18,45,271.5,30.0,3.75,13.0,62.5,29.95,14.07
2016,8,4,19,0,152.0,18.0,3.7,13.0,25.0,14.31,0.0
2016,8,4,19,15,76.0,9.0,3.65,13.0,12.5,8.85,0.0
2016,8,4,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,5,5,45,125.5,19.5,3.35,13.5,34.0,15.09,0.66
2016,8,5,6,0,251.0,39.0,3.4,14.0,68.0,42.65,22.86
2016,8,5,6,15,339.0,51.5,3.45,14.0,111.0,78.9,46.45
2016,8,5,6,30,427.0,64.0,3.5,14.0,154.0,126.09,82.08
2016,8,5,6,45,247.0,92.5,3.55,14.0,148.0,140.5,103.74
2016,8,5,7,0,67.0,121.0,3.6,14.0,142.0,134.16,106.07
2016,8,5,7,15,78.0,142.0,3.6,14.0,170.5,162.42,129.96
2016,8,5,7,30,89.0,163.0,3.6,14.0,199.0,191.94,154.63
2016,8,5,7,45,93.0,185.5,3.65,14.5,227.5,221.1,178.42
2016,8,5,8,0,97.0,208.0,3.7,15.0,256.0,250.68,202.09
2016,8,5,8,15,410.0,165.5,3.65,15.0,400.0,389.99,316.41
2016,8,5,8,30,723.0,123.0,3.6,15.0,544.0,554.75,448.5
2016,8,5,8,45,492.5,206.5,3.6,15.0,504.0,526.12,422.99
2016,8,5,9,0,262.0,290.0,3.6,15.0,464.0,472.99,377.6
2016,8,5,9,15,167.5,308.0,3.55,15.0,422.0,431.18,343.11
2016,8,5,9,30,73.0,326.0,3.5,15.0,380.0,380.32,300.78
2016,8,5,9,45,67.5,339.0,3.5,15.5,391.0,392.29,308.9
2016,8,5,10,0,62.0,352.0,3.5,16.0,402.0,403.68,316.29
2016,8,5,10,15,57.5,361.5,3.5,16.0,409.5,411.84,321.82
2016,8,5,10,30,53.0,371.0,3.5,16.0,417.0,419.54,327.03
2016,8,5,10,45,61.0,390.0,3.55,16.0,443.5,448.1,348.5
2016,8,5,11,0,69.0,409.0,3.6,16.0,470.0,476.87,369.93
2016,8,5,11,15,72.0,419.0,3.65,16.0,483.5,491.64,380.71
2016,8,5,11,30,75.0,429.0,3.7,16.0,497.0,506.22,391.42
2016,8,5,11,45,123.0,446.0,3.75,16.0,560.0,579.48,447.1
2016,8,5,12,0,171.0,463.0,3.8,16.0,623.0,645.89,496.77
2016,8,5,12,15,195.0,461.5,3.85,16.0,644.0,668.9,514.04
2016,8,5,12,30,219.0,460.0,3.9,16.0,665.0,691.08,530.93
2016,8,5,12,45,336.0,415.5,4.0,16.0,726.0,766.86,589.96
2016,8,5,13,0,453.0,371.0,4.1,16.0,787.0,838.91,645.19
2016,8,5,13,15,316.5,407.0,4.2,16.0,695.5,731.39,564.29
2016,8,5,13,30,180.0,443.0,4.3,16.0,604.0,625.9,484.03
2016,8,5,13,45,149.5,429.5,4.4,16.0,561.0,579.31,449.97
2016,8,5,14,0,119.0,416.0,4.5,16.0,518.0,533.44,415.69
2016,8,5,14,15,96.5,393.0,4.65,16.0,474.5,480.07,375.88
2016,8,5,14,30,74.0,370.0,4.8,16.0,431.0,433.95,340.96
2016,8,5,14,45,100.5,361.5,4.95,16.0,440.5,444.28,350.68
2016,8,5,15,0,127.0,353.0,5.1,16.0,450.0,457.22,362.14
2016,8,5,15,15,121.5,332.5,5.2,15.5,421.0,426.49,339.62
2016,8,5,15,30,116.0,312.0,5.3,15.0,392.0,395.92,317.02
2016,8,5,15,45,68.5,266.0,5.45,15.0,312.5,308.57,247.67
2016,8,5,16,0,21.0,220.0,5.6,15.0,233.0,227.2,181.97
2016,8,5,16,15,10.5,188.0,5.75,15.0,194.5,188.65,151.03
2016,8,5,16,30,0.0,156.0,5.9,15.0,156.0,151.27,120.69
2016,8,5,16,45,0.0,129.5,6.05,15.0,129.5,125.38,99.67
2016,8,5,17,0,0.0,103.0,6.2,15.0,103.0,99.61,78.49
2016,8,5,17,15,0.0,89.0,6.35,15.0,89.0,86.01,67.29
2016,8,5,17,30,0.0,75.0,6.5,15.0,75.0,72.45,55.98
2016,8,5,17,45,198.5,77.0,6.65,15.0,125.0,123.67,92.63
2016,8,5,18,0,397.0,79.0,6.8,15.0,175.0,150.53,105.13
2016,8,5,18,15,318.5,66.0,6.85,14.5,131.5,103.33,67.28
2016,8,5,18,30,240.0,53.0,6.9,14.0,88.0,65.13,39.53
2016,8,5,18,45,145.5,35.5,7.0,14.0,54.0,32.76,17.62
2016,8,5,19,0,51.0,18.0,7.1,14.0,20.0,15.2,0.0
2016,8,5,19,15,25.5,9.0,7.1,14.0,10.0,8.85,0.0
2016,8,5,19,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,8,6,5,45,121.0,20.0,8.35,13.5,33.5,15.55,0.0
2016,8,6,6,0,242.0,40.0,8.4,14.0,67.0,42.85,23.21
2016,8,6,6,15,334.5,52.0,8.4,14.0,110.0,78.51,46.33
2016,8,6,6,30,427.0,64.0,8.4,14.0,153.0,125.61,81.82
2016,8,6,6,45,213.5,74.0,8.4,14.0,118.5,115.78,84.52
2016,8,6,7,0,0.0,84.0,8.4,14.0,84.0,80.97,63.45
2016,8,6,7,15,0.0,101.5,8.35,14.0,101.5,97.95,77.79
2016,8,6,7,30,0.0,119.0,8.3,14.0,119.0,115.0,91.97
2016,8,6,7,45,0.0,126.5,8.3,14.5,126.5,122.41,97.72
2016,8,6,8,0,0.0,134.0,8.3,15.0,134.0,129.8,103.36
2016,8,6,8,15,0.5,149.5,8.25,15.0,150.0,145.25,115.81
2016,8,6,8,30,1.0,165.0,8.2,15.0,166.0,160.79,128.24
2016,8,6,8,45,1.5,168.5,8.2,15.5,169.5,164.65,130.79
2016,8,6,9,0,2.0,172.0,8.2,16.0,173.0,168.55,133.37
2016,8,6,9,15,7.0,202.0,8.15,16.0,207.0,201.8,160.14
2016,8,6,9,30,12.0,232.0,8.1,16.0,241.0,235.58,187.11
2016,8,6,9,45,15.0,253.5,8.05,16.0,265.5,259.81,206.19
2016,8,6,10,0,18.0,275.0,8.0,16.0,290.0,284.27,225.38
2016,8,6,10,15,33.0,319.5,7.95,16.0,347.5,347.82,275.72
2016,8,6,10,30,48.0,364.0,7.9,16.0,405.0,408.0,322.83
2016,8,6,10,45,52.5,380.0,7.9,16.5,425.5,430.12,339.08
2016,8,6,11,0,57.0,396.0,7.9,17.0,446.0,452.29,355.33
2016,8,6,11,15,68.5,414.0,7.9,17.0,475.5,483.25,379.22
2016,8,6,11,30,80.0,432.0,7.9,17.0,505.0,514.34,403.1
2016,8,6,11,45,135.0,447.0,7.9,17.0,571.5,592.5,464.38
2016,8,6,12,0,190.0,462.0,7.9,17.0,638.0,663.85,519.77
2016,8,6,12,15,542.0,296.0,8.0,17.0,798.5,857.23,677.85
2016,8,6,12,30,894.0,130.0,8.1,17.0,959.0,1027.54,806.2
2016,8,6,12,45,894.0,129.0,8.2,17.0,953.0,1022.52,802.47
2016,8,6,13,0,894.0,128.0,8.3,17.0,947.0,1014.12,797.07
2016,8,6,13,15,891.0,127.0,8.45,17.0,933.0,999.47,787.41
2016,8,6,13,30,888.0,126.0,8.6,17.0,919.0,981.6,775.44
2016,8,6,13,45,883.0,125.0,8.75,17.0,897.5,958.75,759.82
2016,8,6,14,0,878.0,124.0,8.9,17.0,876.0,932.96,742.01
2016,8,6,14,15,871.0,122.5,9.0,17.0,848.0,902.09,720.2
2016,8,6,14,30,864.0,121.0,9.1,17.0,820.0,868.68,696.4
2016,8,6,14,45,855.0,119.0,9.2,17.0,786.0,830.76,669.06
2016,8,6,15,0,846.0,117.0,9.3,17.0,752.0,793.51,642.07
2016,8,6,15,15,833.5,114.5,9.35,16.5,712.5,748.21,609.72
2016,8,6,15,30,821.0,112.0,9.4,16.0,673.0,701.59,575.93
2016,8,6,15,45,807.0,108.5,9.5,16.0,629.0,651.87,536.73
2016,8,6,16,0,793.0,105.0,9.6,16.0,585.0,601.47,495.73
2016,8,6,16,15,771.5,101.5,9.6,16.0,537.0,546.37,449.9
2016,8,6,16,30,750.0,98.0,9.6,16.0,489.0,491.85,403.53
2016,8,6,16,45,725.5,92.5,9.65,16.0,439.5,434.4,353.81
2016,8,6,17,0,701.0,87.0,9.7,16.0,390.0,378.65,304.35
2016,8,6,17,15,663.0,82.0,9.65,15.5,338.5,320.34,252.43
2016,8,6,17,30,625.0,77.0,9.6,15.0,287.0,265.52,202.69
2016,8,6,17,45,575.0,69.5,9.6,14.5,237.0,209.09,151.87
2016,8,6,18,0,525.0,62.0,9.6,14.0,187.0,158.07,106.62
2016,8,6,18,15,442.5,53.0,9.45,14.0,140.5,107.04,65.13
2016,8,6,18,30,360.0,44.0,9.3,14.0,94.0,65.59,35.67
2016,8,6,18,45,238.5,30.5,9.25,14.0,58.0,28.16,13.11
2016,8,6,19,0,117.0,17.0,9.2,14.0,22.0,16.71,0.0
2016,8,6,19,15,58.5,8.5,9.1,13.5,11.0,8.36,0.0
2016,8,6,19,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,8,7,5,45,176.0,16.5,8.7,13.5,35.5,12.42,0.0
2016,8,7,6,0,352.0,33.0,8.7,14.0,71.0,40.5,18.98
2016,8,7,6,15,445.5,41.5,8.7,14.0,116.5,78.93,42.24
2016,8,7,6,30,539.0,50.0,8.7,14.0,162.0,128.22,79.1
2016,8,7,6,45,600.5,55.5,8.7,14.5,213.0,178.69,122.22
2016,8,7,7,0,662.0,61.0,8.7,15.0,264.0,236.79,173.93
2016,8,7,7,15,702.0,65.5,8.6,15.0,316.0,292.61,225.44
2016,8,7,7,30,742.0,70.0,8.5,15.0,368.0,352.27,279.85
2016,8,7,7,45,773.5,73.0,8.4,15.5,420.5,410.28,331.56
2016,8,7,8,0,805.0,76.0,8.3,16.0,473.0,470.59,383.79
2016,8,7,8,15,826.0,79.0,8.2,16.0,522.5,527.24,432.46
2016,8,7,8,30,847.0,82.0,8.1,16.0,572.0,583.69,479.76
2016,8,7,8,45,864.5,83.5,8.0,16.5,619.0,637.15,522.56
2016,8,7,9,0,882.0,85.0,7.9,17.0,666.0,690.24,563.37
2016,8,7,9,15,894.0,86.5,7.8,17.0,708.0,738.72,599.14
2016,8,7,9,30,906.0,88.0,7.7,17.0,750.0,785.81,633.45
2016,8,7,9,45,915.0,90.0,7.6,17.0,786.0,829.39,664.74
2016,8,7,10,0,924.0,92.0,7.5,17.0,822.0,870.88,694.18
2016,8,7,10,15,930.5,93.0,7.45,17.0,852.5,906.85,719.48
2016,8,7,10,30,937.0,94.0,7.4,17.0,883.0,940.17,742.72
2016,8,7,10,45,942.5,94.5,7.4,17.5,907.0,969.22,761.51
2016,8,7,11,0,948.0,95.0,7.4,18.0,931.0,995.22,778.02
2016,8,7,11,15,951.0,95.5,7.45,18.0,947.0,1015.65,792.25
2016,8,7,11,30,954.0,96.0,7.5,18.0,963.0,1032.7,804.17
2016,8,7,11,45,956.5,95.5,7.55,18.0,972.0,1044.74,812.61
2016,8,7,12,0,959.0,95.0,7.6,18.0,981.0,1053.24,818.65
2016,8,7,12,15,959.0,95.0,7.7,18.0,981.5,1056.17,821.11
2016,8,7,12,30,959.0,95.0,7.8,18.0,982.0,1055.47,821.11
2016,8,7,12,45,948.5,100.5,7.95,18.0,973.0,1046.49,815.53
2016,8,7,13,0,938.0,106.0,8.1,18.0,964.0,1034.04,807.57
2016,8,7,13,15,935.0,105.5,8.2,18.0,949.5,1019.33,797.82
2016,8,7,13,30,932.0,105.0,8.3,18.0,935.0,1001.24,785.68
2016,8,7,13,45,925.5,105.0,8.4,18.0,912.5,977.12,769.18
2016,8,7,14,0,919.0,105.0,8.5,18.0,890.0,949.99,750.47
2016,8,7,14,15,912.0,104.0,8.6,18.0,861.5,918.51,728.49
2016,8,7,14,30,905.0,103.0,8.7,18.0,833.0,884.36,704.45
2016,8,7,14,45,894.0,102.5,8.8,18.0,797.5,844.95,676.31
2016,8,7,15,0,883.0,102.0,8.9,18.0,762.0,803.53,646.45
2016,8,7,15,15,871.0,100.0,9.0,18.0,722.0,758.02,613.21
2016,8,7,15,30,859.0,98.0,9.1,18.0,682.0,711.06,578.52
2016,8,7,15,45,841.5,96.0,9.25,18.0,636.5,660.66,539.85
2016,8,7,16,0,824.0,94.0,9.4,18.0,591.0,608.06,497.43
2016,8,7,16,15,803.5,91.0,9.4,17.5,542.5,552.55,452.43
2016,8,7,16,30,783.0,88.0,9.4,17.0,494.0,497.46,406.53
2016,8,7,16,45,754.0,84.5,9.45,17.0,442.5,438.62,355.69
2016,8,7,17,0,725.0,81.0,9.5,17.0,391.0,381.67,305.28
2016,8,7,17,15,687.0,76.0,9.45,16.5,339.5,321.57,251.9
2016,8,7,17,30,649.0,71.0,9.4,16.0,288.0,265.47,201.07
2016,8,7,17,45,594.5,65.0,9.4,16.0,237.0,208.15,149.36
2016,8,7,18,0,540.0,59.0,9.4,16.0,186.0,156.74,103.91
2016,8,7,18,15,456.5,50.0,9.3,15.5,139.0,104.87,62.3
2016,8,7,18,30,373.0,41.0,9.2,15.0,92.0,62.7,32.82
2016,8,7,18,45,186.5,30.5,9.1,15.0,56.0,26.86,12.4
2016,8,7,19,0,0.0,20.0,9.0,15.0,20.0,19.66,0.0
2016,8,7,19,15,0.0,10.0,8.95,15.0,10.0,9.83,0.0
2016,8,7,19,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,8.85,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,8.8,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,9.1,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,8,8,5,45,160.0,16.5,9.15,13.5,33.5,12.52,0.0
2016,8,8,6,0,320.0,33.0,9.1,14.0,67.0,39.0,18.54
2016,8,8,6,15,414.5,42.0,9.05,14.0,111.0,76.06,41.13
2016,8,8,6,30,509.0,51.0,9.0,14.0,155.0,124.11,76.91
2016,8,8,6,45,570.5,57.0,9.0,14.5,205.0,173.32,118.79
2016,8,8,7,0,632.0,63.0,9.0,15.0,255.0,229.37,168.59
2016,8,8,7,15,673.0,68.0,8.95,15.0,306.5,284.45,219.29
2016,8,8,7,30,714.0,73.0,8.9,15.0,358.0,344.11,273.58
2016,8,8,7,45,746.5,75.5,8.85,15.5,409.5,400.56,324.01
2016,8,8,8,0,779.0,78.0,8.8,16.0,461.0,459.44,375.19
2016,8,8,8,15,800.5,81.0,8.8,16.0,509.5,515.06,423.23
2016,8,8,8,30,822.0,84.0,8.8,16.0,558.0,571.36,470.69
2016,8,8,8,45,839.0,86.0,8.8,16.5,604.0,623.03,512.51
2016,8,8,9,0,856.0,88.0,8.8,17.0,650.0,675.17,553.33
2016,8,8,9,15,868.5,90.0,8.9,17.0,691.5,723.44,589.74
2016,8,8,9,30,881.0,92.0,9.0,17.0,733.0,770.43,624.89
2016,8,8,9,45,891.0,93.5,9.1,17.5,769.5,813.37,655.45
2016,8,8,10,0,901.0,95.0,9.2,18.0,806.0,854.36,684.27
2016,8,8,10,15,908.0,96.0,9.2,18.0,836.0,890.05,709.98
2016,8,8,10,30,915.0,97.0,9.2,18.0,866.0,923.19,733.71
2016,8,8,10,45,920.5,97.5,9.25,18.0,889.5,951.69,754.1
2016,8,8,11,0,926.0,98.0,9.3,18.0,913.0,977.22,772.34
2016,8,8,11,15,929.5,99.0,9.35,18.0,929.5,998.24,787.31
2016,8,8,11,30,933.0,100.0,9.4,18.0,946.0,1015.98,799.96
2016,8,8,11,45,936.0,99.5,9.45,18.0,955.0,1028.27,808.72
2016,8,8,12,0,939.0,99.0,9.5,18.0,964.0,1037.1,815.08
2016,8,8,12,15,939.0,99.0,9.55,18.0,965.0,1039.94,817.2
2016,8,8,12,30,939.0,99.0,9.6,18.0,966.0,1039.21,816.87
2016,8,8,12,45,938.0,98.5,9.7,18.0,959.5,1033.42,813.12
2016,8,8,13,0,937.0,98.0,9.8,18.0,953.0,1024.09,806.92
2016,8,8,13,15,934.0,97.5,9.8,18.0,939.0,1009.34,796.5
2016,8,8,13,30,931.0,97.0,9.8,18.0,925.0,991.21,783.71
2016,8,8,13,45,632.5,241.0,9.85,18.0,797.5,851.08,679.07
2016,8,8,14,0,334.0,385.0,9.9,18.0,670.0,703.73,557.76
2016,8,8,14,15,251.0,386.0,9.9,17.5,596.5,621.56,494.15
2016,8,8,14,30,168.0,387.0,9.9,17.0,523.0,537.52,428.05
2016,8,8,14,45,139.5,367.0,9.9,17.0,476.5,487.28,388.75
2016,8,8,15,0,111.0,347.0,9.9,17.0,430.0,433.79,346.6
2016,8,8,15,15,99.5,324.5,9.85,17.0,396.0,397.55,318.3
2016,8,8,15,30,88.0,302.0,9.8,17.0,362.0,362.07,290.39
2016,8,8,15,45,94.0,282.5,9.75,17.0,342.5,342.02,275.08
2016,8,8,16,0,100.0,263.0,9.7,17.0,323.0,321.27,259.0
2016,8,8,16,15,69.0,231.5,9.7,16.5,271.5,266.94,215.41
2016,8,8,16,30,38.0,200.0,9.7,16.0,220.0,215.77,174.01
2016,8,8,16,45,394.0,135.0,9.7,16.0,304.0,319.63,260.47
2016,8,8,17,0,750.0,70.0,9.7,16.0,388.0,379.33,304.48
2016,8,8,17,15,714.0,66.0,9.65,16.0,336.5,320.29,250.81
2016,8,8,17,30,678.0,62.0,9.6,16.0,285.0,264.48,199.36
2016,8,8,17,45,625.0,56.5,9.6,16.0,234.5,205.78,146.16
2016,8,8,18,0,572.0,51.0,9.6,16.0,184.0,153.51,99.76
2016,8,8,18,15,491.0,43.5,9.5,15.5,137.5,101.76,58.2
2016,8,8,18,30,410.0,36.0,9.4,15.0,91.0,59.37,28.99
2016,8,8,18,45,272.0,25.0,9.35,15.0,55.0,22.43,8.51
2016,8,8,19,0,134.0,14.0,9.3,15.0,19.0,13.76,0.0
2016,8,8,19,15,67.0,7.0,9.25,14.5,9.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,9.35,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,9.65,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,8,9,5,45,147.0,16.5,8.75,13.5,31.5,12.63,0.0
2016,8,9,6,0,294.0,33.0,8.7,14.0,63.0,37.79,18.15
2016,8,9,6,15,389.5,42.5,8.5,14.0,107.0,73.82,40.3
2016,8,9,6,30,485.0,52.0,8.3,14.0,151.0,120.98,75.24
2016,8,9,6,45,547.0,59.0,8.15,14.5,200.0,169.86,116.64
2016,8,9,7,0,609.0,66.0,8.0,15.0,249.0,225.67,165.95
