Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,7,15,361.5,113.0,7.85,15.0,227.0,227.65,178.38
2016,8,9,7,30,114.0,160.0,7.7,15.0,205.0,199.59,160.87
2016,8,9,7,45,255.5,165.5,7.6,15.5,285.0,274.65,222.47
2016,8,9,8,0,397.0,171.0,7.5,16.0,365.0,365.65,297.41
2016,8,9,8,15,599.5,131.0,7.5,16.5,458.5,457.81,373.97
2016,8,9,8,30,802.0,91.0,7.5,17.0,552.0,566.37,463.16
2016,8,9,8,45,819.0,93.5,7.5,17.5,597.5,618.79,504.87
2016,8,9,9,0,836.0,96.0,7.5,18.0,643.0,669.35,544.22
2016,8,9,9,15,849.0,98.0,7.55,18.0,684.5,717.16,579.9
2016,8,9,9,30,862.0,100.0,7.6,18.0,726.0,763.77,614.22
2016,8,9,9,45,870.5,102.5,7.65,18.0,761.5,805.86,644.85
2016,8,9,10,0,879.0,105.0,7.7,18.0,797.0,845.95,673.81
2016,8,9,10,15,886.5,106.5,7.7,18.0,827.0,881.92,699.41
2016,8,9,10,30,894.0,108.0,7.7,18.0,857.0,915.42,723.1
2016,8,9,10,45,897.5,110.0,7.75,18.5,880.0,943.12,741.24
2016,8,9,11,0,901.0,112.0,7.8,19.0,903.0,967.82,757.17
2016,8,9,11,15,904.5,112.5,7.9,19.0,919.0,987.87,771.42
2016,8,9,11,30,908.0,113.0,8.0,19.0,935.0,1004.71,783.46
2016,8,9,11,45,908.5,114.0,8.1,19.0,943.5,1015.82,791.49
2016,8,9,12,0,909.0,115.0,8.2,19.0,952.0,1023.51,797.19
2016,8,9,12,15,909.5,115.0,8.3,19.0,953.0,1026.73,799.8
2016,8,9,12,30,910.0,115.0,8.4,19.0,954.0,1026.49,800.06
2016,8,9,12,45,906.0,116.5,8.55,19.0,946.5,1019.89,796.06
2016,8,9,13,0,902.0,118.0,8.7,19.0,939.0,1009.92,789.71
2016,8,9,13,15,899.5,117.5,8.75,19.0,925.0,996.02,780.23
2016,8,9,13,30,897.0,117.0,8.8,19.0,911.0,978.86,768.46
2016,8,9,13,45,890.0,117.0,8.95,19.0,889.5,954.84,752.05
2016,8,9,14,0,883.0,117.0,9.1,19.0,868.0,927.94,733.49
2016,8,9,14,15,876.0,115.5,9.15,18.5,840.0,896.77,712.8
2016,8,9,14,30,869.0,114.0,9.2,18.0,812.0,863.04,690.04
2016,8,9,14,45,857.0,113.5,9.3,18.0,777.0,823.86,661.8
2016,8,9,15,0,845.0,113.0,9.4,18.0,742.0,782.83,631.96
2016,8,9,15,15,832.5,111.0,9.45,18.0,702.0,740.62,600.88
2016,8,9,15,30,820.0,109.0,9.5,18.0,662.0,694.41,566.44
2016,8,9,15,45,801.0,107.0,9.6,18.0,617.0,642.83,525.79
2016,8,9,16,0,782.0,105.0,9.7,18.0,572.0,591.04,483.78
2016,8,9,16,15,759.5,101.5,9.7,18.0,524.0,535.79,438.05
2016,8,9,16,30,737.0,98.0,9.7,18.0,476.0,481.08,391.75
2016,8,9,16,45,705.0,94.0,9.75,18.0,425.0,422.53,341.37
2016,8,9,17,0,673.0,90.0,9.8,18.0,374.0,366.28,291.85
2016,8,9,17,15,631.5,84.5,9.8,17.5,323.0,307.79,240.26
2016,8,9,17,30,590.0,79.0,9.8,17.0,272.0,253.26,191.32
2016,8,9,17,45,528.5,72.0,9.85,16.5,222.0,196.74,141.44
2016,8,9,18,0,467.0,65.0,9.9,16.0,172.0,147.01,98.5
2016,8,9,18,15,380.0,54.5,9.8,15.5,127.0,97.8,59.65
2016,8,9,18,30,293.0,44.0,9.7,15.0,82.0,57.86,31.85
2016,8,9,18,45,174.5,28.5,9.65,15.0,48.5,23.86,11.07
2016,8,9,19,0,56.0,13.0,9.6,15.0,15.0,12.78,0.0
2016,8,9,19,15,28.0,6.5,9.5,15.0,7.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,9.35,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,9.2,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,8.7,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,8,10,5,45,130.5,16.5,7.45,13.5,30.0,12.84,0.0
2016,8,10,6,0,261.0,33.0,7.4,14.0,60.0,36.45,17.74
2016,8,10,6,15,358.0,44.0,7.25,14.0,103.0,72.07,40.11
2016,8,10,6,30,455.0,55.0,7.1,14.0,146.0,119.0,74.8
2016,8,10,6,45,521.5,62.0,6.95,14.5,195.0,167.04,115.07
2016,8,10,7,0,588.0,69.0,6.8,15.0,244.0,222.56,163.69
2016,8,10,7,15,294.0,90.5,6.65,15.0,178.0,183.93,143.31
2016,8,10,7,30,0.0,112.0,6.5,15.0,112.0,108.29,85.94
2016,8,10,7,45,0.0,124.5,6.35,15.5,124.5,120.52,95.77
2016,8,10,8,0,0.0,137.0,6.2,16.0,137.0,132.78,105.4
2016,8,10,8,15,33.0,188.5,6.05,16.0,207.5,202.75,162.81
2016,8,10,8,30,66.0,240.0,5.9,16.0,278.0,275.33,221.52
2016,8,10,8,45,89.0,267.0,5.8,16.5,322.5,320.53,257.05
2016,8,10,9,0,112.0,294.0,5.7,17.0,367.0,367.84,293.78
2016,8,10,9,15,83.0,301.5,5.55,17.0,358.0,359.78,286.02
2016,8,10,9,30,54.0,309.0,5.4,17.0,349.0,349.07,276.16
2016,8,10,9,45,60.0,330.0,5.3,17.0,376.0,377.66,297.99
2016,8,10,10,0,66.0,351.0,5.2,17.0,403.0,406.59,319.82
2016,8,10,10,15,67.5,366.5,5.15,17.0,421.5,426.25,334.31
2016,8,10,10,30,69.0,382.0,5.1,17.0,440.0,445.81,348.69
2016,8,10,10,45,100.5,405.5,5.1,17.5,492.5,501.09,390.47
2016,8,10,11,0,132.0,429.0,5.1,18.0,545.0,564.4,437.4
2016,8,10,11,15,128.5,437.0,5.05,18.0,552.0,572.3,442.41
2016,8,10,11,30,125.0,445.0,5.0,18.0,559.0,579.53,447.16
2016,8,10,11,45,183.5,447.5,5.0,18.0,615.5,641.34,494.55
2016,8,10,12,0,242.0,450.0,5.0,18.0,672.0,710.71,546.49
2016,8,10,12,15,198.5,454.5,5.0,17.5,637.0,665.68,512.99
2016,8,10,12,30,155.0,459.0,5.0,17.0,602.0,627.01,484.21
2016,8,10,12,45,158.5,455.5,5.05,17.0,601.0,625.92,483.97
2016,8,10,13,0,162.0,452.0,5.1,17.0,600.0,624.05,483.06
2016,8,10,13,15,155.0,444.0,5.1,17.0,583.5,606.56,470.19
2016,8,10,13,30,148.0,436.0,5.1,17.0,567.0,588.59,457.03
2016,8,10,13,45,164.0,425.0,5.15,17.0,566.5,588.58,458.23
2016,8,10,14,0,180.0,414.0,5.2,17.0,566.0,587.25,458.41
2016,8,10,14,15,153.5,398.0,5.2,17.0,524.5,541.87,424.09
2016,8,10,14,30,127.0,382.0,5.2,17.0,483.0,497.47,390.39
2016,8,10,14,45,117.0,362.5,5.25,17.0,453.0,464.28,365.62
2016,8,10,15,0,107.0,343.0,5.3,17.0,423.0,426.57,337.18
2016,8,10,15,15,95.5,320.5,5.3,17.0,389.0,390.5,309.62
2016,8,10,15,30,84.0,298.0,5.3,17.0,355.0,355.2,282.41
2016,8,10,15,45,67.0,270.5,5.35,17.0,314.0,312.12,248.74
2016,8,10,16,0,50.0,243.0,5.4,17.0,273.0,270.58,215.98
2016,8,10,16,15,30.5,208.0,5.4,16.5,226.0,221.85,177.4
2016,8,10,16,30,11.0,173.0,5.4,16.0,179.0,173.61,138.7
2016,8,10,16,45,5.5,147.5,5.4,16.0,150.5,145.48,115.97
2016,8,10,17,0,0.0,122.0,5.4,16.0,122.0,118.05,93.59
2016,8,10,17,15,0.0,105.5,5.35,16.0,105.5,101.95,80.4
2016,8,10,17,30,0.0,89.0,5.3,16.0,89.0,85.89,67.06
2016,8,10,17,45,269.0,71.0,5.25,16.0,131.5,132.78,96.95
2016,8,10,18,0,538.0,53.0,5.2,16.0,174.0,146.7,94.92
2016,8,10,18,15,453.0,44.5,5.1,15.5,128.5,95.77,54.74
2016,8,10,18,30,368.0,36.0,5.0,15.0,83.0,54.72,26.97
2016,8,10,18,45,232.0,24.0,4.95,15.0,48.5,19.85,7.43
2016,8,10,19,0,96.0,12.0,4.9,15.0,14.0,11.8,0.0
2016,8,10,19,15,48.0,6.0,4.75,14.5,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,5,45,141.5,15.5,1.1,13.5,29.5,11.92,0.0
2016,8,11,6,0,283.0,31.0,1.1,14.0,59.0,34.8,16.08
2016,8,11,6,15,380.0,41.5,1.1,14.0,103.0,71.12,38.49
2016,8,11,6,30,477.0,52.0,1.1,14.0,147.0,118.75,73.27
2016,8,11,6,45,537.0,60.0,1.15,14.0,196.0,167.68,114.18
2016,8,11,7,0,597.0,68.0,1.2,14.0,245.0,223.34,162.58
2016,8,11,7,15,298.5,90.0,1.15,14.0,178.5,184.66,142.74
2016,8,11,7,30,0.0,112.0,1.1,14.0,112.0,108.3,85.82
2016,8,11,7,45,0.0,123.0,1.1,14.5,123.0,119.08,94.51
2016,8,11,8,0,0.0,134.0,1.1,15.0,134.0,129.87,102.85
2016,8,11,8,15,4.0,159.0,1.05,15.0,161.0,156.5,124.17
2016,8,11,8,30,8.0,184.0,1.0,15.0,188.0,183.63,145.56
2016,8,11,8,45,11.0,202.5,1.0,15.5,209.0,204.19,161.18
2016,8,11,9,0,14.0,221.0,1.0,16.0,230.0,225.06,176.85
2016,8,11,9,15,15.0,234.0,0.95,16.0,244.5,239.32,187.42
2016,8,11,9,30,16.0,247.0,0.9,16.0,259.0,253.66,197.99
2016,8,11,9,45,20.0,269.5,0.85,16.5,285.0,279.9,217.28
2016,8,11,10,0,24.0,292.0,0.8,17.0,311.0,306.44,236.42
2016,8,11,10,15,44.0,334.0,0.8,17.0,370.0,372.7,285.93
2016,8,11,10,30,64.0,376.0,0.8,17.0,429.0,435.3,331.39
2016,8,11,10,45,204.5,385.0,0.8,17.0,562.5,582.14,439.96
2016,8,11,11,0,345.0,394.0,0.8,17.0,696.0,735.24,546.82
2016,8,11,11,15,290.0,417.0,0.85,17.0,674.0,713.36,528.58
2016,8,11,11,30,235.0,440.0,0.9,17.0,652.0,681.41,505.64
2016,8,11,11,45,241.0,438.5,1.0,17.0,658.0,695.91,516.9
2016,8,11,12,0,247.0,437.0,1.1,17.0,664.0,702.25,522.23
2016,8,11,12,15,225.5,446.0,1.15,17.0,653.5,683.7,509.24
2016,8,11,12,30,204.0,455.0,1.2,17.0,643.0,671.54,500.72
2016,8,11,12,45,222.5,448.5,1.3,17.0,652.0,681.88,509.63
2016,8,11,13,0,241.0,442.0,1.4,17.0,661.0,698.26,522.38
2016,8,11,13,15,146.0,415.5,1.5,17.0,547.5,568.35,429.72
2016,8,11,13,30,51.0,389.0,1.6,17.0,434.0,440.78,336.03
2016,8,11,13,45,102.0,400.5,1.75,17.0,488.0,498.82,381.99
2016,8,11,14,0,153.0,412.0,1.9,17.0,542.0,560.72,428.94
2016,8,11,14,15,276.0,370.0,1.95,16.5,594.5,626.91,481.83
2016,8,11,14,30,399.0,328.0,2.0,16.0,647.0,678.98,523.97
2016,8,11,14,45,265.5,336.5,2.1,16.0,545.5,564.34,438.26
2016,8,11,15,0,132.0,345.0,2.2,16.0,444.0,453.05,353.59
2016,8,11,15,15,93.5,313.5,2.25,16.0,382.0,381.89,300.11
2016,8,11,15,30,55.0,282.0,2.3,16.0,320.0,318.7,251.42
2016,8,11,15,45,47.0,258.0,2.35,16.0,288.5,286.42,226.9
2016,8,11,16,0,39.0,234.0,2.4,16.0,257.0,254.88,202.53
2016,8,11,16,15,20.0,194.0,2.4,16.0,205.5,199.94,158.96
2016,8,11,16,30,1.0,154.0,2.4,16.0,154.0,149.95,118.79
2016,8,11,16,45,0.5,132.0,2.45,16.0,132.0,128.12,101.37
2016,8,11,17,0,0.0,110.0,2.5,16.0,110.0,106.43,83.78
2016,8,11,17,15,0.0,95.0,2.5,15.5,95.0,91.82,71.99
2016,8,11,17,30,0.0,80.0,2.5,15.0,80.0,77.25,60.0
2016,8,11,17,45,240.0,70.0,2.5,15.0,123.5,124.45,91.09
2016,8,11,18,0,480.0,60.0,2.5,15.0,167.0,142.11,93.45
2016,8,11,18,15,395.0,49.0,2.45,14.5,121.5,92.26,54.43
2016,8,11,18,30,310.0,38.0,2.4,14.0,76.0,52.34,27.16
2016,8,11,18,45,187.5,23.5,2.35,14.0,43.5,18.5,5.55
2016,8,11,19,0,65.0,9.0,2.3,14.0,11.0,8.85,0.0
2016,8,11,19,15,32.5,4.5,2.25,14.0,5.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,134.0,15.5,0.8,12.5,28.5,12.03,0.0
2016,8,12,6,0,268.0,31.0,0.8,13.0,57.0,34.07,15.82
2016,8,12,6,15,365.0,42.0,0.8,13.0,100.0,69.9,38.27
2016,8,12,6,30,462.0,53.0,0.8,13.0,143.0,117.06,72.7
2016,8,12,6,45,526.5,61.0,0.85,13.5,193.0,166.0,113.18
2016,8,12,7,0,591.0,69.0,0.9,14.0,243.0,222.21,161.44
2016,8,12,7,15,391.0,111.5,0.95,14.0,235.5,234.69,181.06
2016,8,12,7,30,191.0,154.0,1.0,14.0,228.0,222.33,176.72
2016,8,12,7,45,193.0,177.0,1.1,14.5,261.0,257.16,205.54
2016,8,12,8,0,195.0,200.0,1.2,15.0,294.0,292.08,233.47
2016,8,12,8,15,245.0,216.0,1.2,15.0,347.0,348.26,277.94
2016,8,12,8,30,295.0,232.0,1.2,15.0,400.0,406.88,323.48
2016,8,12,8,45,280.0,257.0,1.3,15.0,427.0,437.95,346.76
2016,8,12,9,0,265.0,282.0,1.4,15.0,454.0,467.09,368.27
2016,8,12,9,15,248.5,305.5,1.5,15.0,475.5,491.75,386.05
2016,8,12,9,30,232.0,329.0,1.6,15.0,497.0,509.69,398.67
2016,8,12,9,45,303.0,331.0,1.7,15.5,561.5,583.1,453.36
2016,8,12,10,0,374.0,333.0,1.8,16.0,626.0,655.91,506.17
2016,8,12,10,15,332.5,359.0,1.9,16.0,627.0,659.67,506.98
2016,8,12,10,30,291.0,385.0,2.0,16.0,628.0,659.9,505.75
2016,8,12,10,45,279.5,400.0,2.15,16.0,638.5,673.1,515.05
2016,8,12,11,0,268.0,415.0,2.3,16.0,649.0,684.74,523.1
2016,8,12,11,15,305.5,412.5,2.35,16.0,684.0,723.62,551.63
2016,8,12,11,30,343.0,410.0,2.4,16.0,719.0,762.43,579.69
2016,8,12,11,45,380.5,395.0,2.5,16.0,740.5,787.69,598.81
2016,8,12,12,0,418.0,380.0,2.6,16.0,762.0,818.48,621.7
2016,8,12,12,15,368.0,404.0,2.6,16.0,740.5,788.76,599.03
2016,8,12,12,30,318.0,428.0,2.6,16.0,719.0,763.87,580.0
2016,8,12,12,45,303.5,428.5,2.65,16.5,705.0,748.35,568.2
2016,8,12,13,0,289.0,429.0,2.7,17.0,691.0,731.69,555.55
2016,8,12,13,15,264.5,427.5,2.75,17.0,664.5,702.34,534.73
2016,8,12,13,30,240.0,426.0,2.8,17.0,638.0,665.64,508.71
2016,8,12,13,45,260.0,410.0,2.85,17.0,634.5,668.98,512.63
2016,8,12,14,0,280.0,394.0,2.9,17.0,631.0,663.55,510.14
2016,8,12,14,15,283.0,378.5,2.95,17.0,611.0,641.7,495.35
2016,8,12,14,30,286.0,363.0,3.0,17.0,591.0,618.71,479.71
2016,8,12,14,45,205.0,353.0,3.1,17.0,512.5,526.37,410.59
2016,8,12,15,0,124.0,343.0,3.2,17.0,434.0,444.76,348.22
2016,8,12,15,15,95.0,315.0,3.25,17.0,383.0,384.52,302.62
2016,8,12,15,30,66.0,287.0,3.3,17.0,332.0,331.47,261.73
2016,8,12,15,45,52.0,259.5,3.4,17.0,293.0,291.22,230.74
2016,8,12,16,0,38.0,232.0,3.5,17.0,254.0,252.29,200.36
2016,8,12,16,15,35.0,211.5,3.55,17.0,230.5,227.89,181.41
2016,8,12,16,30,32.0,191.0,3.6,17.0,207.0,203.81,162.47
2016,8,12,16,45,16.0,152.5,3.65,17.0,160.5,155.15,123.24
2016,8,12,17,0,0.0,114.0,3.7,17.0,114.0,110.32,86.73
2016,8,12,17,15,0.0,98.0,3.75,16.5,98.0,94.72,74.18
2016,8,12,17,30,0.0,82.0,3.8,16.0,82.0,79.17,61.39
2016,8,12,17,45,253.0,69.5,3.9,16.0,124.5,126.38,91.86
2016,8,12,18,0,506.0,57.0,4.0,16.0,167.0,142.41,92.23
2016,8,12,18,15,417.0,47.0,4.05,15.5,121.5,91.77,52.91
2016,8,12,18,30,328.0,37.0,4.1,15.0,76.0,51.54,25.97
2016,8,12,18,45,195.0,23.0,4.2,15.0,43.0,18.19,3.92
2016,8,12,19,0,62.0,9.0,4.3,15.0,10.0,8.85,0.0
2016,8,12,19,15,31.0,4.5,4.4,15.0,5.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,13,5,45,138.5,15.0,4.1,13.5,28.0,14.74,0.0
2016,8,13,6,0,277.0,30.0,4.1,14.0,56.0,33.02,14.62
2016,8,13,6,15,377.0,40.5,4.0,14.0,99.5,69.04,36.93
2016,8,13,6,30,477.0,51.0,3.9,14.0,143.0,116.74,71.66
2016,8,13,6,45,238.5,71.0,3.85,14.5,117.0,116.78,83.66
2016,8,13,7,0,0.0,91.0,3.8,15.0,91.0,87.69,68.76
2016,8,13,7,15,2.0,109.5,3.8,15.0,110.5,106.35,84.42
2016,8,13,7,30,4.0,128.0,3.8,15.0,130.0,125.31,100.06
2016,8,13,7,45,10.0,148.5,3.8,15.5,153.5,148.19,118.5
2016,8,13,8,0,16.0,169.0,3.8,16.0,177.0,171.78,137.29
2016,8,13,8,15,17.5,185.5,3.85,16.0,195.0,189.71,151.51
2016,8,13,8,30,19.0,202.0,3.9,16.0,213.0,207.8,165.73
2016,8,13,8,45,35.0,235.5,3.95,16.5,257.5,255.03,203.04
2016,8,13,9,0,51.0,269.0,4.0,17.0,302.0,301.54,239.15
2016,8,13,9,15,54.5,289.0,4.1,17.0,326.5,326.88,258.48
2016,8,13,9,30,58.0,309.0,4.2,17.0,351.0,352.44,277.93
2016,8,13,9,45,63.0,329.0,4.3,17.0,377.0,379.39,298.4
2016,8,13,10,0,68.0,349.0,4.4,17.0,403.0,406.59,318.95
2016,8,13,10,15,57.0,352.0,4.45,17.0,398.5,402.65,315.1
2016,8,13,10,30,46.0,355.0,4.5,17.0,394.0,397.86,310.71
2016,8,13,10,45,45.0,364.0,4.55,17.5,402.5,407.67,317.26
2016,8,13,11,0,44.0,373.0,4.6,18.0,411.0,417.27,323.6
2016,8,13,11,15,41.5,375.0,4.6,18.0,412.0,417.99,323.76
2016,8,13,11,30,39.0,377.0,4.6,18.0,413.0,418.43,323.79
2016,8,13,11,45,34.0,368.5,4.65,18.0,400.0,405.31,313.62
2016,8,13,12,0,29.0,360.0,4.7,18.0,387.0,391.91,303.31
2016,8,13,12,15,36.0,376.5,4.75,18.0,409.5,416.05,321.9
2016,8,13,12,30,43.0,393.0,4.8,18.0,432.0,440.03,340.23
2016,8,13,12,45,35.5,372.5,4.9,18.0,405.0,411.11,318.3
2016,8,13,13,0,28.0,352.0,5.0,18.0,378.0,382.16,296.37
2016,8,13,13,15,29.0,350.0,5.05,18.0,376.0,380.54,295.46
2016,8,13,13,30,30.0,348.0,5.1,18.0,374.0,378.74,294.39
2016,8,13,13,45,31.5,343.5,5.2,18.0,371.0,374.65,291.7
2016,8,13,14,0,33.0,339.0,5.3,18.0,368.0,370.37,288.89
2016,8,13,14,15,35.5,332.0,5.35,18.0,361.5,364.21,284.67
2016,8,13,14,30,38.0,325.0,5.4,18.0,355.0,357.78,280.26
2016,8,13,14,45,31.0,299.0,5.45,18.0,323.0,323.94,254.3
2016,8,13,15,0,24.0,273.0,5.5,18.0,291.0,286.18,225.12
2016,8,13,15,15,24.0,259.5,5.55,18.0,276.5,271.72,214.28
2016,8,13,15,30,24.0,246.0,5.6,18.0,262.0,257.22,203.32
2016,8,13,15,45,18.5,222.0,5.65,18.0,234.0,228.7,180.98
2016,8,13,16,0,13.0,198.0,5.7,18.0,206.0,200.72,158.92
2016,8,13,16,15,6.5,174.5,5.75,17.5,179.0,173.28,137.35
2016,8,13,16,30,0.0,151.0,5.8,17.0,152.0,146.56,116.13
2016,8,13,16,45,0.0,132.0,5.9,17.0,132.5,127.93,101.19
2016,8,13,17,0,0.0,113.0,6.0,17.0,113.0,109.36,86.11
2016,8,13,17,15,0.0,97.0,6.05,17.0,97.0,93.76,73.32
2016,8,13,17,30,0.0,81.0,6.1,17.0,81.0,78.21,60.37
2016,8,13,17,45,264.0,67.0,6.15,17.0,123.5,125.83,90.67
2016,8,13,18,0,528.0,53.0,6.2,17.0,166.0,140.87,89.71
2016,8,13,18,15,436.0,44.0,6.2,16.5,120.0,89.82,50.34
2016,8,13,18,30,344.0,35.0,6.2,16.0,74.0,49.52,23.9
2016,8,13,18,45,172.0,17.5,6.25,15.5,37.0,13.12,0.0
2016,8,13,19,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,6.15,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,14,5,45,154.0,14.5,6.1,13.5,28.0,14.25,0.0
2016,8,14,6,0,308.0,29.0,6.1,14.0,56.0,32.49,13.58
2016,8,14,6,15,411.5,38.0,6.0,14.0,100.5,69.03,35.63
2016,8,14,6,30,515.0,47.0,5.9,14.0,145.0,117.67,70.8
2016,8,14,6,45,257.5,64.0,5.85,14.5,113.0,113.63,80.31
2016,8,14,7,0,0.0,81.0,5.8,15.0,81.0,78.13,60.75
2016,8,14,7,15,0.0,98.0,5.7,15.0,98.0,94.66,74.72
2016,8,14,7,30,0.0,115.0,5.6,15.0,115.0,111.25,88.49
2016,8,14,7,45,3.5,136.5,5.55,15.5,138.5,133.76,106.78
2016,8,14,8,0,7.0,158.0,5.5,16.0,162.0,156.73,125.2
2016,8,14,8,15,11.5,178.0,5.45,16.0,184.5,179.19,143.25
2016,8,14,8,30,16.0,198.0,5.4,16.0,207.0,202.15,161.57
2016,8,14,8,45,19.5,218.0,5.4,16.5,230.5,224.95,179.26
2016,8,14,9,0,23.0,238.0,5.4,17.0,254.0,248.09,197.04
2016,8,14,9,15,21.0,246.0,5.4,17.0,261.0,255.66,202.52
2016,8,14,9,30,19.0,254.0,5.4,17.0,268.0,263.02,207.84
2016,8,14,9,45,26.0,282.0,5.4,17.5,301.5,302.05,237.92
2016,8,14,10,0,33.0,310.0,5.4,18.0,335.0,337.63,264.88
2016,8,14,10,15,36.5,328.0,5.4,18.0,357.5,360.43,282.13
2016,8,14,10,30,40.0,346.0,5.4,18.0,380.0,383.38,299.45
2016,8,14,10,45,46.0,364.0,5.4,18.0,404.0,408.72,318.64
2016,8,14,11,0,52.0,382.0,5.4,18.0,428.0,434.22,337.86
2016,8,14,11,15,64.0,401.0,5.4,18.0,458.5,466.58,362.44
2016,8,14,11,30,76.0,420.0,5.4,18.0,489.0,499.12,387.01
2016,8,14,11,45,73.5,422.5,5.4,18.0,489.5,500.24,387.48
2016,8,14,12,0,71.0,425.0,5.4,18.0,490.0,500.99,387.81
2016,8,14,12,15,65.0,419.5,5.45,18.0,479.0,489.57,379.07
2016,8,14,12,30,59.0,414.0,5.5,18.0,468.0,477.82,370.14
2016,8,14,12,45,49.5,397.5,5.55,18.5,443.0,450.93,349.06
2016,8,14,13,0,40.0,381.0,5.6,19.0,418.0,423.98,327.95
2016,8,14,13,15,42.0,378.0,5.6,18.5,415.5,422.1,327.49
2016,8,14,13,30,44.0,375.0,5.6,18.0,413.0,419.98,326.82
2016,8,14,13,45,39.5,357.5,5.7,18.0,391.5,396.6,309.23
2016,8,14,14,0,35.0,340.0,5.8,18.0,370.0,373.3,291.67
2016,8,14,14,15,35.0,329.5,5.8,18.0,359.0,361.29,282.82
2016,8,14,14,30,35.0,319.0,5.8,18.0,348.0,349.17,273.88
2016,8,14,14,45,42.5,314.0,5.85,18.0,347.0,348.68,274.26
2016,8,14,15,0,50.0,309.0,5.9,18.0,346.0,347.53,274.12
2016,8,14,15,15,39.0,280.5,5.95,18.0,308.5,308.11,243.5
2016,8,14,15,30,28.0,252.0,6.0,18.0,271.0,269.65,213.42
2016,8,14,15,45,24.5,231.5,6.05,18.0,247.5,242.02,191.91
2016,8,14,16,0,21.0,211.0,6.1,18.0,224.0,218.39,173.4
2016,8,14,16,15,10.5,180.5,6.05,17.5,187.0,181.41,144.08
2016,8,14,16,30,0.0,150.0,6.0,17.0,150.0,145.6,115.39
2016,8,14,16,45,0.0,130.0,6.0,17.0,130.0,126.0,99.62
2016,8,14,17,0,0.0,110.0,6.0,17.0,110.0,106.46,83.72
2016,8,14,17,15,0.0,94.0,5.95,16.5,94.0,90.87,71.05
2016,8,14,17,30,0.0,78.0,5.9,16.0,78.0,75.33,58.19
2016,8,14,17,45,238.0,68.0,5.9,16.0,118.5,120.31,87.2
2016,8,14,18,0,476.0,58.0,5.9,16.0,159.0,135.72,87.79
2016,8,14,18,15,381.0,47.5,5.85,15.5,114.0,86.11,49.79
2016,8,14,18,30,286.0,37.0,5.8,15.0,69.0,47.67,24.31
2016,8,14,18,45,143.0,18.5,5.75,15.0,34.5,14.34,0.0
2016,8,14,19,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,5,45,125.5,15.5,2.6,12.5,26.5,15.24,0.0
2016,8,15,6,0,251.0,31.0,2.6,13.0,53.0,32.82,14.55
2016,8,15,6,15,357.5,42.0,2.55,13.0,96.5,68.11,37.11
2016,8,15,6,30,464.0,53.0,2.5,13.0,140.0,115.88,71.61
2016,8,15,6,45,232.0,58.5,2.45,13.5,102.0,103.06,72.54
2016,8,15,7,0,0.0,64.0,2.4,14.0,64.0,61.82,47.14
2016,8,15,7,15,0.0,78.0,2.25,14.0,78.0,75.38,58.67
2016,8,15,7,30,0.0,92.0,2.1,14.0,92.0,88.98,70.01
2016,8,15,7,45,4.5,126.5,2.0,14.5,128.5,124.47,99.2
2016,8,15,8,0,9.0,161.0,1.9,15.0,165.0,160.65,128.37
2016,8,15,8,15,15.5,183.5,1.75,15.0,192.0,186.75,149.11
2016,8,15,8,30,22.0,206.0,1.6,15.0,219.0,213.56,170.19
2016,8,15,8,45,22.5,221.5,1.5,15.0,235.5,230.34,182.93
2016,8,15,9,0,23.0,237.0,1.4,15.0,252.0,247.14,195.58
2016,8,15,9,15,22.5,249.0,1.45,15.0,264.5,259.77,204.99
2016,8,15,9,30,22.0,261.0,1.5,15.0,277.0,272.31,214.32
2016,8,15,9,45,38.5,299.0,1.55,15.5,328.0,329.44,258.0
2016,8,15,10,0,55.0,337.0,1.6,16.0,379.0,383.71,298.44
2016,8,15,10,15,80.0,365.5,1.65,16.0,430.0,436.67,338.17
2016,8,15,10,30,105.0,394.0,1.7,16.0,481.0,491.02,378.36
2016,8,15,10,45,187.0,403.0,1.75,16.0,563.0,585.14,448.81
2016,8,15,11,0,269.0,412.0,1.8,16.0,645.0,682.89,519.76
2016,8,15,11,15,238.5,426.0,1.8,16.0,635.5,666.72,506.2
2016,8,15,11,30,208.0,440.0,1.8,16.0,626.0,655.59,497.08
2016,8,15,11,45,189.5,446.0,1.8,16.5,617.0,646.26,488.81
2016,8,15,12,0,171.0,452.0,1.8,17.0,608.0,635.77,479.77
2016,8,15,12,15,136.5,447.0,1.7,17.0,571.5,597.0,450.71
2016,8,15,12,30,102.0,442.0,1.6,17.0,535.0,549.66,415.7
2016,8,15,12,45,84.0,427.5,1.55,17.0,503.5,516.22,391.38
2016,8,15,13,0,66.0,413.0,1.5,17.0,472.0,482.69,366.73
2016,8,15,13,15,66.5,406.5,1.5,17.0,465.5,475.37,361.91
2016,8,15,13,30,67.0,400.0,1.5,17.0,459.0,467.77,356.73
2016,8,15,13,45,59.0,382.5,1.5,17.0,433.5,440.6,337.01
2016,8,15,14,0,51.0,365.0,1.5,17.0,408.0,413.61,317.42
2016,8,15,14,15,39.5,334.5,1.6,17.0,367.0,370.45,285.8
2016,8,15,14,30,28.0,304.0,1.7,17.0,326.0,327.98,254.25
2016,8,15,14,45,29.0,293.0,1.85,17.0,315.0,316.33,246.28
2016,8,15,15,0,30.0,282.0,2.0,17.0,304.0,304.55,237.99
2016,8,15,15,15,32.5,270.5,2.15,17.0,293.0,293.23,230.02
2016,8,15,15,30,35.0,259.0,2.3,17.0,282.0,281.64,221.76
2016,8,15,15,45,25.0,230.0,2.45,17.0,246.0,240.87,190.19
2016,8,15,16,0,15.0,201.0,2.6,17.0,210.0,204.92,162.08
2016,8,15,16,15,9.0,178.5,2.75,16.5,183.5,178.63,141.71
2016,8,15,16,30,3.0,156.0,2.9,16.0,157.0,153.0,121.56
2016,8,15,16,45,1.5,131.5,3.1,16.0,132.0,128.15,101.57
2016,8,15,17,0,0.0,107.0,3.3,16.0,107.0,103.56,81.52
2016,8,15,17,15,0.0,91.5,3.4,15.5,91.5,88.46,69.25
2016,8,15,17,30,0.0,76.0,3.5,15.0,76.0,73.4,56.77
2016,8,15,17,45,249.0,66.0,3.65,15.0,117.5,120.19,86.81
2016,8,15,18,0,498.0,56.0,3.8,15.0,159.0,136.05,87.15
2016,8,15,18,15,402.0,45.5,3.85,14.5,113.0,85.29,48.41
2016,8,15,18,30,306.0,35.0,3.9,14.0,67.0,45.82,22.46
2016,8,15,18,45,153.0,17.5,3.95,14.0,33.5,13.46,0.0
2016,8,15,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,80.5,15.0,4.2,13.5,22.0,14.74,0.0
2016,8,16,6,0,161.0,30.0,4.2,14.0,44.0,28.75,12.46
2016,8,16,6,15,254.5,45.5,4.15,14.0,84.5,62.09,35.89
2016,8,16,6,30,348.0,61.0,4.1,14.0,125.0,106.26,68.37
2016,8,16,6,45,417.0,72.0,4.05,14.5,173.0,152.23,105.96
2016,8,16,7,0,486.0,83.0,4.0,15.0,221.0,207.13,152.79
2016,8,16,7,15,243.0,101.5,3.9,15.0,170.5,176.3,137.3
2016,8,16,7,30,0.0,120.0,3.8,15.0,120.0,116.14,92.41
2016,8,16,7,45,0.0,130.5,3.75,15.0,130.5,126.48,100.82
2016,8,16,8,0,0.0,141.0,3.7,15.0,141.0,136.81,109.02
2016,8,16,8,15,20.0,181.0,3.6,15.0,192.0,186.7,149.76
2016,8,16,8,30,40.0,221.0,3.5,15.0,243.0,241.61,193.94
2016,8,16,8,45,42.0,240.5,3.45,15.5,266.0,264.72,211.47
2016,8,16,9,0,44.0,260.0,3.4,16.0,289.0,288.0,228.96
2016,8,16,9,15,50.5,283.0,3.4,16.0,318.0,318.22,252.26
2016,8,16,9,30,57.0,306.0,3.4,16.0,347.0,348.96,275.72
2016,8,16,9,45,53.5,318.5,3.4,16.5,358.5,361.43,284.1
2016,8,16,10,0,50.0,331.0,3.4,17.0,370.0,373.52,292.16
2016,8,16,10,15,69.5,359.0,3.4,17.0,415.0,421.04,328.43
2016,8,16,10,30,89.0,387.0,3.4,17.0,460.0,469.65,364.95
2016,8,16,10,45,70.5,384.0,3.4,17.0,443.0,452.12,350.59
2016,8,16,11,0,52.0,381.0,3.4,17.0,426.0,433.47,335.65
2016,8,16,11,15,56.5,393.5,3.45,17.0,443.5,451.91,349.49
2016,8,16,11,30,61.0,406.0,3.5,17.0,461.0,470.29,363.11
2016,8,16,11,45,79.5,422.5,3.6,17.5,494.5,506.4,389.78
2016,8,16,12,0,98.0,439.0,3.7,18.0,528.0,542.51,416.13
2016,8,16,12,15,98.0,439.5,3.8,18.0,528.5,543.34,416.73
2016,8,16,12,30,98.0,440.0,3.9,18.0,529.0,543.73,417.22
2016,8,16,12,45,73.5,417.0,4.05,18.0,483.5,495.06,380.87
2016,8,16,13,0,49.0,394.0,4.2,18.0,438.0,446.48,344.32
2016,8,16,13,15,69.5,404.0,4.35,18.0,465.5,475.76,367.67
2016,8,16,13,30,90.0,414.0,4.5,18.0,493.0,504.15,390.04
2016,8,16,13,45,87.5,401.5,4.65,18.0,476.5,486.76,377.55
2016,8,16,14,0,85.0,389.0,4.8,18.0,460.0,469.17,365.02
2016,8,16,14,15,98.5,379.5,4.95,18.0,459.0,468.51,365.79
2016,8,16,14,30,112.0,370.0,5.1,18.0,458.0,466.75,365.67
2016,8,16,14,45,83.0,340.0,5.25,18.0,403.5,408.28,320.88
2016,8,16,15,0,54.0,310.0,5.4,18.0,349.0,351.75,277.12
2016,8,16,15,15,46.0,285.5,5.5,18.0,317.5,318.44,251.62
2016,8,16,15,30,38.0,261.0,5.6,18.0,286.0,285.78,226.34
2016,8,16,15,45,30.5,236.0,5.75,18.0,255.5,253.67,201.29
2016,8,16,16,0,23.0,211.0,5.9,18.0,225.0,219.6,174.43
2016,8,16,16,15,14.5,185.0,5.95,17.5,193.5,188.06,149.6
2016,8,16,16,30,6.0,159.0,6.0,17.0,162.0,157.46,125.23
2016,8,16,16,45,3.0,130.5,6.1,17.0,132.0,127.85,101.21
2016,8,16,17,0,0.0,102.0,6.2,17.0,102.0,98.71,77.31
2016,8,16,17,15,0.0,86.5,6.15,16.5,86.5,83.63,65.0
2016,8,16,17,30,0.0,71.0,6.1,16.0,71.0,68.59,52.51
2016,8,16,17,45,207.0,66.0,6.1,16.0,108.0,109.81,79.33
2016,8,16,18,0,414.0,61.0,6.1,16.0,145.0,126.09,82.13
2016,8,16,18,15,320.5,48.0,6.05,16.0,102.0,77.55,45.16
2016,8,16,18,30,227.0,35.0,6.0,16.0,59.0,40.74,20.32
2016,8,16,18,45,113.5,17.5,5.95,16.0,29.5,13.64,0.0
2016,8,16,19,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,17,5,45,75.0,15.0,3.55,14.0,21.0,14.74,0.0
2016,8,17,6,0,150.0,30.0,3.5,14.0,42.0,28.26,11.8
2016,8,17,6,15,247.5,44.5,3.45,14.0,82.0,60.34,34.7
2016,8,17,6,30,345.0,59.0,3.4,14.0,122.0,103.61,66.23
2016,8,17,6,45,413.5,70.0,3.35,14.5,169.0,149.24,103.46
2016,8,17,7,0,482.0,81.0,3.3,15.0,216.0,203.73,149.88
2016,8,17,7,15,242.0,102.5,3.25,15.0,170.5,176.82,137.59
2016,8,17,7,30,2.0,124.0,3.2,15.0,125.0,120.78,96.22
2016,8,17,7,45,21.0,153.0,3.2,15.5,163.0,157.34,126.01
2016,8,17,8,0,40.0,182.0,3.2,16.0,201.0,197.94,158.68
2016,8,17,8,15,26.0,186.0,3.15,16.0,199.0,196.94,157.36
2016,8,17,8,30,12.0,190.0,3.1,16.0,197.0,192.05,152.78
2016,8,17,8,45,18.0,213.5,3.1,16.5,224.5,219.67,174.34
2016,8,17,9,0,24.0,237.0,3.1,17.0,252.0,247.91,196.04
2016,8,17,9,15,27.5,257.5,3.05,17.0,276.0,275.94,217.6
2016,8,17,9,30,31.0,278.0,3.0,17.0,300.0,300.82,236.5
2016,8,17,9,45,32.0,293.0,3.0,17.0,317.0,318.36,249.57
2016,8,17,10,0,33.0,308.0,3.0,17.0,334.0,335.93,262.62
2016,8,17,10,15,37.5,327.0,3.05,17.0,357.5,360.64,281.23
2016,8,17,10,30,42.0,346.0,3.1,17.0,381.0,385.55,299.89
2016,8,17,10,45,49.5,365.5,3.15,17.5,408.0,413.88,320.55
2016,8,17,11,0,57.0,385.0,3.2,18.0,435.0,442.45,341.17
2016,8,17,11,15,45.5,374.5,3.3,18.0,415.0,421.82,325.14
2016,8,17,11,30,34.0,364.0,3.4,18.0,395.0,400.64,308.85
2016,8,17,11,45,52.0,392.5,3.5,18.0,439.5,448.35,345.26
2016,8,17,12,0,70.0,421.0,3.6,18.0,484.0,496.24,381.22
2016,8,17,12,15,60.0,411.0,3.7,18.0,465.5,476.16,365.92
2016,8,17,12,30,50.0,401.0,3.8,18.0,447.0,455.77,350.66
2016,8,17,12,45,45.0,389.5,3.9,18.0,430.5,438.56,337.94
2016,8,17,13,0,40.0,378.0,4.0,18.0,414.0,421.21,325.08
2016,8,17,13,15,77.5,400.0,4.1,18.0,468.0,479.36,370.43
2016,8,17,13,30,115.0,422.0,4.2,18.0,522.0,543.41,419.27
2016,8,17,13,45,105.5,407.5,4.35,18.0,497.5,509.69,394.54
2016,8,17,14,0,96.0,393.0,4.5,18.0,473.0,483.28,375.39
2016,8,17,14,15,67.5,357.0,4.6,17.5,412.5,418.24,326.75
2016,8,17,14,30,39.0,321.0,4.7,17.0,352.0,354.84,278.49
2016,8,17,14,45,52.5,319.0,4.8,17.0,358.0,362.09,285.3
2016,8,17,15,0,66.0,317.0,4.9,17.0,364.0,368.22,291.05
2016,8,17,15,15,50.5,286.5,4.95,17.0,321.5,322.79,255.74
2016,8,17,15,30,35.0,256.0,5.0,17.0,279.0,278.68,221.22
2016,8,17,15,45,23.0,223.5,5.1,17.0,238.5,233.14,185.29
2016,8,17,16,0,11.0,191.0,5.2,17.0,198.0,192.68,153.02
2016,8,17,16,15,5.5,169.0,5.25,16.5,172.5,167.4,133.14
2016,8,17,16,30,0.0,147.0,5.3,16.0,147.0,142.74,113.51
2016,8,17,16,45,0.0,122.5,5.4,16.0,122.5,118.73,94.02
2016,8,17,17,0,0.0,98.0,5.5,16.0,98.0,94.84,74.37
2016,8,17,17,15,0.0,83.5,5.6,16.0,83.5,80.73,62.7
2016,8,17,17,30,0.0,69.0,5.7,16.0,69.0,66.66,50.88
2016,8,17,17,45,205.5,65.0,5.8,16.0,106.0,107.95,77.71
2016,8,17,18,0,411.0,61.0,5.9,16.0,143.0,124.44,80.74
2016,8,17,18,15,312.0,48.5,5.9,15.5,100.0,76.21,44.5
2016,8,17,18,30,213.0,36.0,5.9,15.0,57.0,40.32,20.31
2016,8,17,18,45,106.5,18.0,5.9,15.0,28.5,14.14,0.0
2016,8,17,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,18,5,45,75.0,15.0,4.1,14.0,21.0,14.74,0.0
2016,8,18,6,0,150.0,30.0,4.0,14.0,42.0,28.01,11.05
2016,8,18,6,15,254.0,44.5,3.85,14.0,82.5,60.59,34.63
2016,8,18,6,30,358.0,59.0,3.7,14.0,123.0,105.04,66.8
2016,8,18,6,45,431.0,69.0,3.6,14.5,171.0,151.29,104.4
2016,8,18,7,0,504.0,79.0,3.5,15.0,219.0,206.9,151.74
2016,8,18,7,15,253.5,102.0,3.3,15.0,172.5,179.73,139.71
2016,8,18,7,30,3.0,125.0,3.1,15.0,126.0,122.15,97.34
2016,8,18,7,45,8.5,144.0,2.95,15.5,148.0,143.29,114.46
2016,8,18,8,0,14.0,163.0,2.8,16.0,170.0,165.08,131.75
2016,8,18,8,15,23.5,188.5,2.6,16.0,201.0,196.0,156.5
2016,8,18,8,30,33.0,214.0,2.4,16.0,232.0,230.69,183.92
2016,8,18,8,45,22.0,211.0,2.25,16.0,223.5,219.74,174.38
2016,8,18,9,0,11.0,208.0,2.1,16.0,215.0,210.42,166.23
2016,8,18,9,15,10.5,215.0,1.95,16.0,222.5,217.51,171.37
2016,8,18,9,30,10.0,222.0,1.8,16.0,230.0,224.54,176.39
2016,8,18,9,45,30.0,275.5,1.65,16.5,299.0,299.01,234.0
2016,8,18,10,0,50.0,329.0,1.5,17.0,368.0,371.72,288.24
2016,8,18,10,15,82.0,361.0,1.45,17.0,427.5,434.14,334.7
2016,8,18,10,30,114.0,393.0,1.4,17.0,487.0,504.93,386.24
2016,8,18,10,45,77.0,377.5,1.35,17.0,442.0,451.59,345.21
2016,8,18,11,0,40.0,362.0,1.3,17.0,397.0,402.82,307.95
2016,8,18,11,15,34.0,354.5,1.25,17.0,384.5,390.26,298.41
2016,8,18,11,30,28.0,347.0,1.2,17.0,372.0,377.35,288.4
2016,8,18,11,45,29.0,348.5,1.2,17.5,375.0,380.31,290.04
2016,8,18,12,0,30.0,350.0,1.2,18.0,378.0,383.12,291.51
2016,8,18,12,15,43.5,379.0,1.2,17.5,419.0,426.66,324.35
2016,8,18,12,30,57.0,408.0,1.2,17.0,460.0,470.1,356.58
2016,8,18,12,45,70.0,415.0,1.3,17.0,478.0,489.77,371.46
2016,8,18,13,0,83.0,422.0,1.4,17.0,496.0,508.94,386.17
2016,8,18,13,15,84.0,415.5,1.5,17.0,489.5,501.86,381.66
2016,8,18,13,30,85.0,409.0,1.6,17.0,483.0,494.4,377.07
2016,8,18,13,45,75.5,392.0,1.7,17.0,456.5,465.97,356.85
2016,8,18,14,0,66.0,375.0,1.8,17.0,430.0,437.72,336.65
2016,8,18,14,15,58.5,355.0,1.9,17.0,403.0,408.41,315.52
2016,8,18,14,30,51.0,335.0,2.0,17.0,376.0,379.4,294.37
2016,8,18,14,45,51.5,320.0,2.1,17.0,359.5,362.37,282.33
2016,8,18,15,0,52.0,305.0,2.2,17.0,343.0,345.19,270.01
2016,8,18,15,15,43.0,279.5,2.25,17.0,309.5,310.22,243.55
2016,8,18,15,30,34.0,254.0,2.3,17.0,276.0,276.01,217.44
2016,8,18,15,45,40.5,241.5,2.4,17.0,266.0,265.72,210.22
2016,8,18,16,0,47.0,229.0,2.5,17.0,256.0,254.75,202.26
2016,8,18,16,15,32.0,200.0,2.55,16.5,218.0,214.83,171.07
2016,8,18,16,30,17.0,171.0,2.6,16.0,180.0,174.71,139.31
2016,8,18,16,45,8.5,144.5,2.65,16.0,149.0,143.98,114.59
2016,8,18,17,0,0.0,118.0,2.7,16.0,118.0,114.29,90.43
2016,8,18,17,15,0.0,99.5,2.7,16.0,99.5,96.22,75.59
2016,8,18,17,30,0.0,81.0,2.7,16.0,81.0,78.22,60.56
2016,8,18,17,45,136.0,75.5,2.7,16.0,101.5,102.74,75.73
2016,8,18,18,0,272.0,70.0,2.7,16.0,122.0,109.49,74.01
2016,8,18,18,15,196.5,51.0,2.6,15.5,83.0,66.51,41.17
2016,8,18,18,30,121.0,32.0,2.5,15.0,44.0,33.32,16.84
2016,8,18,18,45,60.5,16.0,2.4,15.0,22.0,13.59,0.0
2016,8,18,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,5,45,47.0,13.0,1.4,13.5,16.5,12.78,0.0
2016,8,19,6,0,94.0,26.0,1.6,14.0,33.0,24.34,8.62
