Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,6,15,171.5,45.0,1.7,14.0,70.5,54.87,32.98
2016,8,19,6,30,249.0,64.0,1.8,14.0,108.0,94.77,62.89
2016,8,19,6,45,312.5,79.0,1.95,14.5,153.0,137.66,97.55
2016,8,19,7,0,376.0,94.0,2.1,15.0,198.0,187.88,139.72
2016,8,19,7,15,188.0,85.0,2.2,15.0,137.0,142.62,110.27
2016,8,19,7,30,0.0,76.0,2.3,15.0,76.0,73.49,56.69
2016,8,19,7,45,0.0,92.0,2.4,15.0,92.0,89.03,69.64
2016,8,19,8,0,0.0,108.0,2.5,15.0,108.0,104.63,82.38
2016,8,19,8,15,0.0,122.5,2.55,15.0,122.5,118.8,93.81
2016,8,19,8,30,0.0,137.0,2.6,15.0,137.0,133.02,105.16
2016,8,19,8,45,3.0,165.0,2.7,15.5,167.0,162.43,128.61
2016,8,19,9,0,6.0,193.0,2.8,16.0,197.0,192.25,152.03
2016,8,19,9,15,10.5,215.5,2.8,16.0,222.5,218.04,172.28
2016,8,19,9,30,15.0,238.0,2.8,16.0,248.0,244.27,192.71
2016,8,19,9,45,17.0,255.0,2.8,16.0,267.5,263.41,207.34
2016,8,19,10,0,19.0,272.0,2.8,16.0,287.0,282.69,222.02
2016,8,19,10,15,21.5,288.5,2.75,16.0,306.0,302.01,236.64
2016,8,19,10,30,24.0,305.0,2.7,16.0,325.0,321.45,251.27
2016,8,19,10,45,26.5,320.5,2.7,16.5,343.5,346.64,269.75
2016,8,19,11,0,29.0,336.0,2.7,17.0,362.0,365.76,283.45
2016,8,19,11,15,24.0,323.0,2.65,17.0,345.0,348.29,269.69
2016,8,19,11,30,19.0,310.0,2.6,17.0,328.0,323.71,250.69
2016,8,19,11,45,22.0,326.0,2.6,17.0,346.5,342.98,265.42
2016,8,19,12,0,25.0,342.0,2.6,17.0,365.0,370.04,285.78
2016,8,19,12,15,33.0,362.5,2.55,17.0,392.5,399.28,307.81
2016,8,19,12,30,41.0,383.0,2.5,17.0,420.0,428.41,329.58
2016,8,19,12,45,35.0,366.0,2.45,17.0,397.5,404.56,311.47
2016,8,19,13,0,29.0,349.0,2.4,17.0,375.0,380.67,293.52
2016,8,19,13,15,30.0,342.0,2.35,17.0,368.5,373.84,288.65
2016,8,19,13,30,31.0,335.0,2.3,17.0,362.0,366.85,283.62
2016,8,19,13,45,40.0,345.5,2.25,17.0,379.5,385.13,297.91
2016,8,19,14,0,49.0,356.0,2.2,17.0,397.0,402.87,311.64
2016,8,19,14,15,39.5,330.0,2.1,16.5,362.5,366.15,284.39
2016,8,19,14,30,30.0,304.0,2.0,16.0,328.0,329.98,257.5
2016,8,19,14,45,36.5,299.5,1.95,16.0,327.0,329.32,257.74
2016,8,19,15,0,43.0,295.0,1.9,16.0,326.0,328.09,257.4
2016,8,19,15,15,41.5,277.0,1.85,16.0,305.5,306.62,241.26
2016,8,19,15,30,40.0,259.0,1.8,16.0,285.0,285.24,225.16
2016,8,19,15,45,30.0,231.5,1.8,16.0,250.0,248.92,197.05
2016,8,19,16,0,20.0,204.0,1.8,16.0,215.0,210.9,167.3
2016,8,19,16,15,10.0,174.5,1.8,15.5,180.0,175.3,139.38
2016,8,19,16,30,0.0,145.0,1.8,15.0,145.0,140.84,111.93
2016,8,19,16,45,0.0,119.0,1.85,15.0,119.0,115.35,91.34
2016,8,19,17,0,0.0,93.0,1.9,15.0,93.0,89.99,70.5
2016,8,19,17,15,0.0,78.5,1.95,15.0,78.5,75.9,58.83
2016,8,19,17,30,0.0,64.0,2.0,15.0,64.0,61.84,46.99
2016,8,19,17,45,132.5,65.5,2.1,15.0,91.0,91.97,67.07
2016,8,19,18,0,265.0,67.0,2.2,15.0,118.0,104.77,70.56
2016,8,19,18,15,192.0,48.5,2.15,14.5,79.0,63.14,38.72
2016,8,19,18,30,119.0,30.0,2.1,14.0,40.0,31.04,14.84
2016,8,19,18,45,59.5,15.0,2.1,14.0,20.0,14.74,0.0
2016,8,19,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,5,45,42.5,11.5,0.8,14.0,14.5,11.3,0.0
2016,8,20,6,0,85.0,23.0,0.8,14.0,29.0,21.5,6.23
2016,8,20,6,15,156.0,42.5,0.85,14.0,65.5,51.25,30.57
2016,8,20,6,30,227.0,62.0,0.9,14.0,102.0,89.73,59.58
2016,8,20,6,45,289.5,78.0,0.95,14.5,146.5,132.04,93.56
2016,8,20,7,0,352.0,94.0,1.0,15.0,191.0,181.6,134.78
2016,8,20,7,15,176.0,80.0,1.05,15.0,128.5,133.87,102.97
2016,8,20,7,30,0.0,66.0,1.1,15.0,66.0,63.79,48.5
2016,8,20,7,45,0.0,80.5,1.2,15.5,80.5,77.86,60.15
2016,8,20,8,0,0.0,95.0,1.3,16.0,95.0,91.96,71.52
2016,8,20,8,15,0.0,108.0,1.35,16.0,108.0,104.64,81.71
2016,8,20,8,30,0.0,121.0,1.4,16.0,121.0,117.35,91.83
2016,8,20,8,45,0.0,142.5,1.5,16.0,143.0,138.44,108.67
2016,8,20,9,0,0.0,164.0,1.6,16.0,165.0,159.61,125.38
2016,8,20,9,15,3.0,182.0,1.65,16.0,185.0,179.54,141.03
2016,8,20,9,30,6.0,200.0,1.7,16.0,205.0,199.76,156.82
2016,8,20,9,45,9.5,224.0,1.8,16.5,232.0,226.61,177.43
2016,8,20,10,0,13.0,248.0,1.9,17.0,259.0,253.78,198.02
2016,8,20,10,15,20.0,280.5,1.95,17.0,297.0,292.75,227.95
2016,8,20,10,30,27.0,313.0,2.0,17.0,335.0,338.59,262.7
2016,8,20,10,45,30.5,330.0,2.1,17.0,355.5,360.21,278.8
2016,8,20,11,0,34.0,347.0,2.2,17.0,376.0,381.94,295.04
2016,8,20,11,15,35.0,355.5,2.25,17.0,386.0,392.51,302.73
2016,8,20,11,30,36.0,364.0,2.3,17.0,396.0,402.96,310.42
2016,8,20,11,45,52.5,390.0,2.4,17.0,437.5,446.63,343.49
2016,8,20,12,0,69.0,416.0,2.5,17.0,479.0,490.43,376.22
2016,8,20,12,15,64.5,412.0,2.5,17.0,470.0,482.03,369.6
2016,8,20,12,30,60.0,408.0,2.5,17.0,461.0,473.31,363.09
2016,8,20,12,45,60.5,405.0,2.55,17.0,459.0,470.26,361.13
2016,8,20,13,0,61.0,402.0,2.6,17.0,457.0,466.93,358.97
2016,8,20,13,15,48.5,378.0,2.55,17.0,421.0,428.99,330.55
2016,8,20,13,30,36.0,354.0,2.5,17.0,385.0,391.32,302.27
2016,8,20,13,45,31.0,333.5,2.5,17.0,360.0,364.55,282.39
2016,8,20,14,0,26.0,313.0,2.5,17.0,335.0,337.96,262.47
2016,8,20,14,15,38.0,322.0,2.45,16.5,352.5,356.68,278.07
2016,8,20,14,30,50.0,331.0,2.4,16.0,370.0,374.58,292.87
2016,8,20,14,45,43.5,308.5,2.4,16.0,341.5,344.24,269.89
2016,8,20,15,0,37.0,286.0,2.4,16.0,313.0,314.34,247.27
2016,8,20,15,15,27.0,255.5,2.45,16.0,275.0,274.24,216.43
2016,8,20,15,30,17.0,225.0,2.5,16.0,237.0,231.63,183.22
2016,8,20,15,45,11.0,200.5,2.55,16.0,208.5,202.69,160.6
2016,8,20,16,0,5.0,176.0,2.6,16.0,180.0,174.38,138.21
2016,8,20,16,15,2.5,143.0,2.65,16.0,145.0,140.27,110.91
2016,8,20,16,30,0.0,110.0,2.7,16.0,110.0,106.6,83.58
2016,8,20,16,45,0.0,90.0,2.8,16.0,90.0,87.09,67.68
2016,8,20,17,0,0.0,70.0,2.9,16.0,70.0,67.67,51.62
2016,8,20,17,15,0.0,59.0,2.95,15.5,59.0,57.01,42.84
2016,8,20,17,30,0.0,48.0,3.0,15.0,48.0,46.36,33.89
2016,8,20,17,45,134.0,56.5,3.1,15.0,81.5,83.17,59.58
2016,8,20,18,0,268.0,65.0,3.2,15.0,115.0,102.51,68.49
2016,8,20,18,15,193.0,46.5,3.2,15.0,76.5,60.74,36.61
2016,8,20,18,30,118.0,28.0,3.2,15.0,38.0,27.85,11.93
2016,8,20,18,45,59.0,14.0,3.25,15.0,19.0,13.76,0.0
2016,8,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,9.5,11.5,2.6,13.5,12.5,11.3,0.0
2016,8,21,6,0,19.0,23.0,2.7,14.0,25.0,21.88,6.0
2016,8,21,6,15,72.5,43.5,2.75,14.0,55.5,46.17,29.32
2016,8,21,6,30,126.0,64.0,2.8,14.0,86.0,77.92,54.14
2016,8,21,6,45,163.0,85.0,2.9,14.5,123.0,113.82,83.71
2016,8,21,7,0,200.0,106.0,3.0,15.0,160.0,154.16,117.65
2016,8,21,7,15,243.0,120.0,3.0,15.0,200.0,193.75,151.36
2016,8,21,7,30,286.0,134.0,3.0,15.0,240.0,238.03,189.06
2016,8,21,7,45,143.0,137.0,3.05,15.0,190.0,196.05,157.48
2016,8,21,8,0,0.0,140.0,3.1,15.0,140.0,135.97,108.26
2016,8,21,8,15,161.0,179.0,3.0,15.0,267.5,263.83,213.78
2016,8,21,8,30,322.0,218.0,2.9,15.0,395.0,407.84,329.26
2016,8,21,8,45,297.0,244.5,2.85,15.5,419.0,435.79,349.3
2016,8,21,9,0,272.0,271.0,2.8,16.0,443.0,460.82,366.9
2016,8,21,9,15,223.0,298.0,2.75,16.0,445.0,461.74,365.9
2016,8,21,9,30,174.0,325.0,2.7,16.0,447.0,462.35,364.39
2016,8,21,9,45,150.0,343.0,2.65,16.0,452.0,469.22,368.18
2016,8,21,10,0,126.0,361.0,2.6,16.0,457.0,473.94,370.21
2016,8,21,10,15,174.5,375.0,2.55,16.0,513.5,534.73,416.26
2016,8,21,10,30,223.0,389.0,2.5,16.0,570.0,597.85,462.92
2016,8,21,10,45,194.5,403.5,2.5,16.0,565.0,593.16,457.63
2016,8,21,11,0,166.0,418.0,2.5,16.0,560.0,586.45,451.32
2016,8,21,11,15,172.5,426.5,2.55,16.0,576.5,604.95,464.79
2016,8,21,11,30,179.0,435.0,2.6,16.0,593.0,622.94,477.73
2016,8,21,11,45,126.0,426.5,2.65,16.0,538.0,564.54,433.56
2016,8,21,12,0,73.0,418.0,2.7,16.0,483.0,496.59,382.22
2016,8,21,12,15,75.5,420.0,2.75,16.0,487.5,501.35,386.28
2016,8,21,12,30,78.0,422.0,2.8,16.0,492.0,505.77,389.75
2016,8,21,12,45,63.0,404.0,2.85,16.0,460.5,471.77,364.27
2016,8,21,13,0,48.0,386.0,2.9,16.0,429.0,437.76,338.78
2016,8,21,13,15,76.5,399.0,2.95,16.0,466.0,477.72,370.16
2016,8,21,13,30,105.0,412.0,3.0,16.0,503.0,516.52,400.11
2016,8,21,13,45,70.5,373.5,3.1,16.0,434.0,442.34,344.07
2016,8,21,14,0,36.0,335.0,3.2,16.0,365.0,369.69,288.61
2016,8,21,14,15,77.0,349.0,3.25,16.0,409.5,418.4,327.96
2016,8,21,14,30,118.0,363.0,3.3,16.0,454.0,470.49,368.91
2016,8,21,14,45,191.0,340.5,3.4,16.0,479.5,500.86,394.69
2016,8,21,15,0,264.0,318.0,3.5,16.0,505.0,530.75,419.79
2016,8,21,15,15,257.5,301.0,3.6,16.0,474.5,496.88,394.58
2016,8,21,15,30,251.0,284.0,3.7,16.0,444.0,462.88,369.19
2016,8,21,15,45,274.0,255.5,3.85,16.0,418.5,435.85,349.52
2016,8,21,16,0,297.0,227.0,4.0,16.0,393.0,406.16,327.11
2016,8,21,16,15,243.5,211.5,4.1,15.5,339.5,345.86,279.38
2016,8,21,16,30,190.0,196.0,4.2,15.0,286.0,287.94,232.97
2016,8,21,16,45,95.0,156.0,4.35,15.0,201.0,196.19,158.09
2016,8,21,17,0,0.0,116.0,4.5,15.0,116.0,112.41,89.34
2016,8,21,17,15,0.0,97.5,4.5,15.0,97.5,94.32,74.38
2016,8,21,17,30,0.0,79.0,4.5,15.0,79.0,76.31,59.19
2016,8,21,17,45,128.5,72.0,4.55,15.0,95.5,96.69,71.04
2016,8,21,18,0,257.0,65.0,4.6,15.0,112.0,100.08,66.87
2016,8,21,18,15,181.5,46.0,4.5,14.5,73.5,58.65,35.38
2016,8,21,18,30,106.0,27.0,4.4,14.0,35.0,26.96,10.83
2016,8,21,18,45,53.0,13.5,4.3,14.0,17.5,13.27,0.0
2016,8,21,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,6.0,3.25,14.0,6.0,5.9,0.0
2016,8,22,6,0,0.0,12.0,3.2,14.0,12.0,11.57,0.0
2016,8,22,6,15,0.0,26.5,3.15,14.0,26.5,25.59,15.13
2016,8,22,6,30,0.0,41.0,3.1,14.0,41.0,39.56,27.58
2016,8,22,6,45,0.0,59.0,3.05,14.5,59.0,56.9,42.6
2016,8,22,7,0,0.0,77.0,3.0,15.0,77.0,74.35,57.51
2016,8,22,7,15,0.0,96.0,2.95,15.0,96.0,92.85,73.15
2016,8,22,7,30,0.0,115.0,2.9,15.0,115.0,111.43,88.58
2016,8,22,7,45,6.0,137.0,2.9,15.0,140.0,135.52,108.32
2016,8,22,8,0,12.0,159.0,2.9,15.0,165.0,160.34,128.47
2016,8,22,8,15,21.0,183.5,2.9,15.0,194.5,189.9,152.3
2016,8,22,8,30,30.0,208.0,2.9,15.0,224.0,223.26,178.96
2016,8,22,8,45,25.5,218.5,2.9,15.5,233.0,229.54,183.06
2016,8,22,9,0,21.0,229.0,2.9,16.0,242.0,238.17,189.01
2016,8,22,9,15,46.0,268.5,2.9,16.0,300.0,300.87,238.61
2016,8,22,9,30,71.0,308.0,2.9,16.0,358.0,362.3,286.26
2016,8,22,9,45,56.5,312.0,2.95,16.5,353.0,357.88,281.2
2016,8,22,10,0,42.0,316.0,3.0,17.0,348.0,352.23,275.46
2016,8,22,10,15,43.5,330.5,3.0,17.0,365.0,370.05,288.7
2016,8,22,10,30,45.0,345.0,3.0,17.0,382.0,387.86,301.79
2016,8,22,10,45,89.5,380.0,3.05,17.0,455.5,466.1,361.86
2016,8,22,11,0,134.0,415.0,3.1,17.0,529.0,553.64,427.3
2016,8,22,11,15,83.5,386.0,3.05,17.0,457.5,470.57,363.6
2016,8,22,11,30,33.0,357.0,3.0,17.0,386.0,393.06,303.76
2016,8,22,11,45,101.5,399.5,3.0,17.0,490.0,504.49,389.72
2016,8,22,12,0,170.0,442.0,3.0,17.0,594.0,625.0,478.93
2016,8,22,12,15,101.0,401.5,3.0,17.0,492.0,507.08,390.28
2016,8,22,12,30,32.0,361.0,3.0,17.0,390.0,397.02,306.32
2016,8,22,12,45,44.5,378.0,3.0,17.0,417.5,426.68,329.56
2016,8,22,13,0,57.0,395.0,3.0,17.0,445.0,455.97,351.84
2016,8,22,13,15,115.5,407.0,3.0,17.0,506.0,531.0,409.59
2016,8,22,13,30,174.0,419.0,3.0,17.0,567.0,595.84,458.78
2016,8,22,13,45,150.5,405.5,3.05,17.0,531.5,556.12,429.22
2016,8,22,14,0,127.0,392.0,3.1,17.0,496.0,516.88,400.33
2016,8,22,14,15,174.0,376.0,3.1,16.5,512.5,536.62,418.08
2016,8,22,14,30,221.0,360.0,3.1,16.0,529.0,553.03,432.97
2016,8,22,14,45,162.0,341.0,3.1,16.0,462.5,478.07,375.71
2016,8,22,15,0,103.0,322.0,3.1,16.0,396.0,401.67,316.87
2016,8,22,15,15,85.0,297.0,3.05,16.0,355.5,358.59,284.02
2016,8,22,15,30,67.0,272.0,3.0,16.0,315.0,316.91,251.76
2016,8,22,15,45,58.5,248.5,3.0,16.0,284.0,284.3,226.57
2016,8,22,16,0,50.0,225.0,3.0,16.0,253.0,252.47,201.69
2016,8,22,16,15,25.0,181.0,2.95,15.5,195.0,189.78,151.74
2016,8,22,16,30,0.0,137.0,2.9,15.0,137.0,133.07,105.81
2016,8,22,16,45,0.0,112.5,2.9,15.0,112.5,109.06,86.29
2016,8,22,17,0,0.0,88.0,2.9,15.0,88.0,85.16,66.54
2016,8,22,17,15,0.0,73.5,2.9,15.0,73.5,71.06,54.79
2016,8,22,17,30,0.0,59.0,2.9,15.0,59.0,57.01,42.89
2016,8,22,17,45,137.5,60.5,2.95,15.0,85.0,86.98,62.44
2016,8,22,18,0,275.0,62.0,3.0,15.0,111.0,98.97,65.01
2016,8,22,18,15,193.5,44.0,2.9,14.5,72.5,57.17,33.66
2016,8,22,18,30,112.0,26.0,2.8,14.0,34.0,24.79,8.32
2016,8,22,18,45,56.0,13.0,2.7,14.0,17.0,12.78,0.0
2016,8,22,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,60.5,11.5,1.5,13.5,15.5,11.3,0.0
2016,8,23,6,0,121.0,23.0,1.5,14.0,31.0,20.41,2.16
2016,8,23,6,15,216.5,39.0,1.45,14.0,69.0,51.52,28.39
2016,8,23,6,30,312.0,55.0,1.4,14.0,107.0,93.57,58.92
2016,8,23,6,45,156.0,49.5,1.4,14.5,75.5,78.04,53.95
2016,8,23,7,0,0.0,44.0,1.4,15.0,44.0,42.49,30.57
2016,8,23,7,15,0.0,55.0,1.3,15.0,55.0,53.14,39.69
2016,8,23,7,30,0.0,66.0,1.2,15.0,66.0,63.79,48.63
2016,8,23,7,45,0.0,90.5,1.2,15.0,90.5,87.6,68.45
2016,8,23,8,0,0.0,115.0,1.2,15.0,115.0,111.52,88.03
2016,8,23,8,15,0.0,125.5,1.2,15.0,125.5,121.8,96.15
2016,8,23,8,30,0.0,136.0,1.2,15.0,136.0,132.11,104.23
2016,8,23,8,45,0.5,152.5,1.2,15.5,152.5,148.65,117.09
2016,8,23,9,0,1.0,169.0,1.2,16.0,169.0,165.29,129.83
2016,8,23,9,15,3.0,182.0,1.2,16.0,184.5,179.62,140.91
2016,8,23,9,30,5.0,195.0,1.2,16.0,200.0,194.13,152.09
2016,8,23,9,45,8.5,219.0,1.25,16.0,226.0,220.95,172.95
2016,8,23,10,0,12.0,243.0,1.3,16.0,252.0,248.09,193.82
2016,8,23,10,15,16.0,266.5,1.3,16.0,279.5,275.43,214.62
2016,8,23,10,30,20.0,290.0,1.3,16.0,307.0,303.04,235.44
2016,8,23,10,45,20.5,299.0,1.35,16.0,316.5,313.08,242.76
2016,8,23,11,0,21.0,308.0,1.4,16.0,326.0,323.08,250.15
2016,8,23,11,15,20.0,308.0,1.35,16.0,325.5,322.54,249.35
2016,8,23,11,30,19.0,308.0,1.3,16.0,325.0,321.89,248.56
2016,8,23,11,45,25.5,333.5,1.3,16.0,356.5,361.92,278.72
2016,8,23,12,0,32.0,359.0,1.3,16.0,388.0,395.03,303.2
2016,8,23,12,15,34.0,363.0,1.3,16.0,394.0,401.26,307.63
2016,8,23,12,30,36.0,367.0,1.3,16.0,400.0,407.31,312.15
2016,8,23,12,45,33.5,359.0,1.3,16.0,389.0,396.27,303.95
2016,8,23,13,0,31.0,351.0,1.3,16.0,378.0,385.11,295.79
2016,8,23,13,15,24.0,319.5,1.35,16.0,340.5,345.22,266.19
2016,8,23,13,30,17.0,288.0,1.4,16.0,303.0,299.29,231.77
2016,8,23,13,45,20.0,294.5,1.5,16.0,311.5,308.18,239.28
2016,8,23,14,0,23.0,301.0,1.6,16.0,320.0,316.88,246.4
2016,8,23,14,15,18.0,274.0,1.75,16.0,289.0,284.76,222.14
2016,8,23,14,30,13.0,247.0,1.9,16.0,258.0,252.99,197.98
2016,8,23,14,45,15.0,246.5,2.05,16.0,258.0,253.62,199.13
2016,8,23,15,0,17.0,246.0,2.2,16.0,258.0,254.07,200.05
2016,8,23,15,15,12.5,223.0,2.35,16.0,232.0,227.19,179.26
2016,8,23,15,30,8.0,200.0,2.5,16.0,206.0,200.73,158.66
2016,8,23,15,45,20.0,205.5,2.65,16.0,217.5,213.39,169.63
2016,8,23,16,0,32.0,211.0,2.8,16.0,229.0,227.83,181.86
2016,8,23,16,15,28.0,190.5,2.9,15.5,205.5,203.23,162.73
2016,8,23,16,30,24.0,170.0,3.0,15.0,182.0,177.09,142.13
2016,8,23,16,45,12.0,129.5,3.2,15.0,135.5,130.81,104.33
2016,8,23,17,0,0.0,89.0,3.4,15.0,89.0,86.14,67.37
2016,8,23,17,15,0.0,74.5,3.5,15.0,74.5,72.04,55.62
2016,8,23,17,30,0.0,60.0,3.6,15.0,60.0,57.98,43.69
2016,8,23,17,45,141.0,60.0,3.75,15.0,84.0,86.77,62.04
2016,8,23,18,0,282.0,60.0,3.9,15.0,108.0,97.15,63.11
2016,8,23,18,15,197.0,42.0,3.9,14.5,70.0,54.93,31.64
2016,8,23,18,30,112.0,24.0,3.9,14.0,32.0,22.5,5.62
2016,8,23,18,45,56.0,12.0,3.95,14.0,16.0,11.8,0.0
2016,8,23,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,86.5,11.0,4.05,13.5,16.5,10.81,0.0
2016,8,24,6,0,173.0,22.0,4.1,14.0,33.0,20.0,0.24
2016,8,24,6,15,284.5,35.5,4.1,14.0,73.5,53.38,27.41
2016,8,24,6,30,396.0,49.0,4.1,14.0,114.0,99.08,59.87
2016,8,24,6,45,198.0,43.0,4.1,14.0,75.5,79.93,53.94
2016,8,24,7,0,0.0,37.0,4.1,14.0,37.0,35.72,24.9
2016,8,24,7,15,0.0,46.0,4.1,14.0,46.0,44.43,32.4
2016,8,24,7,30,0.0,55.0,4.1,14.0,55.0,53.14,39.78
2016,8,24,7,45,0.0,67.0,4.1,14.5,67.0,64.76,49.43
2016,8,24,8,0,0.0,79.0,4.1,15.0,79.0,76.4,58.93
2016,8,24,8,15,0.0,93.0,4.05,15.0,93.0,90.02,70.1
2016,8,24,8,30,0.0,107.0,4.0,15.0,107.0,103.69,81.19
2016,8,24,8,45,0.0,123.0,3.95,15.5,123.0,119.36,93.65
2016,8,24,9,0,0.0,139.0,3.9,16.0,139.0,135.07,106.0
2016,8,24,9,15,0.0,143.0,3.85,16.0,143.0,139.01,108.89
2016,8,24,9,30,0.0,147.0,3.8,16.0,147.0,142.96,111.82
2016,8,24,9,45,3.5,176.5,3.8,16.5,179.0,174.85,137.11
2016,8,24,10,0,7.0,206.0,3.8,17.0,211.0,207.13,162.33
2016,8,24,10,15,7.0,206.5,3.75,17.0,212.0,207.87,162.58
2016,8,24,10,30,7.0,207.0,3.7,17.0,213.0,208.6,162.92
2016,8,24,10,45,8.5,218.0,3.65,17.0,225.0,221.11,172.62
2016,8,24,11,0,10.0,229.0,3.6,17.0,237.0,233.68,182.33
2016,8,24,11,15,10.0,230.5,3.6,17.0,239.0,235.39,183.49
2016,8,24,11,30,10.0,232.0,3.6,17.0,241.0,237.05,184.67
2016,8,24,11,45,12.5,257.5,3.65,17.0,269.0,265.09,206.53
2016,8,24,12,0,15.0,283.0,3.7,17.0,297.0,293.2,228.28
2016,8,24,12,15,13.5,269.5,3.75,17.0,282.5,278.22,216.58
2016,8,24,12,30,12.0,256.0,3.8,17.0,268.0,263.2,204.95
2016,8,24,12,45,14.0,270.5,3.9,17.0,283.5,279.59,217.88
2016,8,24,13,0,16.0,285.0,4.0,17.0,299.0,295.92,230.69
2016,8,24,13,15,17.5,290.5,4.1,17.0,306.0,302.63,236.07
2016,8,24,13,30,19.0,296.0,4.2,17.0,313.0,309.24,241.48
2016,8,24,13,45,18.5,289.0,4.35,17.0,305.0,301.31,235.66
2016,8,24,14,0,18.0,282.0,4.5,17.0,297.0,293.35,229.86
2016,8,24,14,15,13.5,252.0,4.6,17.0,263.0,258.87,203.12
2016,8,24,14,30,9.0,222.0,4.7,17.0,229.0,224.74,176.46
2016,8,24,14,45,7.5,210.5,4.85,17.0,216.0,211.78,166.53
2016,8,24,15,0,6.0,199.0,5.0,17.0,203.0,198.92,156.61
2016,8,24,15,15,3.0,175.0,5.05,16.5,177.0,172.74,136.12
2016,8,24,15,30,0.0,151.0,5.1,16.0,151.0,146.89,115.68
2016,8,24,15,45,0.0,152.0,5.2,16.0,152.0,147.88,116.86
2016,8,24,16,0,0.0,153.0,5.3,16.0,153.0,148.87,118.04
2016,8,24,16,15,0.0,127.0,5.35,16.0,127.0,123.3,97.36
2016,8,24,16,30,0.0,101.0,5.4,16.0,101.0,97.84,76.56
2016,8,24,16,45,0.0,85.0,5.45,16.0,85.0,82.25,63.76
2016,8,24,17,0,0.0,69.0,5.5,16.0,69.0,66.7,50.86
2016,8,24,17,15,0.0,58.0,5.55,15.5,58.0,56.05,42.02
2016,8,24,17,30,0.0,47.0,5.6,15.0,47.0,45.4,33.02
2016,8,24,17,45,214.0,47.5,5.65,15.0,83.5,88.87,60.82
2016,8,24,18,0,428.0,48.0,5.7,15.0,120.0,105.12,63.35
2016,8,24,18,15,315.5,35.5,5.7,15.0,78.5,57.71,29.46
2016,8,24,18,30,203.0,23.0,5.7,15.0,37.0,23.12,3.31
2016,8,24,18,45,101.5,11.5,5.75,15.0,18.5,11.3,0.0
2016,8,24,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,110.0,10.0,4.05,13.5,17.0,9.83,0.0
2016,8,25,6,0,220.0,20.0,4.0,14.0,34.0,18.74,0.0
2016,8,25,6,15,338.5,31.0,3.95,14.0,75.0,52.41,24.72
2016,8,25,6,30,457.0,42.0,3.9,14.0,116.0,99.6,57.61
2016,8,25,6,45,228.5,41.5,3.85,14.5,78.5,83.99,55.94
2016,8,25,7,0,0.0,41.0,3.8,15.0,41.0,39.59,28.07
2016,8,25,7,15,0.0,51.0,3.7,15.0,51.0,49.27,36.38
2016,8,25,7,30,0.0,61.0,3.6,15.0,61.0,58.95,44.54
2016,8,25,7,45,0.0,74.5,3.5,15.5,74.5,72.03,55.34
2016,8,25,8,0,0.0,88.0,3.4,16.0,88.0,85.16,66.01
2016,8,25,8,15,0.0,102.5,3.3,16.0,102.5,99.3,77.51
2016,8,25,8,30,0.0,117.0,3.2,16.0,117.0,113.49,88.92
2016,8,25,8,45,0.0,132.0,3.15,16.0,132.0,128.2,100.67
2016,8,25,9,0,0.0,147.0,3.1,16.0,147.0,142.96,112.35
2016,8,25,9,15,1.5,165.0,3.0,16.0,166.5,161.79,127.27
2016,8,25,9,30,3.0,183.0,2.9,16.0,186.0,180.79,142.22
2016,8,25,9,45,11.0,225.0,2.85,16.5,233.5,228.97,180.09
2016,8,25,10,0,19.0,267.0,2.8,17.0,281.0,277.98,217.84
2016,8,25,10,15,51.0,320.0,2.65,17.0,360.5,365.99,285.95
2016,8,25,10,30,83.0,373.0,2.5,17.0,440.0,451.01,349.9
2016,8,25,10,45,87.0,386.0,2.4,17.0,458.0,470.5,363.41
2016,8,25,11,0,91.0,399.0,2.3,17.0,476.0,489.88,377.08
2016,8,25,11,15,91.0,407.0,2.25,17.0,485.5,500.05,383.97
2016,8,25,11,30,91.0,415.0,2.2,17.0,495.0,509.87,390.66
2016,8,25,11,45,93.5,417.0,2.15,17.0,499.5,515.42,394.42
2016,8,25,12,0,96.0,419.0,2.1,17.0,504.0,520.6,397.98
2016,8,25,12,15,118.5,428.0,2.15,17.0,533.0,560.57,427.74
2016,8,25,12,30,141.0,437.0,2.2,17.0,562.0,591.74,450.83
2016,8,25,12,45,107.0,421.0,2.3,17.0,516.0,532.8,407.54
2016,8,25,13,0,73.0,405.0,2.4,17.0,470.0,482.18,370.12
2016,8,25,13,15,83.5,403.5,2.45,17.0,475.5,489.42,376.49
2016,8,25,13,30,94.0,402.0,2.5,17.0,481.0,496.0,382.09
2016,8,25,13,45,81.5,383.5,2.65,17.0,451.0,463.08,358.04
2016,8,25,14,0,69.0,365.0,2.8,17.0,421.0,430.49,334.16
2016,8,25,14,15,55.5,339.5,2.8,16.5,384.0,390.24,304.54
2016,8,25,14,30,42.0,314.0,2.8,16.0,347.0,350.72,275.09
2016,8,25,14,45,29.0,276.5,2.85,16.0,299.0,300.13,236.25
2016,8,25,15,0,16.0,239.0,2.9,16.0,251.0,246.36,194.37
2016,8,25,15,15,8.0,200.0,2.8,16.0,206.0,201.12,158.74
2016,8,25,15,30,0.0,161.0,2.7,16.0,161.0,156.78,123.33
2016,8,25,15,45,0.0,133.5,2.65,16.0,133.5,129.68,101.74
2016,8,25,16,0,0.0,106.0,2.6,16.0,106.0,102.72,79.96
2016,8,25,16,15,0.0,85.0,2.5,15.5,85.0,82.22,63.41
2016,8,25,16,30,0.0,64.0,2.4,15.0,64.0,61.86,46.71
2016,8,25,16,45,0.0,55.0,2.35,15.0,55.0,53.14,39.52
2016,8,25,17,0,0.0,46.0,2.3,15.0,46.0,44.43,32.24
2016,8,25,17,15,276.0,56.0,2.15,14.5,129.0,142.3,108.48
2016,8,25,17,30,552.0,66.0,2.0,14.0,212.0,205.25,148.59
2016,8,25,17,45,479.5,57.0,1.95,14.0,163.0,148.94,99.86
2016,8,25,18,0,407.0,48.0,1.9,14.0,114.0,100.95,60.75
2016,8,25,18,15,293.5,35.0,1.75,14.0,73.5,54.57,27.82
2016,8,25,18,30,180.0,22.0,1.6,14.0,33.0,20.72,0.1
2016,8,25,18,45,90.0,11.0,1.5,14.0,16.5,10.81,0.0
2016,8,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,88.5,10.0,0.85,14.0,15.0,9.83,0.0
2016,8,26,6,0,177.0,20.0,0.9,14.0,30.0,18.13,0.0
2016,8,26,6,15,293.5,32.5,0.95,14.0,70.0,50.52,24.69
2016,8,26,6,30,410.0,45.0,1.0,14.0,110.0,96.19,56.68
2016,8,26,6,45,485.5,53.5,1.1,14.5,158.5,144.03,95.05
2016,8,26,7,0,561.0,62.0,1.2,15.0,207.0,200.54,142.97
2016,8,26,7,15,280.5,63.5,1.3,15.0,136.0,149.81,113.56
2016,8,26,7,30,0.0,65.0,1.4,15.0,65.0,62.83,47.71
2016,8,26,7,45,0.0,68.5,1.55,15.5,68.5,66.22,50.45
2016,8,26,8,0,0.0,72.0,1.7,16.0,72.0,69.61,53.03
2016,8,26,8,15,0.0,100.0,1.8,16.0,100.0,96.87,75.46
2016,8,26,8,30,0.0,128.0,1.9,16.0,128.0,124.3,97.7
2016,8,26,8,45,3.0,158.5,2.05,16.0,160.5,156.19,123.35
2016,8,26,9,0,6.0,189.0,2.2,16.0,193.0,188.53,149.05
2016,8,26,9,15,4.5,183.5,2.25,16.0,186.5,182.25,143.55
2016,8,26,9,30,3.0,178.0,2.3,16.0,180.0,175.86,138.09
2016,8,26,9,45,7.0,206.0,2.4,16.0,211.5,206.93,162.7
2016,8,26,10,0,11.0,234.0,2.5,16.0,243.0,238.39,187.31
2016,8,26,10,15,17.0,265.0,2.6,16.0,279.0,274.92,215.74
2016,8,26,10,30,23.0,296.0,2.7,16.0,315.0,311.9,244.23
2016,8,26,10,45,33.5,327.5,2.8,16.5,356.0,361.11,281.47
2016,8,26,11,0,44.0,359.0,2.9,17.0,397.0,404.54,313.76
2016,8,26,11,15,37.0,351.5,2.95,17.0,383.5,391.03,302.98
2016,8,26,11,30,30.0,344.0,3.0,17.0,370.0,377.15,292.17
2016,8,26,11,45,27.5,339.0,3.1,17.0,363.0,369.93,286.66
2016,8,26,12,0,25.0,334.0,3.2,17.0,356.0,362.52,281.02
2016,8,26,12,15,33.5,355.0,3.15,17.0,384.5,392.78,304.17
2016,8,26,12,30,42.0,376.0,3.1,17.0,413.0,422.94,326.95
2016,8,26,12,45,35.0,358.0,3.1,17.0,389.0,397.02,307.21
2016,8,26,13,0,28.0,340.0,3.1,17.0,365.0,371.1,287.61
2016,8,26,13,15,30.0,339.0,2.95,16.5,365.5,371.44,288.58
2016,8,26,13,30,32.0,338.0,2.8,16.0,366.0,371.58,289.35
2016,8,26,13,45,31.5,327.5,2.7,16.0,354.0,359.36,280.2
2016,8,26,14,0,31.0,317.0,2.6,16.0,342.0,347.06,271.05
2016,8,26,14,15,23.0,285.0,2.45,16.0,303.0,300.2,235.03
2016,8,26,14,30,15.0,253.0,2.3,16.0,264.0,260.73,204.5
2016,8,26,14,45,11.5,230.5,2.2,16.0,239.0,234.93,184.59
2016,8,26,15,0,8.0,208.0,2.1,16.0,214.0,209.42,164.73
2016,8,26,15,15,4.0,175.5,2.0,16.0,178.5,173.98,136.77
2016,8,26,15,30,0.0,143.0,1.9,16.0,143.0,139.04,108.91
2016,8,26,15,45,0.0,146.0,1.8,16.0,146.0,142.01,111.69
2016,8,26,16,0,0.0,149.0,1.7,16.0,149.0,144.98,114.42
2016,8,26,16,15,0.0,128.5,1.6,15.5,128.5,124.81,98.48
2016,8,26,16,30,0.0,108.0,1.5,15.0,108.0,104.71,82.4
2016,8,26,16,45,0.0,94.5,1.45,15.0,94.5,91.53,71.7
2016,8,26,17,0,0.0,81.0,1.4,15.0,81.0,78.37,60.86
2016,8,26,17,15,268.0,74.0,1.3,14.5,143.5,157.22,120.6
2016,8,26,17,30,536.0,67.0,1.2,14.0,206.0,200.55,144.46
2016,8,26,17,45,462.0,57.5,1.2,14.0,157.5,144.59,96.51
2016,8,26,18,0,388.0,48.0,1.2,14.0,109.0,97.16,58.28
2016,8,26,18,15,275.5,34.0,1.2,14.0,69.5,51.36,25.81
2016,8,26,18,30,163.0,20.0,1.2,14.0,30.0,18.08,0.0
2016,8,26,18,45,81.5,10.0,1.25,14.0,15.0,9.83,0.0
2016,8,26,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,5,45,81.5,9.5,1.2,13.5,14.0,9.34,0.0
2016,8,27,6,0,163.0,19.0,1.2,14.0,28.0,16.88,0.0
2016,8,27,6,15,278.0,32.5,1.2,14.0,67.5,49.24,24.06
2016,8,27,6,30,393.0,46.0,1.2,14.0,107.0,94.68,56.11
2016,8,27,6,45,470.5,55.0,1.2,14.5,155.5,142.32,94.18
2016,8,27,7,0,548.0,64.0,1.2,15.0,204.0,198.91,141.95
2016,8,27,7,15,274.0,57.0,1.2,15.0,127.0,141.1,106.45
2016,8,27,7,30,0.0,50.0,1.2,15.0,50.0,48.3,35.46
2016,8,27,7,45,0.0,58.0,1.2,15.0,58.0,56.05,42.01
2016,8,27,8,0,0.0,66.0,1.2,15.0,66.0,63.8,48.39
2016,8,27,8,15,0.0,70.5,1.2,15.0,70.5,68.16,51.86
2016,8,27,8,30,0.0,75.0,1.2,15.0,75.0,72.53,55.32
2016,8,27,8,45,0.0,90.5,1.25,15.5,90.5,87.57,67.44
2016,8,27,9,0,0.0,106.0,1.3,16.0,106.0,102.72,79.48
2016,8,27,9,15,0.0,113.5,1.35,16.0,113.5,110.07,85.22
2016,8,27,9,30,0.0,121.0,1.4,16.0,121.0,117.43,90.96
2016,8,27,9,45,1.0,143.0,1.5,16.0,143.5,139.86,108.87
2016,8,27,10,0,2.0,165.0,1.6,16.0,166.0,162.44,126.71
2016,8,27,10,15,3.0,173.5,1.7,16.0,176.0,171.79,133.95
2016,8,27,10,30,4.0,182.0,1.8,16.0,186.0,181.2,141.26
2016,8,27,10,45,7.5,212.0,1.9,16.5,219.0,214.3,167.0
2016,8,27,11,0,11.0,242.0,2.0,17.0,252.0,247.67,192.55
2016,8,27,11,15,16.0,277.5,2.05,17.0,292.0,288.22,223.73
2016,8,27,11,30,21.0,313.0,2.1,17.0,332.0,329.05,254.76
2016,8,27,11,45,24.0,327.0,2.2,17.0,348.5,346.35,267.81
2016,8,27,12,0,27.0,341.0,2.3,17.0,365.0,371.87,287.13
2016,8,27,12,15,27.0,341.0,2.35,17.0,365.5,371.95,287.12
2016,8,27,12,30,27.0,341.0,2.4,17.0,366.0,371.88,287.17
2016,8,27,12,45,36.0,356.5,2.45,17.0,388.5,396.54,306.19
2016,8,27,13,0,45.0,372.0,2.5,17.0,411.0,420.92,324.83
2016,8,27,13,15,48.5,370.0,2.45,16.5,411.5,421.38,325.92
2016,8,27,13,30,52.0,368.0,2.4,16.0,412.0,421.53,326.93
2016,8,27,13,45,44.5,347.5,2.4,16.0,384.5,392.05,304.83
2016,8,27,14,0,37.0,327.0,2.4,16.0,357.0,362.82,282.92
2016,8,27,14,15,35.5,313.0,2.3,16.0,341.0,345.79,270.26
2016,8,27,14,30,34.0,299.0,2.2,16.0,325.0,328.77,257.53
2016,8,27,14,45,32.0,282.5,2.15,16.0,306.0,308.81,242.55
2016,8,27,15,0,30.0,266.0,2.1,16.0,287.0,288.95,227.58
2016,8,27,15,15,24.0,242.0,2.0,15.5,258.0,254.46,201.3
2016,8,27,15,30,18.0,218.0,1.9,15.0,229.0,225.45,179.04
2016,8,27,15,45,9.0,186.5,1.85,15.0,192.0,187.7,149.13
2016,8,27,16,0,0.0,155.0,1.8,15.0,155.0,150.94,119.67
2016,8,27,16,15,0.0,129.0,1.75,15.0,129.0,125.33,99.14
2016,8,27,16,30,0.0,103.0,1.7,15.0,103.0,99.83,78.4
2016,8,27,16,45,0.0,90.5,1.65,15.0,90.5,87.63,68.48
2016,8,27,17,0,0.0,78.0,1.6,15.0,78.0,75.46,58.44
2016,8,27,17,15,303.0,66.5,1.65,14.5,144.0,159.36,121.49
2016,8,27,17,30,606.0,55.0,1.7,14.0,210.0,203.74,144.71
2016,8,27,17,45,533.5,47.5,1.75,14.0,160.5,146.25,94.89
2016,8,27,18,0,461.0,40.0,1.8,14.0,111.0,97.06,55.03
2016,8,27,18,15,341.0,29.0,1.8,14.0,70.5,49.8,22.32
2016,8,27,18,30,221.0,18.0,1.8,14.0,30.0,16.27,0.0
2016,8,27,18,45,110.5,9.0,1.85,14.0,15.0,8.85,0.0
2016,8,27,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,15.0,1.1,13.5,15.0,14.74,0.0
2016,8,28,6,0,0.0,30.0,1.1,14.0,30.0,26.45,0.0
2016,8,28,6,15,240.5,34.5,1.1,14.0,71.0,47.91,24.07
2016,8,28,6,30,481.0,39.0,1.1,14.0,112.0,98.34,55.29
2016,8,28,6,45,555.0,46.0,1.1,14.0,162.0,148.42,95.8
2016,8,28,7,0,629.0,53.0,1.1,14.0,212.0,207.42,146.54
2016,8,28,7,15,314.5,53.0,1.1,14.0,132.5,150.2,113.3
2016,8,28,7,30,0.0,53.0,1.1,14.0,53.0,51.2,38.06
2016,8,28,7,45,0.0,72.0,1.1,14.5,72.0,69.61,53.55
2016,8,28,8,0,0.0,91.0,1.1,15.0,91.0,88.1,68.7
2016,8,28,8,15,0.0,118.5,1.2,15.0,118.5,115.02,90.71
2016,8,28,8,30,0.0,146.0,1.3,15.0,146.0,142.07,112.5
2016,8,28,8,45,2.5,166.0,1.4,15.5,167.5,163.36,129.17
2016,8,28,9,0,5.0,186.0,1.5,16.0,189.0,184.96,145.9
2016,8,28,9,15,8.5,205.5,1.6,16.0,211.0,207.03,163.16
2016,8,28,9,30,12.0,225.0,1.7,16.0,233.0,229.44,180.56
2016,8,28,9,45,35.5,275.5,1.8,16.5,302.0,304.43,238.89
2016,8,28,10,0,59.0,326.0,1.9,17.0,371.0,377.37,294.07
2016,8,28,10,15,49.5,329.0,1.95,17.0,367.5,374.44,290.81
2016,8,28,10,30,40.0,332.0,2.0,17.0,364.0,370.77,287.42
2016,8,28,10,45,83.5,368.5,2.1,17.0,437.5,449.38,347.63
2016,8,28,11,0,127.0,405.0,2.2,17.0,511.0,537.51,413.15
2016,8,28,11,15,167.0,413.5,2.2,17.0,555.5,586.77,449.29
2016,8,28,11,30,207.0,422.0,2.2,17.0,600.0,636.56,485.61
2016,8,28,11,45,212.0,421.0,2.25,17.0,605.0,642.59,489.82
2016,8,28,12,0,217.0,420.0,2.3,17.0,610.0,647.78,493.8
2016,8,28,12,15,346.0,373.0,2.3,17.0,675.5,732.32,558.11
2016,8,28,12,30,475.0,326.0,2.3,17.0,741.0,815.09,619.18
2016,8,28,12,45,461.0,333.5,2.35,17.0,733.5,806.26,612.27
2016,8,28,13,0,447.0,341.0,2.4,17.0,726.0,795.62,604.98
2016,8,28,13,15,347.5,369.5,2.45,17.0,666.0,718.03,548.33
2016,8,28,13,30,248.0,398.0,2.5,17.0,606.0,649.39,497.29
2016,8,28,13,45,579.0,248.0,2.55,17.0,713.5,794.66,612.75
2016,8,28,14,0,910.0,98.0,2.6,17.0,821.0,906.51,692.73
2016,8,28,14,15,902.0,96.5,2.65,16.5,791.0,872.42,670.74
2016,8,28,14,30,894.0,95.0,2.7,16.0,761.0,835.74,648.02
2016,8,28,14,45,882.0,94.0,2.75,16.0,723.5,794.06,620.24
2016,8,28,15,0,870.0,93.0,2.8,16.0,686.0,750.5,590.77
2016,8,28,15,15,855.5,91.0,2.85,16.0,644.0,702.49,557.62
2016,8,28,15,30,841.0,89.0,2.9,16.0,602.0,653.31,522.35
2016,8,28,15,45,819.5,87.0,2.95,16.0,555.0,600.51,481.92
2016,8,28,16,0,798.0,85.0,3.0,16.0,508.0,545.85,438.95
2016,8,28,16,15,772.5,81.5,3.1,16.0,458.0,487.91,392.26
2016,8,28,16,30,747.0,78.0,3.2,16.0,408.0,431.07,344.91
2016,8,28,16,45,707.5,74.5,3.3,16.0,356.0,369.9,292.73
2016,8,28,17,0,668.0,71.0,3.4,16.0,304.0,311.72,241.65
2016,8,28,17,15,617.0,65.0,3.45,15.5,252.5,251.34,188.49
2016,8,28,17,30,566.0,59.0,3.5,15.0,201.0,196.21,139.36
2016,8,28,17,45,482.5,51.0,3.6,15.0,152.0,138.75,90.44
2016,8,28,18,0,399.0,43.0,3.7,15.0,103.0,90.92,52.42
2016,8,28,18,15,199.5,34.0,3.75,14.5,64.0,44.12,22.14
2016,8,28,18,30,0.0,25.0,3.8,14.0,25.0,22.53,0.0
2016,8,28,18,45,0.0,12.5,3.85,14.0,12.5,12.29,0.0
2016,8,28,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,9.0,4.2,14.5,9.0,8.85,0.0
2016,8,29,6,0,0.0,18.0,4.3,15.0,18.0,17.04,0.0
2016,8,29,6,15,64.0,35.0,4.35,15.0,44.5,37.25,21.08
2016,8,29,6,30,128.0,52.0,4.4,15.0,71.0,66.17,43.67
2016,8,29,6,45,152.5,72.5,4.45,15.0,104.0,99.16,71.36
2016,8,29,7,0,177.0,93.0,4.5,15.0,137.0,135.14,102.37
