Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,7,15,195.0,113.0,4.5,15.0,172.0,171.57,134.19
2016,8,29,7,30,213.0,133.0,4.5,15.0,207.0,210.0,167.47
2016,8,29,7,45,239.0,153.0,4.55,15.5,248.5,253.59,204.16
2016,8,29,8,0,265.0,173.0,4.6,16.0,290.0,299.79,242.36
2016,8,29,8,15,534.0,125.5,4.6,16.0,397.0,411.18,334.33
2016,8,29,8,30,803.0,78.0,4.6,16.0,504.0,542.38,441.37
2016,8,29,8,45,822.0,80.5,4.6,16.0,550.0,594.61,483.24
2016,8,29,9,0,841.0,83.0,4.6,16.0,596.0,647.88,525.12
2016,8,29,9,15,855.0,85.0,4.6,16.0,637.5,696.58,560.94
2016,8,29,9,30,869.0,87.0,4.6,16.0,679.0,744.07,594.96
2016,8,29,9,45,888.0,84.5,4.65,16.5,717.0,789.21,625.94
2016,8,29,10,0,907.0,82.0,4.7,17.0,755.0,832.92,655.5
2016,8,29,10,15,914.5,83.0,4.7,17.0,785.0,868.88,680.13
2016,8,29,10,30,922.0,84.0,4.7,17.0,815.0,902.17,702.77
2016,8,29,10,45,648.5,223.0,4.75,17.0,744.5,831.89,651.27
2016,8,29,11,0,375.0,362.0,4.8,17.0,674.0,729.0,567.67
2016,8,29,11,15,326.5,384.5,4.8,17.0,659.5,714.14,555.29
2016,8,29,11,30,278.0,407.0,4.8,17.0,645.0,696.49,540.4
2016,8,29,11,45,323.0,397.0,4.85,17.0,676.0,732.35,568.2
2016,8,29,12,0,368.0,387.0,4.9,17.0,707.0,767.48,595.09
2016,8,29,12,15,395.0,372.5,4.95,17.0,716.5,779.1,604.6
2016,8,29,12,30,422.0,358.0,5.0,17.0,726.0,796.35,618.16
2016,8,29,12,45,486.5,332.5,5.1,17.0,752.5,829.23,644.59
2016,8,29,13,0,551.0,307.0,5.2,17.0,779.0,858.89,668.57
2016,8,29,13,15,716.0,212.0,5.25,17.0,813.5,909.1,709.34
2016,8,29,13,30,881.0,117.0,5.3,17.0,848.0,939.85,731.98
2016,8,29,13,45,877.5,114.5,5.4,17.0,825.5,915.37,715.64
2016,8,29,14,0,874.0,112.0,5.5,17.0,803.0,887.87,697.37
2016,8,29,14,15,532.5,230.5,5.55,17.0,647.0,701.18,557.68
2016,8,29,14,30,191.0,349.0,5.6,17.0,491.0,515.31,407.79
2016,8,29,14,45,513.5,226.5,5.65,17.0,581.0,644.66,517.14
2016,8,29,15,0,836.0,104.0,5.7,17.0,671.0,737.39,592.78
2016,8,29,15,15,609.5,169.0,5.75,17.0,569.0,612.42,494.77
2016,8,29,15,30,383.0,234.0,5.8,17.0,467.0,494.84,399.42
2016,8,29,15,45,380.0,214.5,5.9,17.0,430.0,454.35,368.09
2016,8,29,16,0,377.0,195.0,6.0,17.0,393.0,413.33,335.42
2016,8,29,16,15,511.0,143.0,6.05,17.0,383.0,412.74,335.21
2016,8,29,16,30,645.0,91.0,6.1,17.0,373.0,395.27,319.25
2016,8,29,16,45,637.0,84.0,6.15,17.0,333.0,348.69,277.8
2016,8,29,17,0,629.0,77.0,6.2,17.0,293.0,302.06,235.14
2016,8,29,17,15,576.0,70.5,6.2,16.5,242.5,242.86,182.64
2016,8,29,17,30,523.0,64.0,6.2,16.0,192.0,189.19,134.77
2016,8,29,17,45,446.0,54.0,6.25,16.0,144.5,133.63,87.35
2016,8,29,18,0,369.0,44.0,6.3,16.0,97.0,87.0,50.23
2016,8,29,18,15,184.5,33.0,6.3,15.5,59.5,41.56,20.13
2016,8,29,18,30,0.0,22.0,6.3,15.0,22.0,21.63,0.0
2016,8,29,18,45,0.0,11.0,6.3,15.0,11.0,10.81,0.0
2016,8,29,19,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,30,5,45,109.0,8.0,6.1,15.0,13.0,7.86,0.0
2016,8,30,6,0,218.0,16.0,6.1,15.0,26.0,13.85,0.0
2016,8,30,6,15,347.0,26.0,6.05,15.0,66.0,46.47,19.05
2016,8,30,6,30,476.0,36.0,6.0,15.0,106.0,93.86,51.58
2016,8,30,6,45,553.5,42.5,6.0,15.5,155.5,144.13,92.1
2016,8,30,7,0,631.0,49.0,6.0,16.0,205.0,202.7,142.74
2016,8,30,7,15,678.0,53.5,5.9,16.0,256.5,258.72,194.0
2016,8,30,7,30,725.0,58.0,5.8,16.0,308.0,319.44,249.12
2016,8,30,7,45,759.5,60.5,5.75,16.5,360.0,377.3,300.8
2016,8,30,8,0,794.0,63.0,5.7,17.0,412.0,437.76,353.15
2016,8,30,8,15,816.5,66.0,5.65,17.0,461.5,493.93,401.31
2016,8,30,8,30,839.0,69.0,5.6,17.0,511.0,551.41,449.1
2016,8,30,8,45,857.0,70.5,5.55,17.5,557.0,604.88,491.57
2016,8,30,9,0,875.0,72.0,5.5,18.0,603.0,657.98,532.4
2016,8,30,9,15,887.0,73.5,5.55,18.0,644.0,706.16,567.65
2016,8,30,9,30,899.0,75.0,5.6,18.0,685.0,752.87,601.45
2016,8,30,9,45,908.0,76.5,5.65,18.5,720.5,795.5,630.71
2016,8,30,10,0,917.0,78.0,5.7,19.0,756.0,835.94,658.05
2016,8,30,10,15,923.5,79.0,5.75,19.0,785.5,871.32,682.78
2016,8,30,10,30,930.0,80.0,5.8,19.0,815.0,903.93,705.47
2016,8,30,10,45,935.0,80.0,5.9,19.0,837.5,931.18,724.57
2016,8,30,11,0,940.0,80.0,6.0,19.0,860.0,955.27,741.49
2016,8,30,11,15,943.0,80.5,6.0,19.0,874.5,974.71,754.6
2016,8,30,11,30,946.0,81.0,6.0,19.0,889.0,990.68,765.35
2016,8,30,11,45,948.5,80.5,6.05,19.0,896.5,1001.53,772.91
2016,8,30,12,0,951.0,80.0,6.1,19.0,904.0,1008.74,778.06
2016,8,30,12,15,950.5,80.0,6.1,19.0,903.5,1009.88,778.77
2016,8,30,12,30,950.0,80.0,6.1,19.0,903.0,1007.32,777.03
2016,8,30,12,45,945.5,81.5,6.15,19.0,894.5,998.82,771.56
2016,8,30,13,0,941.0,83.0,6.2,19.0,886.0,986.73,763.69
2016,8,30,13,15,938.0,82.5,6.2,19.0,870.0,970.4,752.61
2016,8,30,13,30,935.0,82.0,6.2,19.0,854.0,950.61,739.17
2016,8,30,13,45,931.0,80.5,6.25,19.0,831.5,925.51,722.24
2016,8,30,14,0,927.0,79.0,6.3,19.0,809.0,897.22,703.01
2016,8,30,14,15,920.0,78.0,6.3,19.0,779.0,863.89,679.83
2016,8,30,14,30,913.0,77.0,6.3,19.0,749.0,827.86,654.59
2016,8,30,14,45,904.0,75.0,6.35,19.0,713.0,786.69,625.59
2016,8,30,15,0,895.0,73.0,6.4,19.0,677.0,743.37,594.71
2016,8,30,15,15,882.5,71.5,6.4,18.5,635.5,696.2,561.54
2016,8,30,15,30,870.0,70.0,6.4,18.0,594.0,647.65,526.59
2016,8,30,15,45,853.0,68.0,6.45,18.0,548.0,594.68,484.32
2016,8,30,16,0,836.0,66.0,6.5,18.0,502.0,541.28,440.61
2016,8,30,16,15,813.0,63.5,6.5,18.0,452.5,484.14,392.64
2016,8,30,16,30,790.0,61.0,6.5,18.0,403.0,427.77,343.98
2016,8,30,16,45,756.0,58.5,6.55,18.0,351.5,368.38,291.69
2016,8,30,17,0,722.0,56.0,6.6,18.0,300.0,310.98,239.88
2016,8,30,17,15,674.0,51.5,6.6,17.5,249.0,250.37,185.38
2016,8,30,17,30,626.0,47.0,6.6,17.0,198.0,194.61,134.88
2016,8,30,17,45,544.5,41.0,6.65,17.0,149.0,136.67,85.23
2016,8,30,18,0,463.0,35.0,6.7,17.0,100.0,87.53,46.47
2016,8,30,18,15,327.0,25.0,6.65,16.5,61.0,41.51,15.51
2016,8,30,18,30,191.0,15.0,6.6,16.0,22.0,14.74,0.0
2016,8,30,18,45,95.5,7.5,6.6,16.0,11.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,6.9,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,5,45,98.5,8.0,7.95,15.0,12.0,7.86,0.0
2016,8,31,6,0,197.0,16.0,8.0,15.0,24.0,16.48,0.0
2016,8,31,6,15,329.5,26.0,8.0,15.0,63.5,45.07,18.28
2016,8,31,6,30,462.0,36.0,8.0,15.0,103.0,91.73,50.37
2016,8,31,6,45,537.0,43.0,8.0,15.5,151.5,140.67,89.89
2016,8,31,7,0,612.0,50.0,8.0,16.0,200.0,198.6,140.12
2016,8,31,7,15,348.0,92.5,7.95,16.0,182.0,198.1,152.31
2016,8,31,7,30,84.0,135.0,7.9,16.0,164.0,162.58,129.99
2016,8,31,7,45,100.5,158.0,7.9,16.0,198.0,199.5,161.04
2016,8,31,8,0,117.0,181.0,7.9,16.0,232.0,236.4,191.78
2016,8,31,8,15,139.0,204.0,7.85,16.0,272.0,277.81,225.95
2016,8,31,8,30,161.0,227.0,7.8,16.0,312.0,321.34,261.52
2016,8,31,8,45,234.0,239.5,7.75,16.5,375.0,387.35,315.18
2016,8,31,9,0,307.0,252.0,7.7,17.0,438.0,464.37,376.85
2016,8,31,9,15,372.0,253.5,7.65,17.0,494.0,525.91,426.35
2016,8,31,9,30,437.0,255.0,7.6,17.0,550.0,597.4,482.95
2016,8,31,9,45,482.5,251.0,7.6,17.5,593.5,646.71,520.73
2016,8,31,10,0,528.0,247.0,7.6,18.0,637.0,697.62,559.25
2016,8,31,10,15,723.0,167.0,7.6,18.0,723.0,799.8,640.12
2016,8,31,10,30,918.0,87.0,7.6,18.0,809.0,899.93,713.71
2016,8,31,10,45,924.5,86.5,7.6,18.0,832.0,927.66,732.93
2016,8,31,11,0,931.0,86.0,7.6,18.0,855.0,952.31,750.18
2016,8,31,11,15,934.5,86.5,7.6,18.0,870.5,972.01,763.86
2016,8,31,11,30,938.0,87.0,7.6,18.0,886.0,988.28,775.14
2016,8,31,11,45,940.0,87.0,7.65,18.5,893.5,999.04,781.26
2016,8,31,12,0,942.0,87.0,7.7,19.0,901.0,1006.18,784.88
2016,8,31,12,15,941.5,87.0,7.75,19.0,900.5,1007.23,785.77
2016,8,31,12,30,941.0,87.0,7.8,19.0,900.0,1004.61,784.18
2016,8,31,12,45,937.0,88.0,7.85,19.0,891.0,996.03,778.42
2016,8,31,13,0,933.0,89.0,7.9,19.0,882.0,983.88,770.22
2016,8,31,13,15,930.0,88.5,7.95,19.0,866.5,967.57,759.09
2016,8,31,13,30,927.0,88.0,8.0,19.0,851.0,947.84,745.56
2016,8,31,13,45,922.5,86.5,8.05,19.0,828.0,922.37,727.86
2016,8,31,14,0,918.0,85.0,8.1,19.0,805.0,893.77,707.86
2016,8,31,14,15,911.0,84.0,8.1,18.5,775.0,860.62,685.61
2016,8,31,14,30,904.0,83.0,8.1,18.0,745.0,824.8,661.19
2016,8,31,14,45,894.0,81.5,8.15,18.0,708.5,783.63,631.4
2016,8,31,15,0,884.0,80.0,8.2,18.0,672.0,740.41,599.82
2016,8,31,15,15,648.5,151.5,8.2,18.0,571.0,618.46,503.56
2016,8,31,15,30,413.0,223.0,8.2,18.0,470.0,505.96,410.37
2016,8,31,15,45,266.5,223.0,8.25,18.0,377.5,392.34,318.04
2016,8,31,16,0,120.0,223.0,8.3,18.0,285.0,293.0,236.24
2016,8,31,16,15,96.5,198.0,8.3,17.5,245.0,245.83,198.38
2016,8,31,16,30,73.0,173.0,8.3,17.0,205.0,204.59,164.88
2016,8,31,16,45,69.0,151.5,8.3,17.0,178.5,177.2,142.17
2016,8,31,17,0,65.0,130.0,8.3,17.0,152.0,150.25,119.49
2016,8,31,17,15,337.0,89.5,8.2,16.5,172.5,188.34,143.66
2016,8,31,17,30,609.0,49.0,8.1,16.0,193.0,190.58,132.48
2016,8,31,17,45,529.0,42.0,8.05,16.0,144.5,132.64,82.67
2016,8,31,18,0,449.0,35.0,8.0,16.0,96.0,84.34,44.59
2016,8,31,18,15,308.5,24.5,8.0,16.0,57.5,38.67,13.44
2016,8,31,18,30,168.0,14.0,8.0,16.0,19.0,13.76,0.0
2016,8,31,18,45,84.0,7.0,8.0,16.0,9.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,8.0,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,8.0,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,8.15,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,8.35,14.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,1,5,45,70.5,8.0,8.6,14.5,11.0,0.0,0.0
2016,9,1,6,0,141.0,16.0,8.6,15.0,22.0,16.11,0.0
2016,9,1,6,15,274.5,28.5,8.6,15.0,60.0,43.92,18.74
2016,9,1,6,30,408.0,41.0,8.6,15.0,98.0,89.8,51.0
2016,9,1,6,45,481.0,50.0,8.65,15.0,146.0,137.19,89.37
2016,9,1,7,0,554.0,59.0,8.7,15.0,194.0,193.0,137.88
2016,9,1,7,15,431.0,89.0,8.7,15.0,209.0,218.88,168.16
2016,9,1,7,30,308.0,119.0,8.7,15.0,224.0,229.19,182.74
2016,9,1,7,45,348.5,134.0,8.75,15.5,271.0,281.55,227.82
2016,9,1,8,0,389.0,149.0,8.8,16.0,318.0,335.67,273.78
2016,9,1,8,15,581.0,121.0,8.7,16.0,407.0,429.74,353.16
2016,9,1,8,30,773.0,93.0,8.6,16.0,496.0,539.23,444.85
2016,9,1,8,45,787.0,98.5,8.55,16.5,541.0,591.67,487.37
2016,9,1,9,0,801.0,104.0,8.5,17.0,586.0,643.52,528.37
2016,9,1,9,15,816.0,106.5,8.5,17.0,627.5,692.07,566.71
2016,9,1,9,30,831.0,109.0,8.5,17.0,669.0,739.56,602.23
2016,9,1,9,45,840.0,112.5,8.55,17.5,704.5,782.1,632.55
2016,9,1,10,0,849.0,116.0,8.6,18.0,740.0,822.64,661.05
2016,9,1,10,15,857.0,118.0,8.75,18.0,769.5,854.48,684.34
2016,9,1,10,30,865.0,120.0,8.9,18.0,799.0,887.54,708.57
2016,9,1,10,45,867.0,123.5,9.1,18.0,820.5,914.13,728.11
2016,9,1,11,0,869.0,127.0,9.3,18.0,842.0,937.64,745.44
2016,9,1,11,15,872.5,128.0,9.35,18.0,857.0,956.77,759.16
2016,9,1,11,30,876.0,129.0,9.4,18.0,872.0,972.69,770.6
2016,9,1,11,45,876.5,130.0,9.5,18.0,879.5,982.42,777.74
2016,9,1,12,0,877.0,131.0,9.6,18.0,887.0,988.75,782.52
2016,9,1,12,15,877.0,131.0,9.55,18.0,886.5,990.11,783.29
2016,9,1,12,30,877.0,131.0,9.5,18.0,886.0,988.03,781.68
2016,9,1,12,45,618.5,254.0,9.45,18.0,784.0,873.83,695.37
2016,9,1,13,0,360.0,377.0,9.4,18.0,682.0,741.47,586.92
2016,9,1,13,15,627.0,244.5,9.45,18.0,763.5,856.0,683.56
2016,9,1,13,30,894.0,112.0,9.5,18.0,845.0,941.28,749.07
2016,9,1,13,45,668.5,207.5,9.6,18.0,747.0,828.72,664.95
2016,9,1,14,0,443.0,303.0,9.7,18.0,649.0,711.73,569.79
2016,9,1,14,15,488.5,272.0,9.75,18.0,640.0,704.13,566.41
2016,9,1,14,30,534.0,241.0,9.8,18.0,631.0,692.02,559.16
2016,9,1,14,45,683.5,173.5,9.85,18.0,646.0,720.38,585.69
2016,9,1,15,0,833.0,106.0,9.9,18.0,661.0,730.88,596.03
2016,9,1,15,15,817.0,103.5,9.9,18.0,618.5,682.24,559.24
2016,9,1,15,30,801.0,101.0,9.9,18.0,576.0,632.67,519.49
2016,9,1,15,45,758.5,98.0,9.95,18.0,519.0,565.94,465.13
2016,9,1,16,0,716.0,95.0,10.0,18.0,462.0,501.75,411.82
2016,9,1,16,15,673.5,93.0,9.95,17.5,410.5,440.84,360.76
2016,9,1,16,30,631.0,91.0,9.9,17.0,359.0,382.97,311.08
2016,9,1,16,45,573.0,91.5,9.9,17.0,310.5,324.9,259.91
2016,9,1,17,0,515.0,92.0,9.9,17.0,262.0,272.22,212.83
2016,9,1,17,15,466.5,81.0,9.85,16.5,214.5,215.36,162.46
2016,9,1,17,30,418.0,70.0,9.8,16.0,167.0,165.15,117.91
2016,9,1,17,45,340.5,57.0,9.8,16.0,122.5,113.58,74.6
2016,9,1,18,0,263.0,44.0,9.8,16.0,78.0,71.07,41.38
2016,9,1,18,15,131.5,28.5,9.75,15.5,45.5,32.27,12.32
2016,9,1,18,30,0.0,13.0,9.7,15.0,13.0,12.78,0.0
2016,9,1,18,45,0.0,6.5,9.65,15.0,6.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,9.55,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,9.55,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,9.65,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,9.75,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,9.25,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,8.85,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,8.65,14.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,2,5,45,61.0,7.0,8.4,14.5,9.5,0.0,0.0
2016,9,2,6,0,122.0,14.0,8.4,15.0,19.0,13.96,0.0
2016,9,2,6,15,249.5,27.0,8.35,15.0,55.5,40.7,16.71
2016,9,2,6,30,377.0,40.0,8.3,15.0,92.0,84.78,48.12
2016,9,2,6,45,463.5,47.5,8.3,15.0,139.5,131.17,84.98
2016,9,2,7,0,550.0,55.0,8.3,15.0,187.0,187.55,133.33
2016,9,2,7,15,582.0,64.5,8.25,15.0,234.0,239.63,181.52
2016,9,2,7,30,614.0,74.0,8.2,15.0,281.0,294.85,232.29
2016,9,2,7,45,666.0,73.5,8.2,15.5,332.0,350.72,282.33
2016,9,2,8,0,718.0,73.0,8.2,16.0,383.0,411.21,335.3
2016,9,2,8,15,754.5,76.0,8.25,16.0,436.0,471.5,387.67
2016,9,2,8,30,791.0,79.0,8.3,16.0,489.0,534.03,440.73
2016,9,2,8,45,464.0,173.5,8.45,16.5,420.0,469.14,385.03
2016,9,2,9,0,137.0,268.0,8.6,17.0,351.0,364.13,294.08
2016,9,2,9,15,236.0,275.5,8.6,17.0,429.0,447.83,362.84
2016,9,2,9,30,335.0,283.0,8.6,17.0,507.0,544.8,440.96
2016,9,2,9,45,604.0,188.5,8.65,17.5,620.0,678.75,551.33
2016,9,2,10,0,873.0,94.0,8.7,18.0,733.0,814.43,655.47
2016,9,2,10,15,881.5,95.0,8.7,18.0,762.5,849.99,680.95
2016,9,2,10,30,890.0,96.0,8.7,18.0,792.0,883.04,704.75
2016,9,2,10,45,900.0,95.0,8.75,18.0,816.0,912.59,726.05
2016,9,2,11,0,910.0,94.0,8.8,18.0,840.0,939.29,745.26
2016,9,2,11,15,914.0,94.5,8.85,18.0,856.0,958.98,759.32
2016,9,2,11,30,918.0,95.0,8.9,18.0,872.0,975.3,771.02
2016,9,2,11,45,717.5,208.0,8.95,18.5,818.5,921.0,729.14
2016,9,2,12,0,517.0,321.0,9.0,19.0,765.0,847.93,668.32
2016,9,2,12,15,483.5,331.0,9.1,19.0,746.0,826.88,652.03
2016,9,2,12,30,450.0,341.0,9.2,19.0,727.0,803.73,634.0
2016,9,2,12,45,682.0,220.5,9.35,19.0,799.0,898.76,712.9
2016,9,2,13,0,914.0,100.0,9.5,19.0,871.0,974.17,769.46
2016,9,2,13,15,911.0,99.5,9.6,18.5,855.0,957.96,759.5
2016,9,2,13,30,908.0,99.0,9.7,18.0,839.0,938.39,747.34
2016,9,2,13,45,902.0,98.5,9.8,18.0,816.0,912.9,729.31
2016,9,2,14,0,896.0,98.0,9.9,18.0,793.0,884.41,709.04
2016,9,2,14,15,888.0,96.5,9.95,18.0,763.0,850.36,684.38
2016,9,2,14,30,880.0,95.0,10.0,18.0,733.0,813.77,657.7
2016,9,2,14,45,865.0,95.0,10.05,18.0,695.5,771.04,626.15
2016,9,2,15,0,850.0,95.0,10.1,18.0,658.0,726.7,593.14
2016,9,2,15,15,835.0,93.0,10.1,17.5,616.0,681.25,559.98
2016,9,2,15,30,820.0,91.0,10.1,17.0,574.0,632.1,521.7
2016,9,2,15,45,653.0,126.0,10.1,17.0,491.5,530.24,436.93
2016,9,2,16,0,486.0,161.0,10.1,17.0,409.0,438.64,359.93
2016,9,2,16,15,600.0,121.0,10.1,17.0,394.5,430.83,352.76
2016,9,2,16,30,714.0,81.0,10.1,17.0,380.0,407.69,330.88
2016,9,2,16,45,672.0,76.5,10.1,17.0,328.5,346.51,276.49
2016,9,2,17,0,630.0,72.0,10.1,17.0,277.0,288.98,224.34
2016,9,2,17,15,572.5,65.5,9.95,16.5,226.5,229.04,170.6
2016,9,2,17,30,515.0,59.0,9.8,16.0,176.0,175.2,122.44
2016,9,2,17,45,425.5,49.5,9.75,15.5,129.0,119.58,75.92
2016,9,2,18,0,336.0,40.0,9.7,15.0,82.0,74.42,41.16
2016,9,2,18,15,168.0,26.5,9.5,15.0,47.5,31.32,9.43
2016,9,2,18,30,0.0,13.0,9.3,15.0,13.0,12.78,0.0
2016,9,2,18,45,0.0,6.5,9.2,15.0,6.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,9.0,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,9.0,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,9,3,5,45,37.0,7.0,8.75,13.0,8.5,0.0,0.0
2016,9,3,6,0,74.0,14.0,8.8,13.0,17.0,13.81,0.0
2016,9,3,6,15,196.5,29.5,8.8,13.0,52.5,39.22,16.79
2016,9,3,6,30,319.0,45.0,8.8,13.0,88.0,81.9,48.5
2016,9,3,6,45,403.5,55.5,8.8,13.5,135.0,128.15,85.33
2016,9,3,7,0,488.0,66.0,8.8,14.0,182.0,183.54,132.52
2016,9,3,7,15,442.5,85.5,8.65,14.0,210.0,218.12,167.69
2016,9,3,7,30,397.0,105.0,8.5,14.0,238.0,248.24,197.82
2016,9,3,7,45,303.0,139.5,8.4,14.5,250.5,265.54,215.57
2016,9,3,8,0,209.0,174.0,8.3,15.0,263.0,271.76,221.91
2016,9,3,8,15,176.0,198.5,8.2,15.0,280.0,291.3,238.32
2016,9,3,8,30,143.0,223.0,8.1,15.0,297.0,307.22,250.97
2016,9,3,8,45,216.5,237.5,8.0,15.5,361.0,374.49,306.01
2016,9,3,9,0,290.0,252.0,7.9,16.0,425.0,452.98,369.23
2016,9,3,9,15,242.0,279.5,7.85,16.0,431.0,461.38,374.27
2016,9,3,9,30,194.0,307.0,7.8,16.0,437.0,459.56,371.04
2016,9,3,9,45,271.0,310.0,7.8,16.5,502.0,536.54,432.22
2016,9,3,10,0,348.0,313.0,7.8,17.0,567.0,612.51,491.61
2016,9,3,10,15,422.0,297.5,7.85,17.0,617.5,676.88,542.56
2016,9,3,10,30,496.0,282.0,7.9,17.0,668.0,738.27,590.94
2016,9,3,10,45,702.0,194.0,8.0,17.0,758.0,846.58,677.55
2016,9,3,11,0,908.0,106.0,8.1,17.0,848.0,949.08,753.34
2016,9,3,11,15,912.0,106.5,8.2,17.0,863.5,968.67,767.2
2016,9,3,11,30,916.0,107.0,8.3,17.0,879.0,984.9,778.99
2016,9,3,11,45,915.5,109.0,8.45,17.0,886.0,994.98,786.59
2016,9,3,12,0,915.0,111.0,8.6,17.0,893.0,1001.48,791.72
2016,9,3,12,15,915.5,111.0,8.7,17.0,893.0,1003.23,793.31
2016,9,3,12,30,916.0,111.0,8.8,17.0,893.0,1001.38,792.41
2016,9,3,12,45,911.5,112.5,8.95,17.0,884.5,992.76,786.83
2016,9,3,13,0,907.0,114.0,9.1,17.0,876.0,980.67,778.81
2016,9,3,13,15,904.0,113.5,9.2,17.0,860.0,964.47,767.65
2016,9,3,13,30,901.0,113.0,9.3,17.0,844.0,944.94,754.09
2016,9,3,13,45,897.0,111.0,9.4,17.0,821.5,919.7,736.3
2016,9,3,14,0,893.0,109.0,9.5,17.0,799.0,891.39,716.19
2016,9,3,14,15,885.0,107.5,9.65,17.0,768.5,857.34,691.8
2016,9,3,14,30,877.0,106.0,9.8,17.0,738.0,820.76,665.34
2016,9,3,14,45,864.0,105.0,9.95,17.0,701.0,778.54,634.35
2016,9,3,15,0,851.0,104.0,10.1,17.0,664.0,737.38,603.94
2016,9,3,15,15,835.5,101.5,10.2,17.0,621.0,688.27,566.86
2016,9,3,15,30,820.0,99.0,10.3,17.0,578.0,638.16,526.45
2016,9,3,15,45,794.0,97.5,10.4,17.0,530.0,582.08,480.32
2016,9,3,16,0,768.0,96.0,10.5,17.0,482.0,526.55,433.64
2016,9,3,16,15,738.5,91.5,10.45,16.5,431.5,467.35,383.61
2016,9,3,16,30,709.0,87.0,10.4,16.0,381.0,409.39,333.29
2016,9,3,16,45,666.0,82.0,10.4,16.0,328.5,347.61,278.21
2016,9,3,17,0,623.0,77.0,10.4,16.0,276.0,289.59,225.48
2016,9,3,17,15,561.5,69.5,10.35,15.5,224.5,228.05,170.37
2016,9,3,17,30,500.0,62.0,10.3,15.0,173.0,173.1,121.37
2016,9,3,17,45,398.5,52.0,10.3,15.0,125.5,116.24,74.22
2016,9,3,18,0,297.0,42.0,10.3,15.0,78.0,70.61,39.5
2016,9,3,18,15,163.0,26.0,10.25,14.5,44.0,29.83,6.52
2016,9,3,18,30,29.0,10.0,10.2,14.0,10.0,9.83,0.0
2016,9,3,18,45,14.5,5.0,10.15,14.0,5.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,10.15,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,10.35,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,10.4,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,10.45,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,10.55,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,10.55,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,10.4,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,10.15,13.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,10.05,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,9,4,5,45,33.5,7.0,9.25,13.0,8.0,0.0,0.0
2016,9,4,6,0,67.0,14.0,9.2,13.0,16.0,13.76,0.0
2016,9,4,6,15,198.5,29.5,9.15,13.0,52.5,39.03,15.97
2016,9,4,6,30,330.0,45.0,9.1,13.0,89.0,82.92,48.78
2016,9,4,6,45,426.0,54.5,9.1,13.5,137.5,130.77,86.48
2016,9,4,7,0,522.0,64.0,9.1,14.0,186.0,189.1,135.87
2016,9,4,7,15,579.5,71.0,9.05,14.0,238.0,244.53,186.2
2016,9,4,7,30,637.0,78.0,9.0,14.0,290.0,305.97,241.98
2016,9,4,7,45,683.0,81.5,9.0,14.5,343.0,364.82,294.92
2016,9,4,8,0,729.0,85.0,9.0,15.0,396.0,427.62,350.07
2016,9,4,8,15,756.5,89.0,8.95,15.0,446.0,484.8,400.13
2016,9,4,8,30,784.0,93.0,8.9,15.0,496.0,543.43,450.17
2016,9,4,8,45,809.0,94.5,8.85,15.5,543.5,598.86,495.65
2016,9,4,9,0,834.0,96.0,8.8,16.0,591.0,654.63,540.22
2016,9,4,9,15,848.5,98.5,8.75,16.0,633.0,704.1,579.09
2016,9,4,9,30,863.0,101.0,8.7,16.0,675.0,749.51,613.0
2016,9,4,9,45,877.5,101.5,8.7,16.5,712.0,793.86,644.69
2016,9,4,10,0,892.0,102.0,8.7,17.0,749.0,836.46,674.7
2016,9,4,10,15,900.0,103.0,8.75,17.0,779.0,872.1,700.64
2016,9,4,10,30,908.0,104.0,8.8,17.0,809.0,905.12,724.56
2016,9,4,10,45,913.5,105.5,8.9,17.0,831.5,933.61,745.24
2016,9,4,11,0,919.0,107.0,9.0,17.0,854.0,959.01,763.67
2016,9,4,11,15,922.0,107.5,9.05,17.0,869.5,977.77,777.09
2016,9,4,11,30,925.0,108.0,9.1,17.0,885.0,993.12,788.09
2016,9,4,11,45,925.5,109.0,9.2,17.0,891.5,1003.1,795.43
2016,9,4,12,0,926.0,110.0,9.3,17.0,898.0,1009.47,800.27
2016,9,4,12,15,925.5,110.0,9.35,17.0,897.5,1010.19,800.9
2016,9,4,12,30,925.0,110.0,9.4,17.0,897.0,1007.27,799.01
2016,9,4,12,45,923.0,109.5,9.45,17.0,888.0,998.78,793.14
2016,9,4,13,0,921.0,109.0,9.5,17.0,879.0,986.72,784.76
2016,9,4,13,15,917.0,108.0,9.55,17.0,862.0,968.78,772.11
2016,9,4,13,30,913.0,107.0,9.6,17.0,845.0,947.5,757.06
2016,9,4,13,45,906.0,106.5,9.7,17.0,821.0,920.85,738.16
2016,9,4,14,0,899.0,106.0,9.8,17.0,797.0,891.24,717.01
2016,9,4,14,15,890.0,104.5,9.8,17.0,765.5,856.11,691.39
2016,9,4,14,30,881.0,103.0,9.8,17.0,734.0,818.51,663.79
2016,9,4,14,45,867.0,102.0,9.85,17.0,696.0,775.34,631.86
2016,9,4,15,0,853.0,101.0,9.9,17.0,658.0,733.26,600.56
2016,9,4,15,15,837.0,98.5,9.95,16.5,615.0,683.71,564.11
2016,9,4,15,30,821.0,96.0,10.0,16.0,572.0,633.19,524.21
2016,9,4,15,45,795.0,94.0,10.1,16.0,524.0,576.57,477.47
2016,9,4,16,0,769.0,92.0,10.2,16.0,476.0,520.51,430.15
2016,9,4,16,15,738.5,88.0,10.2,16.0,425.5,461.06,378.96
2016,9,4,16,30,708.0,84.0,10.2,16.0,375.0,403.49,328.18
2016,9,4,16,45,660.0,80.0,10.25,16.0,322.0,340.98,272.5
2016,9,4,17,0,612.0,76.0,10.3,16.0,269.0,282.79,219.7
2016,9,4,17,15,550.0,68.5,10.2,15.5,217.5,221.93,165.22
2016,9,4,17,30,488.0,61.0,10.1,15.0,166.0,167.74,116.99
2016,9,4,17,45,386.0,50.5,10.05,15.0,119.5,111.37,70.5
2016,9,4,18,0,284.0,40.0,10.0,15.0,73.0,66.35,36.4
2016,9,4,18,15,142.0,20.0,9.9,14.5,36.5,22.82,0.98
2016,9,4,18,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,9.25,13.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,5,5,45,35.0,5.5,7.3,13.0,6.5,0.0,0.0
2016,9,5,6,0,70.0,11.0,7.4,13.0,13.0,10.81,0.0
2016,9,5,6,15,190.5,26.5,7.35,13.5,48.0,35.46,13.01
2016,9,5,6,30,311.0,42.0,7.3,14.0,83.0,77.55,44.89
2016,9,5,6,45,396.0,53.5,7.25,14.5,129.5,124.19,81.77
2016,9,5,7,0,481.0,65.0,7.2,15.0,176.0,180.1,129.01
2016,9,5,7,15,537.5,73.0,7.1,15.0,226.5,233.83,177.26
2016,9,5,7,30,594.0,81.0,7.0,15.0,277.0,293.53,230.82
2016,9,5,7,45,636.0,86.5,6.9,15.5,328.0,350.42,281.37
2016,9,5,8,0,678.0,92.0,6.8,16.0,379.0,410.93,333.77
2016,9,5,8,15,707.0,97.0,6.8,16.0,428.5,467.55,382.55
2016,9,5,8,30,736.0,102.0,6.8,16.0,478.0,525.71,431.43
2016,9,5,8,45,761.0,104.5,6.85,16.5,524.5,579.34,474.86
2016,9,5,9,0,786.0,107.0,6.9,17.0,571.0,633.99,518.0
2016,9,5,9,15,802.5,110.0,6.95,17.0,613.0,683.34,557.01
2016,9,5,9,30,819.0,113.0,7.0,17.0,655.0,731.77,593.09
2016,9,5,9,45,844.5,109.0,7.1,17.0,694.5,778.54,627.65
2016,9,5,10,0,870.0,105.0,7.2,17.0,734.0,820.8,658.59
2016,9,5,10,15,879.0,106.5,7.2,17.0,764.0,857.08,684.57
2016,9,5,10,30,888.0,108.0,7.2,17.0,794.0,890.85,708.6
2016,9,5,10,45,893.0,110.0,7.25,17.5,817.0,918.88,727.14
2016,9,5,11,0,898.0,112.0,7.3,18.0,840.0,943.87,743.41
2016,9,5,11,15,901.5,112.5,7.35,18.0,855.0,962.68,756.66
2016,9,5,11,30,905.0,113.0,7.4,18.0,870.0,978.16,767.6
2016,9,5,11,45,905.5,114.5,7.45,18.0,877.0,988.41,774.88
2016,9,5,12,0,906.0,116.0,7.5,18.0,884.0,995.13,779.76
2016,9,5,12,15,906.0,116.0,7.6,18.0,883.5,996.23,780.94
2016,9,5,12,30,906.0,116.0,7.7,18.0,883.0,993.76,779.68
2016,9,5,12,45,900.5,117.5,7.8,18.0,873.5,984.1,773.34
2016,9,5,13,0,895.0,119.0,7.9,18.0,864.0,971.02,764.63
2016,9,5,13,15,890.5,118.0,8.1,18.0,847.0,952.91,752.69
2016,9,5,13,30,886.0,117.0,8.3,18.0,830.0,931.57,738.38
2016,9,5,13,45,878.0,116.5,8.5,18.0,805.5,904.54,719.81
2016,9,5,14,0,870.0,116.0,8.7,18.0,781.0,874.69,699.06
2016,9,5,14,15,861.0,114.0,8.7,18.0,750.0,839.8,673.86
2016,9,5,14,30,852.0,112.0,8.7,18.0,719.0,806.12,649.5
2016,9,5,14,45,839.5,110.0,8.75,18.0,681.5,763.65,618.41
2016,9,5,15,0,827.0,108.0,8.8,18.0,644.0,719.48,585.78
2016,9,5,15,15,810.0,105.0,8.8,18.0,601.5,669.72,547.79
2016,9,5,15,30,793.0,102.0,8.8,18.0,559.0,619.16,507.26
2016,9,5,15,45,770.5,98.5,8.8,18.0,512.0,564.32,462.46
2016,9,5,16,0,748.0,95.0,8.8,18.0,465.0,509.78,416.91
2016,9,5,16,15,717.0,90.5,8.9,17.5,414.5,450.97,367.63
2016,9,5,16,30,686.0,86.0,9.0,17.0,364.0,393.58,318.17
2016,9,5,16,45,640.5,81.0,9.1,17.0,312.0,332.3,263.91
2016,9,5,17,0,595.0,76.0,9.2,17.0,260.0,275.11,212.3
2016,9,5,17,15,532.5,68.0,9.2,16.5,209.5,214.77,158.68
2016,9,5,17,30,470.0,60.0,9.2,16.0,159.0,161.19,111.4
2016,9,5,17,45,371.0,48.5,9.2,15.5,113.0,105.71,66.11
2016,9,5,18,0,272.0,37.0,9.2,15.0,67.0,61.3,32.6
2016,9,5,18,15,136.0,18.5,9.05,15.0,33.5,20.59,0.0
2016,9,5,18,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,8.65,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,8.5,13.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,6,5,45,35.0,5.0,7.45,14.0,6.0,0.0,0.0
2016,9,6,6,0,70.0,10.0,7.4,14.0,12.0,9.83,0.0
2016,9,6,6,15,192.0,25.0,7.35,14.5,46.0,33.86,11.05
2016,9,6,6,30,314.0,40.0,7.3,15.0,80.0,76.33,43.48
2016,9,6,6,45,403.0,50.0,7.3,15.5,126.5,121.6,78.92
2016,9,6,7,0,492.0,60.0,7.3,16.0,173.0,177.25,125.67
2016,9,6,7,15,548.0,68.0,7.3,16.0,223.0,231.38,174.23
2016,9,6,7,30,604.0,76.0,7.3,16.0,273.0,291.41,228.09
2016,9,6,7,45,649.0,80.0,7.3,16.5,324.5,348.42,278.79
2016,9,6,8,0,694.0,84.0,7.3,17.0,376.0,409.34,331.64
2016,9,6,8,15,722.0,88.0,7.3,17.0,424.5,465.12,379.88
2016,9,6,8,30,750.0,92.0,7.3,17.0,473.0,521.93,427.8
2016,9,6,8,45,776.0,93.5,7.3,17.5,520.0,576.24,471.82
2016,9,6,9,0,802.0,95.0,7.3,18.0,567.0,631.04,515.09
2016,9,6,9,15,817.0,97.5,7.35,18.0,608.0,679.4,552.96
2016,9,6,9,30,832.0,100.0,7.4,18.0,649.0,726.67,588.08
2016,9,6,9,45,851.0,98.5,7.45,18.0,686.5,768.22,618.56
2016,9,6,10,0,870.0,97.0,7.5,18.0,724.0,811.29,650.02
2016,9,6,10,15,878.5,98.5,7.55,18.0,753.5,847.08,675.84
2016,9,6,10,30,887.0,100.0,7.6,18.0,783.0,880.33,699.72
2016,9,6,10,45,895.5,99.5,7.65,18.5,806.0,908.73,718.59
2016,9,6,11,0,904.0,99.0,7.7,19.0,829.0,934.21,735.28
2016,9,6,11,15,907.5,99.5,7.8,19.0,844.0,953.05,748.77
2016,9,6,11,30,911.0,100.0,7.9,19.0,859.0,968.52,759.93
2016,9,6,11,45,915.0,99.0,8.0,19.0,867.0,979.41,767.89
2016,9,6,12,0,919.0,98.0,8.1,19.0,875.0,986.77,773.43
2016,9,6,12,15,919.0,98.0,8.2,19.0,874.0,987.8,774.51
2016,9,6,12,30,919.0,98.0,8.3,19.0,873.0,985.21,773.12
2016,9,6,12,45,917.5,97.5,8.45,19.0,864.5,977.06,767.99
2016,9,6,13,0,916.0,97.0,8.6,19.0,856.0,965.36,760.37
2016,9,6,13,15,912.0,96.5,8.65,19.0,839.5,947.87,748.23
2016,9,6,13,30,908.0,96.0,8.7,19.0,823.0,927.05,733.72
2016,9,6,13,45,902.5,95.0,8.8,19.0,799.5,901.16,715.64
2016,9,6,14,0,897.0,94.0,8.9,19.0,776.0,872.26,695.3
2016,9,6,14,15,888.5,92.5,8.9,19.0,745.5,837.48,670.22
2016,9,6,14,30,880.0,91.0,8.9,19.0,715.0,800.21,643.18
2016,9,6,14,45,869.5,89.5,8.95,19.0,678.0,759.13,613.19
2016,9,6,15,0,859.0,88.0,9.0,19.0,641.0,716.13,581.51
2016,9,6,15,15,844.0,85.5,9.05,19.0,599.0,667.32,545.0
2016,9,6,15,30,829.0,83.0,9.1,19.0,557.0,619.39,506.74
2016,9,6,15,45,809.0,80.5,9.15,19.0,510.5,565.5,462.66
2016,9,6,16,0,789.0,78.0,9.2,19.0,464.0,511.6,417.52
2016,9,6,16,15,761.0,74.5,9.2,18.5,414.0,453.04,368.18
2016,9,6,16,30,733.0,71.0,9.2,18.0,364.0,395.92,318.63
2016,9,6,16,45,692.0,66.5,9.25,18.0,312.5,334.6,264.0
2016,9,6,17,0,651.0,62.0,9.3,18.0,261.0,276.68,211.34
2016,9,6,17,15,591.0,56.0,9.3,17.5,210.0,216.15,157.12
2016,9,6,17,30,531.0,50.0,9.3,17.0,159.0,162.02,109.01
2016,9,6,17,45,430.5,41.0,9.3,17.0,113.0,105.63,62.93
2016,9,6,18,0,330.0,32.0,9.3,17.0,67.0,61.05,29.66
2016,9,6,18,15,165.0,16.0,9.25,16.5,33.5,18.55,0.0
2016,9,6,18,30,0.0,0.0,9.2,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,9.2,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,9.2,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,9.2,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,9.2,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,9.25,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,9.3,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,9.3,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,9.3,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,9.35,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,9.4,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,9.45,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,9.05,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,7,5,45,33.5,5.0,6.65,15.0,5.5,0.0,0.0
2016,9,7,6,0,67.0,10.0,6.6,15.0,11.0,9.83,0.0
2016,9,7,6,15,193.0,24.5,6.5,15.0,45.0,33.16,9.6
2016,9,7,6,30,319.0,39.0,6.4,15.0,79.0,75.66,42.61
2016,9,7,6,45,408.5,49.5,6.35,15.5,125.5,121.71,78.64
2016,9,7,7,0,498.0,60.0,6.3,16.0,172.0,178.21,126.03
2016,9,7,7,15,554.5,67.5,6.3,16.0,222.5,232.29,174.48
2016,9,7,7,30,611.0,75.0,6.3,16.0,273.0,292.29,228.23
2016,9,7,7,45,653.5,79.5,6.3,16.5,324.0,349.16,278.7
2016,9,7,8,0,696.0,84.0,6.3,17.0,375.0,409.65,331.02
2016,9,7,8,15,724.5,88.5,6.3,17.5,424.0,466.29,378.96
2016,9,7,8,30,753.0,93.0,6.3,18.0,473.0,523.95,426.34
2016,9,7,8,45,776.5,95.5,6.35,18.5,519.5,577.91,469.64
2016,9,7,9,0,800.0,98.0,6.4,19.0,566.0,632.13,512.0
2016,9,7,9,15,815.5,100.5,6.45,19.0,607.5,680.72,549.8
2016,9,7,9,30,831.0,103.0,6.5,19.0,649.0,728.26,584.7
2016,9,7,9,45,838.0,107.5,6.55,19.0,683.5,770.05,614.96
2016,9,7,10,0,845.0,112.0,6.6,19.0,718.0,809.68,643.44
2016,9,7,10,15,854.0,113.5,6.65,19.0,747.5,841.34,665.89
2016,9,7,10,30,863.0,115.0,6.7,19.0,777.0,874.31,689.29
2016,9,7,10,45,870.5,115.5,6.75,19.5,799.5,902.25,707.6
2016,9,7,11,0,878.0,116.0,6.8,20.0,822.0,927.33,723.8
2016,9,7,11,15,882.0,117.0,6.85,20.0,837.0,946.66,737.29
2016,9,7,11,30,886.0,118.0,6.9,20.0,852.0,962.74,748.57
2016,9,7,11,45,888.5,117.5,6.95,20.0,859.5,972.45,755.39
2016,9,7,12,0,891.0,117.0,7.0,20.0,867.0,978.71,759.91
2016,9,7,12,15,891.0,117.0,7.05,20.0,866.0,979.63,760.75
2016,9,7,12,30,891.0,117.0,7.1,20.0,865.0,977.03,759.23
2016,9,7,12,45,875.0,124.0,7.2,20.0,852.5,963.23,750.01
2016,9,7,13,0,859.0,131.0,7.3,20.0,840.0,946.25,738.62
2016,9,7,13,15,854.5,130.0,7.35,20.0,823.5,928.5,726.53
2016,9,7,13,30,850.0,129.0,7.4,20.0,807.0,912.71,715.94
2016,9,7,13,45,843.5,127.5,7.45,20.0,783.0,886.31,697.62
2016,9,7,14,0,837.0,126.0,7.5,20.0,759.0,857.12,677.26
2016,9,7,14,15,827.0,124.0,7.5,19.5,728.5,821.88,653.45
2016,9,7,14,30,817.0,122.0,7.5,19.0,698.0,784.43,627.79
2016,9,7,14,45,804.0,119.5,7.5,19.0,661.0,742.16,597.05
2016,9,7,15,0,791.0,117.0,7.5,19.0,624.0,698.34,564.89
2016,9,7,15,15,773.0,114.0,7.45,19.0,581.5,649.3,526.89
2016,9,7,15,30,755.0,111.0,7.4,19.0,539.0,600.56,488.05
2016,9,7,15,45,732.0,106.5,7.4,19.0,492.5,545.97,443.92
2016,9,7,16,0,709.0,102.0,7.4,19.0,446.0,491.86,399.18
2016,9,7,16,15,676.0,97.0,7.3,18.5,396.5,433.17,350.3
2016,9,7,16,30,643.0,92.0,7.2,18.0,347.0,376.62,301.91
2016,9,7,16,45,599.0,85.5,7.15,18.0,296.0,316.88,249.47
2016,9,7,17,0,555.0,79.0,7.1,18.0,245.0,261.17,199.66
2016,9,7,17,15,489.0,70.0,6.95,17.5,195.5,201.56,147.44
2016,9,7,17,30,423.0,61.0,6.8,17.0,146.0,149.2,102.06
2016,9,7,17,45,324.0,48.0,6.7,17.0,102.0,95.0,58.51
2016,9,7,18,0,225.0,35.0,6.6,17.0,58.0,53.39,27.15
2016,9,7,18,15,112.5,17.5,6.5,16.5,29.0,17.81,0.0
2016,9,7,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,5,45,21.0,4.5,1.9,13.5,5.0,0.0,0.0
2016,9,8,6,0,42.0,9.0,2.0,14.0,10.0,8.85,0.0
2016,9,8,6,15,164.0,24.5,1.95,14.0,42.5,31.36,8.08
2016,9,8,6,30,286.0,40.0,1.9,14.0,75.0,72.08,41.12
2016,9,8,6,45,375.0,51.5,1.9,14.0,120.5,117.64,76.79
2016,9,8,7,0,464.0,63.0,1.9,14.0,166.0,172.98,122.99
2016,9,8,7,15,522.5,71.0,1.8,14.0,216.0,226.15,169.87
2016,9,8,7,30,581.0,79.0,1.7,14.0,266.0,285.52,221.88
2016,9,8,7,45,290.5,80.0,1.65,14.5,173.5,201.71,160.76
2016,9,8,8,0,0.0,81.0,1.6,15.0,81.0,78.38,60.54
2016,9,8,8,15,0.0,92.5,1.55,15.0,92.5,89.61,69.88
2016,9,8,8,30,0.0,104.0,1.5,15.0,104.0,100.86,78.97
2016,9,8,8,45,0.0,125.5,1.5,15.5,125.5,122.02,95.91
