Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,9,0,0.0,147.0,1.5,16.0,147.0,143.27,112.65
2016,9,8,9,15,0.5,160.0,1.45,16.0,160.5,156.48,122.93
2016,9,8,9,30,1.0,173.0,1.4,16.0,174.0,169.77,133.22
2016,9,8,9,45,3.5,188.0,1.4,16.5,191.0,186.67,146.14
2016,9,8,10,0,6.0,203.0,1.4,17.0,208.0,203.78,159.08
2016,9,8,10,15,6.5,208.0,1.35,17.0,213.5,209.37,163.11
2016,9,8,10,30,7.0,213.0,1.3,17.0,219.0,214.98,167.21
2016,9,8,10,45,10.5,237.5,1.3,17.0,246.0,242.86,188.75
2016,9,8,11,0,14.0,262.0,1.3,17.0,273.0,270.97,210.18
2016,9,8,11,15,17.0,279.0,1.25,17.0,292.5,291.19,225.33
2016,9,8,11,30,20.0,296.0,1.2,17.0,312.0,311.47,240.47
2016,9,8,11,45,20.5,298.0,1.2,17.0,315.0,314.15,242.3
2016,9,8,12,0,21.0,300.0,1.2,17.0,318.0,316.76,244.21
2016,9,8,12,15,43.0,340.5,1.2,17.0,377.0,388.13,298.32
2016,9,8,12,30,65.0,381.0,1.2,17.0,436.0,451.81,345.3
2016,9,8,12,45,65.5,375.5,1.25,17.0,430.0,445.94,340.91
2016,9,8,13,0,66.0,370.0,1.3,17.0,424.0,439.8,336.88
2016,9,8,13,15,61.0,360.0,1.45,17.0,409.5,423.57,325.6
2016,9,8,13,30,56.0,350.0,1.6,17.0,395.0,407.29,314.21
2016,9,8,13,45,83.0,352.0,1.8,17.0,416.0,431.77,334.4
2016,9,8,14,0,110.0,354.0,2.0,17.0,437.0,454.68,353.14
2016,9,8,14,15,94.5,334.0,2.25,17.0,403.0,417.53,325.84
2016,9,8,14,30,79.0,314.0,2.5,17.0,369.0,381.1,298.92
2016,9,8,14,45,89.0,299.5,2.75,17.0,358.5,370.56,292.21
2016,9,8,15,0,99.0,285.0,3.0,17.0,348.0,359.05,284.49
2016,9,8,15,15,68.0,253.5,3.1,16.5,295.5,301.18,239.74
2016,9,8,15,30,37.0,222.0,3.2,16.0,243.0,246.02,196.45
2016,9,8,15,45,21.0,190.0,3.3,16.0,201.5,198.65,158.67
2016,9,8,16,0,5.0,158.0,3.4,16.0,160.0,157.16,125.17
2016,9,8,16,15,2.5,126.0,3.4,16.0,127.0,123.94,98.22
2016,9,8,16,30,0.0,94.0,3.4,16.0,94.0,91.19,71.27
2016,9,8,16,45,0.0,80.0,3.45,16.0,80.0,77.51,59.97
2016,9,8,17,0,0.0,66.0,3.5,16.0,66.0,63.86,48.51
2016,9,8,17,15,213.5,61.5,3.45,15.5,103.5,119.19,88.19
2016,9,8,17,30,427.0,57.0,3.4,15.0,141.0,144.45,98.21
2016,9,8,17,45,330.5,44.5,3.4,15.0,97.5,91.96,55.93
2016,9,8,18,0,234.0,32.0,3.4,15.0,54.0,50.37,24.18
2016,9,8,18,15,117.0,16.0,3.4,14.5,27.0,18.26,0.0
2016,9,8,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,9,6,15,134.5,20.0,0.45,14.0,36.5,25.41,4.3
2016,9,9,6,30,269.0,40.0,0.5,14.0,73.0,69.99,40.02
2016,9,9,6,45,358.5,52.0,0.6,14.0,118.0,114.21,74.39
2016,9,9,7,0,448.0,64.0,0.7,14.0,163.0,169.93,120.41
2016,9,9,7,15,508.0,73.0,0.8,14.0,212.5,223.57,167.14
2016,9,9,7,30,568.0,82.0,0.9,14.0,262.0,283.6,219.22
2016,9,9,7,45,284.0,93.5,1.0,14.5,183.5,212.94,169.21
2016,9,9,8,0,0.0,105.0,1.1,15.0,105.0,102.01,80.11
2016,9,9,8,15,11.5,144.5,1.15,15.0,150.5,146.94,117.23
2016,9,9,8,30,23.0,184.0,1.2,15.0,196.0,193.36,154.59
2016,9,9,8,45,14.0,181.5,1.3,15.5,189.0,186.33,148.02
2016,9,9,9,0,5.0,179.0,1.4,16.0,182.0,178.48,140.93
2016,9,9,9,15,11.0,204.5,1.45,16.0,212.0,208.34,164.57
2016,9,9,9,30,17.0,230.0,1.5,16.0,242.0,238.79,188.31
2016,9,9,9,45,29.5,262.0,1.6,16.5,283.0,287.17,225.58
2016,9,9,10,0,42.0,294.0,1.7,17.0,324.0,331.74,259.24
2016,9,9,10,15,31.0,284.5,1.7,17.0,307.5,313.93,244.68
2016,9,9,10,30,20.0,275.0,1.7,17.0,291.0,288.83,224.83
2016,9,9,10,45,19.5,279.0,1.75,17.0,294.5,292.88,227.83
2016,9,9,11,0,19.0,283.0,1.8,17.0,298.0,296.85,230.67
2016,9,9,11,15,20.0,292.5,1.8,17.0,309.0,307.73,238.8
2016,9,9,11,30,21.0,302.0,1.8,17.0,320.0,318.57,246.89
2016,9,9,11,45,31.0,328.0,1.8,17.0,354.5,363.42,280.98
2016,9,9,12,0,41.0,354.0,1.8,17.0,389.0,400.58,308.8
2016,9,9,12,15,28.0,314.0,1.8,17.0,338.0,346.04,267.34
2016,9,9,12,30,15.0,274.0,1.8,17.0,287.0,284.66,220.54
2016,9,9,12,45,18.0,286.0,1.85,17.0,301.5,299.56,232.44
2016,9,9,13,0,21.0,298.0,1.9,17.0,316.0,314.37,243.96
2016,9,9,13,15,18.5,284.5,1.9,17.0,300.0,298.06,231.52
2016,9,9,13,30,16.0,271.0,1.9,17.0,284.0,281.79,219.23
2016,9,9,13,45,15.0,260.0,1.9,17.0,271.5,269.45,209.99
2016,9,9,14,0,14.0,249.0,1.9,17.0,259.0,257.12,200.73
2016,9,9,14,15,11.0,230.5,1.95,17.0,238.5,235.63,184.28
2016,9,9,14,30,8.0,212.0,2.0,17.0,218.0,214.35,167.89
2016,9,9,14,45,8.0,206.5,2.05,17.0,212.5,208.6,163.78
2016,9,9,15,0,8.0,201.0,2.1,17.0,207.0,202.85,159.63
2016,9,9,15,15,4.0,174.5,2.1,16.5,177.5,173.36,136.65
2016,9,9,15,30,0.0,148.0,2.1,16.0,148.0,144.34,113.76
2016,9,9,15,45,0.0,138.0,2.15,16.0,138.0,134.49,106.14
2016,9,9,16,0,0.0,128.0,2.2,16.0,128.0,124.65,98.42
2016,9,9,16,15,0.0,98.5,2.2,16.0,98.5,95.56,74.67
2016,9,9,16,30,0.0,69.0,2.2,16.0,69.0,66.7,50.78
2016,9,9,16,45,0.0,58.5,2.25,16.0,58.5,56.53,42.34
2016,9,9,17,0,0.0,48.0,2.3,16.0,48.0,46.36,33.76
2016,9,9,17,15,196.5,54.0,2.3,15.5,91.5,106.48,77.93
2016,9,9,17,30,393.0,60.0,2.3,15.0,135.0,138.34,94.09
2016,9,9,17,45,293.5,46.0,2.3,15.0,92.0,86.5,52.81
2016,9,9,18,0,194.0,32.0,2.3,15.0,49.0,46.44,21.81
2016,9,9,18,15,97.0,16.0,2.25,14.5,24.5,17.47,0.0
2016,9,9,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,6,15,129.0,19.5,1.35,13.0,34.5,24.47,2.54
2016,9,10,6,30,258.0,39.0,1.4,13.0,69.0,67.62,38.55
2016,9,10,6,45,344.5,51.5,1.45,13.5,113.5,111.08,72.56
2016,9,10,7,0,431.0,64.0,1.5,14.0,158.0,165.68,117.79
2016,9,10,7,15,215.5,64.0,1.55,14.0,111.0,129.07,97.74
2016,9,10,7,30,0.0,64.0,1.6,14.0,64.0,61.87,47.17
2016,9,10,7,45,0.0,76.5,1.65,14.5,76.5,74.04,57.37
2016,9,10,8,0,0.0,89.0,1.7,15.0,89.0,86.25,67.33
2016,9,10,8,15,0.0,113.5,1.7,15.0,113.5,110.34,87.14
2016,9,10,8,30,0.0,138.0,1.7,15.0,138.0,134.55,106.75
2016,9,10,8,45,0.0,149.5,1.7,15.0,149.5,145.9,115.63
2016,9,10,9,0,0.0,161.0,1.7,15.0,161.0,157.27,124.49
2016,9,10,9,15,1.5,172.5,1.7,15.0,173.5,169.71,134.21
2016,9,10,9,30,3.0,184.0,1.7,15.0,186.0,182.3,143.99
2016,9,10,9,45,11.0,219.5,1.75,15.5,227.0,224.15,176.9
2016,9,10,10,0,19.0,255.0,1.8,16.0,268.0,266.77,209.76
2016,9,10,10,15,17.5,257.0,1.8,16.0,269.5,268.05,210.19
2016,9,10,10,30,16.0,259.0,1.8,16.0,271.0,269.2,210.73
2016,9,10,10,45,17.0,270.0,1.8,16.0,283.5,281.58,220.08
2016,9,10,11,0,18.0,281.0,1.8,16.0,296.0,293.97,229.38
2016,9,10,11,15,25.5,306.0,1.75,16.0,327.0,334.54,260.33
2016,9,10,11,30,33.0,331.0,1.7,16.0,358.0,368.26,285.63
2016,9,10,11,45,28.5,322.0,1.65,16.0,345.5,354.85,274.98
2016,9,10,12,0,24.0,313.0,1.6,16.0,333.0,332.96,258.2
2016,9,10,12,15,37.5,338.5,1.55,16.0,370.0,381.0,294.86
2016,9,10,12,30,51.0,364.0,1.5,16.0,407.0,420.67,324.47
2016,9,10,12,45,45.5,353.0,1.5,16.0,391.0,403.43,311.34
2016,9,10,13,0,40.0,342.0,1.5,16.0,375.0,386.12,298.51
2016,9,10,13,15,33.0,322.0,1.45,16.0,349.0,357.95,277.33
2016,9,10,13,30,26.0,302.0,1.4,16.0,323.0,329.96,256.23
2016,9,10,13,45,26.0,293.5,1.4,16.0,314.0,320.38,249.4
2016,9,10,14,0,26.0,285.0,1.4,16.0,305.0,303.88,237.19
2016,9,10,14,15,22.0,265.0,1.4,16.0,281.0,279.58,218.82
2016,9,10,14,30,18.0,245.0,1.4,16.0,257.0,255.53,200.53
2016,9,10,14,45,21.0,239.5,1.4,16.0,253.0,251.67,198.11
2016,9,10,15,0,24.0,234.0,1.4,16.0,249.0,247.55,195.41
2016,9,10,15,15,15.0,205.5,1.45,16.0,215.0,211.88,167.53
2016,9,10,15,30,6.0,177.0,1.5,16.0,181.0,177.09,140.1
2016,9,10,15,45,3.0,153.5,1.55,16.0,155.5,151.7,120.03
2016,9,10,16,0,0.0,130.0,1.6,16.0,130.0,126.68,99.99
2016,9,10,16,15,0.0,110.5,1.7,15.5,110.5,107.44,84.66
2016,9,10,16,30,0.0,91.0,1.8,15.0,91.0,88.28,69.1
2016,9,10,16,45,0.0,77.0,1.9,15.0,77.0,74.59,57.74
2016,9,10,17,0,0.0,63.0,2.0,15.0,63.0,60.94,46.22
2016,9,10,17,15,164.0,62.5,2.05,15.0,93.0,104.61,77.35
2016,9,10,17,30,328.0,62.0,2.1,15.0,123.0,126.49,86.62
2016,9,10,17,45,236.0,45.5,2.2,15.0,82.0,77.36,47.62
2016,9,10,18,0,144.0,29.0,2.3,15.0,41.0,38.83,16.87
2016,9,10,18,15,72.0,14.5,2.35,14.5,20.5,15.28,0.0
2016,9,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,6,15,87.0,21.0,3.3,13.0,30.5,23.92,1.04
2016,9,11,6,30,174.0,42.0,3.3,13.0,61.0,61.3,36.69
2016,9,11,6,45,253.5,58.0,3.35,13.5,103.5,102.05,68.9
2016,9,11,7,0,333.0,74.0,3.4,14.0,146.0,152.18,110.35
2016,9,11,7,15,393.5,86.5,3.35,14.0,193.0,202.51,154.16
2016,9,11,7,30,454.0,99.0,3.3,14.0,240.0,259.45,203.82
2016,9,11,7,45,227.0,82.0,3.3,14.0,152.5,178.01,142.69
2016,9,11,8,0,0.0,65.0,3.3,14.0,65.0,62.83,47.81
2016,9,11,8,15,0.0,75.5,3.25,14.0,75.5,73.0,56.32
2016,9,11,8,30,0.0,86.0,3.2,14.0,86.0,83.2,64.68
2016,9,11,8,45,0.0,102.5,3.15,14.5,102.5,99.37,77.79
2016,9,11,9,0,0.0,119.0,3.1,15.0,119.0,115.6,90.77
2016,9,11,9,15,1.5,149.0,3.15,15.0,150.0,146.32,115.67
2016,9,11,9,30,3.0,179.0,3.2,15.0,181.0,177.33,140.53
2016,9,11,9,45,21.5,234.5,3.25,15.0,249.5,247.43,196.91
2016,9,11,10,0,40.0,290.0,3.3,15.0,318.0,326.2,258.92
2016,9,11,10,15,43.5,305.5,3.35,15.0,337.5,346.67,274.32
2016,9,11,10,30,47.0,321.0,3.4,15.0,357.0,367.25,289.95
2016,9,11,10,45,46.5,330.0,3.45,15.5,366.5,377.49,296.89
2016,9,11,11,0,46.0,339.0,3.5,16.0,376.0,387.55,303.73
2016,9,11,11,15,34.5,321.0,3.5,16.0,349.0,358.74,281.01
2016,9,11,11,30,23.0,303.0,3.5,16.0,322.0,321.57,251.91
2016,9,11,11,45,28.5,320.5,3.55,16.0,344.0,353.39,276.65
2016,9,11,12,0,34.0,338.0,3.6,16.0,366.0,377.24,294.98
2016,9,11,12,15,29.0,325.0,3.6,16.0,349.0,358.79,280.6
2016,9,11,12,30,24.0,312.0,3.6,16.0,332.0,331.94,259.89
2016,9,11,12,45,17.5,277.0,3.65,16.0,291.5,290.02,227.42
2016,9,11,13,0,11.0,242.0,3.7,16.0,251.0,248.39,194.88
2016,9,11,13,15,15.0,260.0,3.75,15.5,272.0,270.07,212.71
2016,9,11,13,30,19.0,278.0,3.8,15.0,293.0,291.66,230.35
2016,9,11,13,45,15.5,257.0,3.85,15.0,269.0,266.91,211.0
2016,9,11,14,0,12.0,236.0,3.9,15.0,245.0,242.36,191.82
2016,9,11,14,15,12.0,231.5,3.95,15.0,240.5,237.52,188.34
2016,9,11,14,30,12.0,227.0,4.0,15.0,236.0,232.66,184.82
2016,9,11,14,45,10.0,212.5,4.1,15.0,219.5,216.21,171.99
2016,9,11,15,0,8.0,198.0,4.2,15.0,203.0,199.91,159.25
2016,9,11,15,15,4.0,166.5,4.3,15.0,169.0,165.43,131.59
2016,9,11,15,30,0.0,135.0,4.4,15.0,135.0,131.48,104.06
2016,9,11,15,45,0.0,129.0,4.5,15.0,129.0,125.61,99.57
2016,9,11,16,0,0.0,123.0,4.6,15.0,123.0,119.76,95.04
2016,9,11,16,15,0.0,98.5,4.7,14.5,98.5,95.6,75.31
2016,9,11,16,30,0.0,74.0,4.8,14.0,74.0,71.57,55.37
2016,9,11,16,45,0.0,62.5,4.95,14.0,62.5,60.41,45.98
2016,9,11,17,0,0.0,51.0,5.1,14.0,51.0,49.27,36.48
2016,9,11,17,15,204.5,53.0,5.25,14.0,90.0,106.07,77.51
2016,9,11,17,30,409.0,55.0,5.4,14.0,129.0,134.25,90.08
2016,9,11,17,45,296.5,42.5,5.55,14.0,86.5,81.24,48.25
2016,9,11,18,0,184.0,30.0,5.7,14.0,44.0,41.65,16.11
2016,9,11,18,15,92.0,15.0,5.8,13.5,22.0,15.73,0.0
2016,9,11,18,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,7.5,12.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,12,6,15,124.5,20.5,8.2,13.0,34.5,24.8,0.0
2016,9,12,6,30,249.0,41.0,8.3,13.0,69.0,68.28,39.01
2016,9,12,6,45,356.0,53.0,8.45,13.0,116.0,113.97,74.62
2016,9,12,7,0,463.0,65.0,8.6,13.0,163.0,173.13,123.95
2016,9,12,7,15,231.5,71.5,8.55,13.0,120.5,141.08,108.3
2016,9,12,7,30,0.0,78.0,8.5,13.0,78.0,75.65,59.15
2016,9,12,7,45,0.0,93.5,8.45,13.5,93.5,90.83,71.9
2016,9,12,8,0,0.0,109.0,8.4,14.0,109.0,106.05,84.44
2016,9,12,8,15,0.0,128.0,8.25,14.0,128.0,124.8,99.93
2016,9,12,8,30,0.0,147.0,8.1,14.0,147.0,143.61,115.3
2016,9,12,8,45,8.0,174.5,8.0,14.5,179.5,175.83,141.54
2016,9,12,9,0,16.0,202.0,7.9,15.0,212.0,208.91,168.19
2016,9,12,9,15,25.5,229.0,7.8,15.0,245.0,243.31,196.01
2016,9,12,9,30,35.0,256.0,7.7,15.0,278.0,284.21,228.84
2016,9,12,9,45,26.5,253.0,7.6,15.0,271.0,275.83,221.33
2016,9,12,10,0,18.0,250.0,7.5,15.0,264.0,261.01,208.72
2016,9,12,10,15,18.0,257.5,7.35,15.0,271.5,269.08,214.83
2016,9,12,10,30,18.0,265.0,7.2,15.0,279.0,277.12,220.9
2016,9,12,10,45,24.0,289.0,7.1,15.0,308.0,307.22,244.77
2016,9,12,11,0,30.0,313.0,7.0,15.0,337.0,345.74,275.1
2016,9,12,11,15,29.5,316.5,6.9,15.0,340.0,349.52,277.72
2016,9,12,11,30,29.0,320.0,6.8,15.0,343.0,353.17,280.34
2016,9,12,11,45,40.0,341.0,6.7,15.0,374.0,386.0,306.32
2016,9,12,12,0,51.0,362.0,6.6,15.0,405.0,418.91,332.15
2016,9,12,12,15,41.0,345.0,6.5,15.0,379.5,391.42,310.23
2016,9,12,12,30,31.0,328.0,6.4,15.0,354.0,363.85,288.32
2016,9,12,12,45,31.0,324.5,6.3,15.0,350.5,359.89,285.31
2016,9,12,13,0,31.0,321.0,6.2,15.0,347.0,355.8,282.2
2016,9,12,13,15,43.0,331.5,6.05,15.0,366.0,377.27,299.59
2016,9,12,13,30,55.0,342.0,5.9,15.0,385.0,398.22,316.46
2016,9,12,13,45,55.0,330.5,5.8,15.0,372.5,384.75,306.17
2016,9,12,14,0,55.0,319.0,5.7,15.0,360.0,371.11,295.83
2016,9,12,14,15,52.5,304.0,5.5,15.0,341.5,351.61,280.72
2016,9,12,14,30,50.0,289.0,5.3,15.0,323.0,332.14,265.63
2016,9,12,14,45,57.0,277.0,5.1,15.0,313.5,322.94,258.95
2016,9,12,15,0,64.0,265.0,4.9,15.0,304.0,313.09,251.68
2016,9,12,15,15,47.0,236.5,4.7,14.5,264.0,269.45,217.17
2016,9,12,15,30,30.0,208.0,4.5,14.0,224.0,227.34,183.56
2016,9,12,15,45,25.5,188.0,4.3,14.0,201.0,199.27,160.98
2016,9,12,16,0,21.0,168.0,4.1,14.0,178.0,175.72,141.91
2016,9,12,16,15,16.0,149.5,3.9,14.0,157.0,153.93,124.12
2016,9,12,16,30,11.0,131.0,3.7,14.0,136.0,132.69,106.62
2016,9,12,16,45,253.5,108.0,3.5,14.0,178.5,201.65,160.62
2016,9,12,17,0,496.0,85.0,3.3,14.0,221.0,238.07,181.89
2016,9,12,17,15,419.5,73.5,3.1,13.5,171.5,178.14,129.86
2016,9,12,17,30,343.0,62.0,2.9,13.0,122.0,126.82,86.36
2016,9,12,17,45,226.0,46.0,2.75,13.0,80.0,74.89,45.95
2016,9,12,18,0,109.0,30.0,2.6,13.0,38.0,35.71,12.23
2016,9,12,18,15,54.5,15.0,2.4,13.0,19.0,15.13,0.0
2016,9,12,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,13,6,15,102.5,20.0,4.5,13.0,31.0,23.12,0.0
2016,9,13,6,30,205.0,40.0,4.6,13.0,62.0,62.47,35.91
2016,9,13,6,45,293.5,54.5,4.7,13.5,105.5,104.87,69.36
2016,9,13,7,0,382.0,69.0,4.8,14.0,149.0,157.66,113.07
2016,9,13,7,15,446.0,79.5,4.75,14.0,197.5,209.63,158.77
2016,9,13,7,30,510.0,90.0,4.7,14.0,246.0,269.95,211.93
2016,9,13,7,45,555.5,97.5,4.7,14.5,296.0,325.37,260.64
2016,9,13,8,0,601.0,105.0,4.7,15.0,346.0,384.88,311.69
2016,9,13,8,15,634.0,111.0,4.65,15.0,394.0,440.32,358.88
2016,9,13,8,30,667.0,117.0,4.6,15.0,442.0,497.82,406.53
2016,9,13,8,45,693.0,121.0,4.6,15.5,487.5,550.73,448.72
2016,9,13,9,0,719.0,125.0,4.6,16.0,533.0,604.32,490.27
2016,9,13,9,15,737.5,128.5,4.6,16.0,573.5,652.54,527.62
2016,9,13,9,30,756.0,132.0,4.6,16.0,614.0,700.15,563.78
2016,9,13,9,45,770.5,134.0,4.65,16.5,649.5,740.26,591.67
2016,9,13,10,0,785.0,136.0,4.7,17.0,685.0,780.69,619.35
2016,9,13,10,15,795.5,138.5,4.7,17.0,714.0,816.57,644.38
2016,9,13,10,30,806.0,141.0,4.7,17.0,743.0,850.25,667.69
2016,9,13,10,45,815.0,141.0,4.75,17.0,765.5,877.54,686.66
2016,9,13,11,0,824.0,141.0,4.8,17.0,788.0,902.15,703.76
2016,9,13,11,15,828.5,142.0,4.7,17.0,802.5,920.85,715.64
2016,9,13,11,30,833.0,143.0,4.6,17.0,817.0,936.43,725.35
2016,9,13,11,45,839.0,141.5,4.6,17.5,824.5,947.54,731.34
2016,9,13,12,0,845.0,140.0,4.6,18.0,832.0,955.35,735.15
2016,9,13,12,15,845.0,139.5,4.45,18.0,830.5,955.21,733.74
2016,9,13,12,30,845.0,139.0,4.3,18.0,829.0,951.68,730.29
2016,9,13,12,45,849.0,135.0,4.2,18.0,821.5,944.72,725.19
2016,9,13,13,0,853.0,131.0,4.1,18.0,814.0,934.31,717.83
2016,9,13,13,15,848.0,130.0,3.95,18.0,797.0,915.55,704.51
2016,9,13,13,30,843.0,129.0,3.8,18.0,780.0,893.7,689.17
2016,9,13,13,45,836.5,127.0,3.65,18.0,755.5,866.51,670.16
2016,9,13,14,0,830.0,125.0,3.5,18.0,731.0,836.57,649.26
2016,9,13,14,15,819.5,122.5,3.3,17.5,699.5,800.29,624.75
2016,9,13,14,30,809.0,120.0,3.1,17.0,668.0,761.85,598.56
2016,9,13,14,45,796.0,117.0,2.95,17.0,630.5,719.12,568.19
2016,9,13,15,0,783.0,114.0,2.8,17.0,593.0,674.89,536.12
2016,9,13,15,15,763.5,110.5,2.65,17.0,550.5,624.61,497.84
2016,9,13,15,30,744.0,107.0,2.5,17.0,508.0,574.88,459.2
2016,9,13,15,45,720.0,102.5,2.4,17.0,461.5,520.36,416.23
2016,9,13,16,0,696.0,98.0,2.3,17.0,415.0,466.48,372.66
2016,9,13,16,15,661.0,92.5,2.15,16.5,365.0,407.43,324.41
2016,9,13,16,30,626.0,87.0,2.0,16.0,315.0,350.81,276.72
2016,9,13,16,45,577.5,79.5,1.9,16.0,265.0,290.14,224.4
2016,9,13,17,0,529.0,72.0,1.8,16.0,215.0,234.11,175.11
2016,9,13,17,15,455.5,62.5,1.7,15.5,166.5,175.09,124.41
2016,9,13,17,30,382.0,53.0,1.6,15.0,118.0,124.28,81.58
2016,9,13,17,45,273.0,39.0,1.5,15.0,77.0,72.74,41.59
2016,9,13,18,0,164.0,25.0,1.4,15.0,36.0,33.67,6.88
2016,9,13,18,15,82.0,12.5,1.3,15.0,18.0,12.58,0.0
2016,9,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,6,15,123.0,18.0,1.45,14.0,31.0,22.07,0.0
2016,9,14,6,30,246.0,36.0,1.5,14.0,62.0,62.71,34.07
2016,9,14,6,45,339.5,49.0,1.55,14.5,106.5,106.7,68.43
2016,9,14,7,0,433.0,62.0,1.6,15.0,151.0,162.63,114.27
2016,9,14,7,15,496.0,71.0,1.65,15.0,200.5,215.93,160.8
2016,9,14,7,30,559.0,80.0,1.7,15.0,250.0,275.96,213.16
2016,9,14,7,45,602.5,86.5,1.75,15.5,300.0,332.13,261.73
2016,9,14,8,0,646.0,93.0,1.8,16.0,350.0,392.09,312.09
2016,9,14,8,15,677.5,98.0,1.8,16.0,398.5,447.92,358.35
2016,9,14,8,30,709.0,103.0,1.8,16.0,447.0,505.56,404.66
2016,9,14,8,45,731.5,107.5,1.8,16.0,492.0,558.74,446.24
2016,9,14,9,0,754.0,112.0,1.8,16.0,537.0,612.19,486.88
2016,9,14,9,15,771.5,115.0,1.8,16.0,578.0,659.28,521.84
2016,9,14,9,30,789.0,118.0,1.8,16.0,619.0,706.71,555.62
2016,9,14,9,45,816.5,113.5,1.8,16.5,657.5,752.7,585.82
2016,9,14,10,0,844.0,109.0,1.8,17.0,696.0,797.86,614.91
2016,9,14,10,15,853.0,110.5,1.8,17.0,725.0,828.93,634.99
2016,9,14,10,30,862.0,112.0,1.8,17.0,754.0,861.35,656.03
2016,9,14,10,45,869.5,113.0,1.8,17.0,776.0,889.26,673.88
2016,9,14,11,0,877.0,114.0,1.8,17.0,798.0,914.28,689.78
2016,9,14,11,15,880.5,114.5,1.8,17.0,812.5,932.06,700.86
2016,9,14,11,30,884.0,115.0,1.8,17.0,827.0,946.55,709.9
2016,9,14,11,45,886.5,115.0,1.8,17.0,833.5,956.18,715.85
2016,9,14,12,0,889.0,115.0,1.8,17.0,840.0,962.37,719.68
2016,9,14,12,15,889.0,115.0,1.75,17.0,838.5,962.7,719.17
2016,9,14,12,30,889.0,115.0,1.7,17.0,837.0,959.52,716.52
2016,9,14,12,45,889.5,112.5,1.7,17.0,828.5,950.63,710.94
2016,9,14,13,0,890.0,110.0,1.7,17.0,820.0,938.24,703.22
2016,9,14,13,15,885.5,109.5,1.6,17.0,802.5,920.05,690.48
2016,9,14,13,30,881.0,109.0,1.5,17.0,785.0,898.65,675.73
2016,9,14,13,45,875.5,106.5,1.45,17.0,760.5,871.15,657.65
2016,9,14,14,0,870.0,104.0,1.4,17.0,736.0,840.76,637.66
2016,9,14,14,15,860.5,102.5,1.3,17.0,704.5,805.48,613.69
2016,9,14,14,30,851.0,101.0,1.2,17.0,673.0,767.87,588.08
2016,9,14,14,45,839.0,98.0,1.2,17.0,635.5,727.83,561.79
2016,9,14,15,0,827.0,95.0,1.2,17.0,598.0,682.65,531.52
2016,9,14,15,15,809.5,92.5,1.25,17.0,555.0,632.99,496.48
2016,9,14,15,30,792.0,90.0,1.3,17.0,512.0,582.61,459.39
2016,9,14,15,45,769.5,86.0,1.4,17.0,465.0,527.43,417.74
2016,9,14,16,0,747.0,82.0,1.5,17.0,418.0,472.63,374.79
2016,9,14,16,15,714.0,77.5,1.7,17.0,368.0,413.19,326.9
2016,9,14,16,30,681.0,73.0,1.9,17.0,318.0,356.11,278.97
2016,9,14,16,45,635.0,67.0,2.15,17.0,267.5,295.1,226.54
2016,9,14,17,0,589.0,61.0,2.4,17.0,217.0,238.37,176.39
2016,9,14,17,15,517.5,53.0,2.6,16.5,167.5,178.24,124.3
2016,9,14,17,30,446.0,45.0,2.8,16.0,118.0,126.03,79.93
2016,9,14,17,45,331.5,33.0,3.0,16.0,76.5,73.1,39.01
2016,9,14,18,0,217.0,21.0,3.2,16.0,35.0,32.35,1.62
2016,9,14,18,15,108.5,10.5,3.3,15.5,17.5,10.33,0.0
2016,9,14,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,167.0,15.5,4.35,14.0,32.5,21.68,0.0
2016,9,15,6,30,334.0,31.0,4.4,14.0,65.0,67.25,33.83
2016,9,15,6,45,429.5,41.0,4.45,14.5,111.0,113.84,70.51
2016,9,15,7,0,525.0,51.0,4.5,15.0,157.0,171.59,118.66
2016,9,15,7,15,262.5,56.0,4.5,15.0,109.0,133.34,99.69
2016,9,15,7,30,0.0,61.0,4.5,15.0,61.0,58.96,44.54
2016,9,15,7,45,0.0,73.0,4.5,15.5,73.0,70.65,54.33
2016,9,15,8,0,0.0,85.0,4.5,16.0,85.0,82.37,63.94
2016,9,15,8,15,0.0,98.0,4.5,16.0,98.0,95.11,74.38
2016,9,15,8,30,0.0,111.0,4.5,16.0,111.0,107.88,84.74
2016,9,15,8,45,0.0,123.0,4.5,16.5,123.0,119.69,94.03
2016,9,15,9,0,0.0,135.0,4.5,17.0,135.0,131.53,103.24
2016,9,15,9,15,1.0,156.5,4.5,17.0,157.0,153.56,120.89
2016,9,15,9,30,2.0,178.0,4.5,17.0,179.0,175.76,138.52
2016,9,15,9,45,5.5,196.0,4.55,17.0,200.0,196.5,154.96
2016,9,15,10,0,9.0,214.0,4.6,17.0,221.0,217.53,171.55
2016,9,15,10,15,9.5,221.0,4.7,17.0,228.5,225.21,177.39
2016,9,15,10,30,10.0,228.0,4.8,17.0,236.0,232.91,183.29
2016,9,15,10,45,14.0,251.5,4.9,17.5,262.5,260.41,204.56
2016,9,15,11,0,18.0,275.0,5.0,18.0,289.0,288.13,225.79
2016,9,15,11,15,17.5,275.5,5.1,18.0,289.0,288.43,225.83
2016,9,15,11,30,17.0,276.0,5.2,18.0,289.0,288.67,225.92
2016,9,15,11,45,17.0,277.5,5.3,18.0,291.0,290.32,227.17
2016,9,15,12,0,17.0,279.0,5.4,18.0,293.0,291.91,228.42
2016,9,15,12,15,19.0,287.0,5.55,18.0,302.5,301.95,236.39
2016,9,15,12,30,21.0,295.0,5.7,18.0,312.0,311.93,244.34
2016,9,15,12,45,21.0,291.0,5.85,18.0,308.0,307.7,241.21
2016,9,15,13,0,21.0,287.0,6.0,18.0,304.0,303.4,238.08
2016,9,15,13,15,34.0,307.0,6.1,18.0,333.5,343.48,270.06
2016,9,15,13,30,47.0,327.0,6.2,18.0,363.0,375.45,295.58
2016,9,15,13,45,47.0,316.0,6.35,18.0,351.5,362.69,286.06
2016,9,15,14,0,47.0,305.0,6.5,18.0,340.0,349.8,276.51
2016,9,15,14,15,39.0,283.5,6.6,17.5,311.5,319.29,253.29
2016,9,15,14,30,31.0,262.0,6.7,17.0,283.0,289.26,230.24
2016,9,15,14,45,30.0,247.5,6.8,17.0,267.0,272.24,217.16
2016,9,15,15,0,29.0,233.0,6.9,17.0,251.0,255.28,204.04
2016,9,15,15,15,34.0,221.0,6.95,17.0,240.0,244.87,196.27
2016,9,15,15,30,39.0,209.0,7.0,17.0,229.0,234.0,188.03
2016,9,15,15,45,35.5,190.5,7.05,17.0,207.5,211.13,169.75
2016,9,15,16,0,32.0,172.0,7.1,17.0,186.0,188.6,151.6
2016,9,15,16,15,28.5,152.0,7.15,16.5,163.5,164.9,132.52
2016,9,15,16,30,25.0,132.0,7.2,16.0,141.0,141.6,113.48
2016,9,15,16,45,292.5,98.0,7.25,16.0,175.0,205.04,161.87
2016,9,15,17,0,560.0,64.0,7.3,16.0,209.0,230.88,173.06
2016,9,15,17,15,483.5,55.5,7.3,15.5,160.0,170.99,120.36
2016,9,15,17,30,407.0,47.0,7.3,15.0,111.0,119.64,76.56
2016,9,15,17,45,282.5,34.0,7.3,15.0,70.5,67.35,36.24
2016,9,15,18,0,158.0,21.0,7.3,15.0,30.0,27.87,0.0
2016,9,15,18,15,79.0,10.5,7.25,14.5,15.0,10.32,0.0
2016,9,15,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,156.5,15.5,3.75,14.0,31.0,21.03,0.0
2016,9,16,6,30,313.0,31.0,3.6,14.0,62.0,64.82,32.4
2016,9,16,6,45,414.0,40.5,3.45,14.5,107.5,110.44,68.21
2016,9,16,7,0,515.0,50.0,3.3,15.0,153.0,167.86,115.63
2016,9,16,7,15,576.5,57.0,3.15,15.0,203.5,223.16,164.87
2016,9,16,7,30,638.0,64.0,3.0,15.0,254.0,284.91,219.79
2016,9,16,7,45,319.0,76.0,2.95,15.5,171.0,207.04,164.63
2016,9,16,8,0,0.0,88.0,2.9,16.0,88.0,85.34,66.27
2016,9,16,8,15,0.0,100.0,2.85,16.0,100.0,97.1,76.0
2016,9,16,8,30,0.0,112.0,2.8,16.0,112.0,108.89,85.51
2016,9,16,8,45,0.0,134.0,2.8,16.5,134.0,130.66,102.92
2016,9,16,9,0,0.0,156.0,2.8,17.0,156.0,152.52,120.14
2016,9,16,9,15,7.0,186.5,2.85,17.0,191.0,187.82,148.41
2016,9,16,9,30,14.0,217.0,2.9,17.0,226.0,223.85,176.92
2016,9,16,9,45,14.0,225.5,2.95,17.5,235.0,232.84,183.25
2016,9,16,10,0,14.0,234.0,3.0,18.0,244.0,241.81,189.6
2016,9,16,10,15,14.5,242.5,3.05,18.0,253.0,251.17,196.64
2016,9,16,10,30,15.0,251.0,3.1,18.0,262.0,260.54,203.68
2016,9,16,10,45,15.0,254.5,3.2,18.5,266.0,264.38,206.07
2016,9,16,11,0,15.0,258.0,3.3,19.0,270.0,268.19,208.46
2016,9,16,11,15,17.0,271.5,3.35,19.0,285.0,283.95,220.55
2016,9,16,11,30,19.0,285.0,3.4,19.0,300.0,299.74,232.62
2016,9,16,11,45,20.0,291.0,3.5,19.0,307.0,306.94,238.11
2016,9,16,12,0,21.0,297.0,3.6,19.0,314.0,314.09,243.62
2016,9,16,12,15,47.0,334.5,3.65,19.0,372.5,386.3,299.6
2016,9,16,12,30,73.0,372.0,3.7,19.0,431.0,450.41,348.5
2016,9,16,12,45,69.0,364.5,3.8,19.0,420.0,438.1,339.16
2016,9,16,13,0,65.0,357.0,3.9,19.0,409.0,425.61,330.0
2016,9,16,13,15,67.0,350.0,4.0,19.0,402.5,418.9,325.44
2016,9,16,13,30,69.0,343.0,4.1,19.0,396.0,411.89,320.65
2016,9,16,13,45,69.5,331.5,4.2,19.0,383.0,398.48,311.0
2016,9,16,14,0,70.0,320.0,4.3,19.0,370.0,384.85,301.22
2016,9,16,14,15,54.5,294.5,4.35,19.0,333.0,343.36,269.41
2016,9,16,14,30,39.0,269.0,4.4,19.0,296.0,302.82,238.09
2016,9,16,14,45,38.0,254.0,4.5,19.0,279.0,284.97,224.73
2016,9,16,15,0,37.0,239.0,4.6,19.0,262.0,267.14,211.23
2016,9,16,15,15,23.0,208.0,4.7,18.5,222.0,219.84,174.21
2016,9,16,15,30,9.0,177.0,4.8,18.0,182.0,179.22,142.02
2016,9,16,15,45,6.0,161.5,4.95,18.0,164.5,161.72,128.2
2016,9,16,16,0,3.0,146.0,5.1,18.0,147.0,144.54,114.51
2016,9,16,16,15,1.5,128.5,5.3,18.0,129.0,126.37,99.86
2016,9,16,16,30,0.0,111.0,5.5,18.0,111.0,108.4,85.2
2016,9,16,16,45,291.5,85.5,5.75,18.0,159.5,190.81,148.59
2016,9,16,17,0,583.0,60.0,6.0,18.0,208.0,231.15,170.66
2016,9,16,17,15,505.5,51.5,6.2,17.5,158.5,170.02,117.35
2016,9,16,17,30,428.0,43.0,6.4,17.0,109.0,117.56,73.06
2016,9,16,17,45,297.5,31.0,6.65,17.0,68.5,64.9,32.94
2016,9,16,18,0,167.0,19.0,6.9,17.0,28.0,25.96,0.0
2016,9,16,18,15,83.5,9.5,6.85,16.5,14.0,9.34,0.0
2016,9,16,18,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,6.6,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,164.0,14.5,4.7,14.5,30.0,20.2,0.0
2016,9,17,6,30,328.0,29.0,4.6,15.0,60.0,64.09,30.71
2016,9,17,6,45,428.5,38.0,4.55,15.5,105.5,109.87,66.76
2016,9,17,7,0,529.0,47.0,4.5,16.0,151.0,167.37,114.28
2016,9,17,7,15,264.5,57.0,4.5,16.0,109.0,134.56,100.1
2016,9,17,7,30,0.0,67.0,4.5,16.0,67.0,64.88,49.34
2016,9,17,7,45,0.0,80.5,4.55,16.5,80.5,78.07,60.35
2016,9,17,8,0,0.0,94.0,4.6,17.0,94.0,91.3,71.15
2016,9,17,8,15,0.0,109.5,4.65,17.0,109.5,106.55,83.61
2016,9,17,8,30,0.0,125.0,4.7,17.0,125.0,121.84,95.97
2016,9,17,8,45,67.5,185.5,4.8,17.5,223.0,226.38,181.85
2016,9,17,9,0,135.0,246.0,4.9,18.0,321.0,340.86,273.43
2016,9,17,9,15,73.0,227.5,5.05,18.0,268.5,279.59,223.2
2016,9,17,9,30,11.0,209.0,5.2,18.0,216.0,213.63,168.67
2016,9,17,9,45,29.0,248.5,5.35,18.5,268.0,273.62,216.28
2016,9,17,10,0,47.0,288.0,5.5,19.0,320.0,330.46,260.5
2016,9,17,10,15,31.5,271.5,5.6,19.0,294.0,301.65,237.1
2016,9,17,10,30,16.0,255.0,5.7,19.0,268.0,265.52,208.03
2016,9,17,10,45,30.5,291.5,5.85,19.0,316.0,323.47,253.69
2016,9,17,11,0,45.0,328.0,6.0,19.0,364.0,375.75,294.39
2016,9,17,11,15,51.0,340.5,6.05,19.0,381.5,395.26,309.32
2016,9,17,11,30,57.0,353.0,6.1,19.0,399.0,414.76,324.31
2016,9,17,11,45,51.0,349.0,6.15,19.5,390.5,405.38,316.18
2016,9,17,12,0,45.0,345.0,6.2,20.0,382.0,395.73,307.97
2016,9,17,12,15,62.5,359.0,6.3,20.0,410.0,427.03,332.65
2016,9,17,12,30,80.0,373.0,6.4,20.0,438.0,458.05,356.98
2016,9,17,12,45,80.0,368.5,6.5,20.0,432.5,452.59,353.01
2016,9,17,13,0,80.0,364.0,6.6,20.0,427.0,446.82,348.93
2016,9,17,13,15,81.5,354.5,6.7,20.0,417.5,436.73,341.68
2016,9,17,13,30,83.0,345.0,6.8,20.0,408.0,426.31,334.2
2016,9,17,13,45,469.5,225.0,6.95,20.0,561.5,648.59,517.38
2016,9,17,14,0,856.0,105.0,7.1,20.0,715.0,822.48,652.9
2016,9,17,14,15,845.5,103.5,7.15,20.0,683.5,786.67,626.71
2016,9,17,14,30,835.0,102.0,7.2,20.0,652.0,752.14,602.11
2016,9,17,14,45,822.0,99.5,7.3,20.0,614.0,708.95,570.87
2016,9,17,15,0,809.0,97.0,7.4,20.0,576.0,664.21,537.89
2016,9,17,15,15,790.0,94.0,7.5,19.5,533.0,613.78,499.24
2016,9,17,15,30,771.0,91.0,7.6,19.0,490.0,562.84,459.14
2016,9,17,15,45,746.5,87.0,7.7,19.0,443.5,507.63,413.67
2016,9,17,16,0,722.0,83.0,7.8,19.0,397.0,453.06,367.58
2016,9,17,16,15,686.0,78.0,7.85,19.0,347.5,393.69,316.44
2016,9,17,16,30,650.0,73.0,7.9,19.0,298.0,336.36,265.85
2016,9,17,16,45,600.0,67.0,7.95,19.0,247.5,276.14,212.25
2016,9,17,17,0,550.0,61.0,8.0,19.0,197.0,220.72,162.24
2016,9,17,17,15,470.5,52.0,8.05,18.5,149.0,160.82,110.38
2016,9,17,17,30,391.0,43.0,8.1,18.0,101.0,109.87,67.8
2016,9,17,17,45,264.0,30.5,8.2,17.5,62.5,59.78,29.61
2016,9,17,18,0,137.0,18.0,8.3,17.0,24.0,22.56,0.0
2016,9,17,18,15,68.5,9.0,8.25,17.0,12.0,8.85,0.0
2016,9,17,18,30,0.0,0.0,8.2,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,8.2,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,8.2,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,8.1,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,8.0,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,7.95,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,7.9,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,7.85,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,7.8,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,7.8,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,7.8,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,7.75,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,7.7,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,7.7,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,7.7,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,7.65,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,7.55,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,7.45,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,7.35,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,5.4,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,9,18,6,15,159.5,13.5,5.25,17.0,28.5,19.95,0.0
2016,9,18,6,30,319.0,27.0,5.2,17.0,57.0,60.92,27.91
2016,9,18,6,45,420.5,36.0,5.2,17.5,101.5,106.16,63.44
2016,9,18,7,0,522.0,45.0,5.2,18.0,146.0,163.26,110.23
2016,9,18,7,15,582.5,51.0,5.25,18.0,195.5,217.41,158.47
2016,9,18,7,30,643.0,57.0,5.3,18.0,245.0,277.78,212.47
2016,9,18,7,45,684.5,61.0,5.4,18.5,295.0,334.66,263.18
2016,9,18,8,0,726.0,65.0,5.5,19.0,345.0,394.94,315.51
2016,9,18,8,15,754.0,68.5,5.6,19.0,393.5,451.04,363.92
2016,9,18,8,30,782.0,72.0,5.7,19.0,442.0,508.41,412.12
2016,9,18,8,45,803.5,74.0,5.85,19.5,487.0,561.23,454.87
2016,9,18,9,0,825.0,76.0,6.0,20.0,532.0,611.76,494.81
2016,9,18,9,15,840.0,78.0,6.1,20.0,572.0,659.45,531.84
2016,9,18,9,30,855.0,80.0,6.2,20.0,612.0,705.95,566.09
2016,9,18,9,45,872.0,79.0,6.3,20.5,648.0,749.21,596.47
2016,9,18,10,0,889.0,78.0,6.4,21.0,684.0,790.85,625.33
2016,9,18,10,15,896.5,79.0,6.5,21.0,712.5,824.96,649.68
2016,9,18,10,30,904.0,80.0,6.6,21.0,741.0,856.36,672.03
2016,9,18,10,45,909.5,81.0,6.75,21.0,762.0,883.14,691.24
