Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,11,30,15.0,255.0,7.8,18.0,266.0,266.03,209.76
2016,9,28,11,45,16.5,262.0,7.9,18.0,274.5,274.64,216.59
2016,9,28,12,0,18.0,269.0,8.0,18.0,283.0,283.22,223.42
2016,9,28,12,15,19.5,273.5,8.05,18.0,289.0,289.2,228.22
2016,9,28,12,30,21.0,278.0,8.1,18.0,295.0,295.11,233.01
2016,9,28,12,45,26.5,286.0,8.15,18.0,306.0,316.56,250.25
2016,9,28,13,0,32.0,294.0,8.2,18.0,317.0,329.64,260.91
2016,9,28,13,15,32.0,286.5,8.2,17.5,309.5,321.13,254.9
2016,9,28,13,30,32.0,279.0,8.2,17.0,302.0,312.53,248.84
2016,9,28,13,45,18.0,232.5,8.25,17.0,245.5,244.65,194.52
2016,9,28,14,0,4.0,186.0,8.3,17.0,189.0,185.92,147.0
2016,9,28,14,15,3.5,183.0,8.3,17.0,186.0,182.49,144.52
2016,9,28,14,30,3.0,180.0,8.3,17.0,183.0,179.12,142.06
2016,9,28,14,45,3.0,174.0,8.3,17.0,176.5,173.11,137.49
2016,9,28,15,0,3.0,168.0,8.3,17.0,170.0,167.13,132.94
2016,9,28,15,15,1.5,149.0,8.3,16.5,150.0,147.07,117.0
2016,9,28,15,30,0.0,130.0,8.3,16.0,130.0,127.21,101.06
2016,9,28,15,45,0.0,115.5,8.35,16.0,115.5,112.85,89.37
2016,9,28,16,0,0.0,101.0,8.4,16.0,101.0,98.52,77.59
2016,9,28,16,15,291.5,86.0,8.35,16.0,169.5,212.51,171.18
2016,9,28,16,30,583.0,71.0,8.3,16.0,238.0,283.64,222.48
2016,9,28,16,45,509.5,64.0,8.3,16.0,189.0,221.15,166.56
2016,9,28,17,0,436.0,57.0,8.3,16.0,140.0,166.25,117.79
2016,9,28,17,15,327.5,45.0,8.25,15.5,96.5,107.57,69.22
2016,9,28,17,30,219.0,33.0,8.2,15.0,53.0,62.51,31.74
2016,9,28,17,45,109.5,16.5,8.2,15.0,26.5,22.9,0.0
2016,9,28,18,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,8.1,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,9,29,6,15,81.0,11.5,7.9,13.0,16.0,13.78,0.0
2016,9,29,6,30,162.0,23.0,7.9,13.0,32.0,37.52,1.1
2016,9,29,6,45,283.5,36.0,7.9,13.5,73.0,81.49,47.79
2016,9,29,7,0,405.0,49.0,7.9,14.0,114.0,137.13,92.85
2016,9,29,7,15,208.0,70.0,7.85,14.0,104.0,128.28,96.26
2016,9,29,7,30,11.0,91.0,7.8,14.0,94.0,93.02,73.27
2016,9,29,7,45,18.0,110.5,7.75,14.5,116.0,115.6,92.38
2016,9,29,8,0,25.0,130.0,7.7,15.0,138.0,141.71,114.19
2016,9,29,8,15,12.5,108.5,7.6,15.0,112.5,111.94,89.15
2016,9,29,8,30,0.0,87.0,7.5,15.0,87.0,84.31,65.67
2016,9,29,8,45,0.0,91.0,7.4,15.0,91.0,88.18,68.73
2016,9,29,9,0,0.0,95.0,7.3,15.0,95.0,92.07,71.77
2016,9,29,9,15,0.0,130.5,7.25,15.0,131.0,127.32,100.85
2016,9,29,9,30,0.0,166.0,7.2,15.0,167.0,162.91,129.88
2016,9,29,9,45,8.0,196.5,7.15,15.5,202.5,199.6,159.52
2016,9,29,10,0,16.0,227.0,7.1,16.0,238.0,237.02,189.39
2016,9,29,10,15,16.0,235.0,7.05,16.0,246.0,245.5,195.85
2016,9,29,10,30,16.0,243.0,7.0,16.0,254.0,253.96,202.34
2016,9,29,10,45,14.5,242.5,6.95,16.0,253.0,252.4,200.77
2016,9,29,11,0,13.0,242.0,6.9,16.0,252.0,250.76,199.19
2016,9,29,11,15,18.5,262.5,6.9,16.0,276.5,276.76,219.99
2016,9,29,11,30,24.0,283.0,6.9,16.0,301.0,302.95,240.82
2016,9,29,11,45,24.5,284.0,6.9,16.0,302.5,304.55,241.99
2016,9,29,12,0,25.0,285.0,6.9,16.0,304.0,306.09,243.19
2016,9,29,12,15,26.5,289.0,6.9,16.0,309.0,320.21,254.41
2016,9,29,12,30,28.0,293.0,6.9,16.0,314.0,325.72,258.85
2016,9,29,12,45,53.5,313.5,6.95,16.0,353.0,370.1,294.97
2016,9,29,13,0,79.0,334.0,7.0,16.0,392.0,413.92,330.38
2016,9,29,13,15,79.0,325.0,7.05,16.0,382.0,402.96,322.03
2016,9,29,13,30,79.0,316.0,7.1,16.0,372.0,391.75,313.6
2016,9,29,13,45,48.0,275.0,7.15,16.0,308.5,320.67,256.76
2016,9,29,14,0,17.0,234.0,7.2,16.0,245.0,245.14,195.7
2016,9,29,14,15,32.5,241.0,7.2,15.5,261.0,270.21,217.24
2016,9,29,14,30,48.0,248.0,7.2,15.0,277.0,287.97,232.8
2016,9,29,14,45,46.0,232.5,7.25,15.0,259.0,268.56,217.46
2016,9,29,15,0,44.0,217.0,7.3,15.0,241.0,249.26,202.15
2016,9,29,15,15,22.0,171.5,7.3,15.0,183.5,182.31,147.17
2016,9,29,15,30,0.0,126.0,7.3,15.0,126.0,123.24,98.11
2016,9,29,15,45,0.0,112.0,7.3,15.0,112.0,109.38,86.81
2016,9,29,16,0,0.0,98.0,7.3,15.0,98.0,95.56,75.4
2016,9,29,16,15,288.5,83.0,7.25,14.5,164.0,207.09,167.34
2016,9,29,16,30,577.0,68.0,7.2,14.0,230.0,276.22,217.39
2016,9,29,16,45,508.0,60.5,7.15,14.0,182.0,215.17,162.26
2016,9,29,17,0,439.0,53.0,7.1,14.0,134.0,161.25,113.92
2016,9,29,17,15,332.0,41.0,7.0,14.0,91.0,103.75,65.91
2016,9,29,17,30,225.0,29.0,6.9,14.0,48.0,57.82,26.67
2016,9,29,17,45,112.5,14.5,6.8,14.0,24.0,20.72,0.0
2016,9,29,18,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,30,6,15,92.0,10.5,5.85,13.0,15.5,13.04,0.0
2016,9,30,6,30,184.0,21.0,5.9,13.0,31.0,37.47,0.0
2016,9,30,6,45,308.0,32.5,6.0,13.5,71.5,81.25,46.21
2016,9,30,7,0,432.0,44.0,6.1,14.0,112.0,137.07,91.48
2016,9,30,7,15,507.5,52.5,6.1,14.0,160.5,191.38,139.36
2016,9,30,7,30,583.0,61.0,6.1,14.0,209.0,253.75,195.22
2016,9,30,7,45,635.0,66.0,6.2,14.0,259.0,311.32,247.83
2016,9,30,8,0,687.0,71.0,6.3,14.0,309.0,373.45,303.54
2016,9,30,8,15,720.5,75.0,6.25,14.0,357.5,429.15,352.97
2016,9,30,8,30,754.0,79.0,6.2,14.0,406.0,487.32,403.15
2016,9,30,8,45,780.0,82.0,6.2,14.5,451.5,541.54,448.18
2016,9,30,9,0,806.0,85.0,6.2,15.0,497.0,596.11,492.22
2016,9,30,9,15,824.0,87.5,6.15,15.0,537.5,644.87,531.41
2016,9,30,9,30,842.0,90.0,6.1,15.0,578.0,692.64,568.2
2016,9,30,9,45,857.0,91.0,6.1,15.0,613.5,731.79,597.02
2016,9,30,10,0,872.0,92.0,6.1,15.0,649.0,772.35,626.74
2016,9,30,10,15,881.0,93.5,6.05,15.0,677.0,806.65,651.31
2016,9,30,10,30,890.0,95.0,6.0,15.0,705.0,838.34,673.8
2016,9,30,10,45,895.5,96.5,6.0,15.5,725.5,864.28,690.86
2016,9,30,11,0,901.0,98.0,6.0,16.0,746.0,887.11,705.59
2016,9,30,11,15,904.5,99.0,6.0,15.5,759.0,904.4,719.01
2016,9,30,11,30,908.0,100.0,6.0,15.0,772.0,918.28,730.1
2016,9,30,11,45,910.5,99.5,6.0,15.0,777.5,926.14,735.54
2016,9,30,12,0,913.0,99.0,6.0,15.0,783.0,930.43,738.54
2016,9,30,12,15,912.0,99.0,6.0,15.0,780.0,928.55,737.18
2016,9,30,12,30,911.0,99.0,6.0,15.0,777.0,923.07,733.37
2016,9,30,12,45,909.0,98.0,6.0,15.0,766.0,912.06,725.65
2016,9,30,13,0,907.0,97.0,6.0,15.0,755.0,897.56,715.52
2016,9,30,13,15,901.0,96.0,5.95,15.0,735.5,876.25,700.21
2016,9,30,13,30,895.0,95.0,5.9,15.0,716.0,851.76,682.65
2016,9,30,13,45,888.0,93.5,5.9,15.0,690.0,822.9,662.09
2016,9,30,14,0,881.0,92.0,5.9,15.0,664.0,791.23,639.39
2016,9,30,14,15,677.0,150.5,5.85,15.0,577.0,680.33,554.65
2016,9,30,14,30,473.0,209.0,5.8,15.0,490.0,569.58,464.57
2016,9,30,14,45,646.5,147.0,5.75,15.0,504.0,605.4,496.47
2016,9,30,15,0,820.0,85.0,5.7,15.0,518.0,620.69,510.79
2016,9,30,15,15,501.5,137.5,5.65,15.0,395.5,450.29,370.9
2016,9,30,15,30,183.0,190.0,5.6,15.0,273.0,298.16,243.81
2016,9,30,15,45,211.5,166.0,5.6,15.0,251.5,278.01,227.5
2016,9,30,16,0,240.0,142.0,5.6,15.0,230.0,258.52,210.63
2016,9,30,16,15,220.5,124.0,5.55,14.5,195.5,218.84,176.78
2016,9,30,16,30,201.0,106.0,5.5,14.0,161.0,180.97,143.87
2016,9,30,16,45,176.0,86.0,5.5,14.0,127.0,141.35,109.0
2016,9,30,17,0,151.0,66.0,5.5,14.0,93.0,104.45,76.5
2016,9,30,17,15,108.5,46.5,5.45,13.5,62.5,67.95,45.61
2016,9,30,17,30,66.0,27.0,5.4,13.0,32.0,35.69,15.44
2016,9,30,17,45,33.0,13.5,5.35,13.0,16.0,15.05,0.0
2016,9,30,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,1,6,15,79.0,10.5,1.8,13.0,14.5,12.58,0.0
2016,10,1,6,30,158.0,21.0,1.8,13.0,29.0,34.59,0.0
2016,10,1,6,45,286.0,33.5,1.85,13.5,69.5,78.76,44.71
2016,10,1,7,0,414.0,46.0,1.9,14.0,110.0,134.93,89.88
2016,10,1,7,15,493.0,54.5,1.95,14.0,158.0,189.02,136.76
2016,10,1,7,30,572.0,63.0,2.0,14.0,206.0,251.56,191.65
2016,10,1,7,45,623.5,68.5,2.1,14.5,256.0,308.8,242.33
2016,10,1,8,0,675.0,74.0,2.2,15.0,306.0,370.55,295.6
2016,10,1,8,15,709.5,78.5,2.3,15.0,354.5,427.26,344.24
2016,10,1,8,30,744.0,83.0,2.4,15.0,403.0,485.04,392.46
2016,10,1,8,45,769.5,86.0,2.5,15.5,448.0,538.45,435.24
2016,10,1,9,0,795.0,89.0,2.6,16.0,493.0,592.17,477.02
2016,10,1,9,15,813.0,91.5,2.7,16.0,533.0,640.4,514.48
2016,10,1,9,30,831.0,94.0,2.8,16.0,573.0,687.67,550.02
2016,10,1,9,45,850.5,93.5,2.9,16.0,608.5,731.46,581.29
2016,10,1,10,0,870.0,93.0,3.0,16.0,644.0,769.98,608.48
2016,10,1,10,15,879.0,94.5,3.15,16.0,672.0,804.13,632.69
2016,10,1,10,30,888.0,96.0,3.3,16.0,700.0,835.67,655.01
2016,10,1,10,45,894.5,96.5,3.45,16.5,721.0,861.22,671.8
2016,10,1,11,0,901.0,97.0,3.6,17.0,742.0,883.7,686.46
2016,10,1,11,15,905.0,98.0,3.75,17.0,755.0,901.33,699.06
2016,10,1,11,30,909.0,99.0,3.9,17.0,768.0,915.57,709.41
2016,10,1,11,45,911.0,99.0,4.05,17.0,773.0,923.46,715.44
2016,10,1,12,0,913.0,99.0,4.2,17.0,778.0,927.77,719.13
2016,10,1,12,15,912.5,98.5,4.3,17.0,775.0,925.71,718.21
2016,10,1,12,30,912.0,98.0,4.4,17.0,772.0,920.06,715.18
2016,10,1,12,45,913.0,95.5,4.55,17.0,762.0,909.96,709.56
2016,10,1,13,0,914.0,93.0,4.7,17.0,752.0,896.29,701.46
2016,10,1,13,15,909.0,92.0,4.85,17.0,733.0,875.65,688.35
2016,10,1,13,30,904.0,91.0,5.0,17.0,714.0,851.79,672.86
2016,10,1,13,45,896.5,89.5,5.15,17.0,687.5,822.28,653.11
2016,10,1,14,0,889.0,88.0,5.3,17.0,661.0,789.96,631.11
2016,10,1,14,15,877.5,86.5,5.4,16.5,628.0,752.03,605.61
2016,10,1,14,30,866.0,85.0,5.5,16.0,595.0,711.94,578.09
2016,10,1,14,45,850.0,83.0,5.6,16.0,555.5,669.32,547.03
2016,10,1,15,0,834.0,81.0,5.7,16.0,516.0,622.12,509.9
2016,10,1,15,15,812.0,78.0,5.75,16.0,472.0,569.25,467.25
2016,10,1,15,30,790.0,75.0,5.8,16.0,428.0,516.17,423.33
2016,10,1,15,45,758.5,71.5,5.85,16.0,379.5,457.98,374.09
2016,10,1,16,0,727.0,68.0,5.9,16.0,331.0,401.17,324.65
2016,10,1,16,15,682.5,63.5,5.85,15.5,281.0,339.97,270.93
2016,10,1,16,30,638.0,59.0,5.8,15.0,231.0,282.86,219.36
2016,10,1,16,45,567.5,52.0,5.75,15.0,181.5,219.15,162.09
2016,10,1,17,0,497.0,45.0,5.7,15.0,132.0,162.72,111.61
2016,10,1,17,15,379.5,35.0,5.55,14.5,88.0,103.09,62.38
2016,10,1,17,30,262.0,25.0,5.4,14.0,44.0,55.59,18.91
2016,10,1,17,45,131.0,12.5,5.25,14.0,22.0,18.89,0.0
2016,10,1,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,3.0,4.65,13.0,3.0,2.95,0.0
2016,10,2,6,30,0.0,6.0,4.7,13.0,6.0,5.78,0.0
2016,10,2,6,45,0.0,15.5,4.8,13.5,15.5,14.95,6.05
2016,10,2,7,0,0.0,25.0,4.9,14.0,25.0,24.13,14.47
2016,10,2,7,15,0.0,36.0,4.8,14.0,36.0,34.76,23.82
2016,10,2,7,30,0.0,47.0,4.7,14.0,47.0,45.4,33.11
2016,10,2,7,45,0.0,58.5,4.6,14.5,58.5,56.53,42.61
2016,10,2,8,0,0.0,70.0,4.5,15.0,70.0,67.74,52.0
2016,10,2,8,15,348.0,80.0,4.4,15.0,228.0,254.17,208.35
2016,10,2,8,30,696.0,90.0,4.3,15.0,386.0,467.22,382.58
2016,10,2,8,45,721.5,94.0,4.2,15.0,430.5,519.47,424.97
2016,10,2,9,0,747.0,98.0,4.1,15.0,475.0,572.17,467.2
2016,10,2,9,15,767.5,101.0,4.1,15.0,515.5,619.26,504.4
2016,10,2,9,30,788.0,104.0,4.1,15.0,556.0,666.99,541.26
2016,10,2,9,45,818.0,100.5,4.1,15.0,594.0,713.63,575.38
2016,10,2,10,0,848.0,97.0,4.1,15.0,632.0,759.49,608.25
2016,10,2,10,15,858.5,98.5,4.1,15.0,660.0,790.25,629.66
2016,10,2,10,30,869.0,100.0,4.1,15.0,688.0,822.39,652.1
2016,10,2,10,45,879.0,99.5,4.15,15.5,709.5,849.27,669.6
2016,10,2,11,0,889.0,99.0,4.2,16.0,731.0,873.28,685.01
2016,10,2,11,15,893.0,100.0,4.25,16.0,744.0,890.65,696.99
2016,10,2,11,30,897.0,101.0,4.3,16.0,757.0,904.68,706.77
2016,10,2,11,45,898.0,101.5,4.4,16.0,762.0,912.06,712.47
2016,10,2,12,0,899.0,102.0,4.5,16.0,767.0,915.92,715.86
2016,10,2,12,15,898.0,101.5,4.6,16.0,763.5,913.36,714.82
2016,10,2,12,30,897.0,101.0,4.7,16.0,760.0,907.27,711.42
2016,10,2,12,45,892.0,101.0,4.85,16.0,748.0,894.74,703.84
2016,10,2,13,0,887.0,101.0,5.0,16.0,736.0,878.85,693.88
2016,10,2,13,15,881.0,100.0,5.1,16.0,717.0,857.77,679.85
2016,10,2,13,30,875.0,99.0,5.2,16.0,698.0,833.61,663.55
2016,10,2,13,45,865.5,98.0,5.35,16.0,671.0,803.71,643.18
2016,10,2,14,0,856.0,97.0,5.5,16.0,644.0,775.17,623.67
2016,10,2,14,15,844.0,95.0,5.55,15.5,611.0,737.04,597.45
2016,10,2,14,30,832.0,93.0,5.6,15.0,578.0,696.89,569.35
2016,10,2,14,45,816.5,90.0,5.7,15.0,539.5,651.51,535.18
2016,10,2,15,0,801.0,87.0,5.8,15.0,501.0,604.86,498.21
2016,10,2,15,15,778.0,84.0,5.85,15.0,457.0,552.84,455.9
2016,10,2,15,30,755.0,81.0,5.9,15.0,413.0,500.79,412.49
2016,10,2,15,45,726.0,76.0,5.95,15.0,366.5,443.97,364.1
2016,10,2,16,0,697.0,71.0,6.0,15.0,320.0,389.07,315.97
2016,10,2,16,15,650.5,66.0,5.95,15.0,270.5,328.26,261.89
2016,10,2,16,30,604.0,61.0,5.9,15.0,221.0,271.26,210.06
2016,10,2,16,45,535.5,53.5,5.85,15.0,172.5,209.72,154.74
2016,10,2,17,0,467.0,46.0,5.8,15.0,124.0,155.27,106.12
2016,10,2,17,15,347.0,35.0,5.7,14.5,82.0,96.42,57.84
2016,10,2,17,30,227.0,24.0,5.6,14.0,40.0,49.57,12.69
2016,10,2,17,45,113.5,12.0,5.5,14.0,20.0,17.14,0.0
2016,10,2,18,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,6,45,0.0,1.5,2.5,13.5,1.5,1.44,0.0
2016,10,3,7,0,0.0,3.0,2.7,14.0,3.0,2.89,0.0
2016,10,3,7,15,0.0,4.5,2.95,14.0,4.5,4.34,0.0
2016,10,3,7,30,0.0,6.0,3.2,14.0,6.0,5.78,0.0
2016,10,3,7,45,0.0,8.0,3.45,14.0,8.0,7.71,0.97
2016,10,3,8,0,0.0,10.0,3.7,14.0,10.0,9.64,2.63
2016,10,3,8,15,0.0,61.0,3.95,14.0,61.0,58.95,44.7
2016,10,3,8,30,0.0,112.0,4.2,14.0,112.0,109.41,87.06
2016,10,3,8,45,0.0,98.0,4.5,14.0,98.0,95.19,74.89
2016,10,3,9,0,0.0,84.0,4.8,14.0,84.0,81.25,63.02
2016,10,3,9,15,0.0,94.5,5.05,14.0,94.5,91.55,71.47
2016,10,3,9,30,0.0,105.0,5.3,14.0,105.0,101.91,79.91
2016,10,3,9,45,0.0,100.0,5.6,14.5,100.0,96.93,75.44
2016,10,3,10,0,0.0,95.0,5.9,15.0,95.0,91.98,71.06
2016,10,3,10,15,6.0,160.5,6.15,15.0,165.0,161.93,128.62
2016,10,3,10,30,12.0,226.0,6.4,15.0,235.0,233.47,186.61
2016,10,3,10,45,6.0,173.5,6.65,15.0,178.0,175.2,139.0
2016,10,3,11,0,0.0,121.0,6.9,15.0,121.0,117.67,91.73
2016,10,3,11,15,0.5,145.0,7.05,15.0,146.0,141.98,111.6
2016,10,3,11,30,1.0,169.0,7.2,15.0,171.0,166.46,131.48
2016,10,3,11,45,0.5,133.0,7.4,15.0,134.0,130.03,101.72
2016,10,3,12,0,0.0,97.0,7.6,15.0,97.0,93.99,72.17
2016,10,3,12,15,0.0,111.5,7.55,15.0,111.5,108.28,83.92
2016,10,3,12,30,0.0,126.0,7.5,15.0,126.0,122.63,95.71
2016,10,3,12,45,0.5,146.5,7.45,15.0,147.0,143.48,112.82
2016,10,3,13,0,1.0,167.0,7.4,15.0,168.0,164.46,130.02
2016,10,3,13,15,0.5,143.0,7.15,15.0,143.5,139.99,110.12
2016,10,3,13,30,0.0,119.0,6.9,15.0,119.0,115.69,90.3
2016,10,3,13,45,0.0,100.5,6.7,15.0,100.5,97.4,75.37
2016,10,3,14,0,0.0,82.0,6.5,15.0,82.0,79.35,60.56
2016,10,3,14,15,0.0,86.5,6.1,15.0,86.5,83.7,64.3
2016,10,3,14,30,0.0,91.0,5.7,15.0,91.0,88.06,68.06
2016,10,3,14,45,0.0,111.0,5.35,15.0,111.0,107.91,84.72
2016,10,3,15,0,0.0,131.0,5.0,15.0,131.0,128.06,101.63
2016,10,3,15,15,0.0,89.0,4.5,15.0,89.0,86.21,67.02
2016,10,3,15,30,0.0,47.0,4.0,15.0,47.0,45.4,32.89
2016,10,3,15,45,0.0,41.5,3.5,15.0,41.5,40.08,28.49
2016,10,3,16,0,0.0,36.0,3.0,15.0,36.0,34.76,24.03
2016,10,3,16,15,263.0,52.5,2.65,14.5,120.5,160.16,127.27
2016,10,3,16,30,526.0,69.0,2.3,14.0,205.0,251.69,194.47
2016,10,3,16,45,453.5,60.0,2.0,14.0,159.0,192.01,141.49
2016,10,3,17,0,381.0,51.0,1.7,14.0,113.0,139.95,96.11
2016,10,3,17,15,263.0,37.5,1.6,14.0,73.0,83.85,50.67
2016,10,3,17,30,145.0,24.0,1.5,14.0,33.0,39.83,5.31
2016,10,3,17,45,72.5,12.0,1.4,14.0,16.5,14.97,0.0
2016,10,3,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,4,6,15,73.5,8.5,4.2,13.0,12.0,8.36,0.0
2016,10,4,6,30,147.0,17.0,4.2,13.0,24.0,29.17,0.0
2016,10,4,6,45,285.5,29.0,4.25,13.5,63.0,73.26,38.75
2016,10,4,7,0,424.0,41.0,4.3,14.0,102.0,130.23,85.16
2016,10,4,7,15,505.0,49.0,4.25,14.0,150.0,184.34,132.38
2016,10,4,7,30,586.0,57.0,4.2,14.0,198.0,247.1,188.08
2016,10,4,7,45,643.0,61.0,4.2,14.0,248.5,305.04,240.57
2016,10,4,8,0,700.0,65.0,4.2,14.0,299.0,367.39,295.95
2016,10,4,8,15,734.5,69.0,4.15,14.0,347.5,424.4,345.92
2016,10,4,8,30,769.0,73.0,4.1,14.0,396.0,483.26,395.95
2016,10,4,8,45,796.0,75.5,4.1,14.5,441.5,537.72,440.48
2016,10,4,9,0,823.0,78.0,4.1,15.0,487.0,592.56,483.93
2016,10,4,9,15,841.0,80.0,4.1,15.0,527.0,641.02,522.19
2016,10,4,9,30,859.0,82.0,4.1,15.0,567.0,685.28,555.63
2016,10,4,9,45,711.5,135.5,4.1,15.5,553.5,672.92,542.89
2016,10,4,10,0,564.0,189.0,4.1,16.0,540.0,639.07,513.03
2016,10,4,10,15,736.0,138.0,4.1,16.0,617.0,739.65,591.04
2016,10,4,10,30,908.0,87.0,4.1,16.0,694.0,835.35,659.8
2016,10,4,10,45,915.5,87.0,4.2,16.0,715.0,861.32,677.56
2016,10,4,11,0,923.0,87.0,4.3,16.0,736.0,884.18,693.66
2016,10,4,11,15,926.5,87.5,4.45,16.0,748.5,900.88,706.07
2016,10,4,11,30,930.0,88.0,4.6,16.0,761.0,914.09,716.15
2016,10,4,11,45,931.0,88.5,4.85,16.5,765.5,921.53,721.6
2016,10,4,12,0,932.0,89.0,5.1,17.0,770.0,925.33,724.52
2016,10,4,12,15,931.0,88.5,5.3,17.0,766.5,922.58,723.9
2016,10,4,12,30,930.0,88.0,5.5,17.0,763.0,916.18,720.75
2016,10,4,12,45,922.5,90.0,5.75,17.0,750.0,903.3,713.24
2016,10,4,13,0,915.0,92.0,6.0,17.0,737.0,887.01,703.21
2016,10,4,13,15,909.0,91.0,6.1,17.0,718.0,865.39,688.5
2016,10,4,13,30,903.0,90.0,6.2,17.0,699.0,840.59,671.44
2016,10,4,13,45,892.5,89.5,6.3,17.0,671.5,809.74,649.81
2016,10,4,14,0,882.0,89.0,6.4,17.0,644.0,776.27,626.09
2016,10,4,14,15,870.0,87.5,6.45,16.5,610.5,738.18,599.66
2016,10,4,14,30,858.0,86.0,6.5,16.0,577.0,701.28,573.84
2016,10,4,14,45,836.5,85.0,6.6,16.0,537.0,653.24,537.21
2016,10,4,15,0,815.0,84.0,6.7,16.0,497.0,604.33,498.0
2016,10,4,15,15,791.5,81.0,6.7,16.0,452.5,551.56,454.66
2016,10,4,15,30,768.0,78.0,6.7,16.0,408.0,498.78,410.27
2016,10,4,15,45,727.5,75.5,6.7,16.0,359.0,438.64,358.8
2016,10,4,16,0,687.0,73.0,6.7,16.0,310.0,381.68,308.74
2016,10,4,16,15,637.0,67.5,6.55,15.5,260.5,319.85,254.2
2016,10,4,16,30,587.0,62.0,6.4,15.0,211.0,262.24,202.21
2016,10,4,16,45,501.0,55.0,6.3,15.0,162.0,197.96,145.15
2016,10,4,17,0,415.0,48.0,6.2,15.0,113.0,142.72,96.87
2016,10,4,17,15,286.5,35.0,6.1,15.0,72.5,84.49,49.49
2016,10,4,17,30,158.0,22.0,6.0,15.0,32.0,38.24,0.0
2016,10,4,17,45,79.0,11.0,5.9,15.0,16.0,14.01,0.0
2016,10,4,18,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,5,6,15,89.0,8.0,5.3,13.0,11.5,7.86,0.0
2016,10,5,6,30,178.0,16.0,5.3,13.0,23.0,29.74,0.0
2016,10,5,6,45,324.5,27.0,5.3,13.0,63.5,76.24,38.73
2016,10,5,7,0,471.0,38.0,5.3,13.0,104.0,135.71,87.94
2016,10,5,7,15,550.5,45.0,5.3,13.5,152.5,190.85,136.5
2016,10,5,7,30,630.0,52.0,5.3,14.0,201.0,254.41,193.28
2016,10,5,7,45,681.0,56.5,5.3,14.5,251.5,312.36,246.1
2016,10,5,8,0,732.0,61.0,5.3,15.0,302.0,375.2,301.94
2016,10,5,8,15,765.0,64.5,5.3,15.0,350.5,432.45,352.65
2016,10,5,8,30,798.0,68.0,5.3,15.0,399.0,491.32,403.32
2016,10,5,8,45,821.5,70.5,5.3,15.5,444.0,545.01,447.7
2016,10,5,9,0,845.0,73.0,5.3,16.0,489.0,598.69,490.74
2016,10,5,9,15,861.5,75.0,5.3,16.0,529.0,644.13,527.25
2016,10,5,9,30,878.0,77.0,5.3,16.0,569.0,690.88,562.83
2016,10,5,9,45,890.5,78.0,5.3,16.0,603.5,732.12,592.88
2016,10,5,10,0,903.0,79.0,5.3,16.0,638.0,771.3,621.14
2016,10,5,10,15,911.5,80.5,5.35,16.0,665.5,805.6,645.81
2016,10,5,10,30,920.0,82.0,5.4,16.0,693.0,837.16,668.39
2016,10,5,10,45,925.0,83.0,5.5,16.5,713.0,862.32,685.19
2016,10,5,11,0,930.0,84.0,5.6,17.0,733.0,884.24,699.65
2016,10,5,11,15,933.0,84.5,5.7,17.0,745.5,900.52,711.43
2016,10,5,11,30,936.0,85.0,5.8,17.0,758.0,913.28,720.79
2016,10,5,11,45,936.5,85.5,5.95,17.0,762.0,920.24,726.38
2016,10,5,12,0,937.0,86.0,6.1,17.0,766.0,923.54,729.47
2016,10,5,12,15,936.0,85.5,6.25,17.0,762.5,920.72,728.23
2016,10,5,12,30,935.0,85.0,6.4,17.0,759.0,914.23,724.45
2016,10,5,12,45,924.5,88.0,6.6,17.0,745.5,899.78,715.16
2016,10,5,13,0,914.0,91.0,6.8,17.0,732.0,881.99,703.44
2016,10,5,13,15,908.0,90.0,6.95,17.0,712.5,860.35,688.64
2016,10,5,13,30,902.0,89.0,7.1,17.0,693.0,835.54,671.45
2016,10,5,13,45,891.0,89.0,7.3,17.0,665.5,804.87,649.92
2016,10,5,14,0,880.0,89.0,7.5,17.0,638.0,771.6,626.26
2016,10,5,14,15,868.0,87.0,7.6,17.0,604.5,733.03,598.03
2016,10,5,14,30,856.0,85.0,7.7,17.0,571.0,695.65,570.52
2016,10,5,14,45,835.5,84.0,7.8,17.0,531.0,648.39,533.98
2016,10,5,15,0,815.0,83.0,7.9,17.0,491.0,600.21,494.98
2016,10,5,15,15,790.5,80.0,7.95,16.5,446.5,546.93,451.86
2016,10,5,15,30,766.0,77.0,8.0,16.0,402.0,493.75,407.59
2016,10,5,15,45,728.0,74.0,8.1,16.0,353.5,434.53,356.47
2016,10,5,16,0,690.0,71.0,8.2,16.0,305.0,378.23,306.56
2016,10,5,16,15,639.5,65.5,8.2,15.5,255.5,316.27,251.54
2016,10,5,16,30,589.0,60.0,8.2,15.0,206.0,258.57,199.17
2016,10,5,16,45,502.5,53.0,8.2,15.0,157.5,194.42,141.97
2016,10,5,17,0,416.0,46.0,8.2,15.0,109.0,139.37,93.75
2016,10,5,17,15,283.5,33.5,8.15,15.0,69.0,81.5,46.52
2016,10,5,17,30,151.0,21.0,8.1,15.0,29.0,35.75,0.0
2016,10,5,17,45,75.5,10.5,8.05,15.0,14.5,13.15,0.0
2016,10,5,18,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,7.9,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,6,6,15,84.5,7.5,4.7,13.0,10.5,0.0,0.0
2016,10,6,6,30,169.0,15.0,4.7,13.0,21.0,27.82,0.0
2016,10,6,6,45,314.5,25.5,4.7,13.5,60.5,72.96,35.64
2016,10,6,7,0,460.0,36.0,4.7,14.0,100.0,130.87,83.79
2016,10,6,7,15,539.5,43.0,4.6,14.0,148.0,185.18,131.53
2016,10,6,7,30,619.0,50.0,4.5,14.0,196.0,247.35,187.17
2016,10,6,7,45,670.5,54.5,4.45,14.0,245.5,305.31,240.18
2016,10,6,8,0,722.0,59.0,4.4,14.0,295.0,367.63,295.92
2016,10,6,8,15,754.5,62.5,4.3,14.5,343.0,423.99,344.98
2016,10,6,8,30,787.0,66.0,4.2,15.0,391.0,481.95,393.65
2016,10,6,8,45,811.0,68.5,4.1,15.5,435.5,535.28,437.07
2016,10,6,9,0,835.0,71.0,4.0,16.0,480.0,586.14,477.29
2016,10,6,9,15,851.5,73.0,3.9,16.0,519.5,633.58,514.49
2016,10,6,9,30,868.0,75.0,3.8,16.0,559.0,679.83,548.85
2016,10,6,9,45,882.5,75.5,3.75,16.0,593.5,721.49,578.45
2016,10,6,10,0,897.0,76.0,3.7,16.0,628.0,761.25,606.33
2016,10,6,10,15,905.5,77.5,3.7,16.0,655.0,795.28,629.97
2016,10,6,10,30,914.0,79.0,3.7,16.0,682.0,826.58,651.55
2016,10,6,10,45,919.5,79.5,3.75,16.5,702.0,851.38,667.39
2016,10,6,11,0,925.0,80.0,3.8,17.0,722.0,872.97,680.97
2016,10,6,11,15,928.0,80.5,3.85,17.0,734.0,889.09,692.01
2016,10,6,11,30,931.0,81.0,3.9,17.0,746.0,901.71,700.71
2016,10,6,11,45,932.0,81.0,4.0,17.0,750.0,908.45,705.69
2016,10,6,12,0,933.0,81.0,4.1,17.0,754.0,911.54,708.27
2016,10,6,12,15,932.0,81.0,4.25,17.0,750.5,909.22,707.44
2016,10,6,12,30,931.0,81.0,4.4,17.0,747.0,903.25,704.42
2016,10,6,12,45,915.0,86.0,4.55,17.0,732.0,886.33,693.86
2016,10,6,13,0,899.0,91.0,4.7,17.0,717.0,866.21,681.03
2016,10,6,13,15,893.0,90.5,4.9,17.0,697.5,845.34,667.91
2016,10,6,13,30,887.0,90.0,5.1,17.0,678.0,821.36,652.38
2016,10,6,13,45,876.5,89.0,5.35,17.0,651.0,790.34,631.69
2016,10,6,14,0,866.0,88.0,5.6,17.0,624.0,756.75,608.78
2016,10,6,14,15,853.0,86.5,5.8,17.0,591.0,718.45,581.75
2016,10,6,14,30,840.0,85.0,6.0,17.0,558.0,681.46,555.36
2016,10,6,14,45,763.0,94.5,6.2,17.0,501.0,609.42,499.27
2016,10,6,15,0,686.0,104.0,6.4,17.0,444.0,542.31,445.27
2016,10,6,15,15,669.5,96.5,6.55,17.0,404.0,494.16,406.07
2016,10,6,15,30,653.0,89.0,6.7,17.0,364.0,445.75,365.57
2016,10,6,15,45,663.0,79.5,6.85,17.0,329.5,407.76,332.33
2016,10,6,16,0,673.0,70.0,7.0,17.0,295.0,367.36,295.69
2016,10,6,16,15,622.5,64.5,7.05,16.5,246.5,306.5,241.97
2016,10,6,16,30,572.0,59.0,7.1,16.0,198.0,249.94,190.94
2016,10,6,16,45,489.5,51.0,7.2,16.0,150.5,187.09,135.2
2016,10,6,17,0,407.0,43.0,7.3,16.0,103.0,132.96,88.03
2016,10,6,17,15,203.5,34.0,7.35,15.5,64.0,68.93,39.01
2016,10,6,17,30,0.0,25.0,7.4,15.0,25.0,24.26,0.0
2016,10,6,17,45,0.0,12.5,7.45,15.0,12.5,12.29,0.0
2016,10,6,18,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,7.4,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,67.0,7.0,4.35,14.0,9.5,0.0,0.0
2016,10,7,6,30,134.0,14.0,4.2,14.0,19.0,23.95,0.0
2016,10,7,6,45,272.5,25.5,4.05,14.5,55.5,66.6,31.37
2016,10,7,7,0,411.0,37.0,3.9,15.0,92.0,121.91,77.79
2016,10,7,7,15,492.0,45.0,3.8,15.0,138.5,174.72,123.6
2016,10,7,7,30,573.0,53.0,3.7,15.0,185.0,236.18,177.86
2016,10,7,7,45,625.0,58.0,3.65,15.5,233.5,292.2,228.15
2016,10,7,8,0,677.0,63.0,3.6,16.0,282.0,352.09,280.66
2016,10,7,8,15,546.5,99.5,3.55,16.0,294.0,366.79,296.47
2016,10,7,8,30,416.0,136.0,3.5,16.0,306.0,364.21,296.09
2016,10,7,8,45,444.5,147.5,3.5,16.5,347.5,412.57,335.3
2016,10,7,9,0,473.0,159.0,3.5,17.0,389.0,462.4,374.52
2016,10,7,9,15,653.5,119.5,3.6,17.0,465.5,559.62,453.04
2016,10,7,9,30,834.0,80.0,3.7,17.0,542.0,660.22,532.28
2016,10,7,9,45,834.0,87.0,3.8,17.5,572.5,700.88,560.33
2016,10,7,10,0,834.0,94.0,3.9,18.0,603.0,735.66,584.06
2016,10,7,10,15,844.0,95.0,4.0,18.0,630.0,768.68,607.48
2016,10,7,10,30,854.0,96.0,4.1,18.0,657.0,794.9,625.9
2016,10,7,10,45,752.0,142.5,4.25,18.5,647.0,787.67,619.11
2016,10,7,11,0,650.0,189.0,4.4,19.0,637.0,766.0,601.91
2016,10,7,11,15,641.5,197.0,4.45,19.0,645.5,776.77,609.57
2016,10,7,11,30,633.0,205.0,4.5,19.0,654.0,784.71,615.0
2016,10,7,11,45,435.5,271.0,4.6,19.0,581.0,684.58,536.76
2016,10,7,12,0,238.0,337.0,4.7,19.0,508.0,567.45,444.57
2016,10,7,12,15,559.0,217.5,4.75,19.0,615.5,734.87,579.52
2016,10,7,12,30,880.0,98.0,4.8,19.0,723.0,874.91,682.96
2016,10,7,12,45,871.0,100.0,4.9,19.0,710.0,861.08,673.14
2016,10,7,13,0,862.0,102.0,5.0,19.0,697.0,844.09,662.04
2016,10,7,13,15,855.5,101.0,5.05,19.0,678.0,822.85,647.61
2016,10,7,13,30,849.0,100.0,5.1,19.0,659.0,803.11,634.31
2016,10,7,13,45,837.5,99.5,5.2,19.0,632.5,772.53,613.25
2016,10,7,14,0,826.0,99.0,5.3,19.0,606.0,739.55,590.29
2016,10,7,14,15,812.5,96.5,5.35,19.0,573.0,700.75,562.54
2016,10,7,14,30,799.0,94.0,5.4,19.0,540.0,660.13,533.08
2016,10,7,14,45,744.5,98.0,5.5,19.0,490.0,598.36,485.0
2016,10,7,15,0,690.0,102.0,5.6,19.0,440.0,540.05,438.66
2016,10,7,15,15,640.5,102.5,5.6,19.0,394.0,481.8,391.42
2016,10,7,15,30,591.0,103.0,5.6,19.0,348.0,426.15,345.36
2016,10,7,15,45,551.5,98.0,5.7,19.0,305.0,372.5,300.25
2016,10,7,16,0,512.0,93.0,5.8,19.0,262.0,321.48,256.3
2016,10,7,16,15,469.5,82.5,5.85,18.5,218.0,265.11,207.67
2016,10,7,16,30,427.0,72.0,5.9,18.0,174.0,214.52,162.99
2016,10,7,16,45,398.0,57.5,5.95,17.5,135.0,168.33,121.29
2016,10,7,17,0,369.0,43.0,6.0,17.0,96.0,123.84,81.24
2016,10,7,17,15,239.5,30.0,6.05,17.0,58.5,69.72,36.83
2016,10,7,17,30,110.0,17.0,6.1,17.0,21.0,26.11,0.0
2016,10,7,17,45,55.0,8.5,6.15,17.0,10.5,8.36,0.0
2016,10,7,18,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,6.2,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,8,6,15,56.0,6.5,4.15,15.0,8.0,0.0,0.0
2016,10,8,6,30,112.0,13.0,4.0,15.0,16.0,21.14,0.0
2016,10,8,6,45,247.0,25.5,3.85,15.5,52.0,62.53,28.03
2016,10,8,7,0,382.0,38.0,3.7,16.0,88.0,116.86,74.26
2016,10,8,7,15,465.5,46.5,3.55,16.0,134.0,169.02,119.05
2016,10,8,7,30,549.0,55.0,3.4,16.0,180.0,230.13,172.49
2016,10,8,7,45,599.0,61.0,3.3,16.5,227.5,285.11,221.55
2016,10,8,8,0,649.0,67.0,3.2,17.0,275.0,344.45,273.18
2016,10,8,8,15,685.5,71.5,3.15,17.0,321.5,399.89,321.09
2016,10,8,8,30,722.0,76.0,3.1,17.0,368.0,456.6,368.72
2016,10,8,8,45,747.5,79.5,3.1,17.5,411.5,508.71,410.77
2016,10,8,9,0,773.0,83.0,3.1,18.0,455.0,561.17,451.76
2016,10,8,9,15,791.5,85.5,3.2,18.0,493.5,608.05,488.58
2016,10,8,9,30,810.0,88.0,3.3,18.0,532.0,654.04,523.98
2016,10,8,9,45,835.0,85.5,3.4,18.5,568.0,697.92,554.76
2016,10,8,10,0,860.0,83.0,3.5,19.0,604.0,736.97,581.44
2016,10,8,10,15,869.5,84.0,3.65,19.0,631.0,769.97,604.86
2016,10,8,10,30,879.0,85.0,3.8,19.0,658.0,800.42,626.43
2016,10,8,10,45,885.5,86.0,3.95,19.5,678.0,825.67,643.05
2016,10,8,11,0,892.0,87.0,4.1,20.0,698.0,847.88,657.52
2016,10,8,11,15,896.0,87.5,4.2,20.0,710.0,864.23,668.93
2016,10,8,11,30,900.0,88.0,4.3,20.0,722.0,877.23,678.12
2016,10,8,11,45,901.5,88.0,4.4,20.0,726.5,884.07,683.15
2016,10,8,12,0,903.0,88.0,4.5,20.0,731.0,887.38,686.1
2016,10,8,12,15,902.0,87.5,4.55,20.0,727.5,884.43,684.41
2016,10,8,12,30,901.0,87.0,4.6,20.0,724.0,877.94,680.39
2016,10,8,12,45,898.5,86.5,4.7,20.0,712.5,866.69,673.44
2016,10,8,13,0,896.0,86.0,4.8,20.0,701.0,852.02,664.15
2016,10,8,13,15,736.0,143.0,4.85,20.0,639.0,775.09,609.36
2016,10,8,13,30,576.0,200.0,4.9,20.0,577.0,688.87,544.62
2016,10,8,13,45,721.0,141.0,5.0,20.0,593.5,726.83,576.9
2016,10,8,14,0,866.0,82.0,5.1,20.0,610.0,743.88,590.8
