Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,14,15,607.0,152.0,5.2,19.5,512.0,612.43,491.46
2016,10,8,14,30,348.0,222.0,5.3,19.0,414.0,478.58,384.67
2016,10,8,14,45,575.5,149.0,5.4,19.0,440.0,542.72,439.37
2016,10,8,15,0,803.0,76.0,5.5,19.0,466.0,576.16,468.1
2016,10,8,15,15,779.0,73.0,5.6,19.0,422.5,523.97,425.63
2016,10,8,15,30,755.0,70.0,5.7,19.0,379.0,471.88,382.38
2016,10,8,15,45,719.0,66.5,5.8,19.0,332.0,414.07,333.34
2016,10,8,16,0,683.0,63.0,5.9,19.0,285.0,358.22,284.6
2016,10,8,16,15,633.0,57.5,5.95,18.5,236.5,298.15,231.93
2016,10,8,16,30,583.0,52.0,6.0,18.0,188.0,241.68,181.29
2016,10,8,16,45,501.5,45.0,6.05,17.5,141.5,180.27,127.4
2016,10,8,17,0,420.0,38.0,6.1,17.0,95.0,127.48,81.78
2016,10,8,17,15,283.5,26.0,6.1,16.5,57.5,70.92,34.64
2016,10,8,17,30,147.0,14.0,6.1,16.0,20.0,25.83,0.0
2016,10,8,17,45,73.5,7.0,6.2,16.0,10.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,9,6,15,64.0,6.0,2.75,15.0,7.5,0.0,0.0
2016,10,9,6,30,128.0,12.0,2.6,15.0,15.0,21.17,0.0
2016,10,9,6,45,271.5,23.5,2.5,15.5,51.5,63.03,25.95
2016,10,9,7,0,415.0,35.0,2.4,16.0,88.0,119.43,74.67
2016,10,9,7,15,498.5,43.0,2.3,16.0,134.5,172.69,120.49
2016,10,9,7,30,582.0,51.0,2.2,16.0,181.0,234.88,174.78
2016,10,9,7,45,633.0,56.5,2.1,16.5,229.5,291.27,224.84
2016,10,9,8,0,684.0,62.0,2.0,17.0,278.0,351.37,276.75
2016,10,9,8,15,719.5,66.0,1.85,17.0,325.0,407.41,324.48
2016,10,9,8,30,755.0,70.0,1.7,17.0,372.0,465.39,372.04
2016,10,9,8,45,778.5,73.5,1.55,17.5,416.0,517.76,412.78
2016,10,9,9,0,802.0,77.0,1.4,18.0,460.0,570.21,451.83
2016,10,9,9,15,820.0,79.5,1.3,18.0,499.0,617.81,486.92
2016,10,9,9,30,838.0,82.0,1.2,18.0,538.0,664.41,520.03
2016,10,9,9,45,854.0,82.5,1.15,18.5,572.5,702.57,544.1
2016,10,9,10,0,870.0,83.0,1.1,19.0,607.0,742.21,568.78
2016,10,9,10,15,879.0,84.5,1.05,19.0,634.0,775.57,589.73
2016,10,9,10,30,888.0,86.0,1.0,19.0,661.0,806.32,608.71
2016,10,9,10,45,892.0,88.0,1.0,19.0,680.0,830.73,624.01
2016,10,9,11,0,896.0,90.0,1.0,19.0,699.0,852.0,637.27
2016,10,9,11,15,899.5,90.5,1.1,19.0,711.5,867.9,648.6
2016,10,9,11,30,903.0,91.0,1.2,19.0,724.0,880.42,657.85
2016,10,9,11,45,901.5,92.5,1.3,19.0,727.5,886.28,662.8
2016,10,9,12,0,900.0,94.0,1.4,19.0,731.0,888.59,665.57
2016,10,9,12,15,899.0,94.0,1.5,19.0,727.0,886.14,665.29
2016,10,9,12,30,898.0,94.0,1.6,19.0,723.0,880.17,662.76
2016,10,9,12,45,896.0,92.5,1.75,19.0,712.0,868.21,656.83
2016,10,9,13,0,894.0,91.0,1.9,19.0,701.0,852.85,648.55
2016,10,9,13,15,888.0,90.5,2.0,19.0,681.5,831.98,635.93
2016,10,9,13,30,882.0,90.0,2.1,19.0,662.0,808.04,621.14
2016,10,9,13,45,871.5,89.0,2.25,19.0,635.0,777.12,601.68
2016,10,9,14,0,861.0,88.0,2.4,19.0,608.0,743.69,580.15
2016,10,9,14,15,635.5,146.5,2.5,18.5,519.0,624.78,494.03
2016,10,9,14,30,410.0,205.0,2.6,18.0,430.0,507.89,404.1
2016,10,9,14,45,605.0,142.0,2.75,18.0,447.0,552.27,442.29
2016,10,9,15,0,800.0,79.0,2.9,18.0,464.0,574.7,461.58
2016,10,9,15,15,775.0,76.0,2.95,18.0,420.0,522.14,419.64
2016,10,9,15,30,750.0,73.0,3.0,18.0,376.0,469.77,377.05
2016,10,9,15,45,716.0,69.0,3.15,18.0,329.0,412.69,329.62
2016,10,9,16,0,682.0,65.0,3.3,18.0,282.0,358.18,282.73
2016,10,9,16,15,630.0,59.0,3.35,17.5,233.5,296.4,229.31
2016,10,9,16,30,578.0,53.0,3.4,17.0,185.0,239.11,178.5
2016,10,9,16,45,497.0,45.0,3.5,17.0,138.5,177.35,124.45
2016,10,9,17,0,416.0,37.0,3.6,17.0,92.0,124.19,78.61
2016,10,9,17,15,277.5,25.0,3.65,16.5,55.0,67.52,30.53
2016,10,9,17,30,139.0,13.0,3.7,16.0,18.0,23.72,0.0
2016,10,9,17,45,69.5,6.5,3.75,16.0,9.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,1.0,0.35,13.0,1.0,0.0,0.0
2016,10,10,6,30,0.0,2.0,0.3,13.0,2.0,1.97,0.0
2016,10,10,6,45,0.0,8.5,0.3,13.5,8.5,8.19,0.0
2016,10,10,7,0,0.0,15.0,0.3,14.0,15.0,14.46,6.27
2016,10,10,7,15,0.0,23.5,0.3,14.0,23.5,22.67,13.55
2016,10,10,7,30,0.0,32.0,0.3,14.0,32.0,30.89,20.78
2016,10,10,7,45,0.0,40.5,0.3,14.0,40.5,39.11,27.93
2016,10,10,8,0,0.0,49.0,0.3,14.0,49.0,47.33,34.97
2016,10,10,8,15,0.0,57.5,0.35,14.0,57.5,55.56,41.91
2016,10,10,8,30,0.0,66.0,0.4,14.0,66.0,63.79,48.75
2016,10,10,8,45,0.0,74.0,0.45,14.5,74.0,71.55,55.01
2016,10,10,9,0,0.0,82.0,0.5,15.0,82.0,79.31,61.19
2016,10,10,9,15,0.0,96.5,0.45,15.0,96.5,93.6,72.82
2016,10,10,9,30,0.0,111.0,0.4,15.0,111.0,107.98,84.36
2016,10,10,9,45,0.0,121.5,0.4,15.5,121.5,118.39,92.42
2016,10,10,10,0,0.0,132.0,0.4,16.0,132.0,128.84,100.44
2016,10,10,10,15,0.0,141.0,0.35,16.0,141.0,137.81,107.36
2016,10,10,10,30,0.0,150.0,0.3,16.0,150.0,146.8,114.27
2016,10,10,10,45,2.0,171.5,0.3,16.0,173.0,170.09,132.6
2016,10,10,11,0,4.0,193.0,0.3,16.0,196.0,193.59,150.84
2016,10,10,11,15,12.5,225.0,0.4,16.0,234.0,233.57,182.16
2016,10,10,11,30,21.0,257.0,0.5,16.0,272.0,274.03,213.42
2016,10,10,11,45,21.0,258.5,0.6,16.0,273.5,275.66,214.6
2016,10,10,12,0,21.0,260.0,0.7,16.0,275.0,277.24,216.05
2016,10,10,12,15,31.5,276.0,0.85,16.0,298.0,311.8,243.19
2016,10,10,12,30,42.0,292.0,1.0,16.0,321.0,338.07,263.75
2016,10,10,12,45,59.0,299.0,1.2,16.0,339.0,359.82,281.36
2016,10,10,13,0,76.0,306.0,1.4,16.0,357.0,381.04,298.59
2016,10,10,13,15,75.0,297.5,1.5,16.0,347.0,369.8,290.45
2016,10,10,13,30,74.0,289.0,1.6,16.0,337.0,358.4,282.34
2016,10,10,13,45,73.0,277.0,1.75,16.0,323.0,343.0,271.24
2016,10,10,14,0,72.0,265.0,1.9,16.0,309.0,327.49,259.93
2016,10,10,14,15,70.5,250.5,1.95,15.5,291.5,308.79,246.34
2016,10,10,14,30,69.0,236.0,2.0,15.0,274.0,290.05,232.56
2016,10,10,14,45,67.0,219.0,2.1,15.0,253.5,268.26,215.79
2016,10,10,15,0,65.0,202.0,2.2,15.0,233.0,246.53,198.85
2016,10,10,15,15,62.0,183.0,2.2,15.0,210.5,222.15,179.46
2016,10,10,15,30,59.0,164.0,2.2,15.0,188.0,198.0,159.98
2016,10,10,15,45,53.5,144.0,2.2,15.0,163.5,171.85,138.54
2016,10,10,16,0,48.0,124.0,2.2,15.0,139.0,146.23,117.2
2016,10,10,16,15,39.0,103.0,2.2,14.5,114.0,118.84,94.27
2016,10,10,16,30,30.0,82.0,2.2,14.0,89.0,92.42,71.82
2016,10,10,16,45,16.5,62.0,2.2,14.0,65.5,66.98,50.02
2016,10,10,17,0,3.0,42.0,2.2,14.0,42.0,42.03,28.66
2016,10,10,17,15,1.5,24.5,2.2,13.5,24.5,24.13,9.78
2016,10,10,17,30,0.0,7.0,2.2,13.0,7.0,6.88,0.0
2016,10,10,17,45,0.0,3.5,2.2,13.0,3.5,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,1.0,0.85,14.0,1.0,0.0,0.0
2016,10,11,6,30,0.0,2.0,0.9,14.0,2.0,1.97,0.0
2016,10,11,6,45,0.0,10.5,1.0,14.0,10.5,10.12,0.02
2016,10,11,7,0,0.0,19.0,1.1,14.0,19.0,18.33,9.34
2016,10,11,7,15,0.0,29.5,1.1,14.0,29.5,28.48,18.36
2016,10,11,7,30,0.0,40.0,1.1,14.0,40.0,38.63,27.27
2016,10,11,7,45,0.0,52.0,1.15,14.5,52.0,50.24,37.25
2016,10,11,8,0,0.0,64.0,1.2,15.0,64.0,61.91,47.1
2016,10,11,8,15,0.0,75.0,1.2,15.0,75.0,72.71,56.15
2016,10,11,8,30,0.0,86.0,1.2,15.0,86.0,83.52,65.09
2016,10,11,8,45,0.0,112.5,1.2,15.0,112.5,110.0,86.93
2016,10,11,9,0,0.0,139.0,1.2,15.0,139.0,136.68,108.6
2016,10,11,9,15,3.0,158.5,1.2,15.0,160.5,158.23,125.87
2016,10,11,9,30,6.0,178.0,1.2,15.0,182.0,180.08,143.24
2016,10,11,9,45,16.0,203.0,1.2,15.5,212.5,212.87,169.07
2016,10,11,10,0,26.0,228.0,1.2,16.0,243.0,246.42,195.06
2016,10,11,10,15,30.0,242.0,1.2,16.0,260.0,271.81,214.53
2016,10,11,10,30,34.0,256.0,1.2,16.0,277.0,290.64,228.82
2016,10,11,10,45,42.0,271.5,1.3,16.5,298.5,314.49,246.82
2016,10,11,11,0,50.0,287.0,1.4,17.0,320.0,338.59,264.84
2016,10,11,11,15,68.5,302.5,1.5,17.0,349.5,371.7,290.48
2016,10,11,11,30,87.0,318.0,1.6,17.0,379.0,405.09,316.13
2016,10,11,11,45,260.5,298.0,1.7,17.0,480.0,550.45,429.63
2016,10,11,12,0,434.0,278.0,1.8,17.0,581.0,686.79,531.91
2016,10,11,12,15,661.5,186.0,1.95,17.0,645.0,785.62,608.25
2016,10,11,12,30,889.0,94.0,2.1,17.0,709.0,866.52,665.26
2016,10,11,12,45,881.0,95.5,2.3,17.0,696.5,852.83,657.08
2016,10,11,13,0,873.0,97.0,2.5,17.0,684.0,835.93,647.48
2016,10,11,13,15,638.0,176.0,2.7,17.0,598.5,723.71,568.56
2016,10,11,13,30,403.0,255.0,2.9,17.0,513.0,597.53,471.93
2016,10,11,13,45,618.5,174.5,3.1,17.0,551.5,676.54,537.77
2016,10,11,14,0,834.0,94.0,3.3,17.0,590.0,728.05,579.07
2016,10,11,14,15,582.0,155.5,3.45,16.5,492.5,591.92,475.88
2016,10,11,14,30,330.0,217.0,3.6,16.0,395.0,457.79,369.65
2016,10,11,14,45,482.5,163.5,3.75,16.0,402.0,490.42,398.76
2016,10,11,15,0,635.0,110.0,3.9,16.0,409.0,506.02,412.75
2016,10,11,15,15,595.5,110.0,4.0,15.5,369.0,455.67,372.24
2016,10,11,15,30,556.0,110.0,4.1,15.0,329.0,407.11,332.38
2016,10,11,15,45,524.5,100.0,4.2,15.0,285.5,354.11,287.53
2016,10,11,16,0,493.0,90.0,4.3,15.0,242.0,301.33,241.76
2016,10,11,16,15,447.0,79.0,4.35,15.0,198.5,246.85,193.78
2016,10,11,16,30,401.0,68.0,4.4,15.0,155.0,196.62,148.82
2016,10,11,16,45,325.5,55.0,4.45,15.0,113.5,141.7,101.13
2016,10,11,17,0,250.0,42.0,4.5,15.0,72.0,95.07,61.36
2016,10,11,17,15,125.0,26.5,4.5,14.5,41.5,46.13,16.92
2016,10,11,17,30,0.0,11.0,4.5,14.0,11.0,10.81,0.0
2016,10,11,17,45,0.0,5.5,4.55,14.0,5.5,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,12,6,15,33.5,4.5,4.7,13.0,5.0,0.0,0.0
2016,10,12,6,30,67.0,9.0,4.5,13.0,10.0,13.48,0.0
2016,10,12,6,45,204.0,23.0,4.3,13.5,43.5,51.98,14.81
2016,10,12,7,0,341.0,37.0,4.1,14.0,77.0,106.07,66.43
2016,10,12,7,15,429.5,46.5,3.95,14.0,122.0,157.45,110.66
2016,10,12,7,30,518.0,56.0,3.8,14.0,167.0,218.34,163.93
2016,10,12,7,45,259.5,80.5,3.7,14.0,136.0,181.53,143.24
2016,10,12,8,0,1.0,105.0,3.6,14.0,105.0,104.25,82.93
2016,10,12,8,15,6.0,121.5,3.65,14.0,124.0,122.98,98.71
2016,10,12,8,30,11.0,138.0,3.7,14.0,143.0,142.24,114.68
2016,10,12,8,45,5.5,141.5,3.75,14.5,144.0,142.77,114.59
2016,10,12,9,0,0.0,145.0,3.8,15.0,145.0,142.91,114.11
2016,10,12,9,15,0.0,149.0,3.85,15.0,149.0,146.66,116.91
2016,10,12,9,30,0.0,153.0,3.9,15.0,153.0,150.47,119.75
2016,10,12,9,45,19.5,196.0,3.95,15.0,207.5,208.14,167.04
2016,10,12,10,0,39.0,239.0,4.0,15.0,262.0,274.79,220.75
2016,10,12,10,15,295.5,219.5,3.85,15.0,406.0,465.13,377.7
2016,10,12,10,30,552.0,200.0,3.7,15.0,550.0,662.14,532.24
2016,10,12,10,45,373.0,256.5,3.6,15.5,496.5,582.38,464.97
2016,10,12,11,0,194.0,313.0,3.5,16.0,443.0,494.77,392.26
2016,10,12,11,15,110.0,289.5,3.55,16.0,363.5,400.99,318.41
2016,10,12,11,30,26.0,266.0,3.6,16.0,284.0,287.81,227.66
2016,10,12,11,45,208.5,277.5,3.65,16.0,422.0,473.78,378.59
2016,10,12,12,0,391.0,289.0,3.7,16.0,560.0,652.32,516.79
2016,10,12,12,15,280.5,307.5,3.75,16.0,501.5,577.41,456.87
2016,10,12,12,30,170.0,326.0,3.8,16.0,443.0,493.32,390.5
2016,10,12,12,45,265.0,304.0,3.9,16.0,482.5,555.92,441.69
2016,10,12,13,0,360.0,282.0,4.0,16.0,522.0,606.39,482.64
2016,10,12,13,15,282.5,287.5,4.1,15.5,472.5,543.28,433.92
2016,10,12,13,30,205.0,293.0,4.2,15.0,423.0,474.0,380.27
2016,10,12,13,45,241.5,274.5,4.35,15.0,421.5,476.47,384.3
2016,10,12,14,0,278.0,256.0,4.5,15.0,420.0,483.68,391.48
2016,10,12,14,15,354.0,224.5,4.35,15.0,421.0,493.6,401.12
2016,10,12,14,30,430.0,193.0,4.2,15.0,422.0,504.34,410.79
2016,10,12,14,45,605.0,134.5,4.1,15.0,430.5,537.79,439.52
2016,10,12,15,0,780.0,76.0,4.0,15.0,439.0,550.77,450.92
2016,10,12,15,15,754.0,73.0,3.8,15.0,396.0,498.81,407.75
2016,10,12,15,30,728.0,70.0,3.6,15.0,353.0,447.22,364.15
2016,10,12,15,45,690.0,66.0,3.4,15.0,307.0,389.81,314.84
2016,10,12,16,0,652.0,62.0,3.2,15.0,261.0,335.46,266.85
2016,10,12,16,15,597.5,56.5,3.05,14.5,214.0,275.58,214.09
2016,10,12,16,30,543.0,51.0,2.9,14.0,167.0,220.5,164.54
2016,10,12,16,45,458.5,42.5,2.8,14.0,122.0,160.29,111.66
2016,10,12,17,0,374.0,34.0,2.7,14.0,77.0,109.14,67.35
2016,10,12,17,15,187.0,17.0,2.55,14.0,38.5,43.66,10.48
2016,10,12,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,16.0,4.35,14.0,16.0,15.44,0.68
2016,10,13,7,0,0.0,32.0,4.5,14.0,32.0,31.21,19.53
2016,10,13,7,15,0.0,51.0,4.55,14.0,51.0,50.2,36.37
2016,10,13,7,30,0.0,70.0,4.6,14.0,70.0,69.16,52.93
2016,10,13,7,45,4.5,88.5,4.7,14.5,90.0,89.15,69.99
2016,10,13,8,0,9.0,107.0,4.8,15.0,110.0,109.65,87.24
2016,10,13,8,15,14.0,124.5,4.8,15.0,129.5,129.82,104.15
2016,10,13,8,30,19.0,142.0,4.8,15.0,149.0,150.5,121.32
2016,10,13,8,45,23.5,159.5,4.85,15.0,169.5,171.4,138.49
2016,10,13,9,0,28.0,177.0,4.9,15.0,190.0,197.61,159.88
2016,10,13,9,15,33.5,194.5,5.0,15.0,211.5,220.54,178.43
2016,10,13,9,30,39.0,212.0,5.1,15.0,233.0,243.9,197.21
2016,10,13,9,45,19.5,188.0,5.2,15.5,198.5,199.9,160.33
2016,10,13,10,0,0.0,164.0,5.3,16.0,164.0,161.34,127.82
2016,10,13,10,15,36.5,221.5,5.3,16.0,244.5,254.81,204.45
2016,10,13,10,30,73.0,279.0,5.3,16.0,325.0,346.7,278.18
2016,10,13,10,45,83.5,291.5,5.3,16.0,346.0,370.13,296.47
2016,10,13,11,0,94.0,304.0,5.3,16.0,367.0,393.75,314.99
2016,10,13,11,15,108.0,313.0,5.35,16.0,386.0,416.48,332.98
2016,10,13,11,30,122.0,322.0,5.4,16.0,405.0,448.03,357.72
2016,10,13,11,45,125.5,321.5,5.5,16.0,407.5,451.17,360.25
2016,10,13,12,0,129.0,321.0,5.6,16.0,410.0,453.84,362.56
2016,10,13,12,15,64.5,167.5,5.65,16.0,212.0,231.31,185.84
2016,10,13,12,30,0.0,14.0,5.7,16.0,14.0,13.53,5.6
2016,10,13,12,45,20.5,144.5,5.8,16.0,158.0,162.59,129.19
2016,10,13,13,0,41.0,275.0,5.9,16.0,302.0,318.25,254.62
2016,10,13,13,15,121.0,282.5,5.9,16.0,359.5,398.63,320.84
2016,10,13,13,30,201.0,290.0,5.9,16.0,417.0,467.11,376.97
2016,10,13,13,45,190.0,278.0,5.95,16.0,394.0,440.64,356.19
2016,10,13,14,0,179.0,266.0,6.0,16.0,371.0,414.14,335.52
2016,10,13,14,15,133.0,248.0,6.05,16.0,323.5,356.67,289.19
2016,10,13,14,30,87.0,230.0,6.1,16.0,276.0,295.52,239.53
2016,10,13,14,45,84.0,212.5,6.15,16.0,254.0,271.88,220.8
2016,10,13,15,0,81.0,195.0,6.2,16.0,232.0,248.34,201.89
2016,10,13,15,15,75.0,175.0,6.25,16.0,207.0,220.57,179.26
2016,10,13,15,30,69.0,155.0,6.3,16.0,182.0,193.25,156.74
2016,10,13,15,45,60.5,135.5,6.35,16.0,157.0,165.87,133.87
2016,10,13,16,0,52.0,116.0,6.4,16.0,132.0,139.29,111.4
2016,10,13,16,15,41.0,96.0,6.4,16.0,107.0,112.17,88.26
2016,10,13,16,30,30.0,76.0,6.4,16.0,82.0,86.21,65.96
2016,10,13,16,45,15.0,55.5,6.45,16.0,58.5,59.96,43.57
2016,10,13,17,0,0.0,35.0,6.5,16.0,35.0,34.44,21.79
2016,10,13,17,15,0.0,17.5,6.5,15.5,17.5,16.9,0.04
2016,10,13,17,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,7.8,15.5,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,7.9,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,8.0,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,8.1,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,8.25,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,8.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,8.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,8.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,8.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,9.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,9.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,9.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,9.1,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,9.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,8.95,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,8.8,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,8.65,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,8.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,8.1,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,7.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,7.35,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,6,45,34.5,19.0,0.95,15.0,23.0,23.65,0.99
2016,10,14,7,0,69.0,38.0,0.9,15.0,46.0,52.79,33.8
2016,10,14,7,15,98.5,57.5,1.1,15.0,74.5,84.02,60.73
2016,10,14,7,30,128.0,77.0,1.3,15.0,103.0,118.43,90.31
2016,10,14,7,45,149.5,96.5,1.55,15.0,135.0,153.21,120.52
2016,10,14,8,0,171.0,116.0,1.8,15.0,167.0,190.1,152.27
2016,10,14,8,15,181.0,135.5,1.95,15.0,198.0,223.84,181.02
2016,10,14,8,30,191.0,155.0,2.1,15.0,229.0,258.27,209.82
2016,10,14,8,45,142.5,175.0,2.3,15.0,233.5,262.17,212.97
2016,10,14,9,0,94.0,195.0,2.5,15.0,238.0,256.02,207.43
2016,10,14,9,15,97.0,212.5,2.55,15.0,260.5,280.08,226.62
2016,10,14,9,30,100.0,230.0,2.6,15.0,283.0,304.21,245.55
2016,10,14,9,45,105.0,246.0,2.7,15.5,304.5,328.1,263.73
2016,10,14,10,0,110.0,262.0,2.8,16.0,326.0,352.08,281.78
2016,10,14,10,15,55.0,216.0,2.8,16.0,248.5,262.95,209.98
2016,10,14,10,30,0.0,170.0,2.8,16.0,171.0,167.23,131.63
2016,10,14,10,45,0.5,172.0,2.8,16.0,173.0,169.57,133.55
2016,10,14,11,0,1.0,174.0,2.8,16.0,175.0,171.95,135.34
2016,10,14,11,15,0.5,165.0,2.8,16.0,165.5,162.36,127.51
2016,10,14,11,30,0.0,156.0,2.8,16.0,156.0,152.83,119.75
2016,10,14,11,45,3.5,183.0,2.8,16.0,185.5,183.14,144.23
2016,10,14,12,0,7.0,210.0,2.8,16.0,215.0,213.74,168.69
2016,10,14,12,15,37.0,256.0,2.8,16.0,281.5,295.16,233.99
2016,10,14,12,30,67.0,302.0,2.8,16.0,348.0,370.6,293.26
2016,10,14,12,45,36.0,247.5,2.85,16.0,272.0,284.66,225.47
2016,10,14,13,0,5.0,193.0,2.9,16.0,196.0,194.63,153.47
2016,10,14,13,15,17.5,219.5,2.9,16.0,230.5,232.0,184.12
2016,10,14,13,30,30.0,246.0,2.9,16.0,265.0,276.99,220.25
2016,10,14,13,45,29.5,235.5,2.9,16.0,253.5,264.75,210.73
2016,10,14,14,0,29.0,225.0,2.9,16.0,242.0,252.5,201.36
2016,10,14,14,15,72.0,228.0,2.85,16.0,266.5,285.24,228.96
2016,10,14,14,30,115.0,231.0,2.8,16.0,291.0,321.47,258.77
2016,10,14,14,45,88.0,209.5,2.8,16.0,253.5,271.05,218.39
2016,10,14,15,0,61.0,188.0,2.8,16.0,216.0,228.99,184.51
2016,10,14,15,15,57.0,170.0,2.8,15.5,194.0,205.38,165.93
2016,10,14,15,30,53.0,152.0,2.8,15.0,172.0,182.08,147.22
2016,10,14,15,45,47.0,132.5,2.8,15.0,148.5,156.61,126.12
2016,10,14,16,0,41.0,113.0,2.8,15.0,125.0,131.73,105.21
2016,10,14,16,15,32.0,93.0,2.85,15.0,101.0,105.89,83.25
2016,10,14,16,30,23.0,73.0,2.9,15.0,77.0,81.03,61.91
2016,10,14,16,45,11.5,53.0,3.0,15.0,55.0,55.2,39.81
2016,10,14,17,0,0.0,33.0,3.1,15.0,33.0,32.44,20.06
2016,10,14,17,15,0.0,16.5,3.2,14.5,16.5,15.93,0.0
2016,10,14,17,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,10,15,6,45,0.0,11.0,7.15,14.0,11.0,10.61,0.0
2016,10,15,7,0,0.0,22.0,7.3,14.0,22.0,21.23,11.24
2016,10,15,7,15,0.0,36.5,7.5,14.0,36.5,35.29,23.82
2016,10,15,7,30,0.0,51.0,7.7,14.0,51.0,49.59,36.36
2016,10,15,7,45,0.0,66.5,7.9,14.5,66.5,64.93,49.59
2016,10,15,8,0,0.0,82.0,8.1,15.0,82.0,80.3,62.63
2016,10,15,8,15,0.0,97.0,8.3,15.0,97.0,95.18,75.2
2016,10,15,8,30,0.0,112.0,8.5,15.0,112.0,110.1,87.64
2016,10,15,8,45,0.0,105.5,8.75,15.0,105.5,103.09,81.56
2016,10,15,9,0,0.0,99.0,9.0,15.0,99.0,96.31,75.68
2016,10,15,9,15,33.5,160.0,9.2,15.0,178.0,183.53,148.91
2016,10,15,9,30,67.0,221.0,9.4,15.0,257.0,272.51,222.57
2016,10,15,9,45,34.5,197.5,9.65,15.5,216.0,226.13,183.06
2016,10,15,10,0,2.0,174.0,9.9,16.0,175.0,173.17,138.07
2016,10,15,10,15,51.0,228.5,9.95,16.0,260.5,273.48,221.31
2016,10,15,10,30,100.0,283.0,10.0,16.0,346.0,372.28,302.06
2016,10,15,10,45,59.0,260.0,10.05,16.0,297.5,315.96,255.17
2016,10,15,11,0,18.0,237.0,10.1,16.0,249.0,250.8,200.94
2016,10,15,11,15,67.5,276.5,10.15,16.0,322.0,342.5,276.52
2016,10,15,11,30,117.0,316.0,10.2,16.0,395.0,437.0,353.24
2016,10,15,11,45,69.0,284.5,10.3,16.0,331.0,353.39,284.94
2016,10,15,12,0,21.0,253.0,10.4,16.0,267.0,270.26,216.44
2016,10,15,12,15,10.5,156.0,10.45,16.0,163.0,161.71,128.16
2016,10,15,12,30,0.0,59.0,10.5,16.0,59.0,57.08,41.75
2016,10,15,12,45,0.0,64.0,10.55,16.0,64.0,61.92,45.81
2016,10,15,13,0,0.0,69.0,10.6,16.0,69.0,66.76,49.86
2016,10,15,13,15,0.0,57.5,10.45,16.0,57.5,55.61,40.67
2016,10,15,13,30,0.0,46.0,10.3,16.0,46.0,44.47,31.46
2016,10,15,13,45,0.0,30.0,10.2,16.0,30.0,28.99,18.6
2016,10,15,14,0,0.0,14.0,10.1,16.0,14.0,13.52,5.68
2016,10,15,14,15,0.0,18.5,9.7,16.0,18.5,17.87,9.36
2016,10,15,14,30,0.0,23.0,9.3,16.0,23.0,22.21,13.05
2016,10,15,14,45,0.0,36.5,8.95,16.0,36.5,35.26,24.08
2016,10,15,15,0,0.0,50.0,8.6,16.0,50.0,48.31,35.15
2016,10,15,15,15,0.0,31.0,8.1,16.0,31.0,29.93,19.71
2016,10,15,15,30,0.0,12.0,7.6,16.0,12.0,11.58,4.18
2016,10,15,15,45,0.0,10.0,7.1,16.0,10.0,9.64,2.55
2016,10,15,16,0,0.0,8.0,6.6,16.0,8.0,7.71,0.91
2016,10,15,16,15,0.0,6.5,6.15,16.0,6.5,6.26,0.0
2016,10,15,16,30,0.0,5.0,5.7,16.0,5.0,4.82,0.0
2016,10,15,16,45,0.0,3.5,5.3,16.0,3.5,3.37,0.0
2016,10,15,17,0,0.0,2.0,4.9,16.0,2.0,1.93,0.0
2016,10,15,17,15,0.0,1.0,4.55,16.0,1.0,0.96,0.0
2016,10,15,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,16,6,45,177.0,15.5,4.5,14.0,34.0,38.91,0.0
2016,10,16,7,0,354.0,31.0,4.5,14.0,68.0,100.15,59.17
2016,10,16,7,15,449.0,39.5,4.55,14.0,112.0,151.74,104.25
2016,10,16,7,30,544.0,48.0,4.6,14.0,156.0,213.56,158.41
2016,10,16,7,45,598.0,54.0,4.7,14.5,202.5,268.39,208.32
2016,10,16,8,0,652.0,60.0,4.8,15.0,249.0,327.96,261.57
2016,10,16,8,15,328.5,94.5,4.85,15.0,190.0,253.23,206.05
2016,10,16,8,30,5.0,129.0,4.9,15.0,131.0,130.27,104.29
2016,10,16,8,45,8.0,144.0,4.95,15.0,147.5,147.08,118.25
2016,10,16,9,0,11.0,159.0,5.0,15.0,164.0,164.2,132.2
2016,10,16,9,15,19.0,178.5,5.05,15.0,188.5,189.4,152.81
2016,10,16,9,30,27.0,198.0,5.1,15.0,213.0,215.25,173.82
2016,10,16,9,45,14.0,183.0,5.15,15.5,190.5,191.07,153.12
2016,10,16,10,0,1.0,168.0,5.2,16.0,168.0,166.35,132.06
2016,10,16,10,15,52.0,225.0,5.2,16.0,256.5,270.48,217.67
2016,10,16,10,30,103.0,282.0,5.2,16.0,345.0,373.5,300.41
2016,10,16,10,45,86.0,285.5,5.25,16.0,339.5,365.6,293.14
2016,10,16,11,0,69.0,289.0,5.3,16.0,334.0,356.83,285.46
2016,10,16,11,15,64.5,291.5,5.35,16.0,334.0,356.58,284.98
2016,10,16,11,30,60.0,294.0,5.4,16.0,334.0,356.05,284.3
2016,10,16,11,45,46.0,282.0,5.45,16.0,313.0,331.31,264.31
2016,10,16,12,0,32.0,270.0,5.5,16.0,292.0,306.41,244.18
2016,10,16,12,15,115.0,292.5,5.6,16.0,369.5,409.78,328.71
2016,10,16,12,30,198.0,315.0,5.7,16.0,447.0,503.37,403.94
2016,10,16,12,45,274.0,295.5,5.85,16.5,474.5,551.29,442.65
2016,10,16,13,0,350.0,276.0,6.0,17.0,502.0,587.49,472.27
2016,10,16,13,15,191.5,260.5,6.15,16.5,383.5,429.82,347.11
2016,10,16,13,30,33.0,245.0,6.3,16.0,265.0,278.46,223.14
2016,10,16,13,45,17.0,206.5,6.5,16.0,217.0,217.9,174.41
2016,10,16,14,0,1.0,168.0,6.7,16.0,169.0,166.38,132.29
2016,10,16,14,15,0.5,154.0,6.8,16.0,154.5,151.89,120.7
2016,10,16,14,30,0.0,140.0,6.9,16.0,140.0,137.48,109.09
2016,10,16,14,45,0.0,103.0,7.0,16.0,103.0,100.22,78.45
2016,10,16,15,0,0.0,66.0,7.1,16.0,66.0,63.8,48.18
2016,10,16,15,15,0.0,72.5,7.2,16.0,72.5,70.09,53.61
2016,10,16,15,30,0.0,79.0,7.3,16.0,79.0,76.65,59.24
2016,10,16,15,45,0.0,68.0,7.4,16.0,68.0,65.83,50.19
2016,10,16,16,0,0.0,57.0,7.5,16.0,57.0,55.08,41.09
2016,10,16,16,15,0.0,45.5,7.4,16.0,45.5,43.95,31.55
2016,10,16,16,30,0.0,34.0,7.3,16.0,34.0,32.83,21.92
2016,10,16,16,45,0.0,24.0,7.25,16.0,24.0,23.16,13.47
2016,10,16,17,0,0.0,14.0,7.2,16.0,14.0,13.5,4.69
2016,10,16,17,15,0.0,7.0,7.1,15.5,7.0,6.75,0.0
2016,10,16,17,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,6,45,127.0,18.0,3.1,14.5,31.0,34.72,0.0
2016,10,17,7,0,254.0,36.0,3.1,15.0,62.0,87.1,51.99
2016,10,17,7,15,354.5,47.0,3.0,15.0,104.5,136.92,94.61
2016,10,17,7,30,455.0,58.0,2.9,15.0,147.0,197.62,146.41
2016,10,17,7,45,525.5,64.0,2.85,15.0,194.0,253.38,195.83
2016,10,17,8,0,596.0,70.0,2.8,15.0,241.0,315.61,250.32
2016,10,17,8,15,638.0,75.0,2.75,15.0,286.5,370.24,298.09
2016,10,17,8,30,680.0,80.0,2.7,15.0,332.0,427.59,346.81
2016,10,17,8,45,711.5,83.0,2.7,15.5,375.0,479.43,389.33
2016,10,17,9,0,743.0,86.0,2.7,16.0,418.0,530.83,430.26
2016,10,17,9,15,763.5,89.0,2.7,16.0,456.0,577.34,467.04
2016,10,17,9,30,784.0,92.0,2.7,16.0,494.0,623.16,502.44
2016,10,17,9,45,797.5,94.5,2.75,16.0,526.0,662.62,532.5
2016,10,17,10,0,811.0,97.0,2.8,16.0,558.0,700.33,559.57
2016,10,17,10,15,821.5,98.5,2.8,16.0,584.0,732.72,582.2
2016,10,17,10,30,832.0,100.0,2.8,16.0,610.0,762.73,603.01
2016,10,17,10,45,837.5,101.5,2.85,16.0,628.5,786.22,619.33
2016,10,17,11,0,843.0,103.0,2.9,16.0,647.0,806.78,633.63
2016,10,17,11,15,846.5,104.0,2.9,16.0,658.0,822.1,643.95
2016,10,17,11,30,850.0,105.0,2.9,16.0,669.0,834.22,652.13
2016,10,17,11,45,849.5,105.5,2.9,16.0,672.0,839.15,655.33
2016,10,17,12,0,849.0,106.0,2.9,16.0,675.0,840.73,656.35
2016,10,17,12,15,847.5,105.5,2.9,16.0,670.5,837.01,653.77
2016,10,17,12,30,846.0,105.0,2.9,16.0,666.0,829.97,649.01
2016,10,17,12,45,849.0,101.5,2.9,16.0,655.5,819.98,642.3
2016,10,17,13,0,852.0,98.0,2.9,16.0,645.0,806.63,633.33
2016,10,17,13,15,844.5,96.5,2.9,16.0,625.5,783.92,617.7
2016,10,17,13,30,837.0,95.0,2.9,16.0,606.0,758.35,600.09
2016,10,17,13,45,825.5,94.0,2.95,16.0,579.0,727.67,578.95
2016,10,17,14,0,814.0,93.0,3.0,16.0,552.0,694.68,555.98
2016,10,17,14,15,799.0,91.0,3.0,16.0,519.5,656.1,528.27
2016,10,17,14,30,784.0,89.0,3.0,16.0,487.0,615.9,497.57
2016,10,17,14,45,763.0,86.0,3.05,16.0,448.5,569.57,461.64
2016,10,17,15,0,742.0,83.0,3.1,16.0,410.0,522.63,424.33
2016,10,17,15,15,713.0,79.5,3.1,16.0,367.5,471.88,382.84
2016,10,17,15,30,684.0,76.0,3.1,16.0,325.0,420.62,339.85
2016,10,17,15,45,644.0,70.5,3.1,16.0,279.5,363.51,291.06
2016,10,17,16,0,604.0,65.0,3.1,16.0,234.0,308.98,243.16
2016,10,17,16,15,540.0,58.5,3.1,15.5,188.0,248.4,190.19
2016,10,17,16,30,476.0,52.0,3.1,15.0,142.0,193.7,141.63
2016,10,17,16,45,371.5,42.0,3.1,15.0,99.5,132.77,89.73
2016,10,17,17,0,267.0,32.0,3.1,15.0,57.0,83.22,46.53
2016,10,17,17,15,133.5,16.0,3.15,14.5,28.5,31.88,0.0
2016,10,17,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,18,6,45,151.5,16.5,3.45,13.5,31.0,36.03,0.0
2016,10,18,7,0,303.0,33.0,3.5,14.0,62.0,92.16,53.39
2016,10,18,7,15,405.0,42.0,3.5,14.0,105.5,142.71,97.67
2016,10,18,7,30,507.0,51.0,3.5,14.0,149.0,204.2,150.8
2016,10,18,7,45,566.0,58.0,3.55,14.5,195.5,259.56,200.53
2016,10,18,8,0,625.0,65.0,3.6,15.0,242.0,320.21,254.09
2016,10,18,8,15,666.5,70.0,3.65,15.0,288.0,375.85,303.28
2016,10,18,8,30,708.0,75.0,3.7,15.0,334.0,434.11,353.41
2016,10,18,8,45,736.5,78.5,3.8,15.0,377.0,484.78,396.45
2016,10,18,9,0,765.0,82.0,3.9,15.0,420.0,537.27,439.83
2016,10,18,9,15,785.5,84.5,3.9,15.0,458.5,583.97,477.48
2016,10,18,9,30,806.0,87.0,3.9,15.0,497.0,629.92,513.7
2016,10,18,9,45,837.5,83.0,3.95,15.5,533.0,675.1,547.55
2016,10,18,10,0,869.0,79.0,4.0,16.0,569.0,715.75,576.03
2016,10,18,10,15,879.0,80.0,4.0,16.0,595.5,748.41,599.18
2016,10,18,10,30,889.0,81.0,4.0,16.0,622.0,778.52,620.38
2016,10,18,10,45,899.5,80.5,4.0,16.0,642.0,804.58,638.55
2016,10,18,11,0,910.0,80.0,4.0,16.0,662.0,827.72,654.61
2016,10,18,11,15,914.0,80.5,4.1,16.0,674.0,843.55,665.9
2016,10,18,11,30,918.0,81.0,4.2,16.0,686.0,855.99,674.9
2016,10,18,11,45,921.0,80.0,4.3,16.5,690.0,862.41,678.46
2016,10,18,12,0,924.0,79.0,4.4,17.0,694.0,865.29,679.84
2016,10,18,12,15,923.0,79.0,4.55,17.0,690.0,862.37,678.86
2016,10,18,12,30,922.0,79.0,4.7,17.0,686.0,855.88,675.42
2016,10,18,12,45,917.0,79.0,4.9,17.0,673.5,842.59,667.4
2016,10,18,13,0,912.0,79.0,5.1,17.0,661.0,825.93,656.92
2016,10,18,13,15,905.5,78.0,5.3,17.0,641.0,803.69,642.26
2016,10,18,13,30,899.0,77.0,5.5,17.0,621.0,778.39,625.21
2016,10,18,13,45,886.5,77.0,5.7,17.0,593.5,746.84,603.27
2016,10,18,14,0,874.0,77.0,5.9,17.0,566.0,712.88,579.24
2016,10,18,14,15,860.5,75.5,6.0,17.0,532.5,674.35,551.09
2016,10,18,14,30,847.0,74.0,6.1,17.0,499.0,633.95,520.13
2016,10,18,14,45,825.0,72.5,6.25,17.0,459.5,589.64,484.55
