Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,15,0,803.0,71.0,6.4,17.0,420.0,541.47,445.09
2016,10,18,15,15,776.0,67.5,6.5,16.5,376.5,488.08,401.11
2016,10,18,15,30,749.0,64.0,6.6,16.0,333.0,435.11,356.09
2016,10,18,15,45,710.0,60.0,6.7,16.0,286.5,377.21,305.1
2016,10,18,16,0,671.0,56.0,6.8,16.0,240.0,321.61,254.79
2016,10,18,16,15,609.5,50.5,6.9,15.5,192.5,260.69,200.01
2016,10,18,16,30,548.0,45.0,7.0,15.0,145.0,204.43,148.79
2016,10,18,16,45,444.5,36.5,7.1,15.0,101.0,141.82,94.3
2016,10,18,17,0,341.0,28.0,7.2,15.0,57.0,90.45,47.51
2016,10,18,17,15,170.5,14.0,7.2,14.5,28.5,31.76,0.0
2016,10,18,17,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,6,45,188.5,13.5,3.7,13.5,31.0,36.7,0.0
2016,10,19,7,0,377.0,27.0,3.7,14.0,62.0,98.18,54.1
2016,10,19,7,15,472.5,35.0,3.65,14.0,106.0,149.81,100.74
2016,10,19,7,30,568.0,43.0,3.6,14.0,150.0,210.77,154.2
2016,10,19,7,45,624.5,48.0,3.6,14.5,196.5,266.19,204.58
2016,10,19,8,0,681.0,53.0,3.6,15.0,243.0,326.45,258.31
2016,10,19,8,15,718.0,56.5,3.5,15.0,288.5,381.01,306.93
2016,10,19,8,30,755.0,60.0,3.4,15.0,334.0,437.6,355.82
2016,10,19,8,45,779.0,63.5,3.35,15.5,376.5,488.97,398.5
2016,10,19,9,0,803.0,67.0,3.3,16.0,419.0,540.46,439.84
2016,10,19,9,15,821.0,69.0,3.25,16.0,456.5,586.35,476.47
2016,10,19,9,30,839.0,71.0,3.2,16.0,494.0,628.05,509.08
2016,10,19,9,45,849.5,73.5,3.2,16.5,526.0,666.78,536.83
2016,10,19,10,0,860.0,76.0,3.2,17.0,558.0,703.44,561.9
2016,10,19,10,15,869.0,77.5,3.15,17.0,583.5,735.58,584.2
2016,10,19,10,30,878.0,79.0,3.1,17.0,609.0,765.16,604.48
2016,10,19,10,45,884.0,80.0,3.1,17.0,627.5,789.05,620.83
2016,10,19,11,0,890.0,81.0,3.1,17.0,646.0,809.91,635.06
2016,10,19,11,15,893.5,81.5,3.15,17.0,657.5,825.01,645.51
2016,10,19,11,30,897.0,82.0,3.2,17.0,669.0,836.78,653.75
2016,10,19,11,45,898.5,81.5,3.25,17.5,672.5,842.36,656.48
2016,10,19,12,0,900.0,81.0,3.3,18.0,676.0,844.46,656.93
2016,10,19,12,15,898.5,81.0,3.5,18.0,671.5,841.15,655.76
2016,10,19,12,30,897.0,81.0,3.7,18.0,667.0,834.37,652.21
2016,10,19,12,45,892.5,81.0,3.9,18.0,654.5,821.72,644.5
2016,10,19,13,0,888.0,81.0,4.1,18.0,642.0,805.79,634.45
2016,10,19,13,15,881.0,80.0,4.3,18.0,622.5,783.59,619.81
2016,10,19,13,30,874.0,79.0,4.5,18.0,603.0,758.43,603.36
2016,10,19,13,45,863.5,78.0,4.75,18.0,576.0,727.88,582.93
2016,10,19,14,0,853.0,77.0,5.0,18.0,549.0,694.9,560.3
2016,10,19,14,15,750.5,97.0,5.15,18.0,494.5,624.18,506.95
2016,10,19,14,30,648.0,117.0,5.3,18.0,440.0,555.53,452.39
2016,10,19,14,45,698.0,94.5,5.45,18.0,417.0,535.78,437.6
2016,10,19,15,0,748.0,72.0,5.6,18.0,394.0,508.75,415.98
2016,10,19,15,15,739.0,67.0,5.7,17.5,357.5,465.57,380.39
2016,10,19,15,30,730.0,62.0,5.8,17.0,321.0,421.32,342.64
2016,10,19,15,45,690.5,58.0,5.9,17.0,275.5,364.31,292.71
2016,10,19,16,0,651.0,54.0,6.0,17.0,230.0,309.69,243.58
2016,10,19,16,15,590.0,48.5,6.1,16.5,183.5,250.2,190.37
2016,10,19,16,30,529.0,43.0,6.2,16.0,137.0,195.4,140.77
2016,10,19,16,45,427.0,34.0,6.3,16.0,94.5,134.04,87.73
2016,10,19,17,0,325.0,25.0,6.4,16.0,52.0,83.26,40.72
2016,10,19,17,15,162.5,12.5,6.5,15.5,26.0,28.96,0.0
2016,10,19,17,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,20,6,45,184.5,13.0,3.85,15.0,29.5,33.25,0.0
2016,10,20,7,0,369.0,26.0,3.8,15.0,59.0,95.17,50.7
2016,10,20,7,15,467.0,34.0,3.8,15.0,103.0,146.63,97.62
2016,10,20,7,30,565.0,42.0,3.8,15.0,147.0,207.71,150.9
2016,10,20,7,45,625.0,47.0,3.8,15.5,193.5,263.93,201.72
2016,10,20,8,0,685.0,52.0,3.8,16.0,240.0,325.36,256.27
2016,10,20,8,15,722.5,55.5,3.85,16.0,286.0,380.17,305.21
2016,10,20,8,30,760.0,59.0,3.9,16.0,332.0,437.06,354.57
2016,10,20,8,45,786.5,61.5,3.95,16.5,374.5,488.72,397.79
2016,10,20,9,0,813.0,64.0,4.0,17.0,417.0,540.68,439.91
2016,10,20,9,15,831.0,66.0,4.1,17.0,455.0,583.95,475.18
2016,10,20,9,30,849.0,68.0,4.2,17.0,493.0,628.8,510.83
2016,10,20,9,45,864.5,69.0,4.3,17.5,526.0,669.49,540.66
2016,10,20,10,0,880.0,70.0,4.4,18.0,559.0,708.38,568.1
2016,10,20,10,15,889.0,71.0,4.55,18.0,584.5,740.41,591.59
2016,10,20,10,30,898.0,72.0,4.7,18.0,610.0,769.81,613.14
2016,10,20,10,45,903.0,73.0,4.85,18.5,628.5,793.25,629.12
2016,10,20,11,0,908.0,74.0,5.0,19.0,647.0,813.57,642.84
2016,10,20,11,15,911.0,74.5,5.2,19.0,658.5,828.43,654.18
2016,10,20,11,30,914.0,75.0,5.4,19.0,670.0,839.89,663.19
2016,10,20,11,45,913.5,76.0,5.6,19.0,673.0,845.55,668.1
2016,10,20,12,0,913.0,77.0,5.8,19.0,676.0,847.68,670.56
2016,10,20,12,15,911.5,77.0,5.95,19.0,671.5,844.31,668.87
2016,10,20,12,30,910.0,77.0,6.1,19.0,667.0,837.43,664.72
2016,10,20,12,45,906.5,76.0,6.35,19.0,654.5,824.32,656.46
2016,10,20,13,0,903.0,75.0,6.6,19.0,642.0,807.85,645.72
2016,10,20,13,15,896.5,74.5,6.7,19.0,622.5,786.36,630.64
2016,10,20,13,30,890.0,74.0,6.8,19.0,603.0,761.83,613.29
2016,10,20,13,45,880.5,72.5,6.95,19.0,576.5,731.09,591.29
2016,10,20,14,0,871.0,71.0,7.1,19.0,550.0,697.81,567.19
2016,10,20,14,15,857.0,69.5,7.15,19.0,517.0,659.15,538.47
2016,10,20,14,30,843.0,68.0,7.2,19.0,484.0,618.68,506.87
2016,10,20,14,45,823.5,66.0,7.25,19.0,445.0,572.77,469.65
2016,10,20,15,0,804.0,64.0,7.3,19.0,406.0,528.58,432.87
2016,10,20,15,15,777.0,61.5,7.35,18.5,363.5,476.55,389.67
2016,10,20,15,30,750.0,59.0,7.4,18.0,321.0,424.94,345.51
2016,10,20,15,45,709.0,55.0,7.5,18.0,275.0,366.52,294.04
2016,10,20,16,0,668.0,51.0,7.6,18.0,229.0,310.62,243.52
2016,10,20,16,15,606.5,46.0,7.6,17.5,182.5,249.99,189.08
2016,10,20,16,30,545.0,41.0,7.6,17.0,136.0,195.83,139.83
2016,10,20,16,45,438.0,32.5,7.65,17.0,93.0,133.47,86.06
2016,10,20,17,0,331.0,24.0,7.7,17.0,50.0,81.61,36.67
2016,10,20,17,15,165.5,12.0,7.65,16.5,25.0,28.29,0.0
2016,10,20,17,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,7.55,16.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,7.05,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,21,6,45,171.0,13.0,6.15,14.5,28.0,31.45,0.0
2016,10,21,7,0,342.0,26.0,6.2,15.0,56.0,89.89,46.42
2016,10,21,7,15,443.5,34.5,6.15,15.0,99.0,141.1,93.78
2016,10,21,7,30,545.0,43.0,6.1,15.0,142.0,203.1,147.84
2016,10,21,7,45,602.5,49.0,6.1,15.0,188.0,258.22,198.5
2016,10,21,8,0,660.0,55.0,6.1,15.0,234.0,317.5,252.45
2016,10,21,8,15,699.5,59.0,6.0,15.0,279.5,372.39,302.16
2016,10,21,8,30,739.0,63.0,5.9,15.0,325.0,429.58,352.57
2016,10,21,8,45,766.0,66.0,5.85,15.5,367.5,481.03,396.43
2016,10,21,9,0,793.0,69.0,5.8,16.0,410.0,532.86,439.28
2016,10,21,9,15,812.0,71.5,5.8,16.0,448.0,579.32,477.66
2016,10,21,9,30,831.0,74.0,5.8,16.0,486.0,624.85,514.47
2016,10,21,9,45,847.0,75.0,5.85,16.5,519.0,661.95,542.71
2016,10,21,10,0,863.0,76.0,5.9,17.0,552.0,700.56,570.48
2016,10,21,10,15,712.0,129.0,6.0,17.0,534.0,678.55,552.39
2016,10,21,10,30,561.0,182.0,6.1,17.0,516.0,635.54,516.05
2016,10,21,10,45,522.5,203.5,6.2,17.5,522.0,640.96,518.27
2016,10,21,11,0,484.0,225.0,6.3,18.0,528.0,642.83,517.52
2016,10,21,11,15,580.5,194.5,6.45,18.0,564.5,694.34,559.71
2016,10,21,11,30,677.0,164.0,6.6,18.0,601.0,749.63,603.93
2016,10,21,11,45,786.5,124.0,6.8,18.0,634.5,796.45,639.65
2016,10,21,12,0,896.0,84.0,7.0,18.0,668.0,838.5,671.77
2016,10,21,12,15,894.5,84.0,7.2,18.0,663.5,835.14,669.89
2016,10,21,12,30,893.0,84.0,7.4,18.0,659.0,828.34,665.69
2016,10,21,12,45,881.0,86.5,7.65,18.0,645.0,812.48,654.88
2016,10,21,13,0,869.0,89.0,7.9,18.0,631.0,793.55,641.77
2016,10,21,13,15,862.5,88.0,8.05,18.0,611.5,772.09,626.43
2016,10,21,13,30,856.0,87.0,8.2,18.0,592.0,747.73,608.86
2016,10,21,13,45,844.5,86.0,8.35,18.0,565.5,720.94,589.36
2016,10,21,14,0,833.0,85.0,8.5,18.0,539.0,687.61,564.65
2016,10,21,14,15,818.5,83.0,8.5,17.5,506.0,649.03,535.97
2016,10,21,14,30,804.0,81.0,8.5,17.0,473.0,608.75,504.25
2016,10,21,14,45,784.5,78.0,8.55,17.0,435.0,562.94,466.5
2016,10,21,15,0,765.0,75.0,8.6,17.0,397.0,516.37,427.32
2016,10,21,15,15,736.0,71.5,8.55,17.0,354.5,463.91,382.34
2016,10,21,15,30,707.0,68.0,8.5,17.0,312.0,412.13,336.9
2016,10,21,15,45,667.5,63.0,8.5,17.0,266.5,356.5,287.34
2016,10,21,16,0,628.0,58.0,8.5,17.0,221.0,302.25,237.97
2016,10,21,16,15,561.5,51.5,8.4,16.5,175.0,240.69,182.79
2016,10,21,16,30,495.0,45.0,8.3,16.0,129.0,185.27,132.79
2016,10,21,16,45,383.5,35.5,8.25,16.0,87.5,123.98,80.22
2016,10,21,17,0,272.0,26.0,8.2,16.0,46.0,73.06,30.17
2016,10,21,17,15,136.0,13.0,8.15,15.5,23.0,25.96,0.0
2016,10,21,17,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,8.0,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,10,22,6,45,11.0,14.0,6.95,13.0,15.0,14.94,0.0
2016,10,22,7,0,22.0,28.0,6.9,13.0,30.0,32.23,16.13
2016,10,22,7,15,44.5,47.5,6.8,13.0,54.5,58.85,41.25
2016,10,22,7,30,67.0,67.0,6.7,13.0,79.0,90.18,68.4
2016,10,22,7,45,80.5,86.5,6.65,13.5,105.5,118.71,93.42
2016,10,22,8,0,94.0,106.0,6.6,14.0,132.0,148.59,119.39
2016,10,22,8,15,104.0,124.5,6.45,14.0,157.5,177.14,144.16
2016,10,22,8,30,114.0,143.0,6.3,14.0,183.0,206.53,169.29
2016,10,22,8,45,145.0,161.5,6.2,14.5,219.0,247.63,203.59
2016,10,22,9,0,176.0,180.0,6.1,15.0,255.0,291.19,239.48
2016,10,22,9,15,185.5,197.0,6.0,15.0,282.5,322.29,264.92
2016,10,22,9,30,195.0,214.0,5.9,15.0,310.0,353.68,290.27
2016,10,22,9,45,119.5,219.5,5.85,15.5,279.5,315.12,256.74
2016,10,22,10,0,44.0,225.0,5.8,16.0,249.0,264.21,212.96
2016,10,22,10,15,136.0,245.5,5.75,16.0,325.0,362.53,294.13
2016,10,22,10,30,228.0,266.0,5.7,16.0,401.0,458.03,371.43
2016,10,22,10,45,146.0,269.5,5.7,16.0,357.0,402.73,325.12
2016,10,22,11,0,64.0,273.0,5.7,16.0,313.0,335.48,269.2
2016,10,22,11,15,217.0,270.5,5.65,16.0,409.0,465.27,376.33
2016,10,22,11,30,370.0,268.0,5.6,16.0,505.0,598.19,482.63
2016,10,22,11,45,288.0,285.0,5.6,16.0,470.0,551.79,443.99
2016,10,22,12,0,206.0,302.0,5.6,16.0,435.0,494.78,397.56
2016,10,22,12,15,180.0,301.0,5.6,16.0,417.0,471.86,379.18
2016,10,22,12,30,154.0,300.0,5.6,16.0,399.0,448.49,360.31
2016,10,22,12,45,188.0,292.0,5.6,16.0,410.0,465.38,374.83
2016,10,22,13,0,222.0,284.0,5.6,16.0,421.0,480.77,388.04
2016,10,22,13,15,310.5,257.0,5.6,16.0,442.5,523.56,424.11
2016,10,22,13,30,399.0,230.0,5.6,16.0,464.0,553.32,449.76
2016,10,22,13,45,638.5,155.5,5.65,16.0,509.0,647.05,528.05
2016,10,22,14,0,878.0,81.0,5.7,16.0,554.0,707.92,578.19
2016,10,22,14,15,843.5,76.5,5.65,16.0,508.5,655.54,538.05
2016,10,22,14,30,809.0,72.0,5.6,16.0,463.0,599.04,493.14
2016,10,22,14,45,810.0,71.0,5.6,16.0,435.5,567.6,467.31
2016,10,22,15,0,811.0,70.0,5.6,16.0,408.0,533.7,438.64
2016,10,22,15,15,781.5,67.0,5.55,15.5,364.0,479.71,393.67
2016,10,22,15,30,752.0,64.0,5.5,15.0,320.0,426.33,347.9
2016,10,22,15,45,709.5,59.5,5.45,15.0,273.0,366.91,295.37
2016,10,22,16,0,667.0,55.0,5.4,15.0,226.0,310.13,243.87
2016,10,22,16,15,599.5,49.0,5.25,14.5,178.5,248.14,188.15
2016,10,22,16,30,532.0,43.0,5.1,14.0,131.0,191.26,136.64
2016,10,22,16,45,414.5,33.5,5.0,14.0,88.0,127.14,81.46
2016,10,22,17,0,297.0,24.0,4.9,14.0,45.0,73.53,25.91
2016,10,22,17,15,148.5,12.0,4.75,14.0,22.5,25.8,0.0
2016,10,22,17,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,6,45,47.0,14.0,2.05,13.0,17.5,18.72,0.0
2016,10,23,7,0,94.0,28.0,2.2,13.0,35.0,47.22,22.77
2016,10,23,7,15,136.5,46.0,2.3,13.0,65.0,81.8,56.49
2016,10,23,7,30,179.0,64.0,2.4,13.0,95.0,120.03,89.76
2016,10,23,7,45,202.5,82.0,2.55,13.0,127.5,156.52,122.34
2016,10,23,8,0,226.0,100.0,2.7,13.0,160.0,195.24,156.59
2016,10,23,8,15,245.5,116.0,2.85,13.0,192.0,232.08,188.91
2016,10,23,8,30,265.0,132.0,3.0,13.0,224.0,270.4,221.91
2016,10,23,8,45,194.5,155.5,3.2,13.5,228.0,266.44,218.81
2016,10,23,9,0,124.0,179.0,3.4,14.0,232.0,260.7,213.26
2016,10,23,9,15,100.0,193.5,3.6,14.0,238.5,260.86,213.08
2016,10,23,9,30,76.0,208.0,3.8,14.0,245.0,264.47,215.36
2016,10,23,9,45,119.5,226.0,4.05,14.0,288.5,322.26,262.75
2016,10,23,10,0,163.0,244.0,4.3,14.0,332.0,376.21,306.64
2016,10,23,10,15,286.5,236.0,4.45,14.0,400.0,469.38,383.14
2016,10,23,10,30,410.0,228.0,4.6,14.0,468.0,568.38,462.78
2016,10,23,10,45,409.5,236.5,4.85,14.0,482.5,578.06,470.4
2016,10,23,11,0,409.0,245.0,5.1,14.0,497.0,594.07,483.09
2016,10,23,11,15,459.5,232.5,5.25,14.0,520.5,635.01,516.06
2016,10,23,11,30,510.0,220.0,5.4,14.0,544.0,666.93,542.11
2016,10,23,11,45,532.0,213.0,5.55,14.0,552.5,680.12,553.14
2016,10,23,12,0,554.0,206.0,5.7,14.0,561.0,691.26,562.72
2016,10,23,12,15,727.5,145.5,5.8,14.0,609.0,769.22,625.67
2016,10,23,12,30,901.0,85.0,5.9,14.0,657.0,829.84,671.99
2016,10,23,12,45,886.0,88.5,6.0,14.0,642.0,812.68,659.56
2016,10,23,13,0,871.0,92.0,6.1,14.0,627.0,792.51,645.24
2016,10,23,13,15,748.0,124.0,6.1,14.0,573.0,725.18,594.25
2016,10,23,13,30,625.0,156.0,6.1,14.0,519.0,651.91,536.34
2016,10,23,13,45,476.0,187.5,6.15,14.5,457.0,558.99,459.87
2016,10,23,14,0,327.0,219.0,6.2,15.0,395.0,468.47,384.5
2016,10,23,14,15,278.0,211.5,6.15,14.5,354.0,417.25,343.58
2016,10,23,14,30,229.0,204.0,6.1,14.0,313.0,361.94,298.8
2016,10,23,14,45,258.0,182.5,6.1,14.0,296.5,353.08,292.13
2016,10,23,15,0,287.0,161.0,6.1,14.0,280.0,334.79,277.24
2016,10,23,15,15,272.5,146.0,6.0,14.0,249.0,298.53,246.54
2016,10,23,15,30,258.0,131.0,5.9,14.0,218.0,262.99,215.95
2016,10,23,15,45,242.0,113.0,5.85,14.0,185.0,224.36,182.3
2016,10,23,16,0,226.0,95.0,5.8,14.0,152.0,186.89,149.07
2016,10,23,16,15,199.5,76.5,5.65,14.0,119.0,146.92,113.54
2016,10,23,16,30,173.0,58.0,5.5,14.0,86.0,109.51,80.2
2016,10,23,16,45,120.0,40.5,5.4,14.0,57.0,70.62,46.69
2016,10,23,17,0,67.0,23.0,5.3,14.0,28.0,35.44,8.8
2016,10,23,17,15,33.5,11.5,5.25,14.0,14.0,14.38,0.0
2016,10,23,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,6.95,14.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,7.95,14.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,9.3,14.5,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,10,24,6,45,12.0,13.5,9.7,15.0,14.0,14.51,0.0
2016,10,24,7,0,24.0,27.0,9.8,15.0,28.0,31.46,13.24
2016,10,24,7,15,64.0,46.0,9.8,15.0,55.0,63.8,43.87
2016,10,24,7,30,104.0,65.0,9.8,15.0,82.0,98.01,73.1
2016,10,24,7,45,125.0,84.5,9.85,15.0,112.0,130.86,102.07
2016,10,24,8,0,146.0,104.0,9.9,15.0,142.0,165.77,132.79
2016,10,24,8,15,169.5,120.5,10.0,15.0,172.5,200.29,163.01
2016,10,24,8,30,193.0,137.0,10.1,15.0,203.0,236.86,194.7
2016,10,24,8,45,96.5,133.5,10.2,15.0,166.5,191.26,156.7
2016,10,24,9,0,0.0,130.0,10.3,15.0,130.0,128.46,102.84
2016,10,24,9,15,9.5,154.5,10.35,15.0,159.0,159.16,128.46
2016,10,24,9,30,19.0,179.0,10.4,15.0,188.0,190.72,154.62
2016,10,24,9,45,9.5,147.5,10.45,15.0,152.0,151.74,121.79
2016,10,24,10,0,0.0,116.0,10.5,15.0,116.0,113.12,89.21
2016,10,24,10,15,0.0,120.0,10.35,15.0,120.0,117.06,92.33
2016,10,24,10,30,0.0,124.0,10.2,15.0,124.0,121.02,95.47
2016,10,24,10,45,13.0,180.0,10.05,15.0,188.0,188.04,151.09
2016,10,24,11,0,26.0,236.0,9.9,15.0,252.0,256.8,207.5
2016,10,24,11,15,13.0,180.5,9.7,15.0,188.5,188.71,151.3
2016,10,24,11,30,0.0,125.0,9.5,15.0,125.0,121.88,95.78
2016,10,24,11,45,11.0,182.0,9.3,15.0,189.5,188.72,151.14
2016,10,24,12,0,22.0,239.0,9.1,15.0,254.0,257.02,207.07
2016,10,24,12,15,11.0,158.0,8.9,15.0,165.5,164.16,130.94
2016,10,24,12,30,0.0,77.0,8.7,15.0,77.0,74.5,56.55
2016,10,24,12,45,0.0,52.0,8.5,15.0,52.0,50.28,36.44
2016,10,24,13,0,0.0,27.0,8.3,15.0,27.0,26.09,16.24
2016,10,24,13,15,0.0,33.0,8.3,15.0,33.0,31.89,21.13
2016,10,24,13,30,0.0,39.0,8.3,15.0,39.0,37.69,26.03
2016,10,24,13,45,0.0,24.5,8.35,15.0,24.5,23.67,14.29
2016,10,24,14,0,0.0,10.0,8.4,15.0,10.0,9.65,2.5
2016,10,24,14,15,0.0,18.0,8.05,15.0,18.0,17.38,9.05
2016,10,24,14,30,0.0,26.0,7.7,15.0,26.0,25.1,15.63
2016,10,24,14,45,0.0,15.5,7.4,15.0,15.5,14.96,7.06
2016,10,24,15,0,0.0,5.0,7.1,15.0,5.0,4.82,0.0
2016,10,24,15,15,0.0,4.5,6.7,15.0,4.5,4.34,0.0
2016,10,24,15,30,0.0,4.0,6.3,15.0,4.0,3.86,0.0
2016,10,24,15,45,0.0,3.0,5.95,15.0,3.0,2.89,0.0
2016,10,24,16,0,0.0,2.0,5.6,15.0,2.0,1.93,0.0
2016,10,24,16,15,0.0,1.5,5.2,15.0,1.5,1.44,0.0
2016,10,24,16,30,0.0,1.0,4.8,15.0,1.0,0.96,0.0
2016,10,24,16,45,0.0,0.5,4.45,15.0,0.5,0.48,0.0
2016,10,24,17,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,11.5,2.5,15.0,11.5,11.3,0.0
2016,10,25,7,0,0.0,23.0,2.7,15.0,23.0,22.55,7.35
2016,10,25,7,15,19.0,41.5,2.8,15.0,45.0,46.9,31.67
2016,10,25,7,30,38.0,60.0,2.9,15.0,67.0,72.08,53.35
2016,10,25,7,45,54.5,79.5,3.0,15.0,92.5,99.55,77.03
2016,10,25,8,0,71.0,99.0,3.1,15.0,118.0,128.68,102.1
2016,10,25,8,15,80.5,118.0,3.25,15.0,143.0,155.9,125.46
2016,10,25,8,30,90.0,137.0,3.4,15.0,168.0,183.95,149.21
2016,10,25,8,45,47.5,139.5,3.6,15.0,156.5,167.79,135.79
2016,10,25,9,0,5.0,142.0,3.8,15.0,145.0,143.89,115.37
2016,10,25,9,15,2.5,131.5,4.0,15.0,133.0,131.12,104.57
2016,10,25,9,30,0.0,121.0,4.2,15.0,121.0,118.54,93.89
2016,10,25,9,45,32.0,174.5,4.45,15.5,191.5,200.24,161.52
2016,10,25,10,0,64.0,228.0,4.7,16.0,262.0,281.83,227.55
2016,10,25,10,15,43.0,223.0,4.95,16.0,246.5,262.26,210.95
2016,10,25,10,30,22.0,218.0,5.2,16.0,231.0,234.49,187.83
2016,10,25,10,45,22.5,224.0,5.45,16.0,238.0,241.33,193.27
2016,10,25,11,0,23.0,230.0,5.7,16.0,245.0,248.18,198.68
2016,10,25,11,15,12.0,201.5,5.9,16.0,209.5,209.69,167.2
2016,10,25,11,30,1.0,173.0,6.1,16.0,174.0,171.42,135.76
2016,10,25,11,45,0.5,159.0,6.35,16.0,159.5,156.68,123.76
2016,10,25,12,0,0.0,145.0,6.6,16.0,145.0,142.05,111.82
2016,10,25,12,15,11.0,191.0,6.8,16.0,198.0,198.03,157.9
2016,10,25,12,30,22.0,237.0,7.0,16.0,251.0,254.92,204.3
2016,10,25,12,45,11.0,176.0,7.2,16.0,183.0,182.5,145.4
2016,10,25,13,0,0.0,115.0,7.4,16.0,115.0,111.92,87.34
2016,10,25,13,15,0.0,111.0,7.55,16.0,111.0,107.95,84.2
2016,10,25,13,30,0.0,107.0,7.7,16.0,107.0,103.99,81.05
2016,10,25,13,45,4.5,144.0,7.85,16.0,146.5,144.71,114.97
2016,10,25,14,0,9.0,181.0,8.0,16.0,186.0,186.23,149.44
2016,10,25,14,15,4.5,151.5,7.9,16.0,154.0,152.65,121.9
2016,10,25,14,30,0.0,122.0,7.8,16.0,122.0,119.64,94.69
2016,10,25,14,45,0.0,100.5,7.75,16.0,100.5,98.0,76.86
2016,10,25,15,0,0.0,79.0,7.7,16.0,79.0,76.51,59.01
2016,10,25,15,15,0.0,70.0,7.7,16.0,70.0,67.67,51.68
2016,10,25,15,30,0.0,61.0,7.7,16.0,61.0,58.95,44.38
2016,10,25,15,45,0.0,51.0,7.75,16.0,51.0,49.27,36.18
2016,10,25,16,0,0.0,41.0,7.8,16.0,41.0,39.59,27.88
2016,10,25,16,15,0.0,31.5,7.9,15.5,31.5,30.41,19.97
2016,10,25,16,30,0.0,22.0,8.0,15.0,22.0,21.22,12.0
2016,10,25,16,45,0.0,14.0,8.1,15.0,14.0,13.5,5.01
2016,10,25,17,0,0.0,6.0,8.2,15.0,6.0,5.78,0.0
2016,10,25,17,15,0.0,3.0,8.25,15.0,3.0,2.95,0.0
2016,10,25,17,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,8.35,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,6.8,14.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,10,26,6,45,5.0,12.0,7.1,14.5,12.0,12.3,0.0
2016,10,26,7,0,10.0,24.0,7.2,15.0,24.0,25.9,7.34
2016,10,26,7,15,43.5,42.0,7.25,15.0,48.0,55.04,37.1
2016,10,26,7,30,77.0,60.0,7.3,15.0,72.0,85.14,62.93
2016,10,26,7,45,91.0,79.5,7.4,15.0,99.0,114.3,88.62
2016,10,26,8,0,105.0,99.0,7.5,15.0,126.0,144.8,115.4
2016,10,26,8,15,113.5,118.5,7.45,15.0,152.5,174.29,141.13
2016,10,26,8,30,122.0,138.0,7.4,15.0,179.0,204.46,167.05
2016,10,26,8,45,128.0,155.5,7.4,15.0,203.5,231.7,190.17
2016,10,26,9,0,134.0,173.0,7.4,15.0,228.0,259.25,213.22
2016,10,26,9,15,82.0,178.5,7.35,15.0,213.5,233.41,191.09
2016,10,26,9,30,30.0,184.0,7.3,15.0,199.0,208.99,169.66
2016,10,26,9,45,19.5,183.0,7.3,15.5,193.5,195.51,157.75
2016,10,26,10,0,9.0,182.0,7.3,16.0,188.0,187.31,150.18
2016,10,26,10,15,35.5,214.5,7.3,16.0,235.5,247.57,199.86
2016,10,26,10,30,62.0,247.0,7.3,16.0,283.0,303.7,245.67
2016,10,26,10,45,46.0,243.0,7.3,16.0,270.0,287.86,232.1
2016,10,26,11,0,30.0,239.0,7.3,16.0,257.0,271.42,218.13
2016,10,26,11,15,196.0,249.5,7.3,16.0,371.0,423.31,345.07
2016,10,26,11,30,362.0,260.0,7.3,16.0,485.0,578.76,471.27
2016,10,26,11,45,363.0,260.0,7.35,16.0,487.0,581.5,473.06
2016,10,26,12,0,364.0,260.0,7.4,16.0,489.0,582.81,474.17
2016,10,26,12,15,437.0,236.5,7.25,16.0,509.0,623.38,507.59
2016,10,26,12,30,510.0,213.0,7.1,16.0,529.0,653.28,532.54
2016,10,26,12,45,676.0,153.0,7.0,16.0,563.5,717.09,586.14
2016,10,26,13,0,842.0,93.0,6.9,16.0,598.0,766.81,624.56
2016,10,26,13,15,835.0,91.5,6.75,16.0,579.0,744.8,607.63
2016,10,26,13,30,828.0,90.0,6.6,16.0,560.0,720.01,588.88
2016,10,26,13,45,813.5,90.0,6.5,16.0,533.0,688.92,565.41
2016,10,26,14,0,799.0,90.0,6.4,16.0,506.0,655.74,540.13
2016,10,26,14,15,783.5,87.5,6.25,16.0,474.0,617.31,509.14
2016,10,26,14,30,768.0,85.0,6.1,16.0,442.0,577.37,476.5
2016,10,26,14,45,741.5,83.0,5.95,16.0,403.5,530.35,437.55
2016,10,26,15,0,715.0,81.0,5.8,16.0,365.0,484.77,398.99
2016,10,26,15,15,681.5,77.0,5.65,15.5,323.0,432.24,354.75
2016,10,26,15,30,648.0,73.0,5.5,15.0,281.0,380.95,310.39
2016,10,26,15,45,595.0,68.0,5.4,15.0,236.5,322.33,258.63
2016,10,26,16,0,542.0,63.0,5.3,15.0,192.0,267.61,209.34
2016,10,26,16,15,465.0,54.5,5.2,15.0,147.5,206.33,154.92
2016,10,26,16,30,388.0,46.0,5.1,15.0,103.0,152.4,107.19
2016,10,26,16,45,262.0,33.5,5.05,15.0,65.5,92.98,56.94
2016,10,26,17,0,136.0,21.0,5.0,15.0,28.0,43.09,0.0
2016,10,26,17,15,68.0,10.5,4.9,14.5,14.0,16.07,0.0
2016,10,26,17,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,7.25,14.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,5.5,7.3,15.0,5.5,5.41,0.0
2016,10,27,7,0,0.0,11.0,7.3,15.0,11.0,10.61,0.0
2016,10,27,7,15,0.0,23.0,7.0,15.0,23.0,22.2,12.16
2016,10,27,7,30,0.0,35.0,6.7,15.0,35.0,33.8,22.53
2016,10,27,7,45,0.0,49.0,6.4,15.0,49.0,47.58,34.54
2016,10,27,8,0,0.0,63.0,6.1,15.0,63.0,61.47,46.56
2016,10,27,8,15,0.0,76.5,5.5,15.0,76.5,74.85,58.01
2016,10,27,8,30,0.0,90.0,4.9,15.0,90.0,88.27,69.33
2016,10,27,8,45,8.0,119.0,4.35,15.0,122.5,121.93,97.52
2016,10,27,9,0,16.0,148.0,3.8,15.0,155.0,156.52,126.12
2016,10,27,9,15,8.0,121.0,3.4,15.0,124.5,123.66,98.5
2016,10,27,9,30,0.0,94.0,3.0,15.0,94.0,91.29,71.23
2016,10,27,9,45,0.0,102.0,2.6,15.0,102.0,99.21,77.68
2016,10,27,10,0,0.0,110.0,2.2,15.0,110.0,107.15,84.07
2016,10,27,10,15,0.0,82.5,1.95,15.0,82.5,79.81,61.26
2016,10,27,10,30,0.0,55.0,1.7,15.0,55.0,53.17,39.04
2016,10,27,10,45,0.5,113.0,1.5,15.0,113.5,110.36,86.35
2016,10,27,11,0,1.0,171.0,1.3,15.0,172.0,169.62,134.24
2016,10,27,11,15,0.5,145.0,1.3,15.0,145.5,142.57,112.11
2016,10,27,11,30,0.0,119.0,1.3,15.0,119.0,115.92,90.44
2016,10,27,11,45,0.0,120.0,1.3,15.5,120.0,116.91,91.11
2016,10,27,12,0,0.0,121.0,1.3,16.0,121.0,117.91,91.73
2016,10,27,12,15,13.0,179.5,1.6,15.5,187.5,187.84,148.98
2016,10,27,12,30,26.0,238.0,1.9,15.0,254.0,259.32,206.57
2016,10,27,12,45,17.5,218.5,2.2,15.0,229.0,231.95,184.66
2016,10,27,13,0,9.0,199.0,2.5,15.0,204.0,204.88,163.09
2016,10,27,13,15,8.5,194.0,2.6,15.0,199.0,199.33,158.89
2016,10,27,13,30,8.0,189.0,2.7,15.0,194.0,193.82,154.67
2016,10,27,13,45,7.5,181.5,2.8,15.0,186.0,185.74,148.39
2016,10,27,14,0,7.0,174.0,2.9,15.0,178.0,177.72,142.15
2016,10,27,14,15,4.5,163.5,3.0,15.0,166.0,165.32,132.25
2016,10,27,14,30,2.0,153.0,3.1,15.0,154.0,153.12,122.49
2016,10,27,14,45,1.0,89.0,3.25,15.0,89.5,87.02,67.88
2016,10,27,15,0,0.0,25.0,3.4,15.0,25.0,24.13,14.92
2016,10,27,15,15,0.0,22.0,3.45,15.0,22.0,21.23,12.49
2016,10,27,15,30,0.0,19.0,3.5,15.0,19.0,18.33,10.03
2016,10,27,15,45,0.0,16.0,3.55,15.0,16.0,15.43,7.54
2016,10,27,16,0,0.0,13.0,3.6,15.0,13.0,12.53,5.03
2016,10,27,16,15,0.0,10.0,3.55,15.0,10.0,9.64,2.49
2016,10,27,16,30,0.0,7.0,3.5,15.0,7.0,6.74,0.0
2016,10,27,16,45,0.0,4.0,3.5,15.0,4.0,3.85,0.0
2016,10,27,17,0,0.0,1.0,3.5,15.0,1.0,0.96,0.0
2016,10,27,17,15,0.0,0.5,3.5,15.0,0.5,0.49,0.0
2016,10,27,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,66.5,11.0,2.25,15.0,15.5,17.22,0.0
2016,10,28,7,0,133.0,22.0,2.1,15.0,31.0,46.29,7.11
2016,10,28,7,15,231.0,36.0,2.0,15.0,66.0,92.23,59.07
2016,10,28,7,30,329.0,50.0,1.9,15.0,101.0,145.37,104.06
2016,10,28,7,45,395.5,60.5,1.8,15.0,142.5,195.04,147.52
2016,10,28,8,0,462.0,71.0,1.7,15.0,184.0,252.76,197.66
2016,10,28,8,15,505.0,79.5,1.65,15.0,225.5,303.36,241.83
2016,10,28,8,30,548.0,88.0,1.6,15.0,267.0,357.01,287.45
2016,10,28,8,45,597.0,88.5,1.6,15.0,307.5,407.77,329.93
2016,10,28,9,0,646.0,89.0,1.6,15.0,348.0,461.06,373.4
2016,10,28,9,15,452.5,141.5,1.55,15.0,331.5,428.25,346.58
2016,10,28,9,30,259.0,194.0,1.5,15.0,315.0,375.84,303.27
2016,10,28,9,45,187.5,213.0,1.5,15.0,304.0,351.85,283.5
2016,10,28,10,0,116.0,232.0,1.5,15.0,293.0,329.38,264.14
2016,10,28,10,15,259.0,225.5,1.65,15.0,369.5,434.68,349.39
2016,10,28,10,30,402.0,219.0,1.8,15.0,446.0,539.05,431.35
2016,10,28,10,45,334.0,242.0,2.0,15.0,434.5,521.4,416.16
2016,10,28,11,0,266.0,265.0,2.2,15.0,423.0,500.08,398.74
2016,10,28,11,15,172.5,270.0,2.35,15.0,373.5,426.95,340.98
2016,10,28,11,30,79.0,275.0,2.5,15.0,324.0,351.04,279.91
2016,10,28,11,45,64.0,269.0,2.65,15.0,309.0,332.6,265.49
2016,10,28,12,0,49.0,263.0,2.8,15.0,294.0,313.93,250.55
2016,10,28,12,15,49.0,261.5,2.85,15.0,292.0,312.18,249.33
2016,10,28,12,30,49.0,260.0,2.9,15.0,290.0,310.33,248.01
2016,10,28,12,45,31.0,234.0,2.95,15.5,253.0,267.06,213.02
2016,10,28,13,0,13.0,208.0,3.0,16.0,216.0,217.47,172.86
2016,10,28,13,15,12.5,201.5,2.95,15.5,209.0,210.28,167.68
2016,10,28,13,30,12.0,195.0,2.9,15.0,202.0,203.12,162.41
2016,10,28,13,45,19.0,196.0,2.9,15.0,206.0,209.19,167.8
2016,10,28,14,0,26.0,197.0,2.9,15.0,210.0,214.97,172.91
2016,10,28,14,15,13.5,173.0,2.8,15.0,180.0,181.23,145.41
2016,10,28,14,30,1.0,149.0,2.7,15.0,150.0,148.43,118.55
2016,10,28,14,45,0.5,125.0,2.6,15.0,125.5,123.58,98.3
2016,10,28,15,0,0.0,101.0,2.5,15.0,101.0,98.93,77.99
2016,10,28,15,15,0.0,89.5,2.45,15.0,89.5,87.52,68.58
2016,10,28,15,30,0.0,78.0,2.4,15.0,78.0,76.13,59.06
