Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,7,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,4.5,3.05,15.0,4.5,0.0,0.0
2016,11,8,7,0,0.0,9.0,3.1,15.0,9.0,8.85,0.0
2016,11,8,7,15,76.0,25.0,3.1,15.0,34.0,42.93,15.11
2016,11,8,7,30,152.0,41.0,3.1,15.0,59.0,83.78,56.5
2016,11,8,7,45,196.5,57.5,3.1,15.5,91.0,122.02,89.96
2016,11,8,8,0,241.0,74.0,3.1,16.0,123.0,164.58,126.85
2016,11,8,8,15,268.5,89.5,3.0,16.0,156.0,203.55,161.23
2016,11,8,8,30,296.0,105.0,2.9,16.0,189.0,244.69,196.92
2016,11,8,8,45,324.0,116.0,2.8,16.0,221.0,282.85,229.62
2016,11,8,9,0,352.0,127.0,2.7,16.0,253.0,328.83,267.9
2016,11,8,9,15,404.0,132.5,2.6,16.0,291.5,377.82,308.12
2016,11,8,9,30,456.0,138.0,2.5,16.0,330.0,429.56,349.78
2016,11,8,9,45,602.0,112.0,2.45,16.5,385.5,510.51,414.17
2016,11,8,10,0,748.0,86.0,2.4,17.0,441.0,593.03,478.19
2016,11,8,10,15,702.5,105.0,2.35,17.0,452.5,606.01,486.56
2016,11,8,10,30,657.0,124.0,2.3,17.0,464.0,612.14,490.01
2016,11,8,10,45,742.0,108.0,2.25,17.0,504.0,668.81,533.08
2016,11,8,11,0,827.0,92.0,2.2,17.0,544.0,723.31,571.74
2016,11,8,11,15,831.5,92.5,2.15,17.0,555.0,737.78,580.96
2016,11,8,11,30,836.0,93.0,2.1,17.0,566.0,749.22,588.41
2016,11,8,11,45,825.5,97.5,2.05,17.5,567.0,750.63,587.65
2016,11,8,12,0,815.0,102.0,2.0,18.0,568.0,748.77,584.78
2016,11,8,12,15,813.5,102.0,1.95,18.0,563.5,745.63,582.25
2016,11,8,12,30,812.0,102.0,1.9,18.0,559.0,739.38,577.65
2016,11,8,12,45,830.5,93.0,1.85,18.0,552.0,734.92,574.47
2016,11,8,13,0,849.0,84.0,1.8,18.0,545.0,726.79,568.78
2016,11,8,13,15,841.0,83.0,1.7,18.0,526.0,705.14,553.09
2016,11,8,13,30,833.0,82.0,1.6,18.0,507.0,680.76,535.6
2016,11,8,13,45,807.0,84.0,1.5,18.0,478.5,645.15,509.42
2016,11,8,14,0,781.0,86.0,1.4,18.0,450.0,608.04,481.08
2016,11,8,14,15,762.5,83.5,1.45,18.0,418.0,569.44,452.35
2016,11,8,14,30,744.0,81.0,1.5,18.0,386.0,529.61,421.92
2016,11,8,14,45,708.0,79.0,1.55,18.0,347.5,481.76,384.38
2016,11,8,15,0,672.0,77.0,1.6,18.0,309.0,432.84,345.04
2016,11,8,15,15,633.0,72.0,1.75,17.5,268.5,380.34,302.63
2016,11,8,15,30,594.0,67.0,1.9,17.0,228.0,329.66,260.12
2016,11,8,15,45,535.5,60.5,2.05,17.0,186.0,272.42,210.83
2016,11,8,16,0,477.0,54.0,2.2,17.0,144.0,219.66,164.39
2016,11,8,16,15,388.5,43.5,2.2,16.5,103.5,159.71,113.07
2016,11,8,16,30,300.0,33.0,2.2,16.0,63.0,108.48,67.93
2016,11,8,16,45,150.0,16.5,2.2,16.0,31.5,45.94,0.0
2016,11,8,17,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,6,45,54.5,5.0,2.7,14.5,6.0,0.0,0.0
2016,11,9,7,0,109.0,10.0,2.7,15.0,12.0,23.24,0.0
2016,11,9,7,15,255.0,21.5,2.7,15.0,44.5,72.82,21.51
2016,11,9,7,30,401.0,33.0,2.7,15.0,77.0,135.5,88.41
2016,11,9,7,45,483.0,40.5,2.75,15.0,119.0,187.84,135.48
2016,11,9,8,0,565.0,48.0,2.8,15.0,161.0,247.88,188.6
2016,11,9,8,15,617.5,53.5,2.8,15.0,203.5,301.66,237.09
2016,11,9,8,30,670.0,59.0,2.8,15.0,246.0,357.66,286.58
2016,11,9,8,45,514.0,91.5,2.8,15.5,248.5,351.66,285.02
2016,11,9,9,0,358.0,124.0,2.8,16.0,251.0,327.66,266.78
2016,11,9,9,15,570.0,99.0,2.8,16.0,325.5,433.82,354.22
2016,11,9,9,30,782.0,74.0,2.8,16.0,400.0,549.36,446.91
2016,11,9,9,45,806.0,74.0,2.8,16.5,432.5,590.39,478.16
2016,11,9,10,0,830.0,74.0,2.8,17.0,465.0,630.32,508.22
2016,11,9,10,15,841.5,75.5,2.85,17.0,490.0,662.14,532.43
2016,11,9,10,30,853.0,77.0,2.9,17.0,515.0,691.65,553.71
2016,11,9,10,45,857.5,79.0,2.95,17.5,532.5,710.0,565.59
2016,11,9,11,0,862.0,81.0,3.0,18.0,550.0,729.49,578.4
2016,11,9,11,15,866.0,81.5,3.1,18.0,560.5,743.87,588.83
2016,11,9,11,30,870.0,82.0,3.2,18.0,571.0,755.14,597.12
2016,11,9,11,45,868.5,83.5,3.3,18.0,573.5,760.18,601.01
2016,11,9,12,0,867.0,85.0,3.4,18.0,576.0,761.95,602.69
2016,11,9,12,15,865.0,84.5,3.4,18.0,571.5,757.79,599.72
2016,11,9,12,30,863.0,84.0,3.4,18.0,567.0,750.4,594.56
2016,11,9,12,45,862.0,82.0,3.45,18.5,555.5,738.85,585.6
2016,11,9,13,0,861.0,80.0,3.5,19.0,544.0,724.15,574.46
2016,11,9,13,15,852.5,78.5,3.45,19.0,524.5,705.76,561.38
2016,11,9,13,30,844.0,77.0,3.4,19.0,505.0,680.32,543.1
2016,11,9,13,45,829.0,76.5,3.35,19.0,478.5,649.12,520.26
2016,11,9,14,0,814.0,76.0,3.3,19.0,452.0,615.86,494.58
2016,11,9,14,15,795.5,73.5,3.15,19.0,420.0,576.41,463.47
2016,11,9,14,30,777.0,71.0,3.0,19.0,388.0,535.65,430.79
2016,11,9,14,45,748.0,69.0,2.85,19.0,350.0,488.77,392.63
2016,11,9,15,0,719.0,67.0,2.7,19.0,312.0,441.94,353.66
2016,11,9,15,15,681.0,62.5,2.55,18.5,271.0,388.7,309.37
2016,11,9,15,30,643.0,58.0,2.4,18.0,230.0,338.6,266.34
2016,11,9,15,45,586.0,52.5,2.3,18.0,187.5,281.02,216.14
2016,11,9,16,0,529.0,47.0,2.2,18.0,145.0,227.73,168.79
2016,11,9,16,15,438.0,38.5,2.45,17.5,104.0,166.93,116.69
2016,11,9,16,30,347.0,30.0,2.7,17.0,63.0,115.01,70.24
2016,11,9,16,45,173.5,15.0,3.0,17.0,31.5,47.6,0.0
2016,11,9,17,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,10,7,15,13.5,18.5,2.35,15.0,20.0,20.8,1.45
2016,11,10,7,30,27.0,37.0,2.3,15.0,40.0,44.94,29.16
2016,11,10,7,45,43.5,55.0,2.25,15.5,62.5,69.83,50.96
2016,11,10,8,0,60.0,73.0,2.2,16.0,85.0,96.2,73.61
2016,11,10,8,15,69.5,91.0,2.25,16.0,108.0,121.46,95.53
2016,11,10,8,30,79.0,109.0,2.3,16.0,131.0,147.54,117.89
2016,11,10,8,45,85.5,126.0,2.4,16.0,153.0,171.82,138.49
2016,11,10,9,0,92.0,143.0,2.5,16.0,175.0,196.56,159.17
2016,11,10,9,15,105.0,159.5,2.6,16.0,200.0,230.37,187.0
2016,11,10,9,30,118.0,176.0,2.7,16.0,225.0,259.69,210.9
2016,11,10,9,45,130.0,190.0,2.85,16.5,248.0,286.2,231.92
2016,11,10,10,0,142.0,204.0,3.0,17.0,271.0,313.16,253.06
2016,11,10,10,15,137.5,215.5,3.05,17.0,283.0,326.49,263.28
2016,11,10,10,30,133.0,227.0,3.1,17.0,295.0,339.24,272.98
2016,11,10,10,45,136.0,235.5,3.15,17.5,307.0,353.34,283.39
2016,11,10,11,0,139.0,244.0,3.2,18.0,319.0,367.16,293.49
2016,11,10,11,15,186.0,246.5,3.1,18.0,349.0,406.47,324.94
2016,11,10,11,30,233.0,249.0,3.0,18.0,379.0,446.18,356.25
2016,11,10,11,45,231.5,251.0,2.95,18.0,381.0,448.44,357.6
2016,11,10,12,0,230.0,253.0,2.9,18.0,383.0,449.89,358.52
2016,11,10,12,15,215.5,252.5,2.85,18.0,373.0,437.85,348.87
2016,11,10,12,30,201.0,252.0,2.8,18.0,363.0,425.19,338.81
2016,11,10,12,45,201.5,246.0,2.8,18.5,356.0,416.91,332.06
2016,11,10,13,0,202.0,240.0,2.8,19.0,349.0,407.94,324.77
2016,11,10,13,15,207.0,230.5,2.8,19.0,338.5,397.49,317.12
2016,11,10,13,30,212.0,221.0,2.8,19.0,328.0,386.21,308.77
2016,11,10,13,45,204.0,209.5,2.8,19.0,308.0,363.13,290.92
2016,11,10,14,0,196.0,198.0,2.8,19.0,288.0,339.87,272.81
2016,11,10,14,15,483.0,134.0,2.85,19.0,334.5,450.63,363.89
2016,11,10,14,30,770.0,70.0,2.9,19.0,381.0,528.61,425.76
2016,11,10,14,45,744.5,67.0,2.95,19.0,344.0,482.89,388.28
2016,11,10,15,0,719.0,64.0,3.0,19.0,307.0,437.0,350.31
2016,11,10,15,15,682.0,60.0,3.1,18.5,266.5,384.93,307.08
2016,11,10,15,30,645.0,56.0,3.2,18.0,226.0,335.83,264.8
2016,11,10,15,45,589.5,50.5,3.3,18.0,184.0,278.9,214.87
2016,11,10,16,0,534.0,45.0,3.4,18.0,142.0,226.12,167.65
2016,11,10,16,15,443.5,37.0,3.45,17.5,102.0,166.01,115.66
2016,11,10,16,30,353.0,29.0,3.5,17.0,62.0,114.71,68.91
2016,11,10,16,45,176.5,14.5,3.6,17.0,31.0,47.04,0.0
2016,11,10,17,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,7,15,172.0,16.0,1.3,14.0,34.0,50.81,3.87
2016,11,11,7,30,344.0,32.0,1.5,14.0,68.0,119.75,76.64
2016,11,11,7,45,424.5,41.5,1.75,14.5,107.5,170.34,122.13
2016,11,11,8,0,505.0,51.0,2.0,15.0,147.0,228.63,173.03
2016,11,11,8,15,560.0,57.0,2.15,15.0,188.5,280.73,219.72
2016,11,11,8,30,615.0,63.0,2.3,15.0,230.0,336.85,269.1
2016,11,11,8,45,376.0,102.5,2.5,15.0,209.5,295.1,239.49
2016,11,11,9,0,137.0,142.0,2.7,15.0,189.0,223.32,181.77
2016,11,11,9,15,215.5,151.5,2.7,15.0,235.0,287.1,235.02
2016,11,11,9,30,294.0,161.0,2.7,15.0,281.0,350.74,287.25
2016,11,11,9,45,224.0,181.5,2.75,15.5,277.5,340.64,277.58
2016,11,11,10,0,154.0,202.0,2.8,16.0,274.0,318.38,258.09
2016,11,11,10,15,201.0,210.0,2.75,16.0,308.5,362.46,293.88
2016,11,11,10,30,248.0,218.0,2.7,16.0,343.0,416.11,336.36
2016,11,11,10,45,204.5,230.0,2.7,16.0,336.0,395.61,319.03
2016,11,11,11,0,161.0,242.0,2.7,16.0,329.0,380.7,306.15
2016,11,11,11,15,174.5,247.0,2.65,16.0,342.5,398.2,319.96
2016,11,11,11,30,188.0,252.0,2.6,16.0,356.0,415.43,333.35
2016,11,11,11,45,142.5,252.0,2.6,16.0,331.0,382.0,306.08
2016,11,11,12,0,97.0,252.0,2.6,16.0,306.0,339.36,271.68
2016,11,11,12,15,93.5,249.0,2.65,16.0,301.0,333.14,266.98
2016,11,11,12,30,90.0,246.0,2.7,16.0,296.0,326.72,262.0
2016,11,11,12,45,47.0,210.0,2.75,16.0,236.0,253.67,203.23
2016,11,11,13,0,4.0,174.0,2.8,16.0,176.0,176.17,139.94
2016,11,11,13,15,3.0,168.5,2.85,16.0,170.0,169.85,135.1
2016,11,11,13,30,2.0,163.0,2.9,16.0,164.0,163.62,130.19
2016,11,11,13,45,30.5,176.5,3.0,16.0,190.5,203.46,163.63
2016,11,11,14,0,59.0,190.0,3.1,16.0,217.0,236.69,191.31
2016,11,11,14,15,29.5,120.5,3.15,16.0,134.0,140.54,112.48
2016,11,11,14,30,0.0,51.0,3.2,16.0,51.0,49.27,36.06
2016,11,11,14,45,0.0,46.0,3.3,16.0,46.0,44.43,32.08
2016,11,11,15,0,0.0,41.0,3.4,16.0,41.0,39.59,28.02
2016,11,11,15,15,0.0,35.5,3.45,16.0,35.5,34.27,23.52
2016,11,11,15,30,0.0,30.0,3.5,16.0,30.0,28.95,18.97
2016,11,11,15,45,0.0,24.5,3.6,16.0,24.5,23.64,14.37
2016,11,11,16,0,0.0,19.0,3.7,16.0,19.0,18.32,9.73
2016,11,11,16,15,0.0,13.5,3.8,15.5,13.5,13.01,5.08
2016,11,11,16,30,0.0,8.0,3.9,15.0,8.0,7.71,0.18
2016,11,11,16,45,0.0,4.0,4.0,15.0,4.0,3.85,0.0
2016,11,11,17,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,7,15,184.0,15.5,1.85,15.0,34.0,51.52,0.0
2016,11,12,7,30,368.0,31.0,1.9,15.0,68.0,123.12,77.16
2016,11,12,7,45,463.5,38.0,1.95,15.5,109.0,176.06,124.76
2016,11,12,8,0,559.0,45.0,2.0,16.0,150.0,238.08,178.43
2016,11,12,8,15,614.5,50.0,2.05,16.0,192.5,291.51,226.32
2016,11,12,8,30,670.0,55.0,2.1,16.0,235.0,347.55,275.62
2016,11,12,8,45,710.0,58.0,2.15,16.5,276.0,399.2,319.91
2016,11,12,9,0,750.0,61.0,2.2,17.0,317.0,452.43,364.14
2016,11,12,9,15,775.0,63.5,2.35,17.0,353.5,498.19,402.36
2016,11,12,9,30,800.0,66.0,2.5,17.0,390.0,543.6,439.45
2016,11,12,9,45,542.5,126.5,2.65,17.0,354.0,479.66,388.49
2016,11,12,10,0,285.0,187.0,2.8,17.0,318.0,391.84,316.94
2016,11,12,10,15,571.0,130.5,3.0,17.0,410.5,538.03,436.39
2016,11,12,10,30,857.0,74.0,3.2,17.0,503.0,679.07,546.9
2016,11,12,10,45,865.0,75.0,3.45,17.0,521.0,702.82,564.04
2016,11,12,11,0,873.0,76.0,3.7,17.0,539.0,723.8,579.94
2016,11,12,11,15,877.0,76.5,3.9,17.0,550.0,738.31,590.92
2016,11,12,11,30,881.0,77.0,4.1,17.0,561.0,749.69,599.7
2016,11,12,11,45,880.5,77.5,4.35,17.0,564.0,754.48,604.07
2016,11,12,12,0,880.0,78.0,4.6,17.0,567.0,755.97,606.46
2016,11,12,12,15,878.5,78.0,4.65,17.0,562.5,752.84,604.46
2016,11,12,12,30,877.0,78.0,4.7,17.0,558.0,746.44,600.16
2016,11,12,12,45,628.0,142.5,4.8,17.0,482.5,634.52,514.26
2016,11,12,13,0,379.0,207.0,4.9,17.0,407.0,505.65,410.28
2016,11,12,13,15,281.0,213.0,4.85,17.0,358.5,437.01,354.92
2016,11,12,13,30,183.0,219.0,4.8,17.0,310.0,363.43,294.84
2016,11,12,13,45,230.5,202.0,4.8,17.0,310.5,371.43,302.67
2016,11,12,14,0,278.0,185.0,4.8,17.0,311.0,383.44,313.11
2016,11,12,14,15,468.5,135.5,4.95,17.0,329.0,441.38,362.27
2016,11,12,14,30,659.0,86.0,5.1,17.0,347.0,481.7,395.74
2016,11,12,14,45,687.5,76.0,5.3,17.0,325.5,460.95,377.87
2016,11,12,15,0,716.0,66.0,5.5,17.0,304.0,434.57,354.62
2016,11,12,15,15,676.5,62.0,5.45,16.5,263.0,383.33,310.47
2016,11,12,15,30,637.0,58.0,5.4,16.0,222.0,332.34,265.46
2016,11,12,15,45,575.5,52.0,5.4,16.0,179.5,273.38,212.87
2016,11,12,16,0,514.0,46.0,5.4,16.0,137.0,219.15,163.79
2016,11,12,16,15,415.0,37.5,5.15,15.5,97.0,157.7,110.3
2016,11,12,16,30,316.0,29.0,4.9,15.0,57.0,105.94,62.11
2016,11,12,16,45,158.0,14.5,4.7,15.0,28.5,43.25,0.0
2016,11,12,17,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,7,15,163.5,15.5,0.8,14.0,31.5,47.37,0.0
2016,11,13,7,30,327.0,31.0,0.8,14.0,63.0,113.26,70.1
2016,11,13,7,45,418.5,39.5,0.8,14.5,102.5,164.36,116.26
2016,11,13,8,0,510.0,48.0,0.8,15.0,142.0,224.24,167.6
2016,11,13,8,15,567.5,53.5,0.85,15.0,183.5,276.52,213.8
2016,11,13,8,30,625.0,59.0,0.9,15.0,225.0,333.04,262.71
2016,11,13,8,45,316.5,90.0,1.0,15.0,174.5,252.0,202.74
2016,11,13,9,0,8.0,121.0,1.1,15.0,124.0,125.35,99.69
2016,11,13,9,15,54.5,145.0,1.1,15.0,167.0,180.77,146.09
2016,11,13,9,30,101.0,169.0,1.1,15.0,210.0,235.52,190.85
2016,11,13,9,45,453.0,121.5,1.15,15.5,325.0,418.28,339.84
2016,11,13,10,0,805.0,74.0,1.2,16.0,440.0,604.3,483.26
2016,11,13,10,15,599.5,131.0,1.2,16.0,412.0,555.69,442.51
2016,11,13,10,30,394.0,188.0,1.2,16.0,384.0,481.0,383.49
2016,11,13,10,45,420.0,189.5,1.3,16.0,405.5,517.1,412.01
2016,11,13,11,0,446.0,191.0,1.4,16.0,427.0,544.7,433.25
2016,11,13,11,15,452.5,194.0,1.5,16.0,437.5,558.7,444.0
2016,11,13,11,30,459.0,197.0,1.6,16.0,448.0,571.09,453.64
2016,11,13,11,45,428.0,206.0,1.7,16.5,441.0,560.3,444.46
2016,11,13,12,0,397.0,215.0,1.8,17.0,434.0,539.17,427.89
2016,11,13,12,15,631.0,146.5,1.9,17.0,491.0,649.65,515.54
2016,11,13,12,30,865.0,78.0,2.0,17.0,548.0,735.09,579.2
2016,11,13,12,45,863.5,76.0,2.1,17.0,537.0,723.33,570.94
2016,11,13,13,0,862.0,74.0,2.2,17.0,526.0,708.44,561.33
2016,11,13,13,15,854.0,73.0,2.25,17.0,507.0,687.09,546.67
2016,11,13,13,30,846.0,72.0,2.3,17.0,488.0,663.02,530.0
2016,11,13,13,45,835.5,70.0,2.35,17.0,463.0,637.35,511.56
2016,11,13,14,0,825.0,68.0,2.4,17.0,438.0,605.47,487.36
2016,11,13,14,15,807.5,66.0,2.45,17.0,406.5,567.33,457.81
2016,11,13,14,30,790.0,64.0,2.5,17.0,375.0,527.79,426.44
2016,11,13,14,45,766.0,61.0,2.6,17.0,338.5,482.54,389.9
2016,11,13,15,0,742.0,58.0,2.7,17.0,302.0,436.96,351.96
2016,11,13,15,15,705.0,54.5,2.75,16.5,261.5,384.99,308.29
2016,11,13,15,30,668.0,51.0,2.8,16.0,221.0,334.45,264.38
2016,11,13,15,45,612.0,46.0,2.9,16.0,179.0,277.31,213.8
2016,11,13,16,0,556.0,41.0,3.0,16.0,137.0,224.2,165.82
2016,11,13,16,15,460.5,33.5,3.1,15.5,97.0,164.53,113.74
2016,11,13,16,30,365.0,26.0,3.2,15.0,57.0,112.61,63.99
2016,11,13,16,45,182.5,13.0,3.3,15.0,28.5,45.04,0.0
2016,11,13,17,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,14,7,15,192.0,14.0,3.4,14.0,32.0,49.66,0.0
2016,11,14,7,30,384.0,28.0,3.3,14.0,64.0,121.62,73.27
2016,11,14,7,45,477.0,35.5,3.25,14.0,105.0,174.51,123.13
2016,11,14,8,0,570.0,43.0,3.2,14.0,146.0,236.31,177.79
2016,11,14,8,15,626.0,47.5,3.05,14.0,188.0,288.04,225.08
2016,11,14,8,30,682.0,52.0,2.9,14.0,230.0,345.34,276.14
2016,11,14,8,45,719.5,55.5,2.8,14.5,271.0,396.6,320.79
2016,11,14,9,0,757.0,59.0,2.7,15.0,312.0,449.24,365.09
2016,11,14,9,15,782.0,61.5,2.55,15.0,348.0,495.06,403.22
2016,11,14,9,30,807.0,64.0,2.4,15.0,384.0,540.52,439.87
2016,11,14,9,45,826.0,65.5,2.25,15.5,416.0,580.51,470.34
2016,11,14,10,0,845.0,67.0,2.1,16.0,448.0,615.55,496.15
2016,11,14,10,15,857.0,68.0,2.0,16.0,473.0,647.07,519.63
2016,11,14,10,30,869.0,69.0,1.9,16.0,498.0,676.31,539.78
2016,11,14,10,45,876.5,70.0,1.8,16.5,516.0,699.91,554.43
2016,11,14,11,0,884.0,71.0,1.7,17.0,534.0,720.69,566.87
2016,11,14,11,15,888.5,71.5,1.75,17.0,545.0,735.72,577.45
2016,11,14,11,30,893.0,72.0,1.8,17.0,556.0,747.6,585.91
2016,11,14,11,45,893.5,72.5,1.85,17.0,559.5,753.26,590.06
2016,11,14,12,0,894.0,73.0,1.9,17.0,563.0,755.59,592.03
2016,11,14,12,15,892.5,73.0,2.05,17.0,558.5,752.52,591.07
2016,11,14,12,30,891.0,73.0,2.2,17.0,554.0,746.14,587.8
2016,11,14,12,45,885.5,72.5,2.35,17.0,542.0,733.0,579.67
2016,11,14,13,0,880.0,72.0,2.5,17.0,530.0,716.74,569.29
2016,11,14,13,15,871.5,71.0,2.65,17.0,511.0,694.82,554.65
2016,11,14,13,30,863.0,70.0,2.8,17.0,492.0,670.14,537.86
2016,11,14,13,45,850.0,68.5,2.95,17.0,466.0,639.35,515.89
2016,11,14,14,0,837.0,67.0,3.1,17.0,440.0,609.92,493.46
2016,11,14,14,15,819.0,65.0,3.15,16.5,408.0,571.23,463.97
2016,11,14,14,30,801.0,63.0,3.2,16.0,376.0,531.13,432.56
2016,11,14,14,45,775.5,60.5,3.3,16.0,339.0,485.4,395.06
2016,11,14,15,0,750.0,58.0,3.4,16.0,302.0,439.4,356.25
2016,11,14,15,15,712.5,54.5,3.45,16.0,261.5,387.0,311.15
2016,11,14,15,30,675.0,51.0,3.5,16.0,221.0,336.06,266.02
2016,11,14,15,45,618.5,46.0,3.55,16.0,178.5,278.58,214.83
2016,11,14,16,0,562.0,41.0,3.6,16.0,136.0,225.13,166.34
2016,11,14,16,15,464.5,33.0,3.5,15.5,96.0,164.37,113.21
2016,11,14,16,30,367.0,25.0,3.4,15.0,56.0,111.19,61.5
2016,11,14,16,45,183.5,12.5,3.35,15.0,28.0,40.48,0.0
2016,11,14,17,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,15,7,15,0.0,10.5,4.2,15.0,10.5,10.13,0.0
2016,11,15,7,30,0.0,21.0,4.4,15.0,21.0,20.27,9.41
2016,11,15,7,45,0.0,35.0,4.65,15.5,35.0,34.15,22.39
2016,11,15,8,0,0.0,49.0,4.9,16.0,49.0,48.2,34.63
2016,11,15,8,15,0.0,64.5,4.95,16.0,64.5,63.84,48.15
2016,11,15,8,30,0.0,80.0,5.0,16.0,80.0,79.48,61.55
2016,11,15,8,45,0.0,95.0,5.1,16.0,95.0,94.6,74.37
2016,11,15,9,0,0.0,110.0,5.2,16.0,110.0,109.77,87.07
2016,11,15,9,15,0.0,94.0,5.25,16.0,94.0,92.23,72.3
2016,11,15,9,30,0.0,78.0,5.3,16.0,78.0,75.58,58.24
2016,11,15,9,45,0.0,98.5,5.35,16.0,98.5,96.24,75.44
2016,11,15,10,0,0.0,119.0,5.4,16.0,119.0,117.11,92.66
2016,11,15,10,15,70.5,168.0,5.5,16.0,202.5,220.56,179.56
2016,11,15,10,30,141.0,217.0,5.6,16.0,286.0,332.42,271.44
2016,11,15,10,45,128.5,225.0,5.7,16.0,290.0,335.23,273.04
2016,11,15,11,0,116.0,233.0,5.8,16.0,294.0,337.23,274.18
2016,11,15,11,15,63.5,212.0,5.9,16.0,245.5,268.21,217.22
2016,11,15,11,30,11.0,191.0,6.0,16.0,197.0,199.41,159.75
2016,11,15,11,45,63.5,218.5,6.1,16.0,253.5,276.1,223.73
2016,11,15,12,0,116.0,246.0,6.2,16.0,310.0,354.91,288.36
2016,11,15,12,15,180.0,241.5,6.25,16.0,339.0,397.01,323.77
2016,11,15,12,30,244.0,237.0,6.3,16.0,368.0,446.45,364.7
2016,11,15,12,45,202.5,234.5,6.4,16.0,342.0,402.84,329.15
2016,11,15,13,0,161.0,232.0,6.5,16.0,316.0,367.98,300.45
2016,11,15,13,15,240.5,214.5,6.5,15.5,334.0,408.87,336.07
2016,11,15,13,30,320.0,197.0,6.5,15.0,352.0,437.89,361.86
2016,11,15,13,45,346.0,181.0,6.55,15.0,340.5,429.17,355.46
2016,11,15,14,0,372.0,165.0,6.6,15.0,329.0,418.01,346.93
2016,11,15,14,15,191.5,152.5,6.6,15.0,236.5,278.65,230.43
2016,11,15,14,30,11.0,140.0,6.6,15.0,144.0,146.6,118.13
2016,11,15,14,45,7.0,127.0,6.65,15.0,129.5,130.98,105.24
2016,11,15,15,0,3.0,114.0,6.7,15.0,115.0,115.72,92.46
2016,11,15,15,15,1.5,98.5,6.7,15.0,99.0,99.23,78.56
2016,11,15,15,30,0.0,83.0,6.7,15.0,83.0,82.91,64.65
2016,11,15,15,45,0.0,66.5,6.75,15.0,66.5,66.2,50.25
2016,11,15,16,0,0.0,50.0,6.8,15.0,50.0,49.47,35.73
2016,11,15,16,15,0.0,34.5,6.8,14.5,34.5,33.79,22.01
2016,11,15,16,30,0.0,19.0,6.8,14.0,19.0,18.34,7.24
2016,11,15,16,45,0.0,9.5,6.8,14.0,9.5,9.34,0.0
2016,11,15,17,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,16,7,15,166.5,14.5,5.75,12.0,29.0,40.47,0.0
2016,11,16,7,30,333.0,29.0,5.8,12.0,58.0,109.85,63.39
2016,11,16,7,45,430.0,37.5,5.9,12.5,97.5,161.9,114.3
2016,11,16,8,0,527.0,46.0,6.0,13.0,137.0,223.17,168.61
2016,11,16,8,15,587.0,51.5,6.05,13.0,179.5,276.56,217.84
2016,11,16,8,30,647.0,57.0,6.1,13.0,222.0,334.39,270.42
2016,11,16,8,45,682.5,62.0,6.2,13.0,261.5,384.63,316.24
2016,11,16,9,0,718.0,67.0,6.3,13.0,301.0,434.54,360.84
2016,11,16,9,15,745.0,70.0,6.3,13.0,337.5,480.41,401.08
2016,11,16,9,30,772.0,73.0,6.3,13.0,374.0,526.15,440.3
2016,11,16,9,45,792.0,74.5,6.3,13.0,405.0,565.57,473.63
2016,11,16,10,0,812.0,76.0,6.3,13.0,436.0,603.74,505.33
2016,11,16,10,15,825.0,77.5,6.3,13.0,461.0,635.8,531.58
2016,11,16,10,30,838.0,79.0,6.3,13.0,486.0,665.72,555.65
2016,11,16,10,45,835.5,83.5,6.3,13.0,502.5,685.92,570.87
2016,11,16,11,0,833.0,88.0,6.3,13.0,519.0,703.05,583.72
2016,11,16,11,15,838.0,89.0,6.3,13.0,529.5,718.53,595.35
2016,11,16,11,30,843.0,90.0,6.3,13.0,540.0,731.01,604.73
2016,11,16,11,45,835.0,93.5,6.3,13.0,542.0,733.64,606.53
2016,11,16,12,0,827.0,97.0,6.3,13.0,544.0,733.04,605.99
2016,11,16,12,15,825.5,96.5,6.3,13.0,540.0,729.62,603.4
2016,11,16,12,30,824.0,96.0,6.3,13.0,536.0,723.09,598.52
2016,11,16,12,45,832.0,91.0,6.3,13.0,527.0,715.32,592.81
2016,11,16,13,0,840.0,86.0,6.3,13.0,518.0,704.26,584.63
2016,11,16,13,15,831.5,84.5,6.3,13.0,499.0,682.43,568.05
2016,11,16,13,30,823.0,83.0,6.3,13.0,480.0,657.96,549.12
2016,11,16,13,45,799.0,84.5,6.35,13.0,452.5,624.28,521.85
2016,11,16,14,0,775.0,86.0,6.4,13.0,425.0,589.04,492.92
2016,11,16,14,15,754.5,83.0,6.45,13.0,393.5,549.71,460.34
2016,11,16,14,30,734.0,80.0,6.5,13.0,362.0,511.35,427.83
2016,11,16,14,45,704.5,76.5,6.55,13.0,325.5,464.93,388.02
2016,11,16,15,0,675.0,73.0,6.6,13.0,289.0,418.75,347.52
2016,11,16,15,15,632.0,68.0,6.6,13.0,248.5,365.51,300.29
2016,11,16,15,30,589.0,63.0,6.6,13.0,208.0,314.39,253.92
2016,11,16,15,45,535.5,55.0,6.65,13.0,167.5,258.88,203.4
2016,11,16,16,0,482.0,47.0,6.7,13.0,127.0,207.39,155.91
2016,11,16,16,15,376.0,37.5,6.7,12.5,88.0,145.49,101.67
2016,11,16,16,30,270.0,28.0,6.7,12.0,49.0,92.83,49.6
2016,11,16,16,45,135.0,14.0,6.75,12.0,24.5,34.2,0.0
2016,11,16,17,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,17,7,15,196.5,12.5,4.3,11.0,29.0,42.74,0.0
2016,11,17,7,30,393.0,25.0,4.2,11.0,58.0,114.66,62.77
2016,11,17,7,45,488.0,32.0,4.15,11.5,98.0,168.03,117.18
2016,11,17,8,0,583.0,39.0,4.1,12.0,138.0,229.65,172.26
2016,11,17,8,15,640.0,44.0,3.95,12.0,180.5,283.91,222.37
2016,11,17,8,30,697.0,49.0,3.8,12.0,223.0,342.19,275.16
2016,11,17,8,45,734.5,52.0,3.7,12.0,263.5,393.1,321.12
2016,11,17,9,0,772.0,55.0,3.6,12.0,304.0,445.37,366.93
2016,11,17,9,15,797.0,57.5,3.45,12.0,341.0,491.45,406.45
2016,11,17,9,30,822.0,60.0,3.3,12.0,378.0,537.16,444.48
2016,11,17,9,45,841.0,61.5,3.15,12.5,409.5,574.13,473.83
2016,11,17,10,0,860.0,63.0,3.0,13.0,441.0,612.76,503.44
2016,11,17,10,15,871.5,64.0,2.9,13.0,466.0,644.24,527.83
2016,11,17,10,30,883.0,65.0,2.8,13.0,491.0,673.4,549.07
2016,11,17,10,45,890.0,66.5,2.75,13.5,509.0,697.5,565.12
2016,11,17,11,0,897.0,68.0,2.7,14.0,527.0,718.72,578.93
2016,11,17,11,15,901.5,68.5,2.7,14.0,538.0,733.96,589.62
2016,11,17,11,30,906.0,69.0,2.7,14.0,549.0,746.01,598.09
2016,11,17,11,45,905.0,69.5,2.7,14.0,552.0,750.74,601.28
2016,11,17,12,0,904.0,70.0,2.7,14.0,555.0,752.11,602.19
2016,11,17,12,15,902.0,70.0,2.75,14.0,551.0,748.81,600.11
2016,11,17,12,30,900.0,70.0,2.8,14.0,547.0,742.18,595.73
2016,11,17,12,45,892.0,70.5,2.85,14.0,534.5,728.53,586.26
2016,11,17,13,0,884.0,71.0,2.9,14.0,522.0,711.81,574.61
2016,11,17,13,15,875.5,70.0,2.9,14.0,503.0,690.08,558.99
2016,11,17,13,30,867.0,69.0,2.9,14.0,484.0,665.59,541.3
2016,11,17,13,45,851.5,68.0,2.9,14.0,457.5,633.97,517.37
2016,11,17,14,0,836.0,67.0,2.9,14.0,431.0,603.82,493.51
2016,11,17,14,15,816.5,65.0,2.8,14.0,399.0,564.61,461.91
2016,11,17,14,30,797.0,63.0,2.7,14.0,367.0,524.1,428.66
2016,11,17,14,45,768.0,60.5,2.6,14.0,330.0,477.05,389.49
2016,11,17,15,0,739.0,58.0,2.5,14.0,293.0,430.02,349.38
2016,11,17,15,15,699.0,54.5,2.4,14.0,252.5,377.38,303.8
2016,11,17,15,30,659.0,51.0,2.3,14.0,212.0,326.42,258.48
2016,11,17,15,45,595.5,45.5,2.2,14.0,169.5,267.13,205.89
2016,11,17,16,0,532.0,40.0,2.1,14.0,127.0,214.33,158.13
2016,11,17,16,15,431.5,32.0,2.0,13.5,88.0,153.27,104.87
2016,11,17,16,30,331.0,24.0,1.9,13.0,49.0,100.53,50.83
2016,11,17,16,45,165.5,12.0,1.85,13.0,24.5,36.69,0.0
2016,11,17,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
