Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,17,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,18,7,15,164.0,13.0,7.4,11.0,26.0,37.79,0.0
2016,11,18,7,30,328.0,26.0,7.4,11.0,52.0,102.86,54.04
2016,11,18,7,45,422.5,35.0,7.45,11.0,91.0,155.07,108.59
2016,11,18,8,0,517.0,44.0,7.5,11.0,130.0,215.09,162.77
2016,11,18,8,15,577.5,50.0,7.55,11.0,171.5,268.3,212.38
2016,11,18,8,30,638.0,56.0,7.6,11.0,213.0,326.04,265.59
2016,11,18,8,45,675.0,60.5,7.7,11.5,252.5,375.73,311.1
2016,11,18,9,0,712.0,65.0,7.8,12.0,292.0,425.27,355.42
2016,11,18,9,15,739.0,68.0,7.8,12.0,328.0,470.7,395.94
2016,11,18,9,30,766.0,71.0,7.8,12.0,364.0,516.04,435.49
2016,11,18,9,45,788.5,72.5,7.8,12.5,395.5,556.6,469.5
2016,11,18,10,0,811.0,74.0,7.8,13.0,427.0,596.08,501.88
2016,11,18,10,15,823.5,75.5,7.85,13.0,452.0,627.72,528.29
2016,11,18,10,30,836.0,77.0,7.9,13.0,477.0,657.22,552.61
2016,11,18,10,45,844.0,78.5,7.95,13.5,495.0,681.25,570.35
2016,11,18,11,0,852.0,80.0,8.0,14.0,513.0,702.57,585.74
2016,11,18,11,15,630.5,140.5,8.05,14.0,465.0,624.77,520.97
2016,11,18,11,30,409.0,201.0,8.1,14.0,417.0,532.8,442.49
2016,11,18,11,45,383.5,208.0,8.15,14.5,411.5,515.84,427.82
2016,11,18,12,0,358.0,215.0,8.2,15.0,406.0,505.72,418.31
2016,11,18,12,15,610.0,148.0,8.25,15.0,470.5,627.31,521.39
2016,11,18,12,30,862.0,81.0,8.3,15.0,535.0,729.47,604.83
2016,11,18,12,45,860.5,79.0,8.35,15.0,524.0,717.94,595.88
2016,11,18,13,0,859.0,77.0,8.4,15.0,513.0,703.28,584.86
2016,11,18,13,15,849.5,76.0,8.45,15.0,494.0,681.22,568.0
2016,11,18,13,30,840.0,75.0,8.5,15.0,475.0,656.49,548.92
2016,11,18,13,45,826.5,73.5,8.55,15.0,449.0,626.12,524.1
2016,11,18,14,0,813.0,72.0,8.6,15.0,423.0,593.65,497.2
2016,11,18,14,15,792.0,70.0,8.65,15.0,391.0,554.33,464.21
2016,11,18,14,30,771.0,68.0,8.7,15.0,359.0,513.86,429.64
2016,11,18,14,45,741.5,65.0,8.75,15.0,322.5,467.01,389.09
2016,11,18,15,0,712.0,62.0,8.8,15.0,286.0,420.26,347.75
2016,11,18,15,15,669.0,58.0,8.9,15.0,245.5,366.95,300.15
2016,11,18,15,30,626.0,54.0,9.0,15.0,205.0,317.32,254.69
2016,11,18,15,45,558.0,48.5,9.15,15.0,163.5,258.19,201.13
2016,11,18,16,0,490.0,43.0,9.3,15.0,122.0,204.35,151.94
2016,11,18,16,15,382.5,34.0,9.4,14.5,84.0,142.66,97.93
2016,11,18,16,30,275.0,25.0,9.5,14.0,46.0,89.65,43.68
2016,11,18,16,45,137.5,12.5,9.65,14.0,23.0,32.84,0.0
2016,11,18,17,0,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,9.95,14.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,10.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,10.75,14.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,10.9,14.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,11.1,14.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,11.2,14.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,11.25,14.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,11.2,14.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,11.2,14.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,11.2,14.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,11.1,14.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,10.9,14.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,10.8,14.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,10.4,14.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,10.25,14.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,6.5,7.5,15.0,6.5,6.39,0.0
2016,11,19,7,30,0.0,13.0,7.5,15.0,13.0,12.54,2.33
2016,11,19,7,45,0.0,25.0,7.55,15.0,25.0,24.13,13.93
2016,11,19,8,0,0.0,37.0,7.6,15.0,37.0,35.74,24.18
2016,11,19,8,15,0.0,49.5,7.6,15.0,49.5,48.19,35.04
2016,11,19,8,30,0.0,62.0,7.6,15.0,62.0,60.66,45.85
2016,11,19,8,45,0.0,74.5,7.65,15.0,74.5,73.16,56.57
2016,11,19,9,0,0.0,87.0,7.7,15.0,87.0,85.69,67.2
2016,11,19,9,15,0.0,98.0,7.7,15.0,98.0,96.68,76.42
2016,11,19,9,30,0.0,109.0,7.7,15.0,109.0,107.71,85.6
2016,11,19,9,45,2.0,129.0,7.7,15.0,129.5,129.48,103.75
2016,11,19,10,0,4.0,149.0,7.7,15.0,150.0,151.52,121.99
2016,11,19,10,15,31.5,174.0,7.65,15.0,189.0,202.06,164.4
2016,11,19,10,30,59.0,199.0,7.6,15.0,228.0,248.9,203.43
2016,11,19,10,45,121.0,212.5,7.6,15.0,273.0,315.12,258.98
2016,11,19,11,0,183.0,226.0,7.6,15.0,318.0,375.9,309.63
2016,11,19,11,15,168.0,231.5,7.55,15.0,317.5,373.56,307.08
2016,11,19,11,30,153.0,237.0,7.5,15.0,317.0,370.36,303.94
2016,11,19,11,45,115.0,234.5,7.45,15.0,295.0,340.43,278.62
2016,11,19,12,0,77.0,232.0,7.4,15.0,273.0,301.6,246.06
2016,11,19,12,15,310.5,198.0,7.35,15.0,361.0,450.19,372.75
2016,11,19,12,30,544.0,164.0,7.3,15.0,449.0,588.63,487.96
2016,11,19,12,45,418.5,188.0,7.25,15.0,404.5,520.19,430.31
2016,11,19,13,0,293.0,212.0,7.2,15.0,360.0,445.25,367.56
2016,11,19,13,15,325.5,198.0,7.1,15.0,356.5,446.84,369.8
2016,11,19,13,30,358.0,184.0,7.0,15.0,353.0,446.12,369.91
2016,11,19,13,45,350.0,176.0,6.95,15.0,334.5,423.61,351.51
2016,11,19,14,0,342.0,168.0,6.9,15.0,316.0,400.38,332.38
2016,11,19,14,15,301.5,158.5,6.85,15.0,281.5,355.8,295.21
2016,11,19,14,30,261.0,149.0,6.8,15.0,247.0,312.92,259.15
2016,11,19,14,45,247.5,136.0,6.75,15.0,222.0,282.13,233.04
2016,11,19,15,0,234.0,123.0,6.7,15.0,197.0,251.75,206.86
2016,11,19,15,15,219.5,107.5,6.7,15.0,169.0,218.62,178.02
2016,11,19,15,30,205.0,92.0,6.7,15.0,141.0,186.29,149.39
2016,11,19,15,45,180.5,75.0,6.7,15.0,112.0,149.65,116.97
2016,11,19,16,0,156.0,58.0,6.7,15.0,83.0,115.01,86.14
2016,11,19,16,15,111.5,42.0,6.65,14.5,57.0,78.72,54.58
2016,11,19,16,30,67.0,26.0,6.6,14.0,31.0,45.1,20.36
2016,11,19,16,45,33.5,13.0,6.55,14.0,15.5,17.76,0.0
2016,11,19,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,20,7,15,116.0,13.5,4.0,14.0,22.0,30.38,0.0
2016,11,20,7,30,232.0,27.0,3.9,14.0,44.0,81.77,36.46
2016,11,20,7,45,339.5,37.0,3.85,14.0,81.0,134.12,91.7
2016,11,20,8,0,447.0,47.0,3.8,14.0,118.0,194.46,144.19
2016,11,20,8,15,513.5,53.5,3.7,14.0,158.5,246.73,191.2
2016,11,20,8,30,580.0,60.0,3.6,14.0,199.0,304.15,242.23
2016,11,20,8,45,625.0,64.5,3.5,14.5,238.0,354.64,286.62
2016,11,20,9,0,670.0,69.0,3.4,15.0,277.0,407.41,331.65
2016,11,20,9,15,702.5,67.0,3.4,15.0,309.0,446.49,365.61
2016,11,20,9,30,735.0,65.0,3.4,15.0,341.0,487.77,400.49
2016,11,20,9,45,746.0,69.5,3.4,15.0,369.5,523.81,430.2
2016,11,20,10,0,757.0,74.0,3.4,15.0,398.0,558.24,457.97
2016,11,20,10,15,779.5,78.5,3.55,15.0,429.5,598.22,489.93
2016,11,20,10,30,802.0,83.0,3.7,15.0,461.0,636.71,520.27
2016,11,20,10,45,811.0,84.0,3.85,15.0,479.0,660.21,538.73
2016,11,20,11,0,820.0,85.0,4.0,15.0,497.0,681.16,554.52
2016,11,20,11,15,825.0,86.0,4.05,15.0,507.5,696.54,565.83
2016,11,20,11,30,830.0,87.0,4.1,15.0,518.0,709.0,575.03
2016,11,20,11,45,832.5,86.5,4.15,15.0,522.0,714.92,579.41
2016,11,20,12,0,835.0,86.0,4.2,15.0,526.0,717.75,581.59
2016,11,20,12,15,833.0,86.0,3.95,15.0,522.0,714.74,578.53
2016,11,20,12,30,831.0,86.0,3.7,15.0,518.0,708.63,573.22
2016,11,20,12,45,834.0,82.5,3.5,15.0,508.0,699.03,565.58
2016,11,20,13,0,837.0,79.0,3.3,15.0,498.0,686.28,555.68
2016,11,20,13,15,828.0,77.5,3.1,15.0,479.5,664.53,539.05
2016,11,20,13,30,819.0,76.0,2.9,15.0,461.0,640.17,520.07
2016,11,20,13,45,810.5,73.0,2.7,15.0,437.0,611.97,497.51
2016,11,20,14,0,802.0,70.0,2.5,15.0,413.0,581.49,472.87
2016,11,20,14,15,782.5,68.0,2.4,15.0,382.0,543.62,442.4
2016,11,20,14,30,763.0,66.0,2.3,15.0,351.0,504.54,410.38
2016,11,20,14,45,737.5,62.5,2.25,15.0,315.0,459.75,373.3
2016,11,20,15,0,712.0,59.0,2.2,15.0,279.0,414.78,335.12
2016,11,20,15,15,671.0,55.0,2.3,15.0,239.5,362.66,290.51
2016,11,20,15,30,630.0,51.0,2.4,15.0,200.0,312.33,246.14
2016,11,20,15,45,565.5,45.5,2.5,15.0,159.5,256.14,196.39
2016,11,20,16,0,501.0,40.0,2.6,15.0,119.0,203.35,149.01
2016,11,20,16,15,394.5,31.5,2.7,14.5,81.0,142.3,96.08
2016,11,20,16,30,288.0,23.0,2.8,14.0,43.0,89.18,39.2
2016,11,20,16,45,144.0,11.5,2.95,14.0,21.5,32.61,0.0
2016,11,20,17,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,21,7,15,159.0,11.5,5.5,12.0,22.5,34.38,0.0
2016,11,21,7,30,318.0,23.0,5.5,12.0,45.0,93.63,37.04
2016,11,21,7,45,420.5,31.5,5.55,12.5,83.0,147.5,99.84
2016,11,21,8,0,523.0,40.0,5.6,13.0,121.0,208.29,154.11
2016,11,21,8,15,586.0,45.0,5.6,13.0,162.0,259.14,201.26
2016,11,21,8,30,649.0,50.0,5.6,13.0,203.0,316.63,253.67
2016,11,21,8,45,686.0,54.5,5.65,13.0,242.5,366.46,299.4
2016,11,21,9,0,723.0,59.0,5.7,13.0,282.0,417.74,345.33
2016,11,21,9,15,751.0,62.0,5.65,13.0,318.0,463.79,385.88
2016,11,21,9,30,779.0,65.0,5.6,13.0,354.0,509.81,425.42
2016,11,21,9,45,798.5,67.0,5.6,13.5,385.0,549.38,458.12
2016,11,21,10,0,818.0,69.0,5.6,14.0,416.0,587.69,489.01
2016,11,21,10,15,831.5,70.5,5.55,14.0,441.5,620.07,515.33
2016,11,21,10,30,845.0,72.0,5.5,14.0,467.0,650.35,539.53
2016,11,21,10,45,854.0,73.0,5.5,14.0,485.5,674.66,558.18
2016,11,21,11,0,863.0,74.0,5.5,14.0,504.0,692.08,571.12
2016,11,21,11,15,868.5,74.5,5.5,14.0,515.5,707.69,582.73
2016,11,21,11,30,874.0,75.0,5.5,14.0,527.0,720.28,592.08
2016,11,21,11,45,875.0,75.5,5.55,14.0,530.5,726.49,596.81
2016,11,21,12,0,876.0,76.0,5.6,14.0,534.0,729.48,599.22
2016,11,21,12,15,874.5,76.0,5.65,14.0,530.5,726.84,597.42
2016,11,21,12,30,873.0,76.0,5.7,14.0,527.0,721.0,593.29
2016,11,21,12,45,864.0,76.5,5.8,14.5,515.0,707.22,582.19
2016,11,21,13,0,855.0,77.0,5.9,15.0,503.0,694.74,572.22
2016,11,21,13,15,846.5,76.0,5.95,15.0,484.5,673.7,556.54
2016,11,21,13,30,838.0,75.0,6.0,15.0,466.0,649.98,538.32
2016,11,21,13,45,823.0,74.0,6.05,15.0,441.0,619.58,513.93
2016,11,21,14,0,808.0,73.0,6.1,15.0,416.0,587.16,487.52
2016,11,21,14,15,788.0,70.5,6.1,14.5,384.5,548.34,456.25
2016,11,21,14,30,768.0,68.0,6.1,14.0,353.0,508.33,423.22
2016,11,21,14,45,738.5,65.5,6.2,14.0,317.0,462.51,383.94
2016,11,21,15,0,709.0,63.0,6.3,14.0,281.0,416.76,343.77
2016,11,21,15,15,666.5,58.5,6.25,14.0,241.0,365.35,297.88
2016,11,21,15,30,624.0,54.0,6.2,14.0,201.0,314.26,251.4
2016,11,21,15,45,557.0,48.5,6.2,14.0,159.5,256.0,198.73
2016,11,21,16,0,490.0,43.0,6.2,14.0,118.0,202.88,150.21
2016,11,21,16,15,379.0,33.5,6.15,13.5,80.5,140.29,95.37
2016,11,21,16,30,268.0,24.0,6.1,13.0,43.0,85.76,36.01
2016,11,21,16,45,134.0,12.0,6.1,13.0,21.5,31.54,0.0
2016,11,21,17,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,7,15,38.0,12.0,2.55,11.0,14.5,17.22,0.0
2016,11,22,7,30,76.0,24.0,2.7,11.0,29.0,43.59,13.45
2016,11,22,7,45,123.5,40.0,2.85,11.5,55.5,79.1,54.23
2016,11,22,8,0,171.0,56.0,3.0,12.0,82.0,116.51,87.33
2016,11,22,8,15,196.0,72.0,3.2,12.0,111.0,150.64,118.07
2016,11,22,8,30,221.0,88.0,3.4,12.0,140.0,186.8,150.39
2016,11,22,8,45,235.0,103.5,3.65,12.5,167.5,219.5,179.25
2016,11,22,9,0,249.0,119.0,3.9,13.0,195.0,252.91,208.12
2016,11,22,9,15,266.0,131.0,4.0,13.0,221.0,284.38,235.23
2016,11,22,9,30,283.0,143.0,4.1,13.0,247.0,316.49,262.49
2016,11,22,9,45,365.5,142.5,4.25,13.0,288.5,379.7,315.53
2016,11,22,10,0,448.0,142.0,4.4,13.0,330.0,440.73,366.34
2016,11,22,10,15,399.0,161.5,4.5,13.0,336.5,443.56,368.0
2016,11,22,10,30,350.0,181.0,4.6,13.0,343.0,435.04,360.58
2016,11,22,10,45,359.0,187.0,4.75,13.0,359.5,454.9,376.91
2016,11,22,11,0,368.0,193.0,4.9,13.0,376.0,473.87,392.33
2016,11,22,11,15,350.0,201.5,5.0,13.0,378.5,475.55,393.29
2016,11,22,11,30,332.0,210.0,5.1,13.0,381.0,475.58,392.94
2016,11,22,11,45,290.0,218.5,5.2,13.5,369.0,456.79,376.35
2016,11,22,12,0,248.0,227.0,5.3,14.0,357.0,436.62,358.68
2016,11,22,12,15,222.0,228.0,5.4,14.0,344.0,410.11,337.2
2016,11,22,12,30,196.0,229.0,5.5,14.0,331.0,391.52,321.85
2016,11,22,12,45,178.5,225.0,5.65,14.0,316.0,372.93,306.75
2016,11,22,13,0,161.0,221.0,5.8,14.0,301.0,354.16,291.44
2016,11,22,13,15,227.0,205.5,5.95,14.0,314.0,378.92,313.44
2016,11,22,13,30,293.0,190.0,6.1,14.0,327.0,408.31,338.72
2016,11,22,13,45,303.5,177.5,6.3,14.0,312.5,394.09,327.56
2016,11,22,14,0,314.0,165.0,6.5,14.0,298.0,378.39,315.06
2016,11,22,14,15,325.0,150.5,6.65,14.0,279.0,359.16,299.34
2016,11,22,14,30,336.0,136.0,6.8,14.0,260.0,338.3,281.87
2016,11,22,14,45,313.0,126.0,6.95,14.0,232.0,303.51,252.09
2016,11,22,15,0,290.0,116.0,7.1,14.0,204.0,269.67,222.67
2016,11,22,15,15,268.0,101.5,7.25,14.0,174.0,232.24,189.84
2016,11,22,15,30,246.0,87.0,7.4,14.0,144.0,196.12,157.65
2016,11,22,15,45,211.5,71.5,7.6,14.0,113.5,156.04,122.02
2016,11,22,16,0,177.0,56.0,7.8,14.0,83.0,118.84,88.86
2016,11,22,16,15,120.0,40.5,8.0,13.5,56.0,79.19,54.4
2016,11,22,16,30,63.0,25.0,8.2,13.0,29.0,42.79,15.96
2016,11,22,16,45,31.5,12.5,8.4,13.0,14.5,16.91,0.0
2016,11,22,17,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,8.35,13.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,6.95,13.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,23,7,15,52.0,13.5,5.3,12.0,17.0,20.57,0.0
2016,11,23,7,30,104.0,27.0,5.2,12.0,34.0,52.36,12.76
2016,11,23,7,45,216.0,41.0,5.15,12.5,69.0,106.19,72.06
2016,11,23,8,0,328.0,55.0,5.1,13.0,104.0,164.59,122.34
2016,11,23,8,15,402.0,64.5,5.05,13.0,143.5,215.68,167.76
2016,11,23,8,30,476.0,74.0,5.0,13.0,183.0,273.83,219.25
2016,11,23,8,45,529.0,80.0,4.95,13.0,222.0,324.9,264.84
2016,11,23,9,0,582.0,86.0,4.9,13.0,261.0,379.02,312.23
2016,11,23,9,15,616.0,90.5,4.85,13.0,296.5,424.55,351.8
2016,11,23,9,30,650.0,95.0,4.8,13.0,332.0,470.81,391.13
2016,11,23,9,45,690.0,94.0,4.75,13.0,365.5,514.85,428.04
2016,11,23,10,0,730.0,93.0,4.7,13.0,399.0,559.11,464.43
2016,11,23,10,15,746.0,95.5,4.55,13.0,424.0,591.98,490.62
2016,11,23,10,30,762.0,98.0,4.4,13.0,449.0,623.15,514.95
2016,11,23,10,45,775.0,98.5,4.3,13.0,468.0,648.07,534.21
2016,11,23,11,0,788.0,99.0,4.2,13.0,487.0,668.07,549.48
2016,11,23,11,15,794.0,100.0,4.15,13.0,498.5,683.88,561.12
2016,11,23,11,30,800.0,101.0,4.1,13.0,510.0,696.89,570.52
2016,11,23,11,45,802.0,101.5,4.05,13.0,513.5,703.58,575.19
2016,11,23,12,0,804.0,102.0,4.0,13.0,517.0,707.27,577.72
2016,11,23,12,15,802.5,101.5,4.1,13.0,513.5,704.31,575.83
2016,11,23,12,30,801.0,101.0,4.2,13.0,510.0,698.34,571.89
2016,11,23,12,45,797.5,99.5,4.3,13.0,499.5,686.89,563.94
2016,11,23,13,0,794.0,98.0,4.4,13.0,489.0,672.57,553.75
2016,11,23,13,15,784.0,96.5,4.4,13.0,470.5,651.06,536.94
2016,11,23,13,30,774.0,95.0,4.4,13.0,452.0,629.66,519.97
2016,11,23,13,45,763.0,92.0,4.4,13.0,428.0,601.09,497.24
2016,11,23,14,0,752.0,89.0,4.4,13.0,404.0,570.52,472.54
2016,11,23,14,15,730.5,86.0,4.3,13.0,373.0,532.04,440.73
2016,11,23,14,30,709.0,83.0,4.2,13.0,342.0,492.62,407.6
2016,11,23,14,45,683.0,78.0,4.1,13.0,307.0,448.02,369.64
2016,11,23,15,0,657.0,73.0,4.0,13.0,272.0,403.42,330.86
2016,11,23,15,15,611.0,67.5,3.85,13.0,232.5,349.97,284.03
2016,11,23,15,30,565.0,62.0,3.7,13.0,193.0,298.87,238.28
2016,11,23,15,45,499.5,54.5,3.55,13.0,152.5,241.73,187.28
2016,11,23,16,0,434.0,47.0,3.4,13.0,112.0,189.66,140.33
2016,11,23,16,15,320.5,36.0,3.4,12.5,75.5,127.86,86.82
2016,11,23,16,30,207.0,25.0,3.4,12.0,39.0,73.92,27.38
2016,11,23,16,45,103.5,12.5,3.4,12.0,19.5,27.44,0.0
2016,11,23,17,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,24,7,15,80.0,12.0,3.35,10.0,17.0,22.84,0.0
2016,11,24,7,30,160.0,24.0,3.5,10.0,34.0,61.0,9.44
2016,11,24,7,45,280.5,36.0,3.65,10.5,70.0,115.19,76.88
2016,11,24,8,0,401.0,48.0,3.8,11.0,106.0,177.1,131.06
2016,11,24,8,15,473.0,56.0,3.85,11.0,146.5,229.99,178.78
2016,11,24,8,30,545.0,64.0,3.9,11.0,187.0,288.58,231.27
2016,11,24,8,45,593.5,69.5,4.0,11.0,226.5,339.75,277.51
2016,11,24,9,0,642.0,75.0,4.1,11.0,266.0,393.54,325.13
2016,11,24,9,15,674.0,79.0,4.1,11.0,302.0,439.54,365.38
2016,11,24,9,30,706.0,83.0,4.1,11.0,338.0,486.02,405.08
2016,11,24,9,45,701.0,83.5,4.15,11.5,355.5,507.46,423.2
2016,11,24,10,0,696.0,84.0,4.2,12.0,373.0,526.36,438.76
2016,11,24,10,15,651.0,102.0,4.15,12.0,385.5,537.5,447.33
2016,11,24,10,30,606.0,120.0,4.1,12.0,398.0,543.77,451.65
2016,11,24,10,45,554.0,140.5,4.1,12.5,402.0,540.51,447.43
2016,11,24,11,0,502.0,161.0,4.1,13.0,406.0,537.1,442.83
2016,11,24,11,15,594.5,137.5,4.1,13.0,434.5,586.21,483.11
2016,11,24,11,30,687.0,114.0,4.1,13.0,463.0,632.01,520.3
2016,11,24,11,45,676.0,122.0,4.2,13.0,467.5,637.21,524.07
2016,11,24,12,0,665.0,130.0,4.3,13.0,472.0,639.66,525.96
2016,11,24,12,15,572.0,152.5,4.35,13.0,445.5,592.85,488.08
2016,11,24,12,30,479.0,175.0,4.4,13.0,419.0,548.63,451.91
2016,11,24,12,45,602.0,136.5,4.45,13.0,436.0,591.54,488.57
2016,11,24,13,0,725.0,98.0,4.5,13.0,453.0,625.86,517.81
2016,11,24,13,15,630.5,119.0,4.5,13.0,419.5,573.78,475.05
2016,11,24,13,30,536.0,140.0,4.5,13.0,386.0,518.75,430.01
2016,11,24,13,45,618.5,111.5,4.55,13.0,381.0,530.16,440.57
2016,11,24,14,0,701.0,83.0,4.6,13.0,376.0,531.5,442.43
2016,11,24,14,15,625.5,90.5,4.6,13.0,337.5,475.4,395.77
2016,11,24,14,30,550.0,98.0,4.6,13.0,299.0,421.46,350.47
2016,11,24,14,45,506.0,97.0,4.6,13.0,267.0,375.08,311.06
2016,11,24,15,0,462.0,96.0,4.6,13.0,235.0,333.7,275.04
2016,11,24,15,15,427.0,86.0,4.5,12.5,200.5,288.36,235.63
2016,11,24,15,30,392.0,76.0,4.4,12.0,166.0,245.02,197.12
2016,11,24,15,45,341.0,64.0,4.35,12.0,130.5,196.27,153.54
2016,11,24,16,0,290.0,52.0,4.3,12.0,95.0,151.73,113.46
2016,11,24,16,15,208.5,38.0,4.2,12.0,63.5,102.02,69.77
2016,11,24,16,30,127.0,24.0,4.1,12.0,32.0,56.71,19.0
2016,11,24,16,45,63.5,12.0,4.05,12.0,16.0,21.07,0.0
2016,11,24,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,9.5,7.1,12.0,9.5,9.34,0.0
2016,11,25,7,30,0.0,19.0,7.1,12.0,19.0,18.66,0.0
2016,11,25,7,45,32.0,36.0,7.15,12.0,40.5,46.17,29.65
2016,11,25,8,0,64.0,53.0,7.2,12.0,62.0,78.11,57.79
2016,11,25,8,15,83.0,70.5,7.25,12.0,86.5,106.34,82.82
2016,11,25,8,30,102.0,88.0,7.3,12.0,111.0,136.19,109.26
2016,11,25,8,45,114.0,105.0,7.35,12.0,135.0,164.03,133.95
2016,11,25,9,0,126.0,122.0,7.4,12.0,159.0,192.71,159.09
2016,11,25,9,15,140.0,135.5,7.45,12.0,181.5,219.01,181.99
2016,11,25,9,30,154.0,149.0,7.5,12.0,204.0,246.11,205.33
2016,11,25,9,45,127.0,162.0,7.55,12.5,210.5,249.9,207.95
2016,11,25,10,0,100.0,175.0,7.6,13.0,217.0,245.12,203.16
2016,11,25,10,15,115.5,187.0,7.6,13.0,238.0,277.29,230.07
2016,11,25,10,30,131.0,199.0,7.6,13.0,259.0,303.37,251.8
2016,11,25,10,45,107.0,205.0,7.65,13.0,255.5,288.82,239.14
2016,11,25,11,0,83.0,211.0,7.7,13.0,252.0,280.42,231.46
2016,11,25,11,15,149.5,217.0,7.7,13.0,292.0,342.46,284.08
2016,11,25,11,30,216.0,223.0,7.7,13.0,332.0,397.81,330.79
2016,11,25,11,45,108.0,184.0,7.7,13.0,238.5,276.98,229.24
2016,11,25,12,0,0.0,145.0,7.7,13.0,145.0,143.46,115.3
2016,11,25,12,15,23.0,177.0,7.7,13.0,189.0,193.77,158.04
2016,11,25,12,30,46.0,209.0,7.7,13.0,233.0,252.96,207.64
2016,11,25,12,45,26.0,188.5,7.75,13.0,202.0,208.22,170.13
2016,11,25,13,0,6.0,168.0,7.8,13.0,171.0,172.32,139.82
2016,11,25,13,15,22.5,176.0,7.8,13.0,186.5,192.3,157.12
2016,11,25,13,30,39.0,184.0,7.8,13.0,202.0,218.99,179.87
2016,11,25,13,45,23.5,166.0,7.8,13.0,177.0,182.24,149.02
2016,11,25,14,0,8.0,148.0,7.8,13.0,152.0,153.4,124.68
2016,11,25,14,15,4.0,76.5,7.85,13.0,78.5,76.38,59.71
2016,11,25,14,30,0.0,5.0,7.9,13.0,5.0,4.82,0.0
2016,11,25,14,45,0.0,4.0,7.95,13.5,4.0,3.86,0.0
2016,11,25,15,0,0.0,3.0,8.0,14.0,3.0,2.89,0.0
2016,11,25,15,15,0.0,2.5,8.0,13.5,2.5,2.41,0.0
2016,11,25,15,30,0.0,2.0,8.0,13.0,2.0,1.93,0.0
2016,11,25,15,45,0.0,1.5,8.0,13.0,1.5,1.44,0.0
2016,11,25,16,0,0.0,1.0,8.0,13.0,1.0,0.96,0.0
2016,11,25,16,15,0.0,0.5,8.05,13.0,0.5,0.48,0.0
2016,11,25,16,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,11,25,16,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,11,25,17,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.9,12.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.5,5.95,12.0,3.5,3.44,0.0
2016,11,26,7,30,0.0,7.0,5.9,12.0,7.0,6.75,0.0
2016,11,26,7,45,0.0,15.0,5.9,12.0,15.0,14.47,5.62
2016,11,26,8,0,0.0,23.0,5.9,12.0,23.0,22.19,12.88
2016,11,26,8,15,0.0,33.0,5.95,12.0,33.0,31.86,21.42
2016,11,26,8,30,0.0,43.0,6.0,12.0,43.0,41.53,29.93
2016,11,26,8,45,0.0,53.0,6.1,12.5,53.0,51.21,38.31
2016,11,26,9,0,0.0,63.0,6.2,13.0,63.0,61.07,46.73
2016,11,26,9,15,0.0,72.0,6.25,13.0,72.0,69.99,54.35
2016,11,26,9,30,0.0,81.0,6.3,13.0,81.0,78.94,61.92
2016,11,26,9,45,216.0,110.0,6.4,13.0,198.5,247.03,206.83
2016,11,26,10,0,432.0,139.0,6.5,13.0,316.0,423.2,354.92
2016,11,26,10,15,266.5,167.5,6.6,13.0,279.0,356.21,297.5
2016,11,26,10,30,101.0,196.0,6.7,13.0,242.0,273.08,225.77
2016,11,26,10,45,287.0,181.0,6.8,13.0,318.0,396.72,331.55
2016,11,26,11,0,473.0,166.0,6.9,13.0,394.0,520.42,435.24
2016,11,26,11,15,418.5,182.5,6.9,13.0,388.0,507.13,423.0
2016,11,26,11,30,364.0,199.0,6.9,13.0,382.0,482.96,402.37
2016,11,26,11,45,205.5,205.5,6.95,13.0,309.0,370.98,308.21
2016,11,26,12,0,47.0,212.0,7.0,13.0,236.0,257.27,210.8
2016,11,26,12,15,147.5,215.5,7.1,13.0,290.0,341.22,282.72
2016,11,26,12,30,248.0,219.0,7.2,13.0,344.0,424.23,352.65
2016,11,26,12,45,124.0,172.5,7.3,13.0,235.0,273.82,227.12
2016,11,26,13,0,0.0,126.0,7.4,13.0,126.0,124.03,99.25
2016,11,26,13,15,0.0,118.5,7.7,13.0,118.5,116.41,93.05
2016,11,26,13,30,0.0,111.0,8.0,13.0,111.0,108.84,86.79
2016,11,26,13,45,0.0,80.0,8.3,13.0,80.0,77.39,60.32
2016,11,26,14,0,0.0,49.0,8.6,13.0,49.0,47.34,34.84
2016,11,26,14,15,29.5,97.5,8.85,13.0,108.0,115.82,93.74
2016,11,26,14,30,59.0,146.0,9.1,13.0,167.0,185.96,153.3
2016,11,26,14,45,47.5,132.0,9.35,13.0,148.0,163.26,133.91
2016,11,26,15,0,36.0,118.0,9.6,13.0,129.0,141.4,115.16
2016,11,26,15,15,28.0,101.5,9.65,12.5,109.0,119.02,96.06
2016,11,26,15,30,20.0,85.0,9.7,12.0,89.0,97.34,77.35
2016,11,26,15,45,10.0,67.0,9.75,12.0,69.0,71.23,54.68
2016,11,26,16,0,0.0,49.0,9.8,12.0,49.0,49.28,35.64
2016,11,26,16,15,0.0,32.0,9.75,12.0,32.0,31.74,19.83
2016,11,26,16,30,0.0,15.0,9.7,12.0,15.0,14.48,0.52
2016,11,26,16,45,0.0,7.5,9.65,12.0,7.5,7.37,0.0
2016,11,26,17,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,8.15,11.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,10.0,7.4,11.0,10.0,9.83,0.0
2016,11,27,7,30,0.0,20.0,7.3,11.0,20.0,19.96,0.0
2016,11,27,7,45,74.0,35.0,7.2,11.5,45.0,57.89,36.46
2016,11,27,8,0,148.0,50.0,7.1,12.0,70.0,101.59,74.6
2016,11,27,8,15,176.0,66.5,7.0,12.0,98.5,135.87,105.49
2016,11,27,8,30,204.0,83.0,6.9,12.0,127.0,172.47,138.35
2016,11,27,8,45,226.0,97.5,6.8,12.0,155.5,206.37,168.82
2016,11,27,9,0,248.0,112.0,6.7,12.0,184.0,241.71,200.16
2016,11,27,9,15,266.5,123.5,6.55,12.0,209.5,273.06,227.73
2016,11,27,9,30,285.0,135.0,6.4,12.0,235.0,305.19,255.52
2016,11,27,9,45,270.0,150.0,6.3,12.5,251.5,322.97,270.12
2016,11,27,10,0,255.0,165.0,6.2,13.0,268.0,339.05,282.86
2016,11,27,10,15,323.5,165.0,6.1,13.0,304.5,388.22,324.43
2016,11,27,10,30,392.0,165.0,6.0,13.0,341.0,447.72,373.8
2016,11,27,10,45,459.5,158.0,5.9,13.0,372.5,493.21,411.6
2016,11,27,11,0,527.0,151.0,5.8,13.0,404.0,539.42,449.63
2016,11,27,11,15,680.5,117.0,5.7,13.0,452.0,619.31,515.65
2016,11,27,11,30,834.0,83.0,5.6,13.0,500.0,693.19,574.69
2016,11,27,11,45,639.5,133.0,5.5,13.0,454.0,618.88,513.3
2016,11,27,12,0,445.0,183.0,5.4,13.0,408.0,533.64,441.85
2016,11,27,12,15,407.5,189.5,5.25,13.0,394.5,513.49,425.03
2016,11,27,12,30,370.0,196.0,5.1,13.0,381.0,483.85,400.57
2016,11,27,12,45,463.5,170.0,4.95,13.0,397.0,525.26,435.3
2016,11,27,13,0,557.0,144.0,4.8,13.0,413.0,554.47,459.85
2016,11,27,13,15,338.0,171.0,4.65,13.0,332.0,420.43,348.78
2016,11,27,13,30,119.0,198.0,4.5,13.0,251.0,294.78,242.57
2016,11,27,13,45,96.5,185.0,4.4,13.0,226.5,256.47,211.17
2016,11,27,14,0,74.0,172.0,4.3,13.0,202.0,226.36,186.07
2016,11,27,14,15,197.0,152.5,4.15,13.0,225.0,279.68,232.04
2016,11,27,14,30,320.0,133.0,4.0,13.0,248.0,324.61,269.47
2016,11,27,14,45,298.5,123.0,3.9,13.0,221.5,291.46,241.0
2016,11,27,15,0,277.0,113.0,3.8,13.0,195.0,259.17,213.06
2016,11,27,15,15,256.5,98.5,3.65,12.5,166.0,223.15,181.95
2016,11,27,15,30,236.0,84.0,3.5,12.0,137.0,188.32,151.26
2016,11,27,15,45,206.0,68.5,3.4,12.0,108.0,150.44,117.51
2016,11,27,16,0,176.0,53.0,3.3,12.0,79.0,114.99,85.73
2016,11,27,16,15,117.5,37.5,3.3,12.0,52.5,75.19,50.74
2016,11,27,16,30,59.0,22.0,3.3,12.0,26.0,38.03,8.38
2016,11,27,16,45,29.5,11.0,3.3,12.0,13.0,15.1,0.0
2016,11,27,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
