Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,9.3,12.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,3.0,9.65,12.0,3.0,2.95,0.0
2016,11,28,7,30,0.0,6.0,9.7,12.0,6.0,5.78,0.0
2016,11,28,7,45,0.0,15.5,9.75,12.0,15.5,14.95,5.64
2016,11,28,8,0,0.0,25.0,9.8,12.0,25.0,24.13,14.39
2016,11,28,8,15,0.0,36.0,9.75,12.0,36.0,34.77,23.8
2016,11,28,8,30,0.0,47.0,9.7,12.0,47.0,45.44,33.2
2016,11,28,8,45,0.0,58.5,9.65,12.5,58.5,56.91,43.14
2016,11,28,9,0,0.0,70.0,9.6,13.0,70.0,68.4,52.98
2016,11,28,9,15,0.0,80.0,9.5,13.0,80.0,78.36,61.49
2016,11,28,9,30,0.0,90.0,9.4,13.0,90.0,88.36,69.96
2016,11,28,9,45,273.0,102.5,9.35,13.0,212.0,277.28,233.47
2016,11,28,10,0,546.0,115.0,9.3,13.0,334.0,464.54,392.51
2016,11,28,10,15,428.0,146.5,9.25,13.0,325.0,438.95,369.84
2016,11,28,10,30,310.0,178.0,9.2,13.0,316.0,401.23,336.82
2016,11,28,10,45,155.0,153.0,9.2,13.0,222.0,268.3,224.16
2016,11,28,11,0,0.0,128.0,9.2,13.0,128.0,126.22,101.24
2016,11,28,11,15,235.5,150.0,9.15,13.0,267.0,332.94,280.04
2016,11,28,11,30,471.0,172.0,9.1,13.0,406.0,534.88,449.52
2016,11,28,11,45,633.5,136.0,9.1,13.5,453.5,616.54,517.72
2016,11,28,12,0,796.0,100.0,9.1,14.0,501.0,690.7,578.66
2016,11,28,12,15,763.5,100.0,9.1,14.0,482.5,669.34,561.35
2016,11,28,12,30,731.0,100.0,9.1,14.0,464.0,642.63,539.79
2016,11,28,12,45,748.5,101.5,9.1,14.0,467.0,650.25,545.99
2016,11,28,13,0,766.0,103.0,9.1,14.0,470.0,654.73,549.51
2016,11,28,13,15,755.0,101.5,9.1,14.0,452.0,633.43,532.04
2016,11,28,13,30,744.0,100.0,9.1,14.0,434.0,609.84,512.57
2016,11,28,13,45,742.5,93.5,9.15,14.0,412.0,584.41,491.65
2016,11,28,14,0,741.0,87.0,9.2,14.0,390.0,556.56,468.36
2016,11,28,14,15,603.5,99.0,9.2,14.0,333.5,469.23,394.49
2016,11,28,14,30,466.0,111.0,9.2,14.0,277.0,385.4,322.97
2016,11,28,14,45,441.5,104.5,9.2,14.0,249.0,349.14,291.34
2016,11,28,15,0,417.0,98.0,9.2,14.0,221.0,313.48,259.62
2016,11,28,15,15,385.5,87.5,9.15,13.5,188.5,271.22,222.33
2016,11,28,15,30,354.0,77.0,9.1,13.0,156.0,230.73,185.9
2016,11,28,15,45,321.0,63.0,9.1,13.0,123.0,187.85,146.78
2016,11,28,16,0,288.0,49.0,9.1,13.0,90.0,147.47,109.61
2016,11,28,16,15,208.0,36.0,9.05,12.5,60.0,99.63,67.09
2016,11,28,16,30,128.0,23.0,9.0,12.0,30.0,55.29,12.56
2016,11,28,16,45,64.0,11.5,8.95,12.0,15.0,20.61,0.0
2016,11,28,17,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,8.25,11.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,7.65,10.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,11,29,7,15,142.0,8.0,6.1,10.0,14.5,25.87,0.0
2016,11,29,7,30,284.0,16.0,5.9,10.0,29.0,69.87,0.0
2016,11,29,7,45,405.5,24.0,5.75,10.5,65.0,125.48,74.46
2016,11,29,8,0,527.0,32.0,5.6,11.0,101.0,187.71,134.16
2016,11,29,8,15,595.0,37.5,5.45,11.0,141.5,241.22,184.14
2016,11,29,8,30,663.0,43.0,5.3,11.0,182.0,299.92,238.14
2016,11,29,8,45,704.5,46.5,5.15,11.5,221.0,350.16,284.38
2016,11,29,9,0,746.0,50.0,5.0,12.0,260.0,402.22,330.87
2016,11,29,9,15,774.5,52.5,4.9,12.0,296.5,448.18,371.86
2016,11,29,9,30,803.0,55.0,4.8,12.0,333.0,494.15,411.73
2016,11,29,9,45,820.5,57.5,4.7,12.5,364.0,533.63,444.48
2016,11,29,10,0,838.0,60.0,4.6,13.0,395.0,568.34,472.55
2016,11,29,10,15,851.5,61.5,4.55,13.0,420.5,600.96,499.21
2016,11,29,10,30,865.0,63.0,4.5,13.0,446.0,631.52,523.69
2016,11,29,10,45,872.5,64.5,4.5,13.0,464.5,655.81,542.83
2016,11,29,11,0,880.0,66.0,4.5,13.0,483.0,677.38,558.93
2016,11,29,11,15,885.5,66.5,4.45,13.0,494.5,693.53,570.63
2016,11,29,11,30,891.0,67.0,4.4,13.0,506.0,706.65,580.06
2016,11,29,11,45,892.0,67.5,4.4,13.5,510.5,713.46,583.88
2016,11,29,12,0,893.0,68.0,4.4,14.0,515.0,717.03,585.37
2016,11,29,12,15,892.0,68.0,4.4,14.0,512.0,715.34,584.1
2016,11,29,12,30,891.0,68.0,4.4,14.0,509.0,710.4,580.5
2016,11,29,12,45,880.5,69.5,4.45,14.0,497.5,697.39,571.11
2016,11,29,13,0,870.0,71.0,4.5,14.0,486.0,681.44,559.54
2016,11,29,13,15,862.0,70.0,4.6,14.0,468.5,661.44,545.08
2016,11,29,13,30,854.0,69.0,4.7,14.0,451.0,642.59,530.63
2016,11,29,13,45,840.5,67.5,4.8,14.0,426.5,613.1,507.32
2016,11,29,14,0,827.0,66.0,4.9,14.0,402.0,581.47,481.85
2016,11,29,14,15,808.0,64.0,4.95,14.0,371.5,544.19,451.14
2016,11,29,14,30,789.0,62.0,5.0,14.0,341.0,505.57,418.63
2016,11,29,14,45,760.5,59.5,5.1,14.0,305.5,460.51,380.16
2016,11,29,15,0,732.0,57.0,5.2,14.0,270.0,415.36,340.59
2016,11,29,15,15,690.0,53.0,5.05,13.5,231.0,363.06,294.49
2016,11,29,15,30,648.0,49.0,4.9,13.0,192.0,312.5,248.76
2016,11,29,15,45,582.0,43.5,4.8,13.0,151.5,254.35,196.01
2016,11,29,16,0,516.0,38.0,4.7,13.0,111.0,203.15,148.79
2016,11,29,16,15,401.5,29.0,4.55,12.5,74.0,139.97,92.38
2016,11,29,16,30,287.0,20.0,4.4,12.0,37.0,83.46,18.34
2016,11,29,16,45,143.5,10.0,4.25,12.0,18.5,30.71,0.0
2016,11,29,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,11.5,6.55,12.0,11.5,11.3,0.0
2016,11,30,7,30,0.0,23.0,6.7,12.0,23.0,22.61,0.0
2016,11,30,7,45,202.5,31.5,6.9,12.0,57.0,88.89,52.16
2016,11,30,8,0,405.0,40.0,7.1,12.0,91.0,163.6,117.14
2016,11,30,8,15,483.5,47.0,7.1,12.0,130.5,216.25,165.17
2016,11,30,8,30,562.0,54.0,7.1,12.0,170.0,275.27,218.64
2016,11,30,8,45,625.5,57.0,7.1,12.0,211.0,329.54,268.33
2016,11,30,9,0,689.0,60.0,7.1,12.0,252.0,385.74,319.08
2016,11,30,9,15,721.5,63.0,7.0,12.0,288.0,432.15,360.93
2016,11,30,9,30,754.0,66.0,6.9,12.0,324.0,478.97,402.15
2016,11,30,9,45,774.5,69.0,6.8,12.0,355.5,519.15,437.01
2016,11,30,10,0,795.0,72.0,6.7,12.0,387.0,558.26,470.22
2016,11,30,10,15,810.5,73.5,6.7,12.0,412.5,591.26,498.04
2016,11,30,10,30,826.0,75.0,6.7,12.0,438.0,622.37,523.88
2016,11,30,10,45,839.5,75.0,6.75,12.0,457.5,648.33,545.37
2016,11,30,11,0,853.0,75.0,6.8,12.0,477.0,671.85,564.39
2016,11,30,11,15,858.0,76.0,6.95,12.0,489.0,688.06,577.18
2016,11,30,11,30,863.0,77.0,7.1,12.0,501.0,701.29,587.71
2016,11,30,11,45,865.5,77.0,7.25,12.0,505.0,708.53,593.59
2016,11,30,12,0,868.0,77.0,7.4,12.0,509.0,712.6,597.09
2016,11,30,12,15,822.0,82.0,7.45,12.0,489.0,684.99,575.17
2016,11,30,12,30,776.0,87.0,7.5,12.0,469.0,654.52,551.03
2016,11,30,12,45,804.0,84.5,7.6,12.5,473.5,664.58,558.67
2016,11,30,13,0,832.0,82.0,7.7,13.0,478.0,671.14,563.47
2016,11,30,13,15,799.0,79.5,7.75,13.0,448.5,633.3,532.95
2016,11,30,13,30,766.0,77.0,7.8,13.0,419.0,593.78,500.64
2016,11,30,13,45,776.0,76.5,7.9,13.0,406.5,582.15,490.86
2016,11,30,14,0,786.0,76.0,8.0,13.0,394.0,567.42,478.13
2016,11,30,14,15,764.5,74.0,8.1,13.0,364.0,529.92,446.25
2016,11,30,14,30,743.0,72.0,8.2,13.0,334.0,491.31,412.85
2016,11,30,14,45,710.0,69.0,8.3,13.0,298.5,447.03,373.97
2016,11,30,15,0,677.0,66.0,8.4,13.0,263.0,401.19,333.0
2016,11,30,15,15,630.5,61.5,8.5,12.5,224.0,348.66,286.22
2016,11,30,15,30,584.0,57.0,8.6,12.0,185.0,298.41,240.4
2016,11,30,15,45,509.5,50.5,8.7,12.0,145.0,239.2,186.56
2016,11,30,16,0,435.0,44.0,8.8,12.0,105.0,185.74,137.69
2016,11,30,16,15,316.0,33.5,8.85,12.0,69.5,123.74,82.53
2016,11,30,16,30,197.0,23.0,8.9,12.0,34.0,68.79,13.39
2016,11,30,16,45,98.5,11.5,8.95,12.0,17.0,25.65,0.0
2016,11,30,17,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,8.75,11.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,8.55,11.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,8.55,11.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,8.55,11.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,8.4,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,12,1,7,15,119.5,7.5,8.9,10.0,12.0,22.02,0.0
2016,12,1,7,30,239.0,15.0,9.0,10.0,24.0,55.41,0.0
2016,12,1,7,45,373.0,24.0,9.1,10.5,60.0,115.36,64.09
2016,12,1,8,0,507.0,33.0,9.2,11.0,96.0,180.47,128.01
2016,12,1,8,15,580.0,38.5,9.3,11.0,136.5,234.4,178.68
2016,12,1,8,30,653.0,44.0,9.4,11.0,177.0,293.92,233.92
2016,12,1,8,45,698.0,48.0,9.55,11.0,217.0,345.56,282.73
2016,12,1,9,0,743.0,52.0,9.7,11.0,257.0,399.33,332.58
2016,12,1,9,15,773.0,55.0,9.7,11.0,294.0,446.41,375.91
2016,12,1,9,30,803.0,58.0,9.7,11.0,331.0,493.62,418.39
2016,12,1,9,45,817.0,61.5,9.75,11.5,362.0,532.32,452.08
2016,12,1,10,0,831.0,65.0,9.8,12.0,393.0,569.45,483.62
2016,12,1,10,15,845.5,67.0,9.75,12.0,418.5,603.34,512.67
2016,12,1,10,30,860.0,69.0,9.7,12.0,444.0,635.21,539.57
2016,12,1,10,45,868.0,70.5,9.7,12.5,463.0,659.98,559.3
2016,12,1,11,0,876.0,72.0,9.7,13.0,482.0,677.95,572.76
2016,12,1,11,15,881.5,72.5,9.6,13.0,494.0,694.16,585.25
2016,12,1,11,30,887.0,73.0,9.5,13.0,506.0,707.36,595.37
2016,12,1,11,45,888.5,73.5,9.45,13.0,510.5,714.65,600.89
2016,12,1,12,0,890.0,74.0,9.4,13.0,515.0,718.72,603.97
2016,12,1,12,15,888.0,74.0,9.35,13.0,512.0,716.49,602.12
2016,12,1,12,30,886.0,74.0,9.3,13.0,509.0,711.05,597.82
2016,12,1,12,45,872.5,75.5,9.3,13.5,496.5,700.47,588.5
2016,12,1,13,0,859.0,77.0,9.3,14.0,484.0,682.65,573.48
2016,12,1,13,15,849.0,76.0,9.35,14.0,466.0,661.55,556.74
2016,12,1,13,30,839.0,75.0,9.4,14.0,448.0,637.81,537.16
2016,12,1,13,45,819.5,74.5,9.5,14.0,422.5,606.24,510.9
2016,12,1,14,0,800.0,74.0,9.6,14.0,397.0,572.83,482.74
2016,12,1,14,15,759.5,69.0,9.65,13.5,356.5,520.86,439.65
2016,12,1,14,30,719.0,64.0,9.7,13.0,316.0,468.99,395.8
2016,12,1,14,45,704.5,64.0,9.75,13.0,290.0,436.37,366.26
2016,12,1,15,0,690.0,64.0,9.8,13.0,264.0,404.67,336.6
2016,12,1,15,15,644.5,59.5,9.85,12.5,225.0,352.17,289.53
2016,12,1,15,30,599.0,55.0,9.9,12.0,186.0,301.84,243.37
2016,12,1,15,45,527.5,48.5,10.0,12.0,146.0,243.1,189.62
2016,12,1,16,0,456.0,42.0,10.1,12.0,106.0,189.83,140.57
2016,12,1,16,15,336.0,32.0,10.1,12.0,70.0,127.19,84.49
2016,12,1,16,30,216.0,22.0,10.1,12.0,34.0,71.51,12.7
2016,12,1,16,45,108.0,11.0,10.15,12.0,17.0,26.57,0.0
2016,12,1,17,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,10.0,11.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,7.95,10.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,2,7,15,120.5,7.0,5.9,10.0,11.5,6.88,0.0
2016,12,2,7,30,241.0,14.0,5.8,10.0,23.0,54.19,0.0
2016,12,2,7,45,371.5,23.0,5.7,10.0,57.5,112.71,59.89
2016,12,2,8,0,502.0,32.0,5.6,10.0,92.0,176.83,124.75
2016,12,2,8,15,574.0,37.5,5.5,10.0,132.0,229.98,174.65
2016,12,2,8,30,646.0,43.0,5.4,10.0,172.0,288.67,228.76
2016,12,2,8,45,517.5,66.0,5.35,10.5,183.5,292.69,238.48
2016,12,2,9,0,389.0,89.0,5.3,11.0,195.0,281.09,232.46
2016,12,2,9,15,404.5,99.5,5.2,11.0,223.0,315.65,263.45
2016,12,2,9,30,420.0,110.0,5.1,11.0,251.0,350.33,293.76
2016,12,2,9,45,555.0,94.5,5.0,11.5,300.0,424.82,356.68
2016,12,2,10,0,690.0,79.0,4.9,12.0,349.0,503.26,421.73
2016,12,2,10,15,712.0,80.0,4.85,12.0,374.5,536.82,449.47
2016,12,2,10,30,734.0,81.0,4.8,12.0,400.0,567.18,474.4
2016,12,2,10,45,713.5,90.5,4.8,12.5,411.5,582.15,485.25
2016,12,2,11,0,693.0,100.0,4.8,13.0,423.0,591.8,491.72
2016,12,2,11,15,778.5,86.5,4.95,13.0,458.0,642.17,533.22
2016,12,2,11,30,864.0,73.0,5.1,13.0,493.0,689.72,570.56
2016,12,2,11,45,819.0,80.5,5.25,13.0,481.5,676.8,560.58
2016,12,2,12,0,774.0,88.0,5.4,13.0,470.0,656.02,544.75
2016,12,2,12,15,686.5,111.5,5.7,13.0,448.5,623.17,518.71
2016,12,2,12,30,599.0,135.0,6.0,13.0,427.0,584.84,487.38
2016,12,2,12,45,567.0,140.5,6.3,13.0,412.5,560.22,467.95
2016,12,2,13,0,535.0,146.0,6.6,13.0,398.0,537.96,449.99
2016,12,2,13,15,497.0,148.0,6.85,13.0,375.5,506.63,424.42
2016,12,2,13,30,459.0,150.0,7.1,13.0,353.0,474.79,398.15
2016,12,2,13,45,440.5,144.0,7.4,13.5,330.5,446.11,373.95
2016,12,2,14,0,422.0,138.0,7.7,14.0,308.0,416.83,349.0
2016,12,2,14,15,579.5,103.5,7.8,13.5,317.5,458.42,385.08
2016,12,2,14,30,737.0,69.0,7.9,13.0,327.0,483.82,406.54
2016,12,2,14,45,707.0,65.5,8.0,13.0,292.0,438.93,367.1
2016,12,2,15,0,677.0,62.0,8.1,13.0,257.0,396.08,328.58
2016,12,2,15,15,632.5,57.5,8.1,13.0,219.0,344.63,282.12
2016,12,2,15,30,588.0,53.0,8.1,13.0,181.0,295.31,236.67
2016,12,2,15,45,517.5,47.0,8.1,13.0,142.0,238.06,184.59
2016,12,2,16,0,447.0,41.0,8.1,13.0,103.0,186.19,137.07
2016,12,2,16,15,330.0,31.0,8.05,12.5,68.0,124.78,82.44
2016,12,2,16,30,213.0,21.0,8.0,12.0,33.0,69.97,11.23
2016,12,2,16,45,106.5,10.5,7.95,12.0,16.5,25.89,0.0
2016,12,2,17,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,7.65,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,7.05,10.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,3,7,15,90.0,7.0,5.9,10.0,10.0,0.0,0.0
2016,12,3,7,30,180.0,14.0,5.8,10.0,20.0,43.54,0.0
2016,12,3,7,45,315.5,23.0,5.75,10.5,52.5,101.23,51.09
2016,12,3,8,0,451.0,32.0,5.7,11.0,85.0,164.31,115.07
2016,12,3,8,15,526.0,38.0,5.7,11.0,124.0,214.09,161.64
2016,12,3,8,30,601.0,44.0,5.7,11.0,163.0,272.05,214.65
2016,12,3,8,45,650.5,48.0,5.75,11.0,202.0,323.04,262.09
2016,12,3,9,0,700.0,52.0,5.8,11.0,241.0,376.67,310.98
2016,12,3,9,15,600.5,74.0,5.85,11.0,252.0,382.97,319.79
2016,12,3,9,30,501.0,96.0,5.9,11.0,263.0,375.35,315.48
2016,12,3,9,45,572.5,92.5,6.0,11.5,301.0,430.95,362.92
2016,12,3,10,0,644.0,89.0,6.1,12.0,339.0,486.45,409.52
2016,12,3,10,15,679.0,87.0,6.25,12.0,366.0,523.33,440.96
2016,12,3,10,30,714.0,85.0,6.4,12.0,393.0,559.66,471.66
2016,12,3,10,45,635.0,111.0,6.55,12.5,394.0,552.77,464.38
2016,12,3,11,0,556.0,137.0,6.7,13.0,395.0,536.42,449.36
2016,12,3,11,15,691.0,109.0,6.75,13.0,438.0,609.04,510.26
2016,12,3,11,30,826.0,81.0,6.8,13.0,481.0,675.39,564.71
2016,12,3,11,45,824.0,83.0,6.85,13.5,485.0,681.76,568.4
2016,12,3,12,0,822.0,85.0,6.9,14.0,489.0,685.08,569.96
2016,12,3,12,15,821.5,85.0,6.95,14.0,486.5,684.14,569.35
2016,12,3,12,30,821.0,85.0,7.0,14.0,484.0,680.16,566.48
2016,12,3,12,45,793.0,84.5,7.1,14.0,463.5,653.65,545.89
2016,12,3,13,0,765.0,84.0,7.2,14.0,443.0,624.79,523.03
2016,12,3,13,15,783.5,81.5,7.3,14.0,438.0,622.5,521.4
2016,12,3,13,30,802.0,79.0,7.4,14.0,433.0,616.83,516.79
2016,12,3,13,45,764.0,76.5,7.5,14.0,399.0,572.49,480.45
2016,12,3,14,0,726.0,74.0,7.6,14.0,365.0,527.4,443.05
2016,12,3,14,15,678.5,76.5,7.7,14.0,332.5,484.21,406.38
2016,12,3,14,30,631.0,79.0,7.8,14.0,300.0,439.85,368.23
2016,12,3,14,45,643.5,72.5,7.95,14.0,277.5,416.61,347.17
2016,12,3,15,0,656.0,66.0,8.1,14.0,255.0,390.7,322.91
2016,12,3,15,15,610.0,61.5,8.15,13.5,217.0,339.48,277.42
2016,12,3,15,30,564.0,57.0,8.2,13.0,179.0,290.51,232.94
2016,12,3,15,45,493.5,50.0,8.3,13.0,140.5,233.21,181.0
2016,12,3,16,0,423.0,43.0,8.4,13.0,102.0,181.32,133.67
2016,12,3,16,15,307.5,32.5,8.4,12.5,67.0,120.89,80.0
2016,12,3,16,30,192.0,22.0,8.4,12.0,32.0,66.86,9.84
2016,12,3,16,45,96.0,11.0,8.45,12.0,16.0,24.88,0.0
2016,12,3,17,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,8.15,11.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,7.0,10.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,6.0,6.95,10.0,6.0,0.0,0.0
2016,12,4,7,30,0.0,12.0,6.9,10.0,12.0,11.8,0.0
2016,12,4,7,45,61.5,26.5,6.85,10.5,33.5,46.07,21.13
2016,12,4,8,0,123.0,41.0,6.8,11.0,55.0,82.69,58.24
2016,12,4,8,15,148.0,57.5,6.6,11.0,81.5,114.46,87.29
2016,12,4,8,30,173.0,74.0,6.4,11.0,108.0,148.29,117.77
2016,12,4,8,45,188.0,89.5,6.25,11.5,133.5,178.86,145.25
2016,12,4,9,0,203.0,105.0,6.1,12.0,159.0,210.37,173.06
2016,12,4,9,15,216.5,118.0,5.95,12.0,183.0,239.02,198.35
2016,12,4,9,30,230.0,131.0,5.8,12.0,207.0,268.21,223.67
2016,12,4,9,45,287.5,137.0,5.65,12.0,241.5,313.76,262.71
2016,12,4,10,0,345.0,143.0,5.5,12.0,276.0,362.25,303.8
2016,12,4,10,15,444.0,134.5,5.45,12.0,317.5,429.56,360.54
2016,12,4,10,30,543.0,126.0,5.4,12.0,359.0,493.19,413.74
2016,12,4,10,45,540.5,133.5,5.4,12.0,374.0,511.54,428.5
2016,12,4,11,0,538.0,141.0,5.4,12.0,389.0,527.91,441.61
2016,12,4,11,15,484.0,158.0,5.45,12.0,385.5,517.88,432.57
2016,12,4,11,30,430.0,175.0,5.5,12.0,382.0,504.62,420.87
2016,12,4,11,45,407.5,181.5,5.55,12.5,379.5,499.11,415.3
2016,12,4,12,0,385.0,188.0,5.6,13.0,377.0,483.5,401.78
2016,12,4,12,15,414.5,180.5,5.55,13.0,383.0,503.94,418.61
2016,12,4,12,30,444.0,173.0,5.5,13.0,389.0,514.33,427.4
2016,12,4,12,45,471.5,163.0,5.45,13.0,388.0,518.48,431.23
2016,12,4,13,0,499.0,153.0,5.4,13.0,387.0,520.31,433.14
2016,12,4,13,15,476.0,151.5,5.35,13.0,368.0,495.71,412.92
2016,12,4,13,30,453.0,150.0,5.3,13.0,349.0,470.17,391.89
2016,12,4,13,45,546.0,121.5,5.25,13.0,348.5,485.68,405.73
2016,12,4,14,0,639.0,93.0,5.2,13.0,348.0,498.75,416.8
2016,12,4,14,15,663.5,81.0,5.05,13.0,328.0,480.54,401.06
2016,12,4,14,30,688.0,69.0,4.9,13.0,308.0,458.68,381.86
2016,12,4,14,45,648.0,69.5,4.8,13.0,276.0,415.27,344.15
2016,12,4,15,0,608.0,70.0,4.7,13.0,244.0,372.75,306.54
2016,12,4,15,15,562.0,65.0,4.65,13.0,207.5,322.89,262.38
2016,12,4,15,30,516.0,60.0,4.6,13.0,171.0,275.38,219.45
2016,12,4,15,45,460.5,51.0,4.55,13.0,134.5,223.17,172.36
2016,12,4,16,0,405.0,42.0,4.5,13.0,98.0,175.14,128.55
2016,12,4,16,15,295.0,31.5,4.6,12.5,64.5,116.96,77.09
2016,12,4,16,30,185.0,21.0,4.7,12.0,31.0,64.59,8.76
2016,12,4,16,45,92.5,10.5,4.8,12.0,15.5,23.92,0.0
2016,12,4,17,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,7.65,11.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,8.9,10.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,7.95,10.0,7.5,0.0,0.0
2016,12,5,7,30,0.0,15.0,7.9,10.0,15.0,14.74,0.0
2016,12,5,7,45,145.5,26.0,7.85,10.0,42.5,65.93,28.72
2016,12,5,8,0,291.0,37.0,7.8,10.0,70.0,125.84,88.14
2016,12,5,8,15,339.5,49.0,7.75,10.0,103.0,167.27,127.18
2016,12,5,8,30,388.0,61.0,7.7,10.0,136.0,213.29,169.55
2016,12,5,8,45,424.5,70.0,7.7,10.0,168.5,254.77,208.19
2016,12,5,9,0,461.0,79.0,7.7,10.0,201.0,298.5,248.29
2016,12,5,9,15,478.5,88.5,7.65,10.0,231.0,335.64,282.24
2016,12,5,9,30,496.0,98.0,7.6,10.0,261.0,372.86,315.56
2016,12,5,9,45,498.0,107.0,7.55,10.0,284.5,400.92,340.48
2016,12,5,10,0,500.0,116.0,7.5,10.0,308.0,427.65,363.73
2016,12,5,10,15,389.0,145.0,7.5,10.0,300.5,407.2,345.68
2016,12,5,10,30,278.0,174.0,7.5,10.0,293.0,372.51,315.19
2016,12,5,10,45,242.0,186.5,7.5,10.5,293.5,369.17,311.19
2016,12,5,11,0,206.0,199.0,7.5,11.0,294.0,355.87,298.83
2016,12,5,11,15,193.5,205.5,7.45,11.0,296.5,357.43,299.75
2016,12,5,11,30,181.0,212.0,7.4,11.0,299.0,358.11,299.87
2016,12,5,11,45,233.0,208.5,7.4,11.0,321.5,391.3,328.49
2016,12,5,12,0,285.0,205.0,7.4,11.0,344.0,432.61,363.43
2016,12,5,12,15,257.0,207.5,7.3,11.0,332.5,415.77,348.81
2016,12,5,12,30,229.0,210.0,7.2,11.0,321.0,389.95,327.02
2016,12,5,12,45,222.0,206.5,7.1,11.0,312.0,379.49,318.3
2016,12,5,13,0,215.0,203.0,7.0,11.0,303.0,368.47,309.07
2016,12,5,13,15,189.0,197.0,7.15,11.0,282.5,341.51,286.42
2016,12,5,13,30,163.0,191.0,7.3,11.0,262.0,314.86,263.93
2016,12,5,13,45,147.0,180.5,7.45,11.0,242.0,289.78,242.88
2016,12,5,14,0,131.0,170.0,7.6,11.0,222.0,265.07,222.0
2016,12,5,14,15,124.5,158.0,7.7,11.0,205.0,244.55,204.67
2016,12,5,14,30,118.0,146.0,7.8,11.0,188.0,224.17,187.26
2016,12,5,14,45,114.0,131.0,7.9,11.0,168.0,201.7,167.92
2016,12,5,15,0,110.0,116.0,8.0,11.0,148.0,179.32,148.39
2016,12,5,15,15,100.5,100.0,7.95,10.5,126.0,153.54,125.89
2016,12,5,15,30,91.0,84.0,7.9,10.0,104.0,128.37,103.6
2016,12,5,15,45,79.5,67.0,7.9,10.0,82.0,101.98,79.89
2016,12,5,16,0,68.0,50.0,7.9,10.0,60.0,76.44,56.85
2016,12,5,16,15,34.0,34.5,7.9,10.0,39.5,45.09,29.19
2016,12,5,16,30,0.0,19.0,7.9,10.0,19.0,18.61,0.0
2016,12,5,16,45,0.0,9.5,7.9,10.0,9.5,9.34,0.0
2016,12,5,17,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,8.0,9.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,7.55,9.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,6.3,8.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,6.0,5.9,9.0,6.0,0.0,0.0
2016,12,6,7,30,0.0,12.0,5.9,9.0,12.0,11.8,0.0
2016,12,6,7,45,101.5,26.0,5.9,9.5,37.0,53.21,20.28
2016,12,6,8,0,203.0,40.0,5.9,10.0,62.0,105.86,74.11
2016,12,6,8,15,253.0,54.0,5.95,10.0,93.5,146.11,111.17
2016,12,6,8,30,303.0,68.0,6.0,10.0,125.0,190.76,151.49
2016,12,6,8,45,333.0,80.0,6.1,10.0,156.5,229.27,186.95
2016,12,6,9,0,363.0,92.0,6.2,10.0,188.0,269.66,223.62
2016,12,6,9,15,383.0,103.5,6.3,10.0,217.5,306.34,256.68
2016,12,6,9,30,403.0,115.0,6.4,10.0,247.0,343.56,289.61
2016,12,6,9,45,433.5,118.5,6.5,10.5,273.0,377.84,319.2
2016,12,6,10,0,464.0,122.0,6.6,11.0,299.0,412.77,348.86
2016,12,6,10,15,269.0,150.5,6.6,11.0,255.0,333.08,280.7
2016,12,6,10,30,74.0,179.0,6.6,11.0,211.0,235.94,196.12
2016,12,6,10,45,41.0,170.5,6.6,11.0,188.5,205.56,169.96
2016,12,6,11,0,8.0,162.0,6.6,11.0,166.0,168.02,137.48
2016,12,6,11,15,413.5,125.5,6.55,11.0,323.0,431.66,366.34
2016,12,6,11,30,819.0,89.0,6.5,11.0,480.0,675.55,569.17
2016,12,6,11,45,821.5,89.5,6.45,11.0,485.0,683.55,574.33
2016,12,6,12,0,824.0,90.0,6.4,11.0,490.0,688.56,578.04
2016,12,6,12,15,640.5,129.5,6.35,11.0,439.5,607.29,510.31
2016,12,6,12,30,457.0,169.0,6.3,11.0,389.0,517.9,434.9
2016,12,6,12,45,362.0,182.5,6.3,11.0,354.5,455.87,383.01
2016,12,6,13,0,267.0,196.0,6.3,11.0,320.0,403.32,338.1
2016,12,6,13,15,310.5,181.5,6.3,11.0,321.0,411.51,345.97
2016,12,6,13,30,354.0,167.0,6.3,11.0,322.0,417.22,351.5
2016,12,6,13,45,583.5,118.0,6.3,11.0,357.0,507.61,428.83
2016,12,6,14,0,813.0,69.0,6.3,11.0,392.0,572.33,483.37
2016,12,6,14,15,793.0,67.0,6.25,11.0,362.5,535.6,451.73
2016,12,6,14,30,773.0,65.0,6.2,11.0,333.0,497.58,418.7
2016,12,6,14,45,746.5,61.5,6.2,11.0,298.5,453.62,380.13
2016,12,6,15,0,720.0,58.0,6.2,11.0,264.0,409.43,340.44
2016,12,6,15,15,676.5,54.0,6.2,10.5,225.5,357.55,294.05
2016,12,6,15,30,633.0,50.0,6.2,10.0,187.0,307.48,248.09
2016,12,6,15,45,565.0,44.0,6.2,10.0,147.0,251.3,196.28
2016,12,6,16,0,497.0,38.0,6.2,10.0,107.0,198.23,146.97
2016,12,6,16,15,379.0,29.5,6.2,10.0,71.0,135.86,90.1
2016,12,6,16,30,261.0,21.0,6.2,10.0,35.0,79.78,11.47
2016,12,6,16,45,130.5,10.5,6.2,10.0,17.5,29.66,0.0
2016,12,6,17,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,2.5,5.1,9.0,2.5,0.0,0.0
2016,12,7,7,30,0.0,5.0,5.2,9.0,5.0,4.91,0.0
2016,12,7,7,45,0.0,16.0,5.3,9.0,16.0,15.44,1.76
2016,12,7,8,0,0.0,27.0,5.4,9.0,27.0,26.1,15.59
2016,12,7,8,15,0.0,41.0,5.5,9.0,41.0,40.36,28.57
2016,12,7,8,30,0.0,55.0,5.6,9.0,55.0,54.55,41.22
2016,12,7,8,45,0.0,69.0,5.75,9.0,69.0,68.71,53.78
2016,12,7,9,0,0.0,83.0,5.9,9.0,83.0,82.9,66.23
2016,12,7,9,15,0.0,95.5,6.05,9.0,95.5,95.48,77.18
2016,12,7,9,30,0.0,108.0,6.2,9.0,108.0,108.13,88.05
2016,12,7,9,45,0.0,119.0,6.4,9.5,119.0,119.21,97.31
2016,12,7,10,0,0.0,130.0,6.6,10.0,130.0,130.36,106.53
2016,12,7,10,15,10.0,145.0,6.8,10.0,149.0,151.93,124.95
2016,12,7,10,30,20.0,160.0,7.0,10.0,168.0,174.09,143.81
2016,12,7,10,45,113.0,178.5,7.25,10.0,229.5,268.47,225.35
2016,12,7,11,0,206.0,197.0,7.5,10.0,291.0,353.06,297.8
2016,12,7,11,15,103.0,167.5,7.7,10.0,214.5,251.97,211.22
2016,12,7,11,30,0.0,138.0,7.9,10.0,138.0,136.75,111.26
2016,12,7,11,45,0.0,141.0,8.1,10.0,141.0,139.82,113.88
2016,12,7,12,0,0.0,144.0,8.3,10.0,144.0,142.93,116.49
2016,12,7,12,15,58.5,178.5,8.45,10.0,206.5,227.5,189.61
2016,12,7,12,30,117.0,213.0,8.6,10.0,269.0,315.56,264.64
2016,12,7,12,45,64.0,190.5,8.75,10.0,221.0,244.64,204.06
2016,12,7,13,0,11.0,168.0,8.9,10.0,173.0,176.39,145.26
2016,12,7,13,15,16.5,167.0,9.0,9.5,174.5,179.14,148.19
2016,12,7,13,30,22.0,166.0,9.1,9.0,176.0,181.77,150.98
2016,12,7,13,45,11.0,105.5,9.2,9.0,110.5,110.4,89.97
2016,12,7,14,0,0.0,45.0,9.3,9.0,45.0,43.46,32.1
2016,12,7,14,15,0.0,41.5,9.3,9.0,41.5,40.08,29.21
2016,12,7,14,30,0.0,38.0,9.3,9.0,38.0,36.69,26.3
2016,12,7,14,45,0.0,33.5,9.35,9.0,33.5,32.34,22.53
2016,12,7,15,0,0.0,29.0,9.4,9.0,29.0,27.99,18.74
2016,12,7,15,15,0.0,24.5,9.5,8.5,24.5,23.64,14.95
2016,12,7,15,30,0.0,20.0,9.6,8.0,20.0,19.29,11.12
2016,12,7,15,45,0.0,15.5,9.75,8.0,15.5,14.94,7.23
2016,12,7,16,0,0.0,11.0,9.9,8.0,11.0,10.6,3.33
2016,12,7,16,15,0.0,7.0,9.95,8.0,7.0,6.74,0.0
2016,12,7,16,30,0.0,3.0,10.0,8.0,3.0,2.89,0.0
2016,12,7,16,45,0.0,1.5,10.1,8.0,1.5,1.47,0.0
2016,12,7,17,0,0.0,0.0,10.2,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,10.25,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,10.3,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,10.35,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,10.4,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,10.5,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,10.6,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,10.7,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,10.8,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,10.75,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,10.7,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,10.7,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,10.7,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,10.65,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,10.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,10.55,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,10.5,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,10.4,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,10.3,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,10.2,8.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,9.85,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,9.6,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,9.35,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,8.75,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,8.1,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,6.8,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
