Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,12,45,921.0,64.5,1.25,10.5,492.5,706.41,567.87
2016,12,18,13,0,917.0,64.0,1.5,11.0,484.0,694.12,560.62
2016,12,18,13,15,909.5,63.5,1.65,11.0,468.0,676.39,549.21
2016,12,18,13,30,902.0,63.0,1.8,11.0,452.0,655.75,534.65
2016,12,18,13,45,889.5,61.5,1.95,11.0,429.0,628.03,514.08
2016,12,18,14,0,877.0,60.0,2.1,11.0,406.0,597.94,491.07
2016,12,18,14,15,859.0,58.5,2.3,11.0,376.5,562.53,463.36
2016,12,18,14,30,841.0,57.0,2.5,11.0,347.0,528.6,435.74
2016,12,18,14,45,813.5,54.5,2.75,11.0,312.0,483.95,398.8
2016,12,18,15,0,786.0,52.0,3.0,11.0,277.0,438.88,360.21
2016,12,18,15,15,746.5,49.0,3.1,10.5,238.5,387.95,315.93
2016,12,18,15,30,707.0,46.0,3.2,10.0,200.0,338.23,271.26
2016,12,18,15,45,644.0,41.0,3.3,10.0,159.5,279.74,218.14
2016,12,18,16,0,581.0,36.0,3.4,10.0,119.0,225.39,167.86
2016,12,18,16,15,472.0,28.5,3.35,10.0,81.0,161.39,109.69
2016,12,18,16,30,363.0,21.0,3.3,10.0,43.0,104.27,37.5
2016,12,18,16,45,181.5,10.5,3.3,10.0,21.5,39.54,0.0
2016,12,18,17,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,19,7,45,185.5,13.0,3.65,8.5,28.5,51.61,0.0
2016,12,19,8,0,371.0,26.0,3.8,9.0,57.0,124.02,72.92
2016,12,19,8,15,463.5,33.5,3.9,9.0,94.0,176.26,127.05
2016,12,19,8,30,556.0,41.0,4.0,9.0,131.0,236.25,181.52
2016,12,19,8,45,608.5,46.0,4.15,9.5,169.5,284.21,226.3
2016,12,19,9,0,661.0,51.0,4.3,10.0,208.0,337.46,274.78
2016,12,19,9,15,697.5,54.5,4.4,10.0,244.5,384.54,317.9
2016,12,19,9,30,734.0,58.0,4.5,10.0,281.0,432.58,360.87
2016,12,19,9,45,757.5,61.0,4.6,10.0,312.5,473.86,397.42
2016,12,19,10,0,781.0,64.0,4.7,10.0,344.0,514.48,432.65
2016,12,19,10,15,798.5,66.0,4.7,10.0,371.0,549.49,462.41
2016,12,19,10,30,816.0,68.0,4.7,10.0,398.0,582.9,490.28
2016,12,19,10,45,827.0,69.5,4.7,10.5,418.0,609.8,511.51
2016,12,19,11,0,838.0,71.0,4.7,11.0,438.0,634.34,530.45
2016,12,19,11,15,844.5,71.5,4.65,11.0,451.5,652.21,544.63
2016,12,19,11,30,851.0,72.0,4.6,11.0,465.0,667.28,556.05
2016,12,19,11,45,852.5,73.0,4.6,11.0,471.5,676.59,562.99
2016,12,19,12,0,854.0,74.0,4.6,11.0,478.0,682.84,567.68
2016,12,19,12,15,853.5,74.0,4.5,11.0,477.0,683.44,567.63
2016,12,19,12,30,853.0,74.0,4.4,11.0,476.0,680.93,565.29
2016,12,19,12,45,849.0,73.5,4.3,11.0,467.5,672.36,558.36
2016,12,19,13,0,845.0,73.0,4.2,11.0,459.0,660.79,549.23
2016,12,19,13,15,644.0,110.5,4.2,11.0,399.5,562.4,468.88
2016,12,19,13,30,443.0,148.0,4.2,11.0,340.0,460.96,384.96
2016,12,19,13,45,477.5,133.5,4.2,11.5,330.5,456.92,381.81
2016,12,19,14,0,512.0,119.0,4.2,12.0,321.0,449.69,375.41
2016,12,19,14,15,495.0,113.5,4.15,12.0,297.0,419.89,350.4
2016,12,19,14,30,478.0,108.0,4.1,12.0,273.0,389.53,324.6
2016,12,19,14,45,462.0,99.0,4.1,12.0,245.5,355.37,295.34
2016,12,19,15,0,446.0,90.0,4.1,12.0,218.0,321.03,265.3
2016,12,19,15,15,417.0,80.5,4.1,11.5,187.0,280.51,229.95
2016,12,19,15,30,388.0,71.0,4.1,11.0,156.0,241.33,194.93
2016,12,19,15,45,347.5,59.0,4.1,11.0,124.0,196.86,154.77
2016,12,19,16,0,307.0,47.0,4.1,11.0,92.0,155.34,116.85
2016,12,19,16,15,235.0,34.5,4.1,11.0,62.0,108.41,74.73
2016,12,19,16,30,163.0,22.0,4.1,11.0,32.0,64.77,24.19
2016,12,19,16,45,81.5,11.0,4.15,11.0,16.0,24.05,0.0
2016,12,19,17,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,20,7,45,184.0,12.0,3.85,9.5,27.0,44.85,0.0
2016,12,20,8,0,368.0,24.0,4.0,10.0,54.0,120.3,68.97
2016,12,20,8,15,459.5,31.0,4.15,10.0,90.5,169.63,121.09
2016,12,20,8,30,551.0,38.0,4.3,10.0,127.0,228.53,174.54
2016,12,20,8,45,608.5,42.5,4.45,10.5,165.5,279.57,221.69
2016,12,20,9,0,666.0,47.0,4.6,11.0,204.0,334.2,271.22
2016,12,20,9,15,702.0,50.0,4.6,11.0,240.0,380.61,313.69
2016,12,20,9,30,738.0,53.0,4.6,11.0,276.0,427.96,355.94
2016,12,20,9,45,599.5,83.0,4.65,11.5,277.0,417.57,348.73
2016,12,20,10,0,461.0,113.0,4.7,12.0,278.0,391.15,327.07
2016,12,20,10,15,559.5,102.0,4.75,12.0,317.0,452.62,379.24
2016,12,20,10,30,658.0,91.0,4.8,12.0,356.0,514.87,431.27
2016,12,20,10,45,703.0,85.5,4.85,12.5,382.0,551.74,461.03
2016,12,20,11,0,748.0,80.0,4.9,13.0,408.0,585.89,488.36
2016,12,20,11,15,681.5,100.5,4.9,13.0,406.5,579.39,482.1
2016,12,20,11,30,615.0,121.0,4.9,13.0,405.0,565.85,470.29
2016,12,20,11,45,634.5,117.5,4.9,13.0,414.0,580.69,482.51
2016,12,20,12,0,654.0,114.0,4.9,13.0,423.0,593.38,492.82
2016,12,20,12,15,653.0,114.0,4.75,13.0,422.0,593.51,492.42
2016,12,20,12,30,652.0,114.0,4.6,13.0,421.0,591.21,490.09
2016,12,20,12,45,619.5,120.5,4.5,13.0,408.5,572.25,474.26
2016,12,20,13,0,587.0,127.0,4.4,13.0,396.0,551.32,456.88
2016,12,20,13,15,588.0,122.5,4.25,13.0,384.0,539.03,446.78
2016,12,20,13,30,589.0,118.0,4.1,13.0,372.0,524.57,434.81
2016,12,20,13,45,574.5,115.0,4.0,13.0,352.5,499.97,414.69
2016,12,20,14,0,560.0,112.0,3.9,13.0,333.0,473.99,393.26
2016,12,20,14,15,655.5,87.0,3.9,13.0,327.5,485.7,402.94
2016,12,20,14,30,751.0,62.0,3.9,13.0,322.0,487.25,403.52
2016,12,20,14,45,721.5,59.5,3.95,13.0,289.5,444.58,367.09
2016,12,20,15,0,692.0,57.0,4.0,13.0,257.0,401.84,329.89
2016,12,20,15,15,651.0,53.0,4.1,12.5,220.5,352.69,287.19
2016,12,20,15,30,610.0,49.0,4.2,12.0,184.0,305.09,244.64
2016,12,20,15,45,543.5,44.0,4.35,12.0,146.0,251.33,196.09
2016,12,20,16,0,477.0,39.0,4.5,12.0,108.0,200.52,149.71
2016,12,20,16,15,372.0,30.5,4.65,12.0,73.5,141.15,96.78
2016,12,20,16,30,267.0,22.0,4.8,12.0,39.0,88.26,35.88
2016,12,20,16,45,133.5,11.0,4.95,12.0,19.5,32.71,0.0
2016,12,20,17,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,7,45,191.0,12.0,1.95,11.0,27.0,45.81,0.0
2016,12,21,8,0,382.0,24.0,1.9,11.0,54.0,120.38,67.13
2016,12,21,8,15,478.0,31.0,1.85,11.0,92.0,173.96,122.9
2016,12,21,8,30,574.0,38.0,1.8,11.0,130.0,235.07,177.46
2016,12,21,8,45,632.5,42.5,1.8,11.5,169.5,287.47,224.87
2016,12,21,9,0,691.0,47.0,1.8,12.0,209.0,343.5,274.36
2016,12,21,9,15,729.0,50.0,1.65,12.0,246.5,391.82,316.87
2016,12,21,9,30,767.0,53.0,1.5,12.0,284.0,441.17,358.8
2016,12,21,9,45,793.0,55.5,1.4,12.5,317.0,484.35,393.99
2016,12,21,10,0,819.0,58.0,1.3,13.0,350.0,526.96,427.42
2016,12,21,10,15,837.5,59.5,1.2,13.0,378.0,559.74,453.11
2016,12,21,10,30,856.0,61.0,1.1,13.0,406.0,594.08,479.11
2016,12,21,10,45,869.5,62.0,1.0,13.0,428.0,622.81,500.13
2016,12,21,11,0,883.0,63.0,0.9,13.0,450.0,649.2,518.83
2016,12,21,11,15,891.0,64.0,0.85,13.0,464.5,669.4,532.71
2016,12,21,11,30,899.0,65.0,0.8,13.0,479.0,686.72,544.02
2016,12,21,11,45,904.0,65.0,0.8,13.5,486.5,697.79,550.49
2016,12,21,12,0,909.0,65.0,0.8,14.0,494.0,705.69,554.83
2016,12,21,12,15,909.5,65.0,0.8,14.0,494.0,707.25,555.8
2016,12,21,12,30,910.0,65.0,0.8,14.0,494.0,705.53,554.63
2016,12,21,12,45,901.0,66.5,0.8,14.0,485.5,695.84,547.9
2016,12,21,13,0,892.0,68.0,0.8,14.0,477.0,683.06,539.15
2016,12,21,13,15,885.0,67.5,0.85,14.0,461.5,666.3,528.19
2016,12,21,13,30,878.0,67.0,0.9,14.0,446.0,646.68,514.24
2016,12,21,13,45,864.5,65.5,0.95,14.0,423.5,619.1,494.13
2016,12,21,14,0,851.0,64.0,1.0,14.0,401.0,592.78,474.39
2016,12,21,14,15,833.0,62.5,1.1,14.0,372.5,558.06,448.21
2016,12,21,14,30,815.0,61.0,1.2,14.0,344.0,521.72,419.96
2016,12,21,14,45,786.5,58.5,1.3,14.0,309.5,477.53,384.64
2016,12,21,15,0,758.0,56.0,1.4,14.0,275.0,433.01,347.85
2016,12,21,15,15,718.0,52.5,1.45,13.5,237.0,382.36,305.41
2016,12,21,15,30,678.0,49.0,1.5,13.0,199.0,332.98,262.57
2016,12,21,15,45,614.0,43.5,1.6,13.0,159.0,274.66,211.32
2016,12,21,16,0,550.0,38.0,1.7,13.0,119.0,220.59,162.78
2016,12,21,16,15,441.0,30.0,1.75,12.5,81.5,159.31,108.79
2016,12,21,16,30,332.0,22.0,1.8,12.0,44.0,102.9,44.48
2016,12,21,16,45,166.0,11.0,1.85,12.0,22.0,38.32,0.0
2016,12,21,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,22,7,45,179.5,13.0,2.15,10.5,27.0,44.48,0.0
2016,12,22,8,0,359.0,26.0,2.2,11.0,54.0,118.69,65.54
2016,12,22,8,15,457.5,33.5,2.2,11.0,92.0,172.47,122.08
2016,12,22,8,30,556.0,41.0,2.2,11.0,130.0,233.79,176.81
2016,12,22,8,45,615.0,46.5,2.2,11.0,169.5,284.48,223.32
2016,12,22,9,0,674.0,52.0,2.2,11.0,209.0,341.15,274.05
2016,12,22,9,15,712.5,55.5,2.3,11.0,246.5,389.73,317.63
2016,12,22,9,30,751.0,59.0,2.4,11.0,284.0,439.39,361.07
2016,12,22,9,45,421.0,103.5,2.5,11.5,232.5,343.92,284.88
2016,12,22,10,0,91.0,148.0,2.6,12.0,181.0,207.2,170.42
2016,12,22,10,15,88.0,159.0,2.55,12.0,193.0,219.68,181.09
2016,12,22,10,30,85.0,170.0,2.5,12.0,205.0,231.87,190.98
2016,12,22,10,45,477.0,119.5,2.5,12.0,327.0,443.82,369.35
2016,12,22,11,0,869.0,69.0,2.5,12.0,449.0,650.8,534.53
2016,12,22,11,15,876.0,70.0,2.35,12.0,463.5,666.29,544.41
2016,12,22,11,30,883.0,71.0,2.2,12.0,478.0,682.85,555.56
2016,12,22,11,45,886.5,71.5,2.05,12.0,485.0,693.46,562.13
2016,12,22,12,0,890.0,72.0,1.9,12.0,492.0,700.93,566.4
2016,12,22,12,15,888.5,71.5,1.75,12.0,491.0,700.61,564.9
2016,12,22,12,30,887.0,71.0,1.6,12.0,490.0,697.09,561.14
2016,12,22,12,45,883.5,70.5,1.5,12.0,481.5,689.02,554.54
2016,12,22,13,0,880.0,70.0,1.4,12.0,473.0,677.85,545.78
2016,12,22,13,15,871.0,69.0,1.3,12.0,457.0,659.43,531.66
2016,12,22,13,30,862.0,68.0,1.2,12.0,441.0,642.16,517.57
2016,12,22,13,45,847.0,67.0,1.1,12.0,418.5,614.46,495.57
2016,12,22,14,0,832.0,66.0,1.0,12.0,396.0,584.56,471.68
2016,12,22,14,15,812.0,64.0,1.05,12.0,367.0,548.67,444.06
2016,12,22,14,30,792.0,62.0,1.1,12.0,338.0,511.34,414.57
2016,12,22,14,45,764.0,59.5,1.2,12.0,304.0,468.18,379.9
2016,12,22,15,0,736.0,57.0,1.3,12.0,270.0,424.71,343.78
2016,12,22,15,15,695.0,53.0,1.35,11.5,232.5,373.89,301.02
2016,12,22,15,30,654.0,49.0,1.4,11.0,195.0,324.5,258.03
2016,12,22,15,45,590.5,44.0,1.45,11.0,156.0,267.86,207.87
2016,12,22,16,0,527.0,39.0,1.5,11.0,117.0,217.63,162.26
2016,12,22,16,15,421.5,30.5,1.5,11.0,80.0,155.48,107.29
2016,12,22,16,30,316.0,22.0,1.5,11.0,43.0,100.32,45.84
2016,12,22,16,45,158.0,11.0,1.55,11.0,21.5,37.27,0.0
2016,12,22,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.5,3.3,10.5,3.5,3.44,0.0
2016,12,23,8,0,0.0,7.0,3.0,11.0,7.0,6.74,0.0
2016,12,23,8,15,0.0,12.5,3.25,11.0,12.5,12.05,4.3
2016,12,23,8,30,0.0,18.0,3.5,11.0,18.0,17.36,9.08
2016,12,23,8,45,0.0,23.5,3.75,11.0,23.5,22.67,13.81
2016,12,23,9,0,0.0,29.0,4.0,11.0,29.0,27.99,18.51
2016,12,23,9,15,0.0,34.5,4.55,11.0,34.5,33.3,23.17
2016,12,23,9,30,0.0,40.0,5.1,11.0,40.0,38.62,27.79
2016,12,23,9,45,0.0,45.5,5.7,11.0,45.5,43.94,32.37
2016,12,23,10,0,0.0,51.0,6.3,11.0,51.0,49.27,36.92
2016,12,23,10,15,0.0,45.5,6.65,11.0,45.5,43.95,32.3
2016,12,23,10,30,0.0,40.0,7.0,11.0,40.0,38.63,27.68
2016,12,23,10,45,96.5,115.0,7.4,11.0,157.0,184.29,154.07
2016,12,23,11,0,193.0,190.0,7.8,11.0,274.0,334.11,281.07
2016,12,23,11,15,101.0,177.0,7.9,11.0,221.5,260.71,217.76
2016,12,23,11,30,9.0,164.0,8.0,11.0,169.0,170.87,139.96
2016,12,23,11,45,239.0,164.0,8.1,11.0,277.0,349.94,295.79
2016,12,23,12,0,469.0,164.0,8.2,11.0,385.0,518.44,438.79
2016,12,23,12,15,528.0,149.0,8.25,11.0,398.0,543.04,459.94
2016,12,23,12,30,587.0,134.0,8.3,11.0,411.0,569.06,482.34
2016,12,23,12,45,684.0,113.5,8.35,11.0,431.5,609.32,516.86
2016,12,23,13,0,781.0,93.0,8.4,11.0,452.0,642.12,545.08
2016,12,23,13,15,534.0,135.5,8.45,10.5,377.0,515.68,438.39
2016,12,23,13,30,287.0,178.0,8.5,10.0,302.0,387.95,328.77
2016,12,23,13,45,147.5,160.5,8.55,10.0,224.0,267.73,225.79
2016,12,23,14,0,8.0,143.0,8.6,10.0,146.0,148.67,122.18
2016,12,23,14,15,5.5,133.0,8.6,10.0,135.0,136.84,112.24
2016,12,23,14,30,3.0,123.0,8.6,10.0,124.0,125.22,102.38
2016,12,23,14,45,1.5,111.0,8.6,10.0,111.5,112.15,91.23
2016,12,23,15,0,0.0,99.0,8.6,10.0,99.0,99.25,80.15
2016,12,23,15,15,0.0,85.0,8.55,9.5,85.0,84.99,67.94
2016,12,23,15,30,0.0,71.0,8.5,9.0,71.0,70.77,55.59
2016,12,23,15,45,0.0,56.0,8.5,9.0,56.0,55.48,42.07
2016,12,23,16,0,0.0,41.0,8.5,9.0,41.0,40.17,28.49
2016,12,23,16,15,0.0,28.0,8.5,9.0,28.0,27.04,16.63
2016,12,23,16,30,0.0,15.0,8.5,9.0,15.0,14.47,3.45
2016,12,23,16,45,0.0,7.5,8.5,9.0,7.5,7.37,0.0
2016,12,23,17,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,8.65,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,8.1,8.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,8.15,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,8.15,8.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,8.05,8.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,8.0,8.5,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,8.0,8.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,7.95,8.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,7.95,8.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,24,7,45,165.5,12.5,8.05,8.0,25.0,41.06,0.0
2016,12,24,8,0,331.0,25.0,8.1,8.0,50.0,109.99,59.25
2016,12,24,8,15,433.0,33.0,8.15,8.0,87.5,164.06,117.54
2016,12,24,8,30,535.0,41.0,8.2,8.0,125.0,225.7,173.89
2016,12,24,8,45,594.5,46.0,8.3,8.0,164.0,275.04,220.88
2016,12,24,9,0,654.0,51.0,8.4,8.0,203.0,330.48,272.74
2016,12,24,9,15,693.5,55.0,8.4,8.0,240.0,379.27,318.51
2016,12,24,9,30,733.0,59.0,8.4,8.0,277.0,429.32,364.46
2016,12,24,9,45,761.0,61.5,8.4,8.5,310.5,472.59,403.13
2016,12,24,10,0,789.0,64.0,8.4,9.0,344.0,515.52,440.55
2016,12,24,10,15,807.5,65.5,8.4,9.0,371.5,551.12,471.9
2016,12,24,10,30,826.0,67.0,8.4,9.0,399.0,585.18,501.4
2016,12,24,10,45,839.5,68.0,8.4,9.0,420.5,613.72,525.85
2016,12,24,11,0,853.0,69.0,8.4,9.0,442.0,640.0,548.09
2016,12,24,11,15,861.0,70.0,8.4,9.0,457.0,660.17,565.02
2016,12,24,11,30,869.0,71.0,8.4,9.0,472.0,673.37,575.58
2016,12,24,11,45,874.5,71.0,8.4,9.0,479.5,684.84,584.63
2016,12,24,12,0,880.0,71.0,8.4,9.0,487.0,693.26,591.29
2016,12,24,12,15,880.5,71.0,8.4,9.0,487.0,695.1,592.71
2016,12,24,12,30,881.0,71.0,8.4,9.0,487.0,693.77,591.69
2016,12,24,12,45,874.5,71.5,8.4,9.0,479.0,685.06,584.77
2016,12,24,13,0,868.0,72.0,8.4,9.0,471.0,677.49,578.91
2016,12,24,13,15,860.5,71.5,8.35,9.0,456.0,660.88,565.33
2016,12,24,13,30,853.0,71.0,8.3,9.0,441.0,641.45,548.89
2016,12,24,13,45,844.5,68.5,8.25,9.0,420.0,616.4,527.66
2016,12,24,14,0,836.0,66.0,8.2,9.0,399.0,588.88,504.04
2016,12,24,14,15,818.0,64.5,8.1,9.0,371.0,554.73,474.34
2016,12,24,14,30,800.0,63.0,8.0,9.0,343.0,518.99,442.77
2016,12,24,14,45,775.5,60.0,7.95,9.0,310.0,476.87,405.28
2016,12,24,15,0,751.0,57.0,7.9,9.0,277.0,434.16,366.45
2016,12,24,15,15,711.0,53.5,7.8,9.0,239.0,383.76,320.3
2016,12,24,15,30,671.0,50.0,7.7,9.0,201.0,334.63,274.33
2016,12,24,15,45,611.0,44.5,7.65,9.0,161.5,277.85,221.53
2016,12,24,16,0,551.0,39.0,7.6,9.0,122.0,224.94,171.69
2016,12,24,16,15,443.5,31.5,7.55,8.5,84.5,164.02,116.33
2016,12,24,16,30,336.0,24.0,7.5,8.0,47.0,108.65,55.6
2016,12,24,16,45,168.0,12.0,7.5,8.0,23.5,40.54,0.0
2016,12,24,17,0,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,7.45,8.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,7.35,8.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.8,7.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,25,7,45,88.5,13.0,4.95,7.0,19.5,28.05,0.0
2016,12,25,8,0,177.0,26.0,5.3,7.0,39.0,75.71,40.07
2016,12,25,8,15,226.5,39.5,5.6,7.0,67.5,114.23,82.62
2016,12,25,8,30,276.0,53.0,5.9,7.0,96.0,155.44,120.71
2016,12,25,8,45,305.5,65.5,6.2,7.5,126.0,192.43,155.14
2016,12,25,9,0,335.0,78.0,6.5,8.0,156.0,231.45,190.97
2016,12,25,9,15,352.0,90.0,6.7,8.0,184.0,266.11,223.03
2016,12,25,9,30,369.0,102.0,6.9,8.0,212.0,301.25,254.95
2016,12,25,9,45,374.5,113.0,7.1,8.0,235.5,329.61,280.56
2016,12,25,10,0,380.0,124.0,7.3,8.0,259.0,357.29,305.12
2016,12,25,10,15,190.0,130.5,7.35,8.0,198.0,258.64,220.08
2016,12,25,10,30,0.0,137.0,7.4,8.0,137.0,137.28,113.06
2016,12,25,10,45,22.0,157.5,7.5,8.5,167.0,172.74,143.59
2016,12,25,11,0,44.0,178.0,7.6,9.0,197.0,216.45,180.73
2016,12,25,11,15,29.5,174.5,7.65,9.0,187.5,202.97,168.82
2016,12,25,11,30,15.0,171.0,7.7,9.0,178.0,182.47,151.01
2016,12,25,11,45,80.0,191.0,7.75,9.0,228.5,256.37,215.11
2016,12,25,12,0,145.0,211.0,7.8,9.0,279.0,332.55,280.31
2016,12,25,12,15,152.5,211.0,7.8,9.0,282.5,337.95,284.89
2016,12,25,12,30,160.0,211.0,7.8,9.0,286.0,342.89,289.2
2016,12,25,12,45,159.5,207.5,7.8,9.0,281.5,337.75,284.95
2016,12,25,13,0,159.0,204.0,7.8,9.0,277.0,332.14,280.33
2016,12,25,13,15,168.5,196.5,7.8,9.0,272.0,328.03,277.24
2016,12,25,13,30,178.0,189.0,7.8,9.0,267.0,323.17,273.46
2016,12,25,13,45,147.5,180.0,7.8,9.5,242.5,290.65,245.14
2016,12,25,14,0,117.0,171.0,7.8,10.0,218.0,259.05,217.6
2016,12,25,14,15,112.5,160.0,7.75,10.0,202.5,241.35,202.61
2016,12,25,14,30,108.0,149.0,7.7,10.0,187.0,223.68,187.5
2016,12,25,14,45,104.5,135.0,7.7,10.0,169.0,203.06,169.75
2016,12,25,15,0,101.0,121.0,7.7,10.0,151.0,182.49,151.83
2016,12,25,15,15,94.0,105.5,7.65,9.5,130.0,158.68,131.12
2016,12,25,15,30,87.0,90.0,7.6,9.0,109.0,135.28,110.42
2016,12,25,15,45,75.5,73.0,7.55,9.0,87.5,108.87,86.76
2016,12,25,16,0,64.0,56.0,7.5,9.0,66.0,83.3,63.75
2016,12,25,16,15,36.0,40.5,7.5,8.5,45.5,52.77,37.05
2016,12,25,16,30,8.0,25.0,7.5,8.0,25.0,27.85,12.91
2016,12,25,16,45,4.0,12.5,7.5,8.0,12.5,12.98,0.0
2016,12,25,17,0,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,7.55,8.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,7.55,7.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,6.15,7.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,6.05,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,26,7,45,184.5,11.5,4.5,7.0,25.5,42.92,0.0
2016,12,26,8,0,369.0,23.0,4.5,7.0,51.0,113.02,58.41
2016,12,26,8,15,468.0,30.5,4.45,7.0,89.0,167.51,119.03
2016,12,26,8,30,567.0,38.0,4.4,7.0,127.0,229.21,175.58
2016,12,26,8,45,626.5,43.0,4.4,7.5,166.5,282.12,224.94
2016,12,26,9,0,686.0,48.0,4.4,8.0,206.0,338.83,276.8
2016,12,26,9,15,724.0,51.5,4.3,8.0,243.5,387.69,321.76
2016,12,26,9,30,762.0,55.0,4.2,8.0,281.0,437.64,366.48
2016,12,26,9,45,783.0,58.5,4.15,8.5,314.0,479.52,402.81
2016,12,26,10,0,804.0,62.0,4.1,9.0,347.0,520.58,437.34
2016,12,26,10,15,822.0,64.0,4.0,9.0,375.0,557.06,467.91
2016,12,26,10,30,840.0,66.0,3.9,9.0,403.0,591.94,496.62
2016,12,26,10,45,853.0,67.0,3.8,9.5,425.0,620.67,518.91
2016,12,26,11,0,866.0,68.0,3.7,10.0,447.0,643.16,535.93
2016,12,26,11,15,873.5,69.0,3.45,10.0,462.0,663.27,550.99
2016,12,26,11,30,881.0,70.0,3.2,10.0,477.0,680.56,562.87
2016,12,26,11,45,884.5,70.5,3.0,10.0,484.0,691.58,570.05
2016,12,26,12,0,888.0,71.0,2.8,10.0,491.0,699.48,574.86
2016,12,26,12,15,888.0,71.0,2.55,10.0,491.0,701.2,574.71
2016,12,26,12,30,888.0,71.0,2.3,10.0,491.0,699.72,572.17
2016,12,26,12,45,884.5,70.5,2.1,10.5,483.5,692.06,564.27
2016,12,26,13,0,881.0,70.0,1.9,11.0,476.0,681.27,554.15
2016,12,26,13,15,732.5,95.5,1.8,11.0,426.0,607.57,496.3
2016,12,26,13,30,584.0,121.0,1.7,11.0,376.0,527.95,432.99
2016,12,26,13,45,535.5,123.5,1.6,11.0,349.0,485.28,399.22
2016,12,26,14,0,487.0,126.0,1.5,11.0,322.0,446.42,367.68
2016,12,26,14,15,475.0,119.5,1.55,11.0,299.5,419.25,346.05
2016,12,26,14,30,463.0,113.0,1.6,11.0,277.0,391.26,323.18
2016,12,26,14,45,609.0,84.5,1.7,11.0,278.0,422.62,348.07
2016,12,26,15,0,755.0,56.0,1.8,11.0,279.0,437.49,357.79
2016,12,26,15,15,716.0,52.5,1.8,10.5,241.5,387.38,314.7
2016,12,26,15,30,677.0,49.0,1.8,10.0,204.0,338.45,271.64
2016,12,26,15,45,611.0,44.5,1.8,10.0,164.0,280.19,219.76
2016,12,26,16,0,545.0,40.0,1.8,10.0,124.0,228.39,172.56
2016,12,26,16,15,444.0,32.0,1.75,10.0,86.5,166.43,117.5
2016,12,26,16,30,343.0,24.0,1.7,10.0,49.0,112.27,61.03
2016,12,26,16,45,171.5,12.0,1.7,10.0,24.5,41.79,0.0
2016,12,26,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,27,7,45,156.0,12.5,3.75,8.5,23.5,38.84,0.0
2016,12,27,8,0,312.0,25.0,3.8,9.0,47.0,104.05,52.89
2016,12,27,8,15,412.5,33.0,3.7,9.0,84.0,157.02,110.98
2016,12,27,8,30,513.0,41.0,3.6,9.0,121.0,217.01,165.05
2016,12,27,8,45,573.0,47.0,3.5,9.5,159.5,268.64,212.38
2016,12,27,9,0,633.0,53.0,3.4,10.0,198.0,324.37,262.45
2016,12,27,9,15,465.5,82.0,3.5,10.0,198.5,306.56,252.74
2016,12,27,9,30,298.0,111.0,3.6,10.0,199.0,270.72,225.4
2016,12,27,9,45,312.5,121.0,3.7,10.0,223.0,299.68,250.96
2016,12,27,10,0,327.0,131.0,3.8,10.0,247.0,328.84,276.07
2016,12,27,10,15,399.0,130.5,3.75,10.0,283.0,386.62,324.76
2016,12,27,10,30,471.0,130.0,3.7,10.0,319.0,440.26,369.5
2016,12,27,10,45,515.5,128.5,3.7,10.5,345.5,477.53,399.62
2016,12,27,11,0,560.0,127.0,3.7,11.0,372.0,518.06,431.87
2016,12,27,11,15,559.0,132.0,3.55,11.0,383.5,529.23,440.4
2016,12,27,11,30,558.0,137.0,3.4,11.0,395.0,541.55,449.73
2016,12,27,11,45,534.0,145.5,3.3,11.0,395.5,540.06,447.79
2016,12,27,12,0,510.0,154.0,3.2,11.0,396.0,536.21,444.0
2016,12,27,12,15,591.0,132.0,3.2,11.0,412.5,572.18,473.8
2016,12,27,12,30,672.0,110.0,3.2,11.0,429.0,602.82,499.03
2016,12,27,12,45,555.5,137.0,3.2,11.0,398.0,545.68,452.13
2016,12,27,13,0,439.0,164.0,3.2,11.0,367.0,492.31,408.02
2016,12,27,13,15,498.5,146.0,3.4,11.0,369.5,506.07,420.78
2016,12,27,13,30,558.0,128.0,3.6,11.0,372.0,516.18,430.11
2016,12,27,13,45,472.0,136.5,3.8,11.5,336.5,460.77,383.96
2016,12,27,14,0,386.0,145.0,4.0,12.0,301.0,407.15,339.04
2016,12,27,14,15,488.5,117.0,4.1,11.5,300.0,424.97,355.43
2016,12,27,14,30,591.0,89.0,4.2,11.0,299.0,438.81,367.5
2016,12,27,14,45,553.5,88.0,4.3,11.0,270.0,398.65,333.07
2016,12,27,15,0,516.0,87.0,4.4,11.0,241.0,359.19,298.73
2016,12,27,15,15,480.5,79.5,4.4,11.0,208.0,314.93,259.74
2016,12,27,15,30,445.0,72.0,4.4,11.0,175.0,270.68,220.07
2016,12,27,15,45,404.0,61.0,4.4,11.0,141.0,225.65,179.23
2016,12,27,16,0,363.0,50.0,4.4,11.0,107.0,181.89,139.12
2016,12,27,16,15,281.0,38.5,4.45,10.5,74.5,128.74,92.32
2016,12,27,16,30,199.0,27.0,4.5,10.0,42.0,83.31,47.08
2016,12,27,16,45,99.5,13.5,4.55,10.0,21.0,30.87,0.0
2016,12,27,17,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,5.95,8.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,7,45,191.5,11.0,4.25,8.5,24.5,43.19,0.0
2016,12,28,8,0,383.0,22.0,4.1,9.0,49.0,114.08,56.54
2016,12,28,8,15,479.0,28.5,3.95,9.0,86.5,167.42,117.32
2016,12,28,8,30,575.0,35.0,3.8,9.0,124.0,227.45,172.2
2016,12,28,8,45,633.5,39.5,3.7,9.5,163.5,279.69,220.56
2016,12,28,9,0,692.0,44.0,3.6,10.0,203.0,335.69,271.29
2016,12,28,9,15,728.5,47.0,3.5,10.0,240.0,383.56,315.0
2016,12,28,9,30,765.0,50.0,3.4,10.0,277.0,432.44,358.38
2016,12,28,9,45,791.0,52.0,3.3,10.5,310.0,475.36,395.09
2016,12,28,10,0,817.0,54.0,3.2,11.0,343.0,514.6,427.78
2016,12,28,10,15,834.0,55.5,3.2,11.0,371.0,550.19,457.61
2016,12,28,10,30,851.0,57.0,3.2,11.0,399.0,584.15,485.49
2016,12,28,10,45,863.0,58.0,3.2,11.5,420.5,612.5,507.49
2016,12,28,11,0,875.0,59.0,3.2,12.0,442.0,638.5,527.2
2016,12,28,11,15,882.5,60.0,3.15,12.0,457.0,658.98,542.54
2016,12,28,11,30,890.0,61.0,3.1,12.0,472.0,676.61,555.32
2016,12,28,11,45,894.5,61.0,3.1,12.5,480.0,688.02,562.57
2016,12,28,12,0,899.0,61.0,3.1,13.0,488.0,696.29,567.54
2016,12,28,12,15,899.5,61.0,3.1,13.0,488.5,698.6,569.15
2016,12,28,12,30,900.0,61.0,3.1,13.0,489.0,697.65,568.47
2016,12,28,12,45,893.5,62.0,3.15,13.0,481.5,689.85,562.94
2016,12,28,13,0,887.0,63.0,3.2,13.0,474.0,678.93,555.17
2016,12,28,13,15,880.5,62.5,3.2,13.0,460.0,663.22,543.62
2016,12,28,13,30,874.0,62.0,3.2,13.0,446.0,644.61,529.61
2016,12,28,13,45,862.5,61.0,3.25,13.0,424.5,619.5,509.94
2016,12,28,14,0,851.0,60.0,3.3,13.0,403.0,591.99,488.03
2016,12,28,14,15,834.5,58.5,3.35,13.0,375.5,558.78,461.16
2016,12,28,14,30,818.0,57.0,3.4,13.0,348.0,527.07,434.75
2016,12,28,14,45,793.0,54.5,3.45,13.0,315.0,484.84,399.34
2016,12,28,15,0,768.0,52.0,3.5,13.0,282.0,441.99,362.5
2016,12,28,15,15,732.0,49.0,3.5,12.5,245.0,393.33,320.48
2016,12,28,15,30,696.0,46.0,3.5,12.0,208.0,345.57,277.95
2016,12,28,15,45,639.5,41.5,3.55,12.0,168.5,289.89,227.68
2016,12,28,16,0,583.0,37.0,3.6,12.0,129.0,237.71,179.64
2016,12,28,16,15,488.5,30.0,3.6,12.0,91.0,176.43,124.72
2016,12,28,16,30,394.0,23.0,3.6,12.0,53.0,123.01,70.09
2016,12,28,16,45,197.0,11.5,3.6,12.0,26.5,46.56,0.0
2016,12,28,17,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,7,45,183.0,11.5,2.2,9.0,24.5,42.06,0.0
2016,12,29,8,0,366.0,23.0,2.2,9.0,49.0,110.76,54.19
2016,12,29,8,15,466.0,30.5,2.2,9.0,87.0,165.47,115.72
2016,12,29,8,30,566.0,38.0,2.2,9.0,125.0,227.25,171.52
2016,12,29,8,45,626.0,42.5,2.2,9.5,164.5,279.78,219.67
2016,12,29,9,0,686.0,47.0,2.2,10.0,204.0,336.17,270.2
2016,12,29,9,15,724.0,50.5,2.05,10.0,242.0,385.13,314.05
2016,12,29,9,30,762.0,54.0,1.9,10.0,280.0,435.24,357.46
2016,12,29,9,45,783.5,57.5,1.8,10.5,313.0,477.6,392.79
2016,12,29,10,0,805.0,61.0,1.7,11.0,346.0,519.18,426.22
2016,12,29,10,15,823.5,63.0,1.55,11.0,374.0,556.23,455.56
2016,12,29,10,30,842.0,65.0,1.4,11.0,402.0,591.74,482.71
2016,12,29,10,45,852.5,66.5,1.3,11.5,424.0,619.83,502.83
2016,12,29,11,0,863.0,68.0,1.2,12.0,446.0,641.6,517.77
2016,12,29,11,15,871.0,69.0,1.1,12.0,461.5,662.31,532.22
2016,12,29,11,30,879.0,70.0,1.0,12.0,477.0,680.23,543.67
2016,12,29,11,45,882.0,70.5,0.9,12.5,484.5,691.21,548.97
2016,12,29,12,0,885.0,71.0,0.8,13.0,492.0,699.08,552.04
2016,12,29,12,15,886.0,71.0,0.75,13.0,492.5,701.8,553.15
2016,12,29,12,30,887.0,71.0,0.7,13.0,493.0,701.33,552.13
2016,12,29,12,45,888.5,69.0,0.7,13.0,487.0,695.64,548.22
2016,12,29,13,0,890.0,67.0,0.7,13.0,481.0,686.74,542.18
2016,12,29,13,15,883.5,66.5,0.65,13.0,466.5,671.08,530.73
2016,12,29,13,30,877.0,66.0,0.6,13.0,452.0,652.51,516.92
2016,12,29,13,45,864.5,65.0,0.55,13.5,430.5,626.78,496.37
2016,12,29,14,0,852.0,64.0,0.5,14.0,409.0,602.29,476.43
2016,12,29,14,15,835.0,62.5,0.45,13.5,381.5,568.59,451.17
2016,12,29,14,30,818.0,61.0,0.4,13.0,354.0,533.17,424.05
2016,12,29,14,45,792.5,58.5,0.4,13.0,320.5,490.67,390.6
2016,12,29,15,0,767.0,56.0,0.4,13.0,287.0,447.56,355.7
2016,12,29,15,15,730.0,52.5,0.35,12.5,249.5,397.85,314.88
2016,12,29,15,30,693.0,49.0,0.3,12.0,212.0,349.09,273.53
2016,12,29,15,45,634.5,44.5,0.3,12.0,172.0,292.66,224.97
2016,12,29,16,0,576.0,40.0,0.3,12.0,132.0,239.83,178.38
2016,12,29,16,15,479.0,32.5,0.35,12.0,93.5,177.39,124.48
2016,12,29,16,30,382.0,25.0,0.4,12.0,55.0,125.74,73.42
2016,12,29,16,45,191.0,12.5,0.5,12.0,27.5,52.06,0.0
2016,12,29,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,7,45,155.5,12.0,2.7,10.0,23.0,37.78,0.0
2016,12,30,8,0,311.0,24.0,3.0,10.0,46.0,101.51,49.21
2016,12,30,8,15,413.5,32.5,3.2,10.0,83.0,155.52,108.88
2016,12,30,8,30,516.0,41.0,3.4,10.0,120.0,216.58,163.66
2016,12,30,8,45,574.5,47.0,3.65,10.5,159.0,267.82,210.72
2016,12,30,9,0,633.0,53.0,3.9,11.0,198.0,323.07,260.56
2016,12,30,9,15,673.5,57.0,4.0,11.0,235.5,369.69,303.14
2016,12,30,9,30,714.0,61.0,4.1,11.0,273.0,419.79,347.66
2016,12,30,9,45,740.5,64.0,4.2,11.0,306.0,462.62,385.39
2016,12,30,10,0,767.0,67.0,4.3,11.0,339.0,505.1,422.02
2016,12,30,10,15,786.0,69.5,4.4,11.0,367.0,542.02,453.46
2016,12,30,10,30,805.0,72.0,4.5,11.0,395.0,577.54,483.2
2016,12,30,10,45,814.5,74.5,4.6,11.5,416.5,605.42,505.44
2016,12,30,11,0,824.0,77.0,4.7,12.0,438.0,630.97,525.43
2016,12,30,11,15,832.0,78.0,4.9,12.0,453.0,651.32,542.46
2016,12,30,11,30,840.0,79.0,5.1,12.0,468.0,668.97,557.14
2016,12,30,11,45,840.5,80.5,5.3,12.0,475.5,679.22,565.53
2016,12,30,12,0,841.0,82.0,5.5,12.0,483.0,686.41,571.65
2016,12,30,12,15,841.0,82.0,5.75,12.0,483.5,688.48,574.0
2016,12,30,12,30,841.0,82.0,6.0,12.0,484.0,687.45,574.03
2016,12,30,12,45,836.0,82.0,6.3,12.0,476.5,679.9,569.09
2016,12,30,13,0,831.0,82.0,6.6,12.0,469.0,669.36,561.82
2016,12,30,13,15,822.5,81.0,6.85,12.0,454.5,652.45,548.8
2016,12,30,13,30,814.0,80.0,7.1,12.0,440.0,632.84,533.27
2016,12,30,13,45,578.5,117.5,7.4,12.0,367.5,512.32,432.39
2016,12,30,14,0,343.0,155.0,7.7,12.0,295.0,386.37,325.45
2016,12,30,14,15,343.5,143.5,7.95,12.0,275.5,364.9,307.71
2016,12,30,14,30,344.0,132.0,8.2,12.0,256.0,342.37,288.57
2016,12,30,14,45,314.5,125.5,8.45,12.0,230.5,308.89,259.55
2016,12,30,15,0,285.0,119.0,8.7,12.0,205.0,276.6,231.19
2016,12,30,15,15,426.5,91.5,8.85,11.5,202.0,304.94,253.86
2016,12,30,15,30,568.0,64.0,9.0,11.0,199.0,317.41,260.78
2016,12,30,15,45,494.0,58.5,9.15,11.0,160.0,259.12,207.91
2016,12,30,16,0,420.0,53.0,9.3,11.0,121.0,206.01,159.49
2016,12,30,16,15,319.5,42.5,9.4,10.5,85.5,146.3,106.89
2016,12,30,16,30,219.0,32.0,9.5,10.0,50.0,96.09,59.4
2016,12,30,16,45,109.5,16.0,9.65,10.0,25.0,40.89,0.0
2016,12,30,17,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,10.25,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,10.4,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,10.5,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,10.6,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,10.7,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,10.65,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,10.5,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,10.4,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,10.3,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,9.7,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,9.25,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,8.35,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
